Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,39.2403120403,5.62612033462,3.0477648989,0.0,12.925468867,10.100111941,20.2766404946,20.2566404946,0.0,0.02
 01/01  02:00:00,38.5368936463,5.55369758933,2.41797713249,0.0,12.925468867,10.100111941,30.3974833521,24.6370692318,0.0,5.76041412036
 01/01  03:00:00,33.3280876466,5.48406344644,1.89784152885,0.0,8.34152022915,10.0650221343,31.9134232723,26.1531179316,0.0,5.76030534075
 01/01  04:00:00,32.9369720711,5.43614876323,1.55464327725,0.0,8.34152022915,10.0650221343,28.4197534473,28.3997534473,0.0,0.02
 01/01  05:00:00,34.3250963979,5.40760662568,1.3645994987,0.0,8.34152022915,11.6705166398,34.0917944561,28.3248793105,0.0,5.76691514557
 01/01  06:00:00,38.43623032,5.39934956534,1.32558942341,0.0,8.80141237637,15.3678112995,30.6988938387,24.9253593495,0.0,5.7735344892
 01/01  07:00:00,59.2323567769,5.49769462242,2.04658166378,0.0,18.5082010057,25.6353820695,32.1849810756,20.6327882349,0.0,11.5521928407
 01/01  08:00:00,71.9688969608,5.71752779631,3.76004546626,0.0,19.4926561212,41.1001056674,28.0814745582,16.4624018216,0.0,11.6190727366
 01/01  09:00:00,98.475915936,6.1224744188,7.98838008482,0.0,26.3286599382,57.9988325916,50.0028138537,8.50145819881,0.0,41.5013556549
 01/01  10:00:00,85.197604697,6.06399550118,10.042429691,0.0,26.2443270014,42.8153538416,51.7767354703,4.28049568344,18.025,29.4712397869
 01/01  11:00:00,60.160505533,5.88462512092,9.05959563821,0.0,21.7447113004,23.4437158914,49.4552325247,2.05388252188,18.025,29.3763500028
 01/01  12:00:00,58.5852126769,5.97348440897,9.79766611732,0.0,19.3449162599,23.4437158914,41.7886113218,0.314934762926,18.025,23.4486765589
 01/01  13:00:00,59.1658042441,6.04263200751,10.1671307805,0.0,19.190480192,23.7425572507,41.4435857356,0.0311493197981,18.025,23.3874364158
 01/01  14:00:00,59.5456559269,6.09750142822,10.4659894627,0.0,19.260583323,23.698576057,41.4105556859,0.0,18.025,23.3855556859
 01/01  15:00:00,59.5661384968,6.10715649417,10.4768189443,0.0,19.260583323,23.698576057,35.5757103496,0.0,18.025,17.5507103496
 01/01  16:00:00,58.8424045596,6.06299387091,10.0872003846,0.0,19.260583323,23.4086260847,41.4209869471,0.0,18.025,23.3959869471
 01/01  17:00:00,63.3368773142,5.94922322652,8.36011127235,0.0,19.260583323,27.8781056672,24.7997111982,1.00802785337,18.025,5.76668334482
 01/01  18:00:00,75.9265365552,5.99347158637,6.63095103226,0.0,18.1807569449,37.5792895564,8.36542346392,2.59314271557,0.0,5.77228074835
 01/01  19:00:00,91.1998055328,6.1949470543,7.80906975937,0.0,32.6059821062,37.0465235296,18.1200755483,6.580662343,0.0,11.5394132053
 01/01  20:00:00,92.4789614633,6.3290629174,8.72283364049,0.0,36.8143715336,33.066984531,13.7496799122,7.95713660793,0.0,5.79254330423
 01/01  21:00:00,99.1931360608,6.50333029124,9.90323571776,0.0,36.43363367,38.8072253906,20.7572719312,9.19234316912,0.0,11.5649287621
 01/01  22:00:00,96.5654290855,6.48726467276,9.64830788445,0.0,36.0963922311,36.7877557581,22.1731993757,10.607984854,0.0,11.5652145216
 01/01  23:00:00,72.3309401412,6.12872517106,7.09209698361,0.0,30.9507766546,20.6087787026,22.8581429779,11.2388659112,0.0,11.6192770667
 01/01  24:00:00,46.992872765,5.78759417802,4.53009008371,0.0,17.4250845679,11.7056064465,24.2890890378,12.7360099833,0.0,11.5530790545
 01/02  01:00:00,38.3037861431,5.65976375651,3.39690488871,0.0,11.6412384099,10.0650221343,14.8317042182,14.8117042182,0.0,0.02
 01/02  02:00:00,36.1359378786,5.59646006515,2.85315797008,0.0,10.0992000411,10.047477231,20.4960414248,14.73556432,0.0,5.76047710486
 01/02  03:00:00,33.9287681967,5.55498205256,2.54702122691,0.0,8.25718729233,10.0299323277,20.160593662,14.4000888891,0.0,5.76050477295
 01/02  04:00:00,33.6880390863,5.52668261255,2.33459391276,0.0,8.25718729233,10.0299323277,20.4192977193,14.6595524756,0.0,5.75974524362
 01/02  05:00:00,35.1193153658,5.50570841943,2.18013588471,0.0,8.25718729233,11.6354268332,14.9032120602,14.8832120602,0.0,0.02
 01/02  06:00:00,42.8017584973,5.5176530666,2.27066079354,0.0,12.1011305571,15.3678112995,25.774976057,14.2217600705,0.0,11.5532159865
 01/02  07:00:00,74.8457219837,5.81902696723,4.48446340372,0.0,19.7275818095,37.2640762949,24.9853964818,13.3672033282,0.0,11.6181931535
 01/02  08:00:00,90.5693595798,6.1292404611,6.94535760064,0.0,24.3117294858,51.2795993405,34.7544313489,11.4289942064,0.0,23.3254371424
 01/02  09:00:00,76.0184666569,5.75900118642,5.92429089195,0.0,23.6694662846,40.6342015617,34.7971155601,5.31790955911,0.0,29.479206001
 01/02  10:00:00,74.7425505183,5.88363385729,9.53136968368,0.0,23.6694662846,35.6302164847,48.0743295964,0.674507473963,18.025,29.3748221225
 01/02  11:00:00,56.8144837219,5.80776212912,9.27606848707,0.0,18.7433767983,22.9618409725,41.4899944586,0.0120316032212,18.025,23.4529628554
 01/02  12:00:00,56.8535621777,5.80498571264,9.32035239415,0.0,18.7433767983,22.9618409725,41.422279637,0.0,18.025,23.397279637
 01/02  13:00:00,58.7301254987,5.95906811879,10.9993855725,0.0,18.5889407304,23.1597249699,41.4133413606,0.0,18.025,23.3883413606
 01/02  14:00:00,58.0374795418,5.91629656527,10.1030070082,0.0,18.7433767983,23.2517909448,41.4117717646,0.0,18.025,23.3867717646
 01/02  15:00:00,58.957827675,6.01876058806,10.9208906298,0.0,18.7433767983,23.2517909448,35.5668731939,0.0,18.025,17.5418731939
 01/02  16:00:00,58.3893725178,6.00768769212,10.6534630678,0.0,18.7433767983,22.9618409725,41.4900822725,0.0668915298377,18.025,23.3981907427
 01/02  17:00:00,62.6441998934,5.91238677782,8.66826055587,0.0,18.7433767983,27.431320555,24.9575954326,1.16594817607,18.025,5.76664725652
 01/02  18:00:00,79.9434903364,6.09580445577,7.94369877827,0.0,17.6635504202,40.6971502883,13.0150602476,1.47535789183,0.0,11.5397023558
 01/02  19:00:00,87.6522814549,6.26072453019,8.98229066945,0.0,27.5259009287,37.3340067412,13.8142316925,2.20824973087,0.0,11.6059819616
 01/02  20:00:00,91.0995282388,6.39104003383,9.97419521713,0.0,33.8341110165,33.3544677425,13.9868227732,2.42325218637,0.0,11.5635705868
 01/02  21:00:00,101.165102457,6.62916207884,11.6474882494,0.0,36.5179666069,38.8247702939,8.50448181227,2.71173868851,0.0,5.79274312376
 01/02  22:00:00,96.1601397174,6.69579140228,12.0904970836,0.0,32.965339924,36.8579353714,20.0760800323,2.6576929754,0.0,17.4183870569
 01/02  23:00:00,69.5832186545,6.31955040918,9.43729861028,0.0,25.6355707503,20.6438685092,13.7862836964,2.20764492439,0.0,11.578638772
 01/02  24:00:00,47.1655031279,5.987722232,6.9048126476,0.0,15.0252895274,11.7056064465,7.77868435043,2.00519518346,0.0,5.77348916697
 01/03  01:00:00,40.6737410612,5.85159105032,5.57502856939,0.0,11.6412384099,10.0650221343,9.04269743545,3.27572807184,0.0,5.76696936361
 01/03  02:00:00,38.6201229008,5.80126137857,5.13254055658,0.0,10.0992000411,10.047477231,2.26413601064,2.24413601064,0.0,0.02
 01/03  03:00:00,36.4195616661,5.75995633903,4.83283871056,0.0,8.25718729233,10.0299323277,7.05822318683,1.29787340167,0.0,5.76034978516
 01/03  04:00:00,35.8943657176,5.71405837225,4.35354111193,0.0,8.25718729233,10.0299323277,8.19191989541,2.43154166583,0.0,5.76037822959
 01/03  05:00:00,37.1947319664,5.68528096715,4.07597652478,0.0,8.25718729233,11.6354268332,8.93948100903,3.17335015962,0.0,5.76613084941
 01/03  06:00:00,44.9830053858,5.70615776503,4.26339945807,0.0,12.1011305571,15.3678112995,9.35850543712,3.57165707874,0.0,5.78684835838
 01/03  07:00:00,78.965929536,6.21236246936,8.21132407426,0.0,19.7275818095,37.2640762949,20.9524755618,3.53295062266,0.0,17.4195249392
 01/03  08:00:00,95.6456994763,6.61367224116,11.5372550721,0.0,24.3117294858,51.2795993405,19.9477014371,2.44751662473,0.0,17.5001848123
 01/03  09:00:00,81.9198614103,6.27179596038,11.3128826106,0.0,23.6694662846,40.6342015617,29.4809281141,0.0,0.0,29.4809281141
 01/03  10:00:00,80.2879991572,6.36045394449,14.5999917136,0.0,23.6694662846,35.6302164847,47.3993455375,0.0,18.025,29.3743455375
 01/03  11:00:00,61.5222369122,6.16756829711,13.624011231,0.0,18.7433767983,22.9618409725,41.4782817625,0.0,18.025,23.4532817625
 01/03  12:00:00,62.4978886894,6.26138320778,14.5082777072,0.0,18.7433767983,22.9618409725,41.4205723563,0.0,18.025,23.3955723563
 01/03  13:00:00,63.7796353654,6.29762963863,15.7103327317,0.0,18.5889407304,23.1597249699,41.415689052,0.0,18.025,23.390689052
 01/03  14:00:00,64.3532925544,6.33600173098,15.9991130853,0.0,18.7433767983,23.2517909448,41.4145035255,0.0,18.025,23.3895035255
 01/03  15:00:00,65.1782290191,6.40441866326,16.7556318727,0.0,18.7433767983,23.2517909448,41.4105862213,0.0,18.025,23.3855862213
 01/03  16:00:00,62.6707376912,6.31149966356,14.6310106862,0.0,18.7433767983,22.9618409725,41.4178076153,0.0,18.025,23.3928076153
 01/03  17:00:00,66.6002852471,6.22476774758,12.3119603085,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/03  18:00:00,83.4771183968,6.39176122324,11.1813629369,0.0,17.6635504202,40.6971502883,11.5387535823,0.0,0.0,11.5387535823
 01/03  19:00:00,90.8240151859,6.5457846454,11.8689566061,0.0,27.5259009287,37.3340067412,12.0572353206,0.451013297625,0.0,11.6062220229
 01/03  20:00:00,94.2378943903,6.67934719429,12.8242471804,0.0,33.8341110165,33.3544677425,12.3399452999,0.774324411461,0.0,11.5656208885
 01/03  21:00:00,104.06167769,6.89557424467,14.2776436425,0.0,36.5179666069,38.8247702939,6.99400877186,1.20221781114,0.0,5.79179096072
 01/03  22:00:00,98.8161669676,6.94093764264,14.5013715317,0.0,32.965339924,36.8579353714,18.7837637152,1.36524240986,0.0,17.4185213053
 01/03  23:00:00,71.7877512142,6.52742923085,11.4339444466,0.0,25.6355707503,20.6438685092,13.0371850529,1.45775787375,0.0,11.5794271791
 01/03  24:00:00,49.0075015534,6.16294729553,8.57158235168,0.0,15.0252895274,11.7056064465,7.35067617776,1.57789553306,0.0,5.7727806447
 01/04  01:00:00,42.4970615392,6.02173427867,7.2282019198,0.0,11.6412384099,10.0650221343,7.45969148564,1.69262884845,0.0,5.76706263719
 01/04  02:00:00,39.7623792153,5.91788704866,6.15816749535,0.0,10.0992000411,10.047477231,8.61085909345,2.85064048111,0.0,5.76021861234
 01/04  03:00:00,36.8137591678,5.81998224665,5.16701038436,0.0,8.25718729233,10.0299323277,4.72810925592,4.70810925592,0.0,0.02
 01/04  04:00:00,36.198247843,5.76522979583,4.60624863925,0.0,8.25718729233,10.0299323277,11.3067400732,5.54687537931,0.0,5.75986469386
 01/04  05:00:00,37.6704110225,5.74491652965,4.49201564436,0.0,8.25718729233,11.6354268332,10.5946624975,4.82795634417,0.0,5.76670615332
 01/04  06:00:00,46.0101293727,5.80431982784,5.19235780133,0.0,12.1011305571,15.3678112995,8.53958271527,2.75266530887,0.0,5.7869174064
 01/04  07:00:00,80.4490870727,6.34998866859,9.55684464412,0.0,19.7275818095,37.2640762949,19.3081033521,1.89109423474,0.0,17.4170091173
 01/04  08:00:00,97.1668210066,6.75074165398,12.921296796,0.0,24.3117294858,51.2795993405,19.049786542,1.54855579095,0.0,17.501230751
 01/04  09:00:00,82.845850216,6.3518809343,12.1587767427,0.0,23.6694662846,40.6342015617,29.4837586974,0.0,0.0,29.4837586974
 01/04  10:00:00,80.3601236587,6.37536428042,14.6572024049,0.0,23.6694662846,35.6302164847,47.3995887038,0.0,18.025,29.3745887038
 01/04  11:00:00,60.8354770546,6.07896468523,13.0258491523,0.0,18.7433767983,22.9618409725,41.4786886858,0.0,18.025,23.4536886858
 01/04  12:00:00,61.1112852707,6.11582576081,13.2672296859,0.0,18.7433767983,22.9618409725,41.4235051878,0.0,18.025,23.3985051878
 01/04  13:00:00,63.0246086181,6.18188373063,15.0710475212,0.0,18.5889407304,23.1597249699,41.421026931,0.0,18.025,23.396026931
 01/04  14:00:00,62.9268271897,6.20119104295,14.7074567897,0.0,18.7433767983,23.2517909448,41.4203496418,0.0,18.025,23.3953496418
 01/04  15:00:00,62.0828608651,6.16949143623,13.8951896571,0.0,18.7433767983,23.2517909448,41.4165524835,0.0,18.025,23.3915524835
 01/04  16:00:00,60.9947300821,6.147615365,13.1188840022,0.0,18.7433767983,22.9618409725,41.4159480254,0.0,18.025,23.3909480254
 01/04  17:00:00,65.9619790184,6.12010924631,11.7783045565,0.0,18.7433767983,27.431320555,23.791849969,0.0,18.025,5.76684996904
 01/04  18:00:00,83.2416502318,6.32489522448,11.0127567137,0.0,17.6635504202,40.6971502883,5.78011176768,0.0,0.0,5.78011176768
 01/04  19:00:00,90.8784810437,6.50372452691,11.9654715578,0.0,27.5259009287,37.3340067412,11.663780621,0.0579597388365,0.0,11.6058208822
 01/04  20:00:00,94.1523331225,6.64149044142,12.7765338833,0.0,33.8341110165,33.3544677425,12.2832979863,0.716751374225,0.0,11.5665466121
 01/04  21:00:00,102.683122198,6.76530147106,13.029354683,0.0,36.5179666069,38.8247702939,15.4061226301,3.84016466917,0.0,11.5659579609
 01/04  22:00:00,96.2298705345,6.72354956188,12.1324559798,0.0,32.965339924,36.8579353714,18.7362700988,7.11656846412,0.0,11.6197016347
 01/04  23:00:00,68.5652369678,6.2649817461,8.47387170638,0.0,25.6355707503,20.6438685092,21.6278455654,10.048143505,0.0,11.5797020604
 01/04  24:00:00,45.5761947643,5.88560512582,5.4176139363,0.0,15.0252895274,11.7056064465,18.1575981558,12.3842686615,0.0,5.77332949428
 01/05  01:00:00,39.1992099591,5.74729157812,4.20479063434,0.0,11.6412384099,10.0650221343,18.6903119499,12.9231862663,0.0,5.76712568356
 01/05  02:00:00,36.8179006891,5.66118236543,3.47038911303,0.0,10.0992000411,10.047477231,19.1065939584,13.3460416595,0.0,5.76055229892
 01/05  03:00:00,34.1926782377,5.58115957471,2.78474952746,0.0,8.25718729233,10.0299323277,14.7812971371,14.7612971371,0.0,0.02
 01/05  04:00:00,33.715637756,5.53069615882,2.35817264781,0.0,8.25718729233,10.0299323277,22.5121949104,16.7515869738,0.0,5.76060793665
 01/05  05:00:00,34.9603621862,5.49287282115,2.03400805981,0.0,8.25718729233,11.6354268332,24.4568050003,18.6901190459,0.0,5.76668595434
 01/05  06:00:00,42.4724530951,5.48951579675,1.96947729941,0.0,12.1011305571,15.3678112995,31.1984786387,19.6462255385,0.0,11.5522531002
 01/05  07:00:00,73.9563733034,5.73832762352,3.67578882842,0.0,19.7275818095,37.2640762949,32.198705316,20.5795693937,0.0,11.6191359223
 01/05  08:00:00,89.1985345954,6.00902982791,5.69470553838,0.0,24.3117294858,51.2795993405,36.7615004231,19.2602254537,0.0,17.5012749695
 01/05  09:00:00,75.1476136679,5.75436440858,5.05804927149,0.0,23.6694662846,40.6342015617,47.1783524901,11.799325439,0.0,35.379027051
 01/05  10:00:00,72.4459659477,5.78857795162,7.32982220168,0.0,23.6694662846,35.6302164847,51.1577485789,9.6259391553,18.025,23.5068094236
 01/05  11:00:00,54.2208196982,5.70567284328,6.78448067994,0.0,18.7433767983,22.9618409725,57.1940098725,9.85590651617,18.025,29.3131033563
 01/05  12:00:00,54.4217144623,5.75171007934,6.94177202317,0.0,18.7433767983,22.9618409725,50.9003476662,9.47742903631,18.025,23.3979186298
 01/05  13:00:00,54.5640031988,5.78097439761,7.0113450296,0.0,18.5889407304,23.1597249699,49.8229820567,8.41144815061,18.025,23.386533906
 01/05  14:00:00,54.9126997324,5.81311083595,7.0814059628,0.0,18.7433767983,23.2517909448,41.3616458803,5.78209715285,18.025,17.5545487274
 01/05  15:00:00,54.822653863,5.80036173571,7.00411109852,0.0,18.7433767983,23.2517909448,47.4998943566,6.07550137986,18.025,23.3993929767
 01/05  16:00:00,54.2040522726,5.76266135034,6.71315963415,0.0,18.7433767983,22.9618409725,49.9813516875,8.55907726415,18.025,23.3972744234
 01/05  17:00:00,58.9170193414,5.66788346937,5.18556994515,0.0,18.7433767983,27.431320555,35.3667908759,11.5749684092,18.025,5.76682246674
 01/05  18:00:00,75.3673089592,5.73377148776,3.729535718,0.0,17.6635504202,40.6971502883,21.2337715695,15.4547805663,0.0,5.77899100317
 01/05  19:00:00,82.4033712333,5.79502449425,4.19905257218,0.0,27.5259009287,37.3340067412,39.0061293265,21.6072393281,0.0,17.3988899984
 01/05  20:00:00,85.1066883602,5.84176726951,4.53060899167,0.0,33.8341110165,33.3544677425,31.4330919214,25.6412611878,0.0,5.79183073353
 01/05  21:00:00,94.1950096459,5.9708607358,5.33567917748,0.0,36.5179666069,38.8247702939,40.3878615064,28.8221935268,0.0,11.5656679796
 01/05  22:00:00,88.6636554677,5.9777021432,5.31207511876,0.0,32.965339924,36.8579353714,48.2268524611,30.8070129659,0.0,17.4198394952
 01/05  23:00:00,62.9566595982,5.70008187502,3.43018775795,0.0,25.6355707503,20.6438685092,42.0528066617,30.4727433148,0.0,11.5800633469
 01/05  24:00:00,41.8269247441,5.50850099175,2.04544320339,0.0,15.0252895274,11.7056064465,37.1486333816,31.3750221514,0.0,5.77361123021
 01/06  01:00:00,36.1356969583,5.42534392449,1.46322302462,0.0,11.6412384099,10.0650221343,40.8274651827,35.0603642056,0.0,5.76710097712
 01/06  02:00:00,34.2237991153,5.37856077559,1.14536060044,0.0135494109582,10.0992000411,10.047477231,36.3068164254,36.2868164254,0.0,0.02
 01/06  03:00:00,32.2337881218,5.34737581267,0.879796276246,0.17984231821,8.25718729233,10.0299323277,42.3736591963,36.6131431619,0.0,5.76051603442
 01/06  04:00:00,32.2653632124,5.33326293866,0.715289009322,0.39003922828,8.25718729233,10.0299323277,41.9078744435,36.1476982884,0.0,5.76017615506
 01/06  05:00:00,34.2377956141,5.33554885466,0.545833313944,0.922930164316,8.25718729233,11.6354268332,37.3918701511,37.3718701511,0.0,0.02
 01/06  06:00:00,42.385157758,5.36087329199,0.518395955014,1.49242325234,12.1011305571,15.3678112995,50.4661661183,38.9132278138,0.0,11.5529383045
 01/06  07:00:00,72.6894179946,5.54431204748,2.26770876072,0.335128363054,19.7275818095,37.2640762949,50.9530217286,37.2478830265,0.0,13.7051387021
 01/06  08:00:00,87.1359515064,5.75023808923,3.83401456361,0.0568914034086,24.3117294858,51.2795993405,51.3087019717,30.0772644972,0.0,21.2314374745
 01/06  09:00:00,73.3856937281,5.58111390427,3.3737612911,0.0956116398846,23.6694662846,40.6342015617,46.595870977,17.1111982546,0.0,29.4846727224
 01/06  10:00:00,71.1199958351,5.64106492147,6.07109556634,0.0802646744179,23.6694662846,35.6302164847,57.9164913111,10.5132173335,18.025,29.3782739777
 01/06  11:00:00,53.2770860543,5.57619346123,5.81987578224,0.150346422885,18.7433767983,22.9618409725,49.4956402973,8.01437023522,18.025,23.4562700621
 01/06  12:00:00,53.497511307,5.60955855819,6.0762359971,0.0834807983434,18.7433767983,22.9618409725,47.5297076716,6.10616338055,18.025,23.398544291
 01/06  13:00:00,53.8161713677,5.65474707772,6.37239245787,0.0173501850429,18.5889407304,23.1597249699,47.7277928841,6.30772039564,18.025,23.3950724884
 01/06  14:00:00,54.1989919255,5.69599719642,6.48480893115,0.0,18.7433767983,23.2517909448,44.5333306413,3.1152355688,18.025,23.3930950725
 01/06  15:00:00,54.0460022705,5.67365803017,6.35415792965,0.0,18.7433767983,23.2517909448,44.5448291662,3.13034269247,18.025,23.3894864737
 01/06  16:00:00,53.4075315815,5.62927463839,6.05001992898,0.0,18.7433767983,22.9618409725,46.5045848332,5.09210001797,18.025,23.3874848152
 01/06  17:00:00,58.7209224504,5.60303618084,5.05431959857,0.0,18.7433767983,27.431320555,30.2791115494,6.487225945,18.025,5.76688560437
 01/06  18:00:00,75.5213903667,5.71259654072,3.90478770303,0.0,17.6635504202,40.6971502883,15.4121559138,9.63263060168,0.0,5.77952531209
 01/06  19:00:00,83.0846580068,5.82754770639,4.84781229267,0.0,27.5259009287,37.3340067412,24.5905414005,12.9840117351,0.0,11.6065296653
 01/06  20:00:00,86.5006561151,5.9443742725,5.82196124054,0.0,33.8341110165,33.3544677425,23.5779972462,12.0108601988,0.0,11.5671370474
 01/06  21:00:00,95.8995339933,6.11254623492,6.89851229774,0.0,36.5179666069,38.8247702939,25.5810941423,14.016136519,0.0,11.5649576233
 01/06  22:00:00,90.616583494,6.15842435022,7.08427412829,0.0,32.965339924,36.8579353714,26.8892723551,15.2708722985,0.0,11.6184000566
 01/06  23:00:00,64.3654083907,5.8304381894,4.70857350735,0.0,25.6355707503,20.6438685092,27.79229744,16.2114929724,0.0,11.5808044676
 01/06  24:00:00,42.7182790985,5.58477728335,2.86051916902,0.0,15.0252895274,11.7056064465,22.9870832335,17.2132173382,0.0,5.77386589525
 01/07  01:00:00,38.2921493057,5.5264915802,2.31862653681,0.0,12.8411359301,10.0650221343,23.3549526983,17.5877464615,0.0,5.76720623679
 01/07  02:00:00,37.9601917831,5.4903483882,2.02402948198,0.0,12.8411359301,10.0650221343,24.8697298486,19.1092289563,0.0,5.76050089228
 01/07  03:00:00,32.8944077661,5.43788823055,1.62974733856,0.0,8.25718729233,10.0299323277,20.1382961236,20.1182961236,0.0,0.02
 01/07  04:00:00,32.6754569165,5.4118740786,1.43680832495,0.0,8.25718729233,10.0299323277,26.1732466006,20.412674321,0.0,5.7605722796
 01/07  05:00:00,34.1613612483,5.39615481758,1.33171871006,0.0,8.25718729233,11.6354268332,26.4163381895,20.650041347,0.0,5.76629684253
 01/07  06:00:00,38.2670145305,5.3882386086,1.28688460461,0.0,8.71707943955,15.3327214929,24.7219917397,18.9481499546,0.0,5.773841785
 01/07  07:00:00,59.0702730104,5.47237592464,1.90978624644,0.0,18.5082010057,25.6353820695,29.1025311693,17.5486424154,0.0,11.5538887539
 01/07  08:00:00,71.4553725465,5.66582488633,3.41759143258,0.0,19.4083231844,41.0650158608,27.6603596932,16.0397192588,0.0,11.6206404344
 01/07  09:00:00,96.7861556677,5.93373445254,6.48729012951,0.0,26.3286599382,57.9988325916,47.0205680082,11.4313225534,0.0,35.5892454548
 01/07  10:00:00,82.2794120735,5.75478685929,7.31397305634,0.0,26.3286599382,42.8504436482,64.3971355168,10.9934392177,18.025,35.3786962991
 01/07  11:00:00,56.9484200571,5.57579531678,6.15630489272,0.0,21.7447113004,23.4437158914,51.1358790913,9.60013238593,18.025,23.5107467054
 01/07  12:00:00,54.8986863357,5.63407724595,6.51023174253,0.0,19.3027497915,23.426170988,55.0710739293,7.73507991914,18.025,29.3109940101
 01/07  13:00:00,56.0945641558,5.76986579904,7.42835081351,0.0,19.1483137236,23.7250123474,46.9939766143,5.57879841166,18.025,23.3901782026
 01/07  14:00:00,56.5471027097,5.81913166232,7.6860778211,0.0,19.3027497915,23.7161209604,42.7887683508,1.3780550895,18.025,23.3857132613
 01/07  15:00:00,56.5477976768,5.82571970642,7.68018580656,0.0,19.3027497915,23.7161209604,36.7723553099,1.19547096315,18.025,17.5518843467
 01/07  16:00:00,56.0067837946,5.80127811347,7.45356619463,0.0,19.3027497915,23.426170988,44.2170029274,2.79059771823,18.025,23.4014052091
 01/07  17:00:00,60.4179621031,5.6806493296,5.65004330599,0.0,19.3027497915,27.8956505705,30.008343852,6.2164671167,18.025,5.76687673529
 01/07  18:00:00,73.1272774192,5.71851796152,4.04691298023,0.0,18.2229234133,37.5968344597,14.4819118743,8.7081853766,0.0,5.7737264977
 01/07  19:00:00,88.318275008,5.87913026851,5.12390655614,0.0,32.690315043,37.0816133363,24.9005843678,13.360104597,0.0,11.5404797708
 01/07  20:00:00,88.8599787603,5.95776840577,5.47511025315,0.0,36.8143715336,33.066984531,23.054184999,17.2604722694,0.0,5.79371272961
 01/07  21:00:00,94.8426922448,6.06959698623,6.1059146472,0.0,36.3493007332,38.7721355839,34.0140212277,22.4486313145,0.0,11.5653899133
 01/07  22:00:00,92.3725403289,6.03435144438,5.78887125092,0.0,36.1807251679,36.8228455648,37.2843884375,25.7174646904,0.0,11.5669237471
 01/07  23:00:00,68.648792617,5.73383601024,3.68536226231,0.0,31.0351095914,20.6438685092,39.22714332,27.6064632626,0.0,11.6206800574
 01/07  24:00:00,44.2231984807,5.50597336313,2.0420048909,0.0,17.4250845679,11.7056064465,42.5631655637,31.008985156,0.0,11.5541804077
 01/08  01:00:00,37.6262693439,5.44450404749,1.61530875827,0.0,12.925468867,10.100111941,38.5937981146,32.8264817572,0.0,5.76731635739
 01/08  02:00:00,37.2898521903,5.40163369399,1.31709426211,0.00588880434471,12.925468867,10.100111941,34.7129163144,34.6929163144,0.0,0.02
 01/08  03:00:00,32.3332127666,5.34990703993,0.920802231788,0.11630433497,8.34152022915,10.0650221343,42.158806278,36.3981816802,0.0,5.7606245978
 01/08  04:00:00,32.3616593227,5.33416917937,0.720077602972,0.361212323721,8.34152022915,10.0650221343,43.1543262984,37.3940269845,0.0,5.7602993139
 01/08  05:00:00,34.222283008,5.32637274964,0.524025260844,0.818973109119,8.34152022915,11.6705166398,45.2857354233,39.5188010396,0.0,5.76693438364
 01/08  06:00:00,39.1523337744,5.34890327918,0.383845550864,1.70826695018,8.80141237637,15.3678112995,45.7946358506,40.0208637998,0.0,5.77377205085
 01/08  07:00:00,59.3939219796,5.39521712773,0.797136322049,1.51345493408,18.5082010057,25.6353820695,44.9533741888,39.1660884834,0.0,5.78728570539
 01/08  08:00:00,70.7890217793,5.52968790541,2.10050117376,0.667442285488,19.4926561212,41.1001056674,53.0409253049,35.6193754088,0.0,17.421549896
 01/08  09:00:00,95.4961141128,5.84716183119,5.12395154771,0.159858607337,26.3286599382,57.9988325916,58.1594588624,22.5687729404,0.0,35.590685922
 01/08  10:00:00,81.96461843,5.78677977189,6.97311615418,0.113486598629,26.2443270014,42.8153538416,61.3679547641,13.8546890851,18.025,29.488265679
 01/08  11:00:00,56.9340940139,5.62471657614,5.88838975383,0.204662905104,21.7447113004,23.4437158914,59.0100118693,11.5997209205,18.025,29.3852909488
 01/08  12:00:00,54.5157300746,5.63580434982,5.92830919101,0.13752329086,19.3449162599,23.4437158914,51.7124202518,10.231626325,18.025,23.4557939267
 01/08  13:00:00,54.5839209119,5.65128153453,5.94069293303,0.035884409536,19.190480192,23.7425572507,50.4354451437,9.00771337714,18.025,23.4027317665
 01/08  14:00:00,55.0381971469,5.71101272573,6.34500320798,0.0,19.260583323,23.698576057,46.3679042632,4.94227018846,18.025,23.4006340747
 01/08  15:00:00,55.2757563171,5.74214692364,6.55142809579,0.0,19.260583323,23.698576057,46.4783216782,5.0545277096,18.025,23.3987939686
 01/08  16:00:00,54.4815261771,5.69267931043,6.09661510221,0.0,19.260583323,23.4086260847,50.5892111348,9.16723525569,18.025,23.3969758792
 01/08  17:00:00,59.0985202546,5.58327685282,4.48767488509,0.0,19.260583323,27.8781056672,35.8778331109,12.0858491214,18.025,5.76698398952
 01/08  18:00:00,71.9295704072,5.62599672496,3.00143114194,0.0,18.1807569449,37.5792895564,20.0995698428,14.3261048477,0.0,5.77346499508
 01/08  19:00:00,87.2598324762,5.79636716143,4.2676457095,0.0,32.6059821062,37.0465235296,22.8395038112,17.0589931825,0.0,5.78051062878
 01/08  20:00:00,88.4582443899,5.91273774422,5.11839765954,0.0,36.8143715336,33.066984531,28.9071768772,17.3396900517,0.0,11.5674868255
 01/08  21:00:00,95.072333965,6.07024151468,6.21548165056,0.0,36.43363367,38.8072253906,29.1315332904,17.566306241,0.0,11.5652270493
 01/08  22:00:00,92.8178636061,6.08443677281,6.30352889403,0.0,36.0963922311,36.7877557581,29.077456519,17.5106736776,0.0,11.5667828413
 01/08  23:00:00,69.321090018,5.81000433907,4.40090520006,0.0,30.9507766546,20.6087787026,29.1277495902,17.5069440023,0.0,11.6208055879
 01/08  24:00:00,44.9331504278,5.57154385312,2.68638196704,0.0,17.4250845679,11.7056064465,29.3671138041,17.8127171878,0.0,11.5543966163
 01/09  01:00:00,36.9336743349,5.51272671173,2.17380994468,0.0,11.6412384099,10.0650221343,17.8262711793,17.8062711793,0.0,0.02
 01/09  02:00:00,35.0487751734,5.47415252295,1.88828743165,0.0,10.0992000411,10.047477231,23.0563256734,17.2956796455,0.0,5.76064602788
 01/09  03:00:00,32.9346574716,5.44309207208,1.66478545429,0.0,8.25718729233,10.0299323277,22.7171758465,16.9564464865,0.0,5.76072936003
 01/09  04:00:00,32.7201388102,5.41850512227,1.47485599228,0.0,8.25718729233,10.0299323277,23.9393416681,18.1793254051,0.0,5.76001626296
 01/09  05:00:00,34.1229592471,5.39317139944,1.29565336938,0.000643168167759,8.25718729233,11.6354268332,20.2576829862,20.2376829862,0.0,0.02
 01/09  06:00:00,41.6498804557,5.3838490162,1.22854847201,0.0240029870988,12.1011305571,15.3678112995,35.1453733651,23.5909721061,0.0,11.554401259
 01/09  07:00:00,73.2608398265,5.63904084618,3.07950652814,0.0,19.7275818095,37.2640762949,35.2489595636,23.627237612,0.0,11.6217219516
 01/09  08:00:00,88.0867067513,5.86108126574,4.73078488469,0.0,24.3117294858,51.2795993405,41.9199771298,18.5890010718,0.0,23.330976058
 01/09  09:00:00,73.6687555469,5.5739474641,3.75957917387,0.0,23.6694662846,40.6342015617,40.8887241318,11.4010682172,0.0,29.4876559146
 01/09  10:00:00,70.797073376,5.55762285463,5.91186418459,0.0,23.6694662846,35.6302164847,55.9338120421,8.52638149354,18.025,29.3824305486
 01/09  11:00:00,52.6174553583,5.45082268002,5.43595027518,0.0,18.7433767983,22.9618409725,47.1967541238,5.71406577579,18.025,23.457688348
 01/09  12:00:00,52.5798332145,5.45480451764,5.39678523447,0.0,18.7433767983,22.9618409725,46.3919452843,4.9670193819,18.025,23.3999259024
 01/09  13:00:00,52.455717107,5.44459492342,5.23943241272,0.0,18.5889407304,23.1597249699,46.4698331502,5.04810695689,18.025,23.3967261933
 01/09  14:00:00,52.5695726995,5.45629824576,5.0950811634,0.0,18.7433767983,23.2517909448,44.2065220982,2.78649843219,18.025,23.395023666
 01/09  15:00:00,51.8766723027,5.40871282805,4.44976597111,0.0,18.7433767983,23.2517909448,48.7538720126,7.33558240766,18.025,23.3932896049
 01/09  16:00:00,51.4103175634,5.40197680003,4.28009665745,0.0,18.7433767983,22.9618409725,52.3033969544,10.88682192,18.025,23.3915750344
 01/09  17:00:00,57.1769850026,5.42242735499,3.69097917069,0.0,18.7433767983,27.431320555,34.5069128613,10.7150126448,18.025,5.76690021655
 01/09  18:00:00,74.3186325385,5.55229090005,2.86232262893,0.0,17.6635504202,40.6971502883,16.7531492481,10.9726056748,0.0,5.78054357325
 01/09  19:00:00,81.7729170669,5.65272531865,3.71086900017,0.0,27.5259009287,37.3340067412,25.4581311038,13.8510098338,0.0,11.60712127
 01/09  20:00:00,84.9784147034,5.75600499207,4.48807295904,0.0,33.8341110165,33.3544677425,25.7413418722,14.1738435897,0.0,11.5674982824
 01/09  21:00:00,94.6688077285,5.95466838852,5.82564668503,0.0,36.5179666069,38.8247702939,27.1960245518,15.6290587153,0.0,11.5669658366
 01/09  22:00:00,89.6446467925,6.02732240556,6.24341603673,0.0,32.965339924,36.8579353714,27.7466183518,16.1261954868,0.0,11.620422865
 01/09  23:00:00,63.4466245662,5.71244742091,3.90776241605,0.0,25.6355707503,20.6438685092,27.4753136775,15.8941075886,0.0,11.5812060889
 01/09  24:00:00,42.2323746606,5.52381478259,2.43556640363,0.0,15.0252895274,11.7056064465,21.9244012832,16.1504506046,0.0,5.77395067857
 01/10  01:00:00,36.6535688395,5.47114014836,1.93528759519,0.0,11.6412384099,10.0650221343,22.1838011013,16.4163803803,0.0,5.76742072101
 01/10  02:00:00,34.8153916196,5.43919412532,1.68985832948,0.0,10.0992000411,10.047477231,22.3959833114,16.6352684931,0.0,5.76071481829
 01/10  03:00:00,32.7051841977,5.40975629444,1.468647358,0.0,8.25718729233,10.0299323277,22.584965696,16.8252020106,0.0,5.75976368544
 01/10  04:00:00,32.5478029366,5.39186966549,1.32915506566,0.0,8.25718729233,10.0299323277,17.0313572602,17.0113572602,0.0,0.02
 01/10  05:00:00,34.1111280033,5.38593157264,1.29170141727,0.0,8.25718729233,11.6354268332,21.8797452055,16.1123695515,0.0,5.76737565392
 01/10  06:00:00,41.8929468471,5.40818935754,1.47127237819,0.0,12.1011305571,15.3678112995,26.2194102892,14.6646282136,0.0,11.5547820755
 01/10  07:00:00,74.0713062962,5.71857216859,3.81043750036,0.0,19.7275818095,37.2640762949,24.3925104613,12.7725773531,0.0,11.6199331082
 01/10  08:00:00,89.4258523071,5.97691525375,5.95408295209,0.0,24.3117294858,51.2795993405,32.7669108839,9.43569183343,0.0,23.3312190505
 01/10  09:00:00,75.2217678001,5.64107579567,5.24545506769,0.0,23.6694662846,40.6342015617,33.7022118227,4.21230030812,0.0,29.4899115145
 01/10  10:00:00,72.1451909932,5.60617679706,7.21142139019,0.0,23.6694662846,35.6302164847,50.6031249979,3.19509446689,18.025,29.383030531
 01/10  11:00:00,53.3841664324,5.46210593535,6.1913759511,0.0,18.7433767983,22.9618409725,45.0063324484,3.52170165727,18.025,23.4596307911
 01/10  12:00:00,53.4086124309,5.46045733965,6.21990905788,0.0,18.7433767983,22.9618409725,43.748110804,2.32007572289,18.025,23.4030350811
 01/10  13:00:00,53.6557555601,5.46854694797,6.41551651402,0.0,18.5889407304,23.1597249699,44.0475437051,2.62679923699,18.025,23.3957444681
 01/10  14:00:00,54.227533278,5.49868988698,6.71064696213,0.0,18.7433767983,23.2517909448,41.4264316999,0.00680385767584,18.025,23.3946278422
 01/10  15:00:00,55.3095723207,5.59061913887,7.70075634458,0.0,18.7433767983,23.2517909448,41.4151064983,0.0,18.025,23.3901064983
 01/10  16:00:00,55.495509564,5.63131703585,8.13594526282,0.0,18.7433767983,22.9618409725,41.4166968522,0.0,18.025,23.3916968522
 01/10  17:00:00,60.8457957916,5.62268554726,7.15953591976,0.0,18.7433767983,27.431320555,18.1244571121,0.0794571120691,18.025,0.02
 01/10  18:00:00,78.0350377429,5.8118634025,6.31915335761,0.0,17.6635504202,40.6971502883,12.2966638279,0.755951771657,0.0,11.5407120563
 01/10  19:00:00,85.7925926611,5.99439079737,7.38887536624,0.0,27.5259009287,37.3340067412,13.5251108322,1.91805977612,0.0,11.6070510561
 01/10  20:00:00,89.5382239388,6.15980302762,8.6440800456,0.0,33.8341110165,33.3544677425,13.2168356128,1.64904365778,0.0,11.567791955
 01/10  21:00:00,99.3430527276,6.38972446793,10.064831331,0.0,36.5179666069,38.8247702939,14.2311479912,2.66569709368,0.0,11.5654508975
 01/10  22:00:00,93.7633619247,6.42118133833,9.96826333445,0.0,32.965339924,36.8579353714,15.98620865,4.36541706386,0.0,11.6207915861
 01/10  23:00:00,66.6945680002,6.01431857111,6.8538287493,0.0,25.6355707503,20.6438685092,16.7565793605,5.17492988789,0.0,11.5816494727
 01/10  24:00:00,44.1632780329,5.68967350535,4.20060853543,0.0,15.0252895274,11.7056064465,12.4522866096,6.6783924801,0.0,5.77389412954
 01/11  01:00:00,37.8388031997,5.57690906887,3.01475010213,0.0,11.6412384099,10.0650221343,14.2823310327,8.5163186639,0.0,5.76601236879
 01/11  02:00:00,35.5621270826,5.52203337546,2.35375274101,0.0,10.0992000411,10.047477231,16.0173935755,10.2566446269,0.0,5.76074894857
 01/11  03:00:00,33.4047872383,5.49094293292,2.08706413238,0.0,8.25718729233,10.0299323277,10.0752650242,10.0552650242,0.0,0.02
 01/11  04:00:00,33.2038939019,5.46832150331,1.90879040356,0.0,8.25718729233,10.0299323277,16.4022053089,10.6417509119,0.0,5.760454397
 01/11  05:00:00,34.590217466,5.44368645061,1.71303341686,0.0,8.25718729233,11.6354268332,18.2806746884,12.5140337538,0.0,5.76664093457
 01/11  06:00:00,42.2073294713,5.44977184671,1.74406974844,0.0,12.1011305571,15.3678112995,24.9806154825,13.4270924113,0.0,11.5535230712
 01/11  07:00:00,74.1467765047,5.7408558476,3.86361601107,0.0,19.7275818095,37.2640762949,23.8278894779,12.2074144839,0.0,11.620474994
 01/11  08:00:00,90.4448136245,6.10855256851,6.84139778891,0.0,24.3117294858,51.2795993405,25.4981797051,7.99364742345,0.0,17.5045322817
 01/11  09:00:00,76.8484317009,5.84594671622,6.66724147319,0.0,23.6694662846,40.6342015617,37.066838154,1.67785870655,0.0,35.3889794475
 01/11  10:00:00,74.675768204,5.93069228059,9.41747794827,0.0,23.6694662846,35.6302164847,47.8943940573,0.482605400313,18.025,29.386788657
 01/11  11:00:00,56.41649934,5.84312059069,8.8426904187,0.0,18.7433767983,22.9618409725,42.6441549233,1.1591630963,18.025,23.459991827
 01/11  12:00:00,57.1404851259,5.92518523446,9.48705216979,0.0,18.7433767983,22.9618409725,41.6775398619,0.250024213227,18.025,23.4025156487
 01/11  13:00:00,58.1486332379,6.00067692348,10.3762600531,0.0,18.5889407304,23.1597249699,41.419436636,0.0,18.025,23.394436636
 01/11  14:00:00,57.3031414954,5.96376347552,9.32117984869,0.0,18.7433767983,23.2517909448,41.6799405149,0.254167867463,18.025,23.4007726475
 01/11  15:00:00,56.3866500784,5.88399694645,8.48445227047,0.0,18.7433767983,23.2517909448,42.2754352921,0.862267383172,18.025,23.3881679089
 01/11  16:00:00,56.1055941763,5.88956956491,8.48777511943,0.0,18.7433767983,22.9618409725,37.736824226,2.16181337702,18.025,17.5500108489
 01/11  17:00:00,61.3843173571,5.85189560062,7.46884959619,0.0,18.7433767983,27.431320555,26.1597097316,2.36769612104,18.025,5.7670136106
 01/11  18:00:00,78.3579439153,5.97845426959,6.47546760211,0.0,17.6635504202,40.6971502883,14.526872789,2.98721054181,0.0,11.5396622472
 01/11  19:00:00,85.7017855495,6.09880206119,7.19365236358,0.0,27.5259009287,37.3340067412,16.8762921152,5.2681666107,0.0,11.6081255045
 01/11  20:00:00,88.8608231378,6.19979549082,7.92668401466,0.0,33.8341110165,33.3544677425,17.809751025,6.24253184497,0.0,11.56721918
 01/11  21:00:00,97.9791407156,6.35342811696,8.73720874913,0.0,36.5179666069,38.8247702939,15.2233549569,9.43068567122,0.0,5.79266928564
 01/11  22:00:00,92.3119273774,6.36366729384,8.57433671593,0.0,32.965339924,36.8579353714,29.4642494644,12.0414839742,0.0,17.4227654902
 01/11  23:00:00,65.4709756211,5.96602541641,5.67852315915,0.0,25.6355707503,20.6438685092,26.3943933292,14.8126868034,0.0,11.5817065258
 01/11  24:00:00,43.1611717543,5.6450139467,3.24315874133,0.0,15.0252895274,11.7056064465,24.4227925726,18.6487714063,0.0,5.77402116627
 01/12  01:00:00,37.1908143321,5.54882299832,2.39484482906,0.0,11.6412384099,10.0650221343,27.2031650394,21.43608325,0.0,5.76708178933
 01/12  02:00:00,35.11010336,5.48938933662,1.93437178132,0.0,10.0992000411,10.047477231,29.5764271151,23.8156762172,0.0,5.76075089794
 01/12  03:00:00,32.749285724,5.42938372589,1.49312039731,0.0,8.25718729233,10.0299323277,27.3461348516,27.3261348516,0.0,0.02
 01/12  04:00:00,32.5901837836,5.40827253574,1.35512662473,0.0,8.25718729233,10.0299323277,31.3289185204,25.5681045724,0.0,5.76081394797
 01/12  05:00:00,34.1047974136,5.39533540578,1.27596169747,0.0,8.25718729233,11.6354268332,29.6297754253,23.8624513475,0.0,5.76732407776
 01/12  06:00:00,41.7522282174,5.40223917633,1.33649852662,0.0,12.1011305571,15.3678112995,28.9385915177,23.1513911236,0.0,5.78720039412
 01/12  07:00:00,73.3131914478,5.65640333473,3.11447430921,0.0,19.7275818095,37.2640762949,40.9075332574,23.48656212,0.0,17.4209711374
 01/12  08:00:00,87.8169818428,5.84687461399,4.47523610253,0.0,24.3117294858,51.2795993405,41.7846881637,24.2792857113,0.0,17.5054024524
 01/12  09:00:00,74.2957442618,5.67512519738,4.28536918723,0.0,23.6694662846,40.6342015617,49.1746139139,13.7866874212,0.0,35.3879264928
 01/12  10:00:00,72.1173013905,5.74079082676,7.04890837872,0.0,23.6694662846,35.6302164847,49.1889493406,7.65126313713,18.025,23.5126862035
 01/12  11:00:00,53.9590838458,5.66238792793,6.56600334208,0.0,18.7433767983,22.9618409725,54.1868041621,6.84190208489,18.025,29.3199020772
 01/12  12:00:00,54.4366408287,5.73070637864,6.97768466097,0.0,18.7433767983,22.9618409725,46.994648315,5.56682771346,18.025,23.4028206015
 01/12  13:00:00,55.1931284844,5.81315031052,7.60827884341,0.0,18.5889407304,23.1597249699,46.5119737931,5.09260314542,18.025,23.3943706476
 01/12  14:00:00,55.6964454566,5.86004112408,7.81820260335,0.0,18.7433767983,23.2517909448,42.9329291067,1.51541232754,18.025,23.3925167792
 01/12  15:00:00,55.9953629673,5.88533918982,8.09182160241,0.0,18.7433767983,23.2517909448,40.5237258459,0.960346039272,18.025,21.5383798066
 01/12  16:00:00,55.5442237786,5.86450634362,7.95146734535,0.0,18.7433767983,22.9618409725,39.8870231649,2.45276934964,18.025,19.4092538152
 01/12  17:00:00,60.4744452961,5.79232826081,6.61854122222,0.0,18.7433767983,27.431320555,27.1675589695,3.3760902313,18.025,5.76646873823
 01/12  18:00:00,76.8731598093,5.86506750584,5.10406600482,0.0,17.6635504202,40.6971502883,18.0993228667,6.55827975696,0.0,11.5410431098
 01/12  19:00:00,83.9356663601,5.94384919001,5.58247899672,0.0,27.5259009287,37.3340067412,24.2623754395,12.6543450833,0.0,11.6080303562
 01/12  20:00:00,86.9836656932,6.03146776766,6.21784983242,0.0,33.8341110165,33.3544677425,25.5174747452,13.9503905535,0.0,11.5670841917
 01/12  21:00:00,96.6305320594,6.22376866493,7.5182541627,0.0,36.5179666069,38.8247702939,20.57229781,14.7796846767,0.0,5.79261313327
 01/12  22:00:00,91.4119091372,6.26653096254,7.77144777114,0.0,32.965339924,36.8579353714,32.3014003561,14.8786378234,0.0,17.4227625327
 01/12  23:00:00,64.8431408024,5.89460815766,5.12210028356,0.0,25.6355707503,20.6438685092,27.4683778172,15.8864067032,0.0,11.581971114
 01/12  24:00:00,43.124640465,5.63519271134,3.2164456019,0.0,15.0252895274,11.7056064465,22.0805046638,16.3073423038,0.0,5.77316236005
 01/13  01:00:00,37.4093278884,5.56451133903,2.59766763468,0.0,11.6412384099,10.0650221343,21.6630579228,15.8969550732,0.0,5.76610284958
 01/13  02:00:00,35.4513405181,5.52105301699,2.24394373635,0.0,10.0992000411,10.047477231,21.7254066148,15.9647078826,0.0,5.7606987322
 01/13  03:00:00,33.3121858504,5.48620357685,1.99919893737,0.0,8.25718729233,10.0299323277,15.2265511618,15.2065511618,0.0,0.02
 01/13  04:00:00,33.1544739188,5.46593519399,1.86175232979,0.0,8.25718729233,10.0299323277,20.5856723957,14.8248695129,0.0,5.76080288279
 01/13  05:00:00,34.6353987345,5.44986093141,1.75203519283,0.0,8.25718729233,11.6354268332,20.801944138,15.0346496761,0.0,5.76729446187
 01/13  06:00:00,42.3120567827,5.46119751933,1.83736484393,0.0,12.1011305571,15.3678112995,20.0317647645,14.2445570695,0.0,5.78720769495
 01/13  07:00:00,74.422678231,5.76891401497,4.11144328516,0.0,19.7275818095,37.2640762949,28.7602353944,11.3405585774,0.0,17.419676817
 01/13  08:00:00,90.2467157238,6.07980729431,6.67202830345,0.0,24.3117294858,51.2795993405,25.1301195688,7.62431950016,0.0,17.5058000687
 01/13  09:00:00,75.6024975191,5.70469372879,5.562547694,0.0,23.6694662846,40.6342015617,38.5211653762,3.13196764356,0.0,35.3891977326
 01/13  10:00:00,72.3135037084,5.66221973916,7.32367715213,0.0,23.6694662846,35.6302164847,44.2000180961,2.66149026287,18.025,23.5135278333
 01/13  11:00:00,53.6145671178,5.51989020606,6.36398118587,0.0,18.7433767983,22.9618409725,50.4475179885,3.10155613246,18.025,29.320961856
 01/13  12:00:00,53.6621032813,5.51946373596,6.41438752212,0.0,18.7433767983,22.9618409725,43.6097291166,2.18104845559,18.025,23.403680661
 01/13  13:00:00,54.3296674161,5.56929684092,6.98867000444,0.0,18.5889407304,23.1597249699,43.2652742779,1.83773960681,18.025,23.4025346711
 01/13  14:00:00,56.6331896298,5.77390396609,8.8410814123,0.0,18.7433767983,23.2517909448,41.4217532963,0.0,18.025,23.3967532963
 01/13  15:00:00,56.8469119714,5.79058316181,9.03812446405,0.0,18.7433767983,23.2517909448,41.4139240782,0.0,18.025,23.3889240782
 01/13  16:00:00,55.1344521233,5.67869322948,7.72750820957,0.0,18.7433767983,22.9618409725,36.0861111886,0.504097193834,18.025,17.5570139947
 01/13  17:00:00,57.7633980423,5.63173798248,5.95207732578,0.0,18.7433767983,27.431320555,26.3815270829,2.59034305453,18.025,5.7661840284
 01/13  18:00:00,76.1017847403,5.73326093087,4.46449041953,0.0,17.6635504202,40.6971502883,17.4184692122,5.87831705777,0.0,11.5401521544
 01/13  19:00:00,83.1882899802,5.82709784709,4.9518456093,0.0,27.5259009287,37.3340067412,23.4165743623,11.8079237178,0.0,11.6086506445
 01/13  20:00:00,85.9160839442,5.89482080491,5.2869095534,0.0,33.8341110165,33.3544677425,26.4791859986,14.9115295939,0.0,11.5676564047
 01/13  21:00:00,94.8647199082,6.03117356339,5.94503272553,0.0,36.5179666069,38.8247702939,25.786168462,19.9932696035,0.0,5.79289885851
 01/13  22:00:00,89.2778712316,6.0371740123,5.86676003786,0.0,32.965339924,36.8579353714,40.4335146886,23.0097052562,0.0,17.4238094324
 01/13  23:00:00,63.0321140951,5.69724064821,3.5084361748,0.0,25.6355707503,20.6438685092,36.5952408834,25.0133291349,0.0,11.5819117486
 01/13  24:00:00,41.7732604289,5.4968341766,2.0034213524,0.0,15.0252895274,11.7056064465,33.0983378516,27.3253329559,0.0,5.77300489568
 01/14  01:00:00,37.4046040781,5.43324127892,1.52431442871,0.0,12.8411359301,10.0650221343,35.4426093379,29.6752789173,0.0,5.76733042067
 01/14  02:00:00,37.1181760014,5.39672458902,1.27562469733,0.0,12.8411359301,10.0650221343,36.5850045699,30.8244079847,0.0,5.76059658515
 01/14  03:00:00,32.0269167736,5.33662287261,0.863508818277,0.0,8.25718729233,10.0299323277,32.7250324701,32.7050324701,0.0,0.02
 01/14  04:00:00,31.7580319617,5.30124490706,0.616991765064,0.0130077565619,8.25718729233,10.0299323277,41.2709521219,35.510235907,0.0,5.76071621489
 01/14  05:00:00,33.3207468924,5.28299675296,0.443753308815,0.160491850697,8.25718729233,11.6354268332,42.7298060942,36.9639637217,0.0,5.76584237248
 01/14  06:00:00,37.5496617645,5.27163160677,0.284676030886,0.401441164469,8.71707943955,15.3327214929,43.9319227487,38.1586390718,0.0,5.77328367691
 01/14  07:00:00,58.1087524926,5.32840019285,0.686189008855,0.406021942742,18.5082010057,25.6353820695,49.7535063125,38.1983904372,0.0,11.5551158753
 01/14  08:00:00,69.9487100235,5.48812837785,1.90373250626,0.1848417705,19.4083231844,41.0650158608,47.6891806297,36.0668296175,0.0,11.6223510122
 01/14  09:00:00,94.5625517229,5.77509914677,4.35888969047,0.0633619739081,26.3286599382,57.9988325916,68.0830289643,27.1687418823,0.0,40.914287082
 01/14  10:00:00,80.5309863617,5.67286817063,5.55740530557,0.0900152889687,26.3286599382,42.8504436482,73.1859106959,25.0587254065,18.025,30.1021852893
 01/14  11:00:00,55.4547053961,5.51201929371,4.40237486029,0.323957720851,21.7447113004,23.4437158914,73.0308234532,25.6151652083,18.025,29.3906582449
 01/14  12:00:00,53.0109346446,5.51815912744,4.32081437853,0.417558453999,19.3027497915,23.426170988,66.7228136319,25.2365814702,18.025,23.4612321617
 01/14  13:00:00,53.0572205509,5.5289044837,4.22103548682,0.410919226247,19.1483137236,23.7250123474,65.5825118161,24.1584412799,18.025,23.3990705362
 01/14  14:00:00,53.259062159,5.53734967244,4.29915788406,0.380646611848,19.3027497915,23.7161209604,62.3323956209,20.9097601984,18.025,23.3976354225
 01/14  15:00:00,53.1754382796,5.52891637389,4.24787861501,0.35673501833,19.3027497915,23.7161209604,62.1732123358,20.7542773044,18.025,23.3939350314
 01/14  16:00:00,52.6678360513,5.50037178234,4.07016944212,0.34533619142,19.3027497915,23.426170988,63.7357853463,22.3181387816,18.025,23.3926465647
 01/14  17:00:00,55.9291222594,5.44155863759,2.79427905672,0.48999372127,19.3027497915,27.8956505705,48.2082374998,24.4161502627,18.025,5.7670872371
 01/14  18:00:00,70.7547952075,5.46071786268,1.62752247757,0.304683695972,18.2229234133,37.5968344597,32.402641644,26.6285772798,0.0,5.77406436424
 01/14  19:00:00,85.5682420948,5.57294137755,2.5313512546,0.14868711419,32.690315043,37.0816133363,36.6609210595,30.8802237519,0.0,5.78069730763
 01/14  20:00:00,86.2611466238,5.64910419535,3.07694513332,0.107962255463,36.8143715336,33.066984531,43.2769617395,31.7094709577,0.0,11.5674907818
 01/14  21:00:00,92.2799469532,5.75211039216,3.7473720944,0.113246723274,36.3493007332,38.7721355839,38.8697597877,33.0769188968,0.0,5.79284089099
 01/14  22:00:00,90.1561060973,5.75535310097,3.7022795044,0.149123792376,36.1807251679,36.8228455648,45.2570976168,33.6884876274,0.0,11.5686099894
 01/14  23:00:00,67.3470717653,5.55520091758,2.27623305776,0.285987904268,31.0351095914,20.6438685092,52.2447938077,34.8207276465,0.0,17.4240661612
 01/14  24:00:00,44.0576971195,5.40940116398,1.11009201125,0.862957863455,17.4250845679,11.7056064465,43.0960492815,37.3084552543,0.0,5.78759402724
 01/15  01:00:00,38.7095052539,5.41284269488,0.780201506749,1.94998804937,12.925468867,10.100111941,45.0803459754,39.3127290261,0.0,5.76761694927
 01/15  02:00:00,39.2695722025,5.4225429494,0.606019380732,2.67575853949,12.925468867,10.100111941,46.0540784739,40.2933363293,0.0,5.76074214458
 01/15  03:00:00,35.3513566292,5.43109070179,0.353716913652,3.62033742072,8.34152022915,10.0650221343,48.1515954589,42.3907273876,0.0,5.76086807135
 01/15  04:00:00,36.1417017788,5.45501348474,0.21253740911,4.52794114449,8.34152022915,10.0650221343,43.8509112504,43.8309112504,0.0,0.02
 01/15  05:00:00,38.7427068309,5.49476174247,0.118892453205,5.57612346011,8.34152022915,11.6705166398,50.1086722023,44.3411562626,0.0,5.76751593975
 01/15  06:00:00,43.7282569608,5.52882062594,0.0549235506588,6.43317421724,8.80141237637,15.3678112995,49.6149946287,43.8409847997,0.0,5.77400982895
 01/15  07:00:00,63.2872551081,5.52411781252,0.282389975681,5.79260044156,18.5082010057,25.6353820695,55.7151181098,44.1606836678,0.0,11.5544344419
 01/15  08:00:00,72.5230969187,5.52814855019,1.32087758854,3.18263489931,19.4926561212,41.1001056674,52.9726701809,41.3507771114,0.0,11.6218930695
 01/15  09:00:00,94.8615613492,5.71353272983,3.77450635487,1.0083148364,26.3286599382,57.9988325916,71.4591834953,29.927309819,0.0,41.5318736763
 01/15  10:00:00,81.1581766469,5.64621651411,5.07545058244,1.34522976332,26.2443270014,42.8153538416,73.0720861846,25.5543073734,18.025,29.4927788112
