Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,57.3690608099,5.55939995781,4.11475529264,2.4785456257,21.7447113004,23.4437158914,71.5472485775,24.1310712878,18.025,29.3911772897
 01/15  12:00:00,54.5442372223,5.55208217455,4.17235787816,2.00568036661,19.3449162599,23.4437158914,63.4356116005,21.9527730167,18.025,23.4578385838
 01/15  13:00:00,54.1432604091,5.56003647631,4.31089611765,1.3162528614,19.190480192,23.7425572507,61.2174678252,19.7907721967,18.025,23.4016956285
 01/15  14:00:00,53.6553904405,5.54801761956,4.43234911731,0.692825650577,19.260583323,23.698576057,57.6010975369,16.1758116403,18.025,23.4002858966
 01/15  15:00:00,53.2943518927,5.53155109848,4.40051706806,0.38008557441,19.260583323,23.698576057,57.6985777383,16.2745378793,18.025,23.399039859
 01/15  16:00:00,52.6795364114,5.5024461562,4.20889055924,0.275951207395,19.260583323,23.4086260847,59.9479842069,18.5251652724,18.025,23.3978189345
 01/15  17:00:00,55.7880371159,5.44058369243,2.93153788367,0.272329442851,19.260583323,27.8781056672,45.5632353587,21.7710187789,18.025,5.76721657981
 01/15  18:00:00,70.5299665656,5.44796674669,1.56671014682,0.213125652652,18.1807569449,37.5792895564,31.4125798897,25.6383873174,0.0,5.77419257232
 01/15  19:00:00,85.2538345743,5.55240216746,2.40831919321,0.0972692404012,32.6059821062,37.0465235296,36.4491991188,30.6683262256,0.0,5.78087289318
 01/15  20:00:00,86.1307598425,5.63016657516,2.98924539207,0.0842044685097,36.8143715336,33.066984531,43.1197756667,31.5515793863,0.0,11.5681962803
 01/15  21:00:00,92.4678067032,5.75103938502,3.83988221384,0.0902429677083,36.43363367,38.8072253906,42.1220540888,30.554499066,0.0,11.5675550228
 01/15  22:00:00,90.2469315304,5.7716758452,3.94748926569,0.0978348873401,36.0963922311,36.7877557581,34.3355214664,28.5415742836,0.0,5.79394718282
 01/15  23:00:00,67.3824072447,5.57698265256,2.53992219453,0.155270700429,30.9507766546,20.6087787026,45.2102797232,27.7866406668,0.0,17.4236390564
 01/15  24:00:00,43.8477435596,5.42280507758,1.34681373506,0.402871521488,17.4250845679,11.7056064465,39.760334989,28.2048693991,0.0,11.5554655898
 01/16  01:00:00,37.5705660112,5.39298845573,1.10544713304,0.505656333097,12.925468867,10.100111941,27.5577469519,27.5377469519,0.0,0.02
 01/16  02:00:00,37.5832365095,5.37874807248,0.949448388195,0.689789018428,12.925468867,10.100111941,32.9721687478,27.211388631,0.0,5.76078011681
 01/16  03:00:00,33.2721797671,5.37360737625,0.698850587767,1.25350713748,8.34152022915,10.0650221343,33.3063837776,27.5454754774,0.0,5.76090830027
 01/16  04:00:00,33.4392150245,5.37143491555,0.587619133037,1.53394850788,8.34152022915,10.0650221343,33.6314884375,27.8712556298,0.0,5.76023280774
 01/16  05:00:00,35.1201449945,5.36707528725,0.503110883709,1.69702860059,8.34152022915,11.6705166398,28.3782585061,28.3582585061,0.0,0.02
 01/16  06:00:00,39.2230082425,5.35951480262,0.467095525503,1.6850558045,8.80141237637,15.3678112995,38.0075303668,26.4793232563,0.0,11.5282071104
 01/16  07:00:00,58.7707131644,5.37279481193,0.89875840516,0.811012715697,18.5082010057,25.6353820695,29.4879855049,23.7003120165,0.0,5.78767348844
 01/16  08:00:00,70.5700045051,5.53053998557,2.29821505347,0.249803983327,19.4926561212,41.1001056674,38.5207584783,21.0958753264,0.0,17.4248831519
 01/16  09:00:00,95.7943095313,5.84132518544,5.52351820126,0.064250055837,26.3286599382,57.9988325916,48.7734529529,13.1663434962,0.0,35.6071094567
 01/16  10:00:00,81.7098235981,5.7494044564,6.81914307089,0.0499906584254,26.2443270014,42.8153538416,58.3641686604,10.8429813878,18.025,29.4961872726
 01/16  11:00:00,56.75877236,5.59806350634,5.83304677314,0.111299981591,21.7447113004,23.4437158914,56.6431178727,9.22598881246,18.025,29.3921290602
 01/16  12:00:00,54.7204904395,5.648848605,6.19237081253,0.065150351614,19.3449162599,23.4437158914,48.7443518223,6.7263223804,18.025,23.9930294419
 01/16  13:00:00,55.4972480644,5.73633056353,6.79255937177,0.0122772919523,19.190480192,23.7425572507,46.1050505137,5.20284605542,18.025,22.8772044583
 01/16  14:00:00,55.8342110957,5.78371309652,7.06829848853,0.0,19.260583323,23.698576057,42.9922192753,1.56035816208,18.025,23.4068611132
 01/16  15:00:00,56.0902013038,5.80400874185,7.30399328989,0.0,19.260583323,23.698576057,42.4255979778,0.99492431526,18.025,23.4056736625
 01/16  16:00:00,55.779102241,5.79011771361,7.29673506598,0.0,19.260583323,23.4086260847,43.4895356071,2.06002524549,18.025,23.4045103616
 01/16  17:00:00,58.8077518405,5.70529593895,5.95887258663,0.0,19.260583323,27.8781056672,26.5551587073,2.76285309281,18.025,5.7673056145
 01/16  18:00:00,73.620190711,5.75313283417,4.56489395331,0.0,18.1807569449,37.5792895564,9.44442082254,3.67056936107,0.0,5.77385146147
 01/16  19:00:00,88.9444030317,5.93270844449,5.81584584373,0.0,32.6059821062,37.0465235296,18.0076893354,6.46598531152,0.0,11.5417040239
 01/16  20:00:00,89.8343391498,6.0279376581,6.37925795995,0.0,36.8143715336,33.066984531,14.7191699585,8.92487661931,0.0,5.79429333917
 01/16  21:00:00,95.8825418343,6.14711301134,6.94878227318,0.0,36.43363367,38.8072253906,24.8481729957,13.2814596262,0.0,11.5667133695
 01/16  22:00:00,92.9873908726,6.11023045058,6.44722284558,0.0,36.0963922311,36.7877557581,27.7909451884,16.2224296189,0.0,11.5685155695
 01/16  23:00:00,68.9014494438,5.77334268386,4.01787041457,0.0,30.9507766546,20.6087787026,32.0244316674,20.4011466671,0.0,11.6232850003
 01/16  24:00:00,44.3516952308,5.51790854982,2.15852961683,0.0,17.4250845679,11.7056064465,35.4664554953,23.9109048439,0.0,11.5555506514
 01/17  01:00:00,36.3154938247,5.44677643483,1.62156034919,0.0,11.6412384099,10.0650221343,32.0249114229,26.2572445311,0.0,5.76766689177
 01/17  02:00:00,34.320511238,5.39255263118,1.24161021723,0.0,10.0992000411,10.047477231,28.5917892014,28.5717892014,0.0,0.02
 01/17  03:00:00,32.1291874475,5.34417924555,0.880372494088,0.0778450468577,8.25718729233,10.0299323277,37.9540806384,32.1931250008,0.0,5.76095563756
 01/17  04:00:00,32.0444450167,5.32128291321,0.66837921832,0.227989646786,8.25718729233,10.0299323277,40.2695086851,34.5088146473,0.0,5.76069403784
 01/17  05:00:00,33.6916045009,5.30879451229,0.518921972005,0.430377293318,8.25718729233,11.6354268332,42.4558640663,36.6885044305,0.0,5.76735963582
 01/17  06:00:00,41.5267732949,5.31343675834,0.474478573216,0.725349608833,12.1011305571,15.3678112995,44.1422694342,38.3547905951,0.0,5.78747883904
 01/17  07:00:00,72.2963697843,5.49106974385,1.86858607039,0.394366430599,19.7275818095,37.2640762949,56.95133242,39.5288146946,0.0,17.4225177254
 01/17  08:00:00,86.5071151684,5.65721115916,3.09614955885,0.258843056647,24.3117294858,51.2795993405,55.0675073199,37.5601109043,0.0,17.5073964157
 01/17  09:00:00,72.5296521015,5.48897727965,2.14279812725,0.562598012608,23.6694662846,40.6342015617,63.8242572965,28.4302032841,0.0,35.3940540125
 01/17  10:00:00,69.680996351,5.51001299909,4.17158326003,0.671777594922,23.6694662846,35.6302164847,67.7705722394,26.2304165775,18.025,23.5151556618
 01/17  11:00:00,52.7469730402,5.50457367481,3.78135880873,1.73033190739,18.7433767983,22.9618409725,73.4821866244,26.1340649379,18.025,29.3231216865
 01/17  12:00:00,53.1166985157,5.53500299455,3.76645907848,2.08697655357,18.7433767983,22.9618409725,68.4329733777,27.0025540499,18.025,23.4054193278
 01/17  13:00:00,52.9798625957,5.54181922553,3.66691916494,1.99941515996,18.5889407304,23.1597249699,66.7013549561,25.2778341641,18.025,23.3985207921
 01/17  14:00:00,53.1551520699,5.54506619979,3.78157103127,1.81030330312,18.7433767983,23.2517909448,64.5682566737,23.1482305635,18.025,23.3950261102
 01/17  15:00:00,52.9846985612,5.5316465851,3.79644719124,1.6383930425,18.7433767983,23.2517909448,63.2499576881,21.8334242163,18.025,23.3915334718
 01/17  16:00:00,52.496465406,5.5057602442,3.62175324437,1.64069006417,18.7433767983,22.9618409725,65.3593447026,23.9438726883,18.025,23.3904720143
 01/17  17:00:00,55.9731554675,5.47123822311,2.46947551874,1.8528558276,18.7433767983,27.431320555,44.7102395807,26.6652395807,18.025,0.02
 01/17  18:00:00,73.9326381448,5.47045908294,1.41070886851,1.1474283279,17.6635504202,40.6971502883,41.0619724869,29.5202364869,0.0,11.541736
 01/17  19:00:00,80.4931885974,5.50404891814,1.89245807531,0.687313583226,27.5259009287,37.3340067412,45.932897846,34.3245950086,0.0,11.6083028374
 01/17  20:00:00,83.2212320029,5.54996952612,2.27164884174,0.665242951627,33.8341110165,33.3544677425,48.1277115476,36.5590854153,0.0,11.5686261323
 01/17  21:00:00,92.0904751613,5.64632926313,2.91901583944,0.636601952275,36.5179666069,38.8247702939,51.977251158,40.4108046288,0.0,11.5664465291
 01/17  22:00:00,86.719773461,5.6650102337,3.00573593887,0.67506390188,32.965339924,36.8579353714,53.4669729059,41.8451352434,0.0,11.6218376625
 01/17  23:00:00,62.4269613078,5.49543532178,1.58092399234,1.52414668307,25.6355707503,20.6438685092,55.0832268567,43.5009952824,0.0,11.5822315743
 01/17  24:00:00,44.2595121822,5.47904263211,0.659163597411,3.84829050469,15.0252895274,11.7056064465,51.2462029138,45.4730445031,0.0,5.77315841065
 01/18  01:00:00,40.2821718816,5.49989517861,0.365925808919,5.16919230192,11.6412384099,10.0650221343,53.8683484556,48.1008663698,0.0,5.76748208577
 01/18  02:00:00,40.3408668036,5.56120593915,0.181426216621,6.91188240093,10.0992000411,10.047477231,55.6530047394,49.8921455656,0.0,5.76085917383
 01/18  03:00:00,39.8888172581,5.61925753676,0.0591789615189,8.38358845995,8.25718729233,10.0299323277,50.6880906802,50.6680906802,0.0,0.02
 01/18  04:00:00,41.4469997869,5.6892181478,0.0307151558113,9.90027432439,8.25718729233,10.0299323277,58.4679928351,52.706991212,0.0,5.7610016231
 01/18  05:00:00,44.1743566739,5.74020241809,0.0253163562706,10.9753257899,8.25718729233,11.6354268332,59.759304952,53.9920144629,0.0,5.76729048905
 01/18  06:00:00,51.5192111295,5.72788617264,0.0251801225493,10.7526300481,12.1011305571,15.3678112995,63.3508459811,51.7953879356,0.0,11.5554580456
 01/18  07:00:00,77.6900554758,5.61653640852,0.729560991547,6.80160895199,19.7275818095,37.2640762949,62.7429983185,51.120248081,0.0,11.6227502375
 01/18  08:00:00,88.9937410094,5.61780374166,1.83231781361,4.04869564696,24.3117294858,51.2795993405,72.6252801917,49.2877421031,0.0,23.3375380886
 01/18  09:00:00,78.7844923926,5.63938788268,0.411788387573,8.39803291713,23.6694662846,40.6342015617,70.505753525,41.0076160795,0.0,29.4981374454
 01/18  10:00:00,75.9857163501,5.64953914145,2.00484040355,9.00371091062,23.6694662846,35.6302164847,86.5196305844,39.1057807408,18.025,29.3888498436
 01/18  11:00:00,60.63109477,5.7443910145,2.0470096909,11.1089834886,18.7433767983,22.9618409725,80.6283565451,39.1403838288,18.025,23.4629727163
 01/18  12:00:00,60.5142466295,5.73941105367,2.09486908538,10.9517039107,18.7433767983,22.9618409725,79.6309712212,38.2007583297,18.025,23.4052128915
 01/18  13:00:00,59.9572607437,5.71945708961,1.95443788442,10.5116569221,18.5889407304,23.1597249699,77.4498513892,36.023715731,18.025,23.4011356582
 01/18  14:00:00,60.009569898,5.7099366446,1.98502919476,10.2963922578,18.7433767983,23.2517909448,76.8957322694,35.4706146091,18.025,23.4001176603
 01/18  15:00:00,59.9101947957,5.70562131226,2.00305331501,10.1833074715,18.7433767983,23.2517909448,76.7945034542,35.3684221297,18.025,23.4010813245
 01/18  16:00:00,59.4191856423,5.69615738351,2.0174523264,9.97731356172,18.7433767983,22.9618409725,78.0103395937,36.5872352755,18.025,23.3981043182
 01/18  17:00:00,62.5867253984,5.67441334561,1.18879451053,9.54391767044,18.7433767983,27.431320555,60.1749184242,36.3824418748,18.025,5.76747654934
 01/18  18:00:00,79.1011094809,5.5769749807,0.132784893262,7.48730055446,17.6635504202,40.6971502883,43.5758681272,37.794884727,0.0,5.78098340027
 01/18  19:00:00,84.2833323307,5.53097019522,0.35957421022,5.98340796532,27.5259009287,37.3340067412,53.5439640856,41.9344407973,0.0,11.6095232883
 01/18  20:00:00,85.6359267812,5.50113382365,0.624623696631,4.77579431489,33.8341110165,33.3544677425,54.0885771903,42.5200044862,0.0,11.5685727041
 01/18  21:00:00,92.3512524194,5.49498496698,1.48705750865,2.48067577444,36.5179666069,38.8247702939,54.4203901414,42.854313148,0.0,11.5660769934
 01/18  22:00:00,86.6644581975,5.51266584602,1.79445428857,1.98336931956,32.965339924,36.8579353714,59.9829619646,42.5589660005,0.0,17.4239959641
 01/18  23:00:00,65.0801397188,5.5001854938,0.394403114436,5.35909196587,25.6355707503,20.6438685092,51.997321968,45.3627960371,0.0,6.63452593084
 01/18  24:00:00,48.8857718083,5.63620743503,0.0523851519284,8.92415989359,15.0252895274,11.7056064465,58.5595628722,47.8612107198,0.0,10.6983521524
 01/19  01:00:00,44.9239915302,5.68800244368,0.0434401284929,9.94538934111,11.6412384099,10.0650221343,53.2873355258,47.5198643013,0.0,5.76747122453
 01/19  02:00:00,44.5813464915,5.74435634235,0.0357723431621,11.1148667678,10.0992000411,10.047477231,48.8752109009,48.8552109009,0.0,0.02
 01/19  03:00:00,44.3516570932,5.81864384354,0.0269722812473,12.6792449858,8.25718729233,10.0299323277,57.3712010222,51.610362686,0.0,5.76083833613
 01/19  04:00:00,44.8048798774,5.8398564434,0.0219796962469,13.1162493561,8.25718729233,10.0299323277,57.2834403509,51.5228649784,0.0,5.76057537246
 01/19  05:00:00,45.8416198487,5.8158304964,0.0194131521149,12.5728628731,8.25718729233,11.6354268332,48.3299628587,48.3099628587,0.0,0.02
 01/19  06:00:00,52.7695366717,5.78487927338,0.0196109707021,11.9515300642,12.1011305571,15.3678112995,57.3216757567,45.7658122894,0.0,11.5558634673
 01/19  07:00:00,77.6288147344,5.5650237642,0.168584346064,7.35284716812,19.7275818095,37.2640762949,61.8490473054,44.4230588608,0.0,17.4259884446
 01/19  08:00:00,88.1080635089,5.51221715439,1.15670880538,3.94421202446,24.3117294858,51.2795993405,59.0065850995,41.4984825581,0.0,17.5081025414
 01/19  09:00:00,76.389199628,5.51413681608,0.526914591787,6.01285914289,23.6694662846,40.6342015617,59.9059451414,30.4069064287,0.0,29.4990387127
 01/19  10:00:00,72.1516131528,5.47770213828,2.60547685045,4.74080740891,23.6694662846,35.6302164847,72.7013283214,25.2866055912,18.025,29.3897227302
 01/19  11:00:00,54.9387947793,5.4809499206,2.66078021606,5.06634931371,18.7433767983,22.9618409725,71.1279366352,23.7791845968,18.025,29.3237520384
 01/19  12:00:00,54.2565983744,5.47768862137,3.08490397919,3.9657409749,18.7433767983,22.9618409725,59.9647520496,21.840231498,18.025,20.0995205516
 01/19  13:00:00,53.5984839915,5.47643445665,3.26389019771,3.08644504445,18.5889407304,23.1597249699,57.5214609104,18.630742206,18.025,20.8657187044
 01/19  14:00:00,53.1300628639,5.45586718839,3.40571050679,2.25027189313,18.7433767983,23.2517909448,56.9946650517,15.5610233937,18.025,23.408641658
 01/19  15:00:00,52.7075507096,5.44035515905,3.48054045709,1.76844182104,18.7433767983,23.2517909448,55.9387344713,14.5060536464,18.025,23.4076808249
 01/19  16:00:00,52.1033591324,5.42296870775,3.39393221402,1.55819494799,18.7433767983,22.9618409725,58.1888095502,16.7570959112,18.025,23.406713639
 01/19  17:00:00,55.3304157237,5.38454479282,2.28402990604,1.48224516546,18.7433767983,27.431320555,42.7235410819,18.9310696408,18.025,5.76747144105
 01/19  18:00:00,72.9481670437,5.38649065915,1.08893054014,0.568695089069,17.6635504202,40.6971502883,32.6200084136,21.0781860357,0.0,11.541822378
 01/19  19:00:00,79.7307278717,5.41657020394,1.44222534441,0.462551095176,27.5259009287,37.3340067412,39.2822140678,27.673692057,0.0,11.6085220108
 01/19  20:00:00,82.4094753163,5.45365397267,1.75046440614,0.470980894321,33.8341110165,33.3544677425,41.7065016521,30.1391702185,0.0,11.5673314336
 01/19  21:00:00,91.3309186159,5.55281154297,2.46621813426,0.423350346466,36.5179666069,38.8247702939,39.0247557687,33.2319531741,0.0,5.79280259462
 01/19  22:00:00,86.0905390654,5.58945339643,2.68139679667,0.445715654704,32.965339924,36.8579353714,51.5633476069,34.1385665886,0.0,17.4247810184
 01/19  23:00:00,61.3983558184,5.42015763096,1.29550679067,0.856227109753,25.6355707503,20.6438685092,45.9299736338,34.3471039156,0.0,11.5828697182
 01/19  24:00:00,42.7074615586,5.39625437268,0.506306246894,2.53188085421,15.0252895274,11.7056064465,40.8733355824,35.0988386863,0.0,5.77449689606
 01/20  01:00:00,38.0931633048,5.40112115439,0.320787095106,3.12409242592,11.6412384099,10.0650221343,38.9851092144,33.2179403535,0.0,5.76716886089
 01/20  02:00:00,36.7518998219,5.40139827889,0.19123343028,3.47291400919,10.0992000411,10.047477231,38.2278622654,32.4669548668,0.0,5.76090739855
 01/20  03:00:00,35.3876344306,5.42003213106,0.109850462741,4.03095815069,8.25718729233,10.0299323277,31.7728793559,31.7528793559,0.0,0.02
 01/20  04:00:00,35.9601383564,5.44485489192,0.0739993463095,4.61448744663,8.25718729233,10.0299323277,38.5610488382,32.7999982351,0.0,5.76105060314
 01/20  05:00:00,37.9563846501,5.46159377479,0.0508054915364,5.01046911119,8.25718729233,11.6354268332,39.7282616897,33.96062341,0.0,5.76763827965
 01/20  06:00:00,45.2051509943,5.4469462092,0.0697199827089,4.67496595757,12.1011305571,15.3678112995,38.813581215,33.0258122668,0.0,5.78776894812
 01/20  07:00:00,72.794751304,5.44047652073,1.27907965901,1.53283426523,19.7275818095,37.2640762949,49.0625521078,31.6385444523,0.0,17.4240076554
 01/20  08:00:00,86.4756929628,5.57740742006,2.64170541525,0.761643443547,24.3117294858,51.2795993405,46.6136613025,29.1054628703,0.0,17.5081984323
 01/20  09:00:00,72.5734322518,5.38137736961,1.22227698701,1.63448437411,23.6694662846,40.6342015617,58.348175198,22.9503875354,0.0,35.3977876626
 01/20  10:00:00,69.9412246448,5.37764127175,3.31320535371,1.92274450172,23.6694662846,35.6302164847,68.8319284826,21.4113278502,18.025,29.3956006324
 01/20  11:00:00,53.0912581721,5.37459163017,2.82333661392,3.16261501581,18.7433767983,22.9618409725,62.9165173555,21.4264632143,18.025,23.4650541412
 01/20  12:00:00,53.3253374782,5.38926218273,2.72848162033,3.47932756879,18.7433767983,22.9618409725,63.2202185807,21.7862754518,18.025,23.4089431289
 01/20  13:00:00,53.1357847916,5.38578923296,2.57573995167,3.4025437595,18.5889407304,23.1597249699,62.227517691,20.7990762355,18.025,23.4034414555
 01/20  14:00:00,53.0843464111,5.37491257856,2.53435346337,3.15686483448,18.7433767983,23.2517909448,61.2436709584,19.8184948954,18.025,23.400176063
 01/20  15:00:00,53.0019118111,5.37345069013,2.4866867063,3.123558515,18.7433767983,23.2517909448,61.0663521181,19.6436794842,18.025,23.397672634
 01/20  16:00:00,52.4253250118,5.36291939794,2.49282847576,2.84131096177,18.7433767983,22.9618409725,62.0942661829,20.6724659593,18.025,23.3968002236
 01/20  17:00:00,55.6919656821,5.35042209437,1.762072041,2.3998700857,18.7433767983,27.431320555,44.1556417046,20.3633097946,18.025,5.76733191008
 01/20  18:00:00,73.1222328293,5.35009504564,0.620512453424,1.24757166997,17.6635504202,40.6971502883,26.974492043,21.1934630798,0.0,5.78102896325
 01/20  19:00:00,79.7651977876,5.38714281765,1.15659277877,0.812075135585,27.5259009287,37.3340067412,37.6878592071,26.0782487221,0.0,11.6096104851
 01/20  20:00:00,82.4032867528,5.42974745629,1.58054762205,0.6586083639,33.8341110165,33.3544677425,39.1758316288,27.606312996,0.0,11.5695186328
 01/20  21:00:00,91.2805350569,5.53967634292,2.50696897371,0.345348955765,36.5179666069,38.8247702939,40.7602833779,29.1927874204,0.0,11.5674959576
 01/20  22:00:00,85.9007363822,5.56961270265,2.67288843263,0.284255934242,32.965339924,36.8579353714,41.1660007879,29.5419320228,0.0,11.6240687652
 01/20  23:00:00,61.1285870123,5.38514542252,1.03052705063,0.886447944207,25.6355707503,20.6438685092,44.5779313569,32.9949554701,0.0,11.5829758869
 01/20  24:00:00,41.9204628701,5.33299838938,0.185319598541,2.12912112682,15.0252895274,11.7056064465,47.0449791879,35.5172789041,0.0,11.5277002838
 01/21  01:00:00,39.8844462632,5.41093657368,0.0821932018696,3.94425623535,12.8411359301,10.0650221343,37.4775580188,37.4575580188,0.0,0.02
 01/21  02:00:00,41.297942298,5.47604863765,0.0520998738417,5.32395856312,12.8411359301,10.0650221343,46.2483163637,40.4872817253,0.0,5.76103463836
 01/21  03:00:00,38.4321174171,5.55781898025,0.0400069054408,7.00749298498,8.25718729233,10.0299323277,49.2931726744,43.5322173771,0.0,5.76095529732
 01/21  04:00:00,39.4883678037,5.60593448253,0.0329033629731,8.02273356395,8.25718729233,10.0299323277,50.7139207393,44.9536195723,0.0,5.76030116694
 01/21  05:00:00,42.0930760785,5.65136956171,0.0270853662202,8.98110466122,8.25718729233,11.6354268332,46.8128822154,46.7928822154,0.0,0.02
 01/21  06:00:00,47.0974827812,5.68913420372,0.0221791611936,9.79423883386,8.71707943955,15.3327214929,58.6246899166,47.0961081024,0.0,11.5285818142
 01/21  07:00:00,66.3815493806,5.64554788455,0.0287935430369,9.01904508225,18.5082010057,25.6353820695,53.213962657,47.4259836415,0.0,5.78797901553
 01/21  08:00:00,74.1551751387,5.51652832246,0.236084509676,6.03051227434,19.4083231844,41.0650158608,62.0890940991,44.6628845085,0.0,17.4262095906
 01/21  09:00:00,94.2506843903,5.54561847787,2.23647508804,2.10333935174,26.3286599382,57.9988325916,69.9058692185,34.2935110472,0.0,35.6123581713
 01/21  10:00:00,81.1278359257,5.51286318144,3.4050189657,2.99922014483,26.3286599382,42.8504436482,79.4333992225,31.9063427392,18.025,29.5020564834
 01/21  11:00:00,58.0519266745,5.49846029113,2.82147299746,4.5156152412,21.7447113004,23.4437158914,79.9385142241,32.5164879036,18.025,29.3970263206
 01/21  12:00:00,55.8496449078,5.53029171041,3.05483260282,4.51009804524,19.3027497915,23.426170988,79.4238014145,32.0771484653,18.025,29.3216529492
 01/21  13:00:00,55.6202204482,5.53802413885,3.08910836207,4.09671060142,19.1483137236,23.7250123474,71.8832871011,30.4624996835,18.025,23.3957874176
 01/21  14:00:00,55.4003970903,5.52579528865,3.15863880651,3.67404163501,19.3027497915,23.7161209604,68.9210345979,27.503689134,18.025,23.3923454638
 01/21  15:00:00,55.0678590994,5.51015227259,3.14194627053,3.37383947748,19.3027497915,23.7161209604,62.8466252692,27.2367021874,18.025,17.5849230817
 01/21  16:00:00,54.465301615,5.48282207843,2.9963428575,3.23416703449,19.3027497915,23.426170988,70.0830545753,28.6826002418,18.025,23.3754543335
 01/21  17:00:00,57.8313044807,5.44294460612,1.85529936685,3.32976435045,19.3027497915,27.8956505705,53.2017922427,29.4093841307,18.025,5.76740811197
 01/21  18:00:00,72.3230348903,5.43455505511,0.660303452333,2.86629333531,18.2229234133,37.5968344597,37.7122486242,31.9380481717,0.0,5.77420045248
 01/21  19:00:00,85.7257927747,5.44839810304,1.12763802945,1.83447495097,32.690315043,37.0816133363,48.3368066466,36.7947523824,0.0,11.5420542642
 01/21  20:00:00,85.580079529,5.46206025355,1.47494134983,1.21591813437,36.8143715336,33.066984531,50.3318210001,38.7653598106,0.0,11.5664611895
 01/21  21:00:00,91.3191402795,5.53491153177,2.07490035547,1.04208627313,36.3493007332,38.7721355839,47.7781764612,41.9837392741,0.0,5.7944371871
 01/21  22:00:00,89.4107828307,5.54790914599,2.12016476394,1.19333139041,36.1807251679,36.8228455648,54.8367775993,43.2670428103,0.0,11.569734789
 01/21  23:00:00,68.4141016322,5.46058785164,0.967500922597,2.75632469211,31.0351095914,20.6438685092,62.3881656391,44.9628785813,0.0,17.4252870578
 01/21  24:00:00,48.0511197598,5.49479134506,0.204200235349,5.67685863477,17.4250845679,11.7056064465,53.8684533648,48.0804665024,0.0,5.78798686235
 01/22  01:00:00,44.1710929003,5.58950735652,0.0771977229821,7.93790193445,12.925468867,10.100111941,55.8419426347,50.0745976885,0.0,5.76734494615
 01/22  02:00:00,45.5351602601,5.65101208722,0.0394996116839,9.27938777168,12.925468867,10.100111941,56.7541495298,50.9942564741,0.0,5.75989305567
 01/22  03:00:00,42.4997707683,5.72474765182,0.0285262141523,10.8002774761,8.34152022915,10.0650221343,51.7309277879,51.7109277879,0.0,0.02
 01/22  04:00:00,43.0911594657,5.75275017556,0.0229587387007,11.3692300965,8.34152022915,10.0650221343,56.6852924076,50.9244215475,0.0,5.76087086015
 01/22  05:00:00,45.1307287736,5.77245530686,0.0183917126333,11.7869401117,8.34152022915,11.6705166398,56.2919921239,50.5247864685,0.0,5.76720565539
 01/22  06:00:00,50.2715027809,5.81620320168,0.0134178334835,12.7305275052,8.80141237637,15.3678112995,57.1030601432,51.3288339175,0.0,5.77422622576
 01/22  07:00:00,69.0960302089,5.75677252363,0.0207047702817,11.6303839659,18.5082010057,25.6353820695,62.6377102527,51.0817562368,0.0,11.5559540159
 01/22  08:00:00,76.4640732114,5.60671027243,0.245659450234,8.12023015848,19.4926561212,41.1001056674,59.0773474756,47.4535217969,0.0,11.6238256786
 01/22  09:00:00,95.345777472,5.57627767005,2.04574432098,3.35849813977,26.3286599382,57.9988325916,77.1501346217,35.6094402011,0.0,41.5406944206
 01/22  10:00:00,81.8371306598,5.54452610431,3.40304546433,3.79824564595,26.2443270014,42.8153538416,78.8888231046,31.364982829,18.025,29.4988402756
 01/22  11:00:00,58.8300997127,5.52961743444,2.82347732595,5.26062077413,21.7447113004,23.4437158914,79.8698742775,32.4487331033,18.025,29.3961411742
 01/22  12:00:00,56.3042386295,5.54383182915,3.03212947761,4.91414249411,19.3449162599,23.4437158914,72.9979155438,31.5104633598,18.025,23.4624521841
 01/22  13:00:00,55.7943445381,5.53943752939,3.0493827624,4.24943642963,19.190480192,23.7425572507,71.7027860815,30.2714504772,18.025,23.4063356043
 01/22  14:00:00,55.2652357706,5.51511923569,3.07663525633,3.6912713388,19.260583323,23.698576057,69.3947877482,27.9644458705,18.025,23.4053418777
 01/22  15:00:00,54.7439085141,5.49073298539,3.06079255688,3.21017294163,19.260583323,23.698576057,69.0298334014,27.6002839803,18.025,23.404549421
 01/22  16:00:00,54.1338837839,5.46814191349,2.92380154822,3.04968018093,19.260583323,23.4086260847,71.4982034608,30.0694325698,18.025,23.403770891
 01/22  17:00:00,57.4658428983,5.43331318215,1.82781587169,3.06111617477,19.260583323,27.8781056672,55.0606320579,31.268070538,18.025,5.76756151988
 01/22  18:00:00,71.7267938661,5.41435565953,0.708535800198,2.30172348278,18.1807569449,37.5792895564,38.301351156,32.5271006865,0.0,5.77425046956
 01/22  19:00:00,85.2268437657,5.43298113393,1.13003781416,1.46796071912,32.6059821062,37.0465235296,44.8086061341,39.0276111904,0.0,5.78099494367
 01/22  20:00:00,85.3104464656,5.45941139513,1.55067136127,0.873196785423,36.8143715336,33.066984531,50.3748628565,38.8059194162,0.0,11.5689434403
 01/22  21:00:00,91.3646967765,5.5558777165,2.31613341879,0.706015439027,36.43363367,38.8072253906,50.1944777913,38.6261554223,0.0,11.568322369
 01/22  22:00:00,89.1620810836,5.57455498273,2.4220957421,0.735473696317,36.0963922311,36.7877557581,49.5464142409,37.9772179425,0.0,11.5691962983
 01/22  23:00:00,67.1937219085,5.43863556333,1.2172312757,1.42758791085,30.9507766546,20.6087787026,50.000683305,38.3780062685,0.0,11.6226770365
 01/22  24:00:00,46.1752157587,5.43800081505,0.464400170955,3.59753886765,17.4250845679,11.7056064465,51.4342024955,39.878333334,0.0,11.5558691615
 01/23  01:00:00,39.6991738496,5.46281207687,0.24895238113,4.74024252987,11.6412384099,10.0650221343,46.7709513097,41.0032582793,0.0,5.76769303038
 01/23  02:00:00,39.1897576919,5.50378135641,0.118502154694,5.88111906792,10.0992000411,10.047477231,40.5210685916,40.5010685916,0.0,0.02
 01/23  03:00:00,38.1783721089,5.54079230678,0.0653899865177,6.74539071132,8.25718729233,10.0299323277,46.1222022437,40.3614483124,0.0,5.7607539313
 01/23  04:00:00,38.7333239349,5.5648281724,0.0383481805914,7.30334701913,8.25718729233,10.0299323277,46.6255803366,40.864671397,0.0,5.7609089396
 01/23  05:00:00,40.6962889541,5.58097852398,0.0289987956471,7.65279113645,8.25718729233,11.6354268332,46.9674708418,41.1997051654,0.0,5.76776567639
 01/23  06:00:00,48.0536308931,5.56963388064,0.0289287209894,7.44154275387,12.1011305571,15.3678112995,46.0717363249,40.2835879767,0.0,5.78814834819
 01/23  07:00:00,74.3522639266,5.47835211145,0.948341373419,3.383191451,19.7275818095,37.2640762949,56.7542124162,39.3306754745,0.0,17.4235369417
 01/23  08:00:00,86.8688474506,5.54833694165,2.16683632281,1.65872343827,24.3117294858,51.2795993405,53.934120624,36.4248986438,0.0,17.5092219802
 01/23  09:00:00,74.4109409851,5.44710283555,0.842038723394,3.78649377487,23.6694662846,40.6342015617,63.4878235182,28.0879483335,0.0,35.3998751846
 01/23  10:00:00,71.758549798,5.45792586452,2.66976381892,4.30321745877,23.6694662846,35.6302164847,67.2440642028,25.7001060075,18.025,23.5189581953
 01/23  11:00:00,55.9197118569,5.51302097706,2.54210372268,6.13386486326,18.7433767983,22.9618409725,72.8927841615,25.5398794527,18.025,29.3279047088
 01/23  12:00:00,55.8657362906,5.51093119522,2.59045903009,6.03607636062,18.7433767983,22.9618409725,66.1207496794,24.6883392355,18.025,23.4074104439
 01/23  13:00:00,55.3402042711,5.49293793593,2.44150465568,5.63404421128,18.5889407304,23.1597249699,64.7006930352,23.2745840509,18.025,23.4011089843
 01/23  14:00:00,55.1859585502,5.47634718031,2.39685744113,5.29453348977,18.7433767983,23.2517909448,63.464305486,22.0388964484,18.025,23.4004090376
 01/23  15:00:00,54.8224404947,5.45977201168,2.39471720864,4.94973074094,18.7433767983,23.2517909448,63.2187438554,21.7972783422,18.025,23.3964655132
 01/23  16:00:00,54.1293326916,5.44115183589,2.3987379149,4.5611722518,18.7433767983,22.9618409725,64.3490168997,22.9282509747,18.025,23.395765925
 01/23  17:00:00,57.5072584049,5.43001401649,1.5527879459,4.34485382655,18.7433767983,27.431320555,47.5935113921,23.8008875448,18.025,5.76762384736
 01/23  18:00:00,74.1034774921,5.37424240515,0.406099771403,2.41907588004,17.6635504202,40.6971502883,31.3693229192,25.5882101327,0.0,5.78111278647
 01/23  19:00:00,79.9166400384,5.37137416392,0.821291384512,1.314576596,27.5259009287,37.3340067412,41.0707043302,29.4599402859,0.0,11.6107640443
 01/23  20:00:00,82.4437361873,5.41269874062,1.31040167513,0.98624310899,33.8341110165,33.3544677425,41.664645456,30.095380418,0.0,11.569265038
 01/23  21:00:00,91.3647121209,5.52464796842,2.28267792631,0.66883737156,36.5179666069,38.8247702939,43.2078203305,31.6387623963,0.0,11.5690579342
 01/23  22:00:00,86.0008034788,5.55212776784,2.46178933651,0.612893777216,32.965339924,36.8579353714,44.8335574818,33.2094087583,0.0,11.6241487235
 01/23  23:00:00,61.3145773313,5.37862534163,0.903906073884,1.20556816483,25.6355707503,20.6438685092,46.4887287847,34.9052999326,0.0,11.5834288521
 01/23  24:00:00,42.7727111391,5.37095429894,0.171350903007,2.95737661839,15.0252895274,11.7056064465,41.6843663693,35.9098363575,0.0,5.77453001175
 01/24  01:00:00,39.3743341306,5.44270762495,0.0771953280242,4.60726374469,11.6412384099,10.0650221343,42.3276923726,36.5608499991,0.0,5.76684237345
 01/24  02:00:00,39.0785399375,5.50105018554,0.0507714881126,5.84035990559,10.0992000411,10.047477231,44.627987291,38.8668952787,0.0,5.76109201237
 01/24  03:00:00,37.8873139109,5.53296012203,0.0434449235466,6.48410708998,8.25718729233,10.0299323277,44.7099518037,38.9488277423,0.0,5.76112406134
 01/24  04:00:00,38.2246922357,5.54898082006,0.0380464450281,6.81086602217,8.25718729233,10.0299323277,38.6554702689,38.6354702689,0.0,0.02
 01/24  05:00:00,40.2127493245,5.5663096674,0.0332105390678,7.17970794303,8.25718729233,11.6354268332,44.7675574746,38.9997473788,0.0,5.7678100958
 01/24  06:00:00,47.5801593106,5.55509437428,0.0327050074819,6.97882850457,12.1011305571,15.3678112995,49.6009747471,38.0448966924,0.0,11.5560780547
 01/24  07:00:00,73.4536882292,5.40996739652,0.533228425161,2.9681110957,19.7275818095,37.2640762949,48.3616872463,36.7368845525,0.0,11.6248026938
 01/24  08:00:00,86.3868429726,5.51391608205,2.02972579091,1.3482428646,24.3117294858,51.2795993405,57.7126531808,34.3747268341,0.0,23.3379263467
 01/24  09:00:00,73.8070127308,5.40237443451,0.603325934038,3.4660034116,23.6694662846,40.6342015617,57.1226510993,27.6194703853,0.0,29.503180714
 01/24  10:00:00,71.626581102,5.43923042793,2.46275682606,4.39695178115,23.6694662846,35.6302164847,74.3338244398,26.9176834806,18.025,29.3911409592
 01/24  11:00:00,55.7965441552,5.51052482561,2.54312224431,6.01217068362,18.7433767983,22.9618409725,73.3553701586,26.2707129648,18.025,29.0596571938
 01/24  12:00:00,55.499179198,5.49598587848,2.60672733141,5.66819388402,18.7433767983,22.9618409725,60.5245909094,24.6710002869,18.025,17.8285906225
 01/24  13:00:00,55.2087926965,5.48792171131,2.47744688945,5.47170304532,18.5889407304,23.1597249699,64.8018786098,23.3655634567,18.025,23.4113151531
 01/24  14:00:00,54.9499608591,5.46559401192,2.45473824104,5.01140741078,18.7433767983,23.2517909448,62.6212830828,21.1857217711,18.025,23.4105613117
 01/24  15:00:00,54.6312919866,5.45132465349,2.46325133627,4.69849512239,18.7433767983,23.2517909448,61.8191250888,20.3842567944,18.025,23.4098682944
 01/24  16:00:00,53.8256206726,5.42718232183,2.48454736748,4.18562019418,18.7433767983,22.9618409725,61.9214870155,20.4873123236,18.025,23.409174692
 01/24  17:00:00,56.9567657578,5.40410268306,1.71833184663,3.65472884094,18.7433767983,27.431320555,43.5220252582,19.7304579267,18.025,5.76656733145
 01/24  18:00:00,73.2361629337,5.33277850094,0.315873378029,1.68344904782,17.6635504202,40.6971502883,31.7126882632,20.1702882626,0.0,11.5424000006
 01/24  19:00:00,79.4144821686,5.34274148557,0.768476126041,0.893863052392,27.5259009287,37.3340067412,35.2391715025,23.6293764162,0.0,11.6097950863
 01/24  20:00:00,82.1420076808,5.39942781744,1.35276149598,0.655426598937,33.8341110165,33.3544677425,35.8279510761,24.2594941395,0.0,11.5684569365
 01/24  21:00:00,91.226890747,5.52684793227,2.44718018528,0.364308992602,36.5179666069,38.8247702939,32.7610718859,26.9676875792,0.0,5.79338430671
 01/24  22:00:00,85.8502243296,5.55804418554,2.63662952007,0.281554079683,32.965339924,36.8579353714,45.4508106752,28.0241017878,0.0,17.4267088875
 01/24  23:00:00,60.8823563263,5.36973110613,0.970875326586,0.715268285648,25.6355707503,20.6438685092,40.5186457532,28.9350423904,0.0,11.5836033628
 01/24  24:00:00,41.063524679,5.29788927503,0.201495066095,1.29111073388,15.0252895274,11.7056064465,35.6954392868,29.9208345619,0.0,5.77460472497
 01/25  01:00:00,37.1526250161,5.34587131351,0.11838338008,2.44120064311,11.6412384099,10.0650221343,36.0972875586,30.3294117119,0.0,5.76787584673
 01/25  02:00:00,36.7437206321,5.39848998945,0.0835549730832,3.57531543721,10.0992000411,10.047477231,37.6454509241,31.884343079,0.0,5.76110784515
 01/25  03:00:00,35.7215802003,5.43636597375,0.0530590749984,4.40535546344,8.25718729233,10.0299323277,33.3147205781,33.2947205781,0.0,0.02
 01/25  04:00:00,36.1418778619,5.456079583,0.0451833912054,4.81381395009,8.25718729233,10.0299323277,39.5834159607,33.82253674,0.0,5.76087922073
 01/25  05:00:00,38.0262482898,5.46893785982,0.0400873364316,5.08370005075,8.25718729233,11.6354268332,39.9397794998,34.1725370858,0.0,5.76724241396
 01/25  06:00:00,45.3938181144,5.45944614662,0.0396235473847,4.88121516677,12.1011305571,15.3678112995,44.8187279908,33.2629828733,0.0,11.5557451175
 01/25  07:00:00,71.9245331177,5.34835683635,0.593175450369,1.44061905729,19.7275818095,37.2640762949,44.9215251918,33.2978853272,0.0,11.6236398646
 01/25  08:00:00,86.1153589899,5.5225175868,2.22365696992,0.874217282927,24.3117294858,51.2795993405,54.8208778374,31.4803647613,0.0,23.3405130762
 01/25  09:00:00,72.4800552673,5.34141773303,0.617374388886,2.18595109781,23.6694662846,40.6342015617,55.9647480519,26.4605128738,0.0,29.5042351781
 01/25  10:00:00,70.398386211,5.38195972257,2.51805432704,3.17072571432,23.6694662846,35.6302164847,72.9935577397,25.5742094718,18.025,29.3943482679
 01/25  11:00:00,55.2461182736,5.48744950551,2.54403585263,5.48390632376,18.7433767983,22.9618409725,68.0868485645,26.5958027015,18.025,23.466045863
 01/25  12:00:00,55.8617534287,5.51815563893,2.5203299801,6.09499530325,18.7433767983,22.9618409725,69.0690720756,27.6359836065,18.025,23.4080884691
 01/25  13:00:00,56.2015549332,5.54086223096,2.32627665226,6.56269621675,18.5889407304,23.1597249699,69.5957796051,28.1647635654,18.025,23.4060160397
 01/25  14:00:00,56.4151289141,5.54268104608,2.27089742952,6.58332820675,18.7433767983,23.2517909448,68.0343268831,26.6039603034,18.025,23.4053665797
 01/25  15:00:00,56.2975812201,5.53750807088,2.27920583328,6.4626449677,18.7433767983,23.2517909448,67.1257954413,25.6960598185,18.025,23.4047356228
 01/25  16:00:00,56.0486232869,5.53886536029,2.29289188235,6.48859353219,18.7433767983,22.9618409725,68.3677118967,26.9386013364,18.025,23.4041105604
 01/25  17:00:00,59.4512258302,5.52745299015,1.48073706379,6.2634252582,18.7433767983,27.431320555,50.6448715422,26.8523770059,18.025,5.76749453634
 01/25  18:00:00,76.0746242489,5.4506416489,0.163966139078,4.55595097385,17.6635504202,40.6971502883,34.9431881129,29.1623138619,0.0,5.780874251
 01/25  19:00:00,81.3675791688,5.40112836085,0.30178421281,3.25525649839,27.5259009287,37.3340067412,51.4111800565,34.0053214041,0.0,17.4058586524
 01/25  20:00:00,82.6412477055,5.37217941679,0.638272419415,1.89639966942,33.8341110165,33.3544677425,40.3260209546,34.5327661319,0.0,5.79325482266
 01/25  21:00:00,91.0990443241,5.45410105354,1.56679324815,1.18959685475,36.5179666069,38.8247702939,47.621659676,36.0527162306,0.0,11.5689434454
 01/25  22:00:00,85.8700130939,5.49812356112,1.93447204865,1.06341299523,32.965339924,36.8579353714,53.8414745117,36.4139801214,0.0,17.4274943902
 01/25  23:00:00,61.5097390036,5.34913402688,0.47357657517,1.86054497561,25.6355707503,20.6438685092,48.9440102171,37.3605969603,0.0,11.5834132567
 01/25  24:00:00,44.9953653129,5.47007018549,0.0997592720005,5.15250435739,15.0252895274,11.7056064465,44.0537131125,38.2791757696,0.0,5.77453734292
 01/26  01:00:00,41.2564607157,5.52976974872,0.0572884999295,6.42223154425,11.6412384099,10.0650221343,45.0811326339,39.3133310638,0.0,5.76780157012
 01/26  02:00:00,40.9129180599,5.58561085133,0.0453906247746,7.59555794609,10.0992000411,10.047477231,41.6321807836,41.6121807836,0.0,0.02
 01/26  03:00:00,40.0674420097,5.63256114565,0.0372351564867,8.57084441883,8.25718729233,10.0299323277,48.7661970955,43.0051317009,0.0,5.76106539454
 01/26  04:00:00,40.6491926813,5.65941650691,0.0314253143044,9.13154713983,8.25718729233,10.0299323277,49.2646336845,43.5037938275,0.0,5.76083985703
 01/26  05:00:00,42.8015534918,5.68446126467,0.0263380400133,9.65722959919,8.25718729233,11.6354268332,49.6496192887,43.8820147319,0.0,5.76760455674
 01/26  06:00:00,50.4552025807,5.68556008749,0.025119002939,9.73099122103,12.1011305571,15.3678112995,49.6058537554,43.8179077069,0.0,5.78794604842
 01/26  07:00:00,75.7557504282,5.48440041426,0.157160874179,5.57180011324,19.7275818095,37.2640762949,60.9697518054,43.5456570338,0.0,17.4240947716
 01/26  08:00:00,86.6067736667,5.43636691931,0.969665336138,2.70577314978,24.3117294858,51.2795993405,58.7099574981,41.2006281069,0.0,17.5093293912
 01/26  09:00:00,76.4239805146,5.51197596325,0.334562499749,6.24212586991,23.6694662846,40.6342015617,68.0058613455,32.6034809812,0.0,35.4023803643
 01/26  10:00:00,73.0934381435,5.50405031766,2.20425900952,6.0574785837,23.6694662846,35.6302164847,76.9419308161,29.5191758425,18.025,29.3977549736
 01/26  11:00:00,55.6678024847,5.50411651256,2.40723503391,6.02572357306,18.7433767983,22.9618409725,69.3594107024,27.8687598899,18.025,23.4656508125
 01/26  12:00:00,54.4333084196,5.45701077654,2.62541868196,4.62260506386,18.7433767983,22.9618409725,67.2809673068,25.8451958851,18.025,23.4107714217
 01/26  13:00:00,53.5834130231,5.4249547009,2.46605500195,3.92068340868,18.5889407304,23.1597249699,65.798518946,24.3708237228,18.025,23.4026952232
 01/26  14:00:00,53.1618010384,5.39247567604,2.45434884171,3.29675272365,18.7433767983,23.2517909448,63.5860769611,22.1581473701,18.025,23.402929591
 01/26  15:00:00,53.0486590425,5.40682767873,2.71070480573,2.9129026994,18.7433767983,23.2517909448,62.9799841929,21.5550449165,18.025,23.3999392764
 01/26  16:00:00,52.5023265885,5.40120365232,2.78234017166,2.59050872189,18.7433767983,22.9618409725,64.1269926301,22.7026184325,18.025,23.3993741976
 01/26  17:00:00,55.6705627585,5.36680985778,1.77748602066,2.34665639897,18.7433767983,27.431320555,47.2137623277,23.4211113922,18.025,5.76765093549
 01/26  18:00:00,73.3890629975,5.37347345526,0.775321690401,1.33620138708,17.6635504202,40.6971502883,31.3137016826,25.5324789727,0.0,5.78122270989
 01/26  19:00:00,79.7112579451,5.39137375346,1.18276051586,0.727712027416,27.5259009287,37.3340067412,41.4860148511,29.8751156833,0.0,11.6108991678
 01/26  20:00:00,82.3128130455,5.43187993169,1.61335480396,0.53317859686,33.8341110165,33.3544677425,41.1231567001,29.5538015513,0.0,11.5693551488
 01/26  21:00:00,91.1861136951,5.53055212118,2.37983304454,0.387169964776,36.5179666069,38.8247702939,43.3857268539,31.8193455875,0.0,11.5663812664
 01/26  22:00:00,85.8659444712,5.5603449091,2.5391150701,0.392480233979,32.965339924,36.8579353714,50.5666107019,33.1417168752,0.0,17.4248938268
 01/26  23:00:00,61.2423043884,5.38804776837,1.03273309844,0.99503736179,25.6355707503,20.6438685092,47.0656924509,35.4829298997,0.0,11.5827625512
 01/26  24:00:00,42.4897488533,5.3601426478,0.214199550448,2.64237230912,15.0252895274,11.7056064465,42.9781444377,37.2034206913,0.0,5.7747237464
 01/27  01:00:00,38.6732509249,5.40774402652,0.0821045318419,3.93623126429,11.6412384099,10.0650221343,44.0535865116,38.2857791872,0.0,5.76780732449
 01/27  02:00:00,38.7949606384,5.48491601429,0.0461132875377,5.57757213603,10.0992000411,10.047477231,40.6790164973,40.6590164973,0.0,0.02
 01/27  03:00:00,38.2431504149,5.54570787534,0.0370995177305,6.8335386449,8.25718729233,10.0299323277,48.0018050843,42.240649773,0.0,5.76115531129
 01/27  04:00:00,39.3419691689,5.59662894987,0.0303695491169,7.88816738809,8.25718729233,10.0299323277,49.902869843,44.1419479855,0.0,5.76092185743
 01/27  05:00:00,41.7647196024,5.63323981733,0.0251948558898,8.67276022446,8.25718729233,11.6354268332,51.2445039925,45.4774956505,0.0,5.76700834202
 01/27  06:00:00,49.7447449745,5.64878278139,0.0234342131129,9.05899247379,12.1011305571,15.3678112995,51.8117069648,46.0235107007,0.0,5.78819626408
 01/27  07:00:00,75.637928576,5.49061755218,0.343718482577,5.2611980725,19.7275818095,37.2640762949,62.9898920153,45.5626878334,0.0,17.4272041818
 01/27  08:00:00,87.0149632731,5.50356030675,1.58725680147,2.42917580584,24.3117294858,51.2795993405,58.9633779776,41.4527019664,0.0,17.5106760112
 01/27  09:00:00,75.4476569192,5.4822632302,0.562923287568,5.06715131198,23.6694662846,40.6342015617,68.0821708277,32.6788043601,0.0,35.4033664677
 01/27  10:00:00,72.4139462536,5.49656458314,2.48035003452,5.10938141118,23.6694662846,35.6302164847,72.8427972387,31.299084783,18.025,23.5187124557
 01/27  11:00:00,56.0363104009,5.52925348945,2.33674466857,6.43958116179,18.7433767983,22.9618409725,78.8282931195,31.4745217728,18.025,29.3287713466
 01/27  12:00:00,55.4882484169,5.51257684491,2.46059878367,5.78679858852,18.7433767983,22.9618409725,72.6262459028,31.1917008236,18.025,23.4095450793
 01/27  13:00:00,54.5042492705,5.48572482122,2.49362870938,4.75317231607,18.5889407304,23.1597249699,69.8845047815,28.4599846637,18.025,23.3995201178
 01/27  14:00:00,54.3468366754,5.4703250064,2.57114353689,4.28714286648,18.7433767983,23.2517909448,67.9932340205,26.5692485887,18.025,23.3989854318
 01/27  15:00:00,54.1477253645,5.46056427406,2.5676243694,4.10131135985,18.7433767983,23.2517909448,67.7460530935,26.325030575,18.025,23.3960225185
 01/27  16:00:00,53.6280358335,5.44351595678,2.49091080891,3.9653337038,18.7433767983,22.9618409725,69.1397973402,27.7192897593,18.025,23.3955075809
 01/27  17:00:00,57.0908282033,5.4261501054,1.55005468719,3.93501897239,18.7433767983,27.431320555,46.1800768863,28.1350768863,18.025,0.02
 01/27  18:00:00,73.1176416519,5.42810805002,0.585597461099,3.08387040767,17.6635504202,40.6971502883,42.7016445826,31.1590418606,0.0,11.5426027221
 01/27  19:00:00,81.3073272918,5.44349651974,0.879557085929,2.57486364566,27.5259009287,37.3340067412,48.0627054793,36.4520680538,0.0,11.6106374255
 01/27  20:00:00,83.4341074076,5.45303061074,1.16700126107,2.07967249599,33.8341110165,33.3544677425,48.8769592155,37.3075866678,0.0,11.5693725477
 01/27  21:00:00,91.5235461469,5.49860230974,1.80021167041,1.3361746648,36.5179666069,38.8247702939,51.8287753931,40.2598588732,0.0,11.5689165199
 01/27  22:00:00,86.2324169948,5.5227482183,1.97424262373,1.36141830736,32.965339924,36.8579353714,53.1608015149,41.5365368794,0.0,11.6242646355
 01/27  23:00:00,63.3771887747,5.45031063569,0.723798098049,3.3765908775,25.6355707503,20.6438685092,55.9061230326,44.3223283541,0.0,11.5837946785
 01/27  24:00:00,47.0794050695,5.55477464737,0.0823225282997,7.16927255549,15.0252895274,11.7056064465,52.7558704571,46.9812035815,0.0,5.77466687552
 01/28  01:00:00,45.0439641592,5.63731549545,0.041260570274,8.91831834899,12.8411359301,10.0650221343,53.9487958782,48.1819952498,0.0,5.76680062844
 01/28  02:00:00,46.0663823294,5.68401807144,0.0351972047618,9.90132420739,12.8411359301,10.0650221343,54.8512396986,49.0902154154,0.0,5.76102428321
 01/28  03:00:00,42.7090606525,5.74259340177,0.0263869270048,11.1132752544,8.25718729233,10.0299323277,55.5292970269,49.7682282159,0.0,5.76106881105
 01/28  04:00:00,43.511542718,5.77927753957,0.0204351984185,11.8850277659,8.25718729233,10.0299323277,50.3371570776,50.3171570776,0.0,0.02
 01/28  05:00:00,45.7269443988,5.80709492678,0.0156538763478,12.470669622,8.25718729233,11.6354268332,56.4845530283,50.7166142477,0.0,5.7679387806
 01/28  06:00:00,50.4254683781,5.83201249186,0.0113253968328,12.9901888389,8.71707943955,15.3327214929,55.9301351188,50.1553844161,0.0,5.77475070272
 01/28  07:00:00,68.9683616737,5.7548415786,0.019441065926,11.5058992401,18.5082010057,25.6353820695,60.6100072546,49.0548706101,0.0,11.5551366445
 01/28  08:00:00,76.4543676326,5.6046964765,0.125025025108,8.35257000843,19.4083231844,41.0650158608,64.3244257569,46.8967952419,0.0,17.427630515
 01/28  09:00:00,95.1959023568,5.54266641413,1.74238557684,3.54556297033,26.3286599382,57.9988325916,71.5488068372,35.9304242926,0.0,35.6183825447
 01/28  10:00:00,82.0437614572,5.53808625736,3.2969610575,3.99795639665,26.3286599382,42.8504436482,80.0022776994,32.4711312527,18.025,29.5061464467
 01/28  11:00:00,59.0453377487,5.54107618696,2.88669242974,5.40117345819,21.7447113004,23.4437158914,80.2114105859,32.7868495309,18.025,29.399561055
 01/28  12:00:00,56.4796627978,5.55623589547,3.15300872369,5.01598300744,19.3027497915,23.426170988,78.4926289528,31.1418746624,18.025,29.3257542905
 01/28  13:00:00,55.7480665238,5.53918160327,3.12575425364,4.18674564285,19.1483137236,23.7250123474,70.3212762893,28.8972030364,18.025,23.399073253
 01/28  14:00:00,55.2009954463,5.51839778921,3.2809339172,3.35973436994,19.3027497915,23.7161209604,66.0471294141,24.6261690177,18.025,23.3959603965
 01/28  15:00:00,54.5927193521,5.48744416643,3.24470367209,2.81864221231,19.3027497915,23.7161209604,65.055850715,23.6353800019,18.025,23.3954707131
 01/28  16:00:00,53.918322442,5.4653211476,3.18436185735,2.5166600868,19.3027497915,23.426170988,66.1688489201,24.7488521303,18.025,23.3949967898
 01/28  17:00:00,57.2131924171,5.42725239993,2.10643449998,2.47619887154,19.3027497915,27.8956505705,43.2818213024,25.2368213024,18.025,0.02
 01/28  18:00:00,69.5934189495,5.40942307663,0.768049496524,1.93805045572,18.2229234133,37.5968344597,39.3212243117,27.7924794619,0.0,11.5287448498
 01/28  19:00:00,84.9181048094,5.42640005051,1.29995957192,0.87645072974,32.690315043,37.0816133363,38.4361869103,32.6548670704,0.0,5.7813198399
 01/28  20:00:00,85.2565983831,5.46590690823,1.68243764775,0.681076563716,36.8143715336,33.066984531,46.1684821818,34.600218819,0.0,11.5682633628
 01/28  21:00:00,91.1603545523,5.53851048376,2.17228834876,0.782293302027,36.3493007332,38.7721355839,46.1809719587,40.3876460497,0.0,5.79332590904
 01/28  22:00:00,89.2091804949,5.55794674909,2.30775392152,0.794085692397,36.1807251679,36.8228455648,51.0109798889,39.4408854171,0.0,11.5700944718
