Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  23:00:00,67.3668687026,5.43668524527,1.18348095105,1.51698653046,31.0351095914,20.6438685092,55.8618595013,38.434322897,0.0,17.4275366043
 01/28  24:00:00,46.2848406968,5.4395232964,0.412869636017,3.75716262781,17.4250845679,11.7056064465,45.7126511588,39.9242646935,0.0,5.78838646532
 01/29  01:00:00,41.3824758226,5.47543636168,0.210575788907,5.12996982923,12.925468867,10.100111941,48.2195416191,42.4521245509,0.0,5.76741706811
 01/29  02:00:00,42.8086322845,5.53299369188,0.100054910683,6.61031678916,12.925468867,10.100111941,49.8955855355,44.1347276393,0.0,5.76085789617
 01/29  03:00:00,39.6215429821,5.59620743538,0.0369979590192,8.04210968881,8.34152022915,10.0650221343,50.5780821772,44.8170395154,0.0,5.76104266174
 01/29  04:00:00,40.5510325537,5.63931055436,0.0278796324595,8.93761707377,8.34152022915,10.0650221343,45.3873163987,45.3673163987,0.0,0.02
 01/29  05:00:00,42.8188015147,5.67052088012,0.0226503233051,9.57268021906,8.34152022915,11.6705166398,51.5367714295,45.7688015395,0.0,5.76796989007
 01/29  06:00:00,47.4501791046,5.69198060296,0.0185962122873,10.0282371959,8.80141237637,15.3678112995,50.937423511,45.1627135362,0.0,5.77470997481
 01/29  07:00:00,66.4157692918,5.63931087117,0.0262905753601,9.06198520962,18.5082010057,25.6353820695,56.9645409621,45.4079051825,0.0,11.5566357796
 01/29  08:00:00,72.678838774,5.54430927242,0.499499035947,6.02752975341,19.4926561212,41.1001056674,60.1104014581,42.6829401508,0.0,17.4274613074
 01/29  09:00:00,94.7205419373,5.58837977951,2.57188707939,2.19498520202,26.3286599382,57.9988325916,66.7433061466,31.1247419899,0.0,35.6185641567
 01/29  10:00:00,81.2122887541,5.55468661661,3.92353864116,2.64272622768,26.2443270014,42.8153538416,74.2972698614,26.7677102871,18.025,29.5045595743
 01/29  11:00:00,57.8638538796,5.52015264631,3.3551879823,3.77211454258,21.7447113004,23.4437158914,74.124555505,26.6992256075,18.025,29.4003298975
 01/29  12:00:00,55.2865352389,5.52325813733,3.48788493296,3.46124393209,19.3449162599,23.4437158914,73.6100351065,26.2568967297,18.025,29.3281383769
 01/29  13:00:00,54.623912442,5.49494426158,3.26667406582,2.90619564005,19.190480192,23.7425572507,67.7739349921,26.3511425005,18.025,23.3977924916
 01/29  14:00:00,54.0862685035,5.49308198477,3.54057660113,2.07039084542,19.260583323,23.698576057,63.5085752231,22.0888863618,18.025,23.3946888613
 01/29  15:00:00,53.4858391212,5.46057579651,3.49774931227,1.54529514053,19.260583323,23.698576057,62.5624841649,21.1432482502,18.025,23.3942359147
 01/29  16:00:00,52.9439936531,5.44498374399,3.40320854285,1.40353270901,19.260583323,23.4086260847,59.0961621693,23.3862306789,18.025,17.6849314904
 01/29  17:00:00,56.2225640058,5.40413875537,2.28924731924,1.3855846864,19.260583323,27.8781056672,48.2847043063,24.6199836357,18.025,5.63972067056
 01/29  18:00:00,68.7443170536,5.39608777284,0.974105659159,0.95594004056,18.1807569449,37.5792895564,39.8512417463,28.3223705979,0.0,11.5288711484
 01/29  19:00:00,84.6894150851,5.44064738966,1.46718006893,0.585714701451,32.6059821062,37.0465235296,40.9202083903,35.1391233329,0.0,5.78108505745
 01/29  20:00:00,85.389788729,5.48913806357,1.8250382599,0.648433901036,36.8143715336,33.066984531,50.6634911376,39.0956737558,0.0,11.5678173817
 01/29  21:00:00,91.514294773,5.57393897437,2.43821515676,0.715453841792,36.43363367,38.8072253906,48.9419993284,43.1468100023,0.0,5.79518932606
 01/29  22:00:00,89.3051875918,5.58087930111,2.43695983807,0.857375109111,36.0963922311,36.7877557581,56.3166287262,44.7463572006,0.0,11.5702715256
 01/29  23:00:00,67.7142016108,5.45653854304,1.19863770478,1.94872917353,30.9507766546,20.6087787026,64.0409131178,46.6146109027,0.0,17.4263022151
 01/29  24:00:00,47.2445929811,5.47920781285,0.432259859546,4.65783895214,17.4250845679,11.7056064465,54.3208604584,48.5326772795,0.0,5.78818317894
 01/30  01:00:00,41.8688710502,5.55033788447,0.182532821638,6.88882582324,11.6412384099,10.0650221343,56.9304086315,51.1624475611,0.0,5.76796107042
 01/30  02:00:00,42.283712427,5.63428648554,0.0656993130548,8.8973625714,10.0992000411,10.047477231,57.1173871563,51.356342915,0.0,5.76104424133
 01/30  03:00:00,41.0405054982,5.66386697009,0.0344565999879,9.51537649642,8.25718729233,10.0299323277,54.4703612647,48.7097970152,0.0,5.76056424947
 01/30  04:00:00,41.3235066904,5.67906048306,0.0290506850967,9.78859219384,8.25718729233,10.0299323277,46.3812348598,46.3612348598,0.0,0.02
 01/30  05:00:00,43.0065678238,5.6833968312,0.0256657053565,9.86397693966,8.25718729233,11.6354268332,50.3401892418,44.5722758508,0.0,5.76791339093
 01/30  06:00:00,50.1600528988,5.6631736421,0.0258402035127,9.45749594065,12.1011305571,15.3678112995,54.3857243791,42.8296185727,0.0,11.5561058064
 01/30  07:00:00,75.8308271931,5.54222236868,0.918192799156,4.82801420587,19.7275818095,37.2640762949,51.7105324804,40.0856844124,0.0,11.624848068
 01/30  08:00:00,85.5861479278,5.56893991362,2.1072399801,2.29898150344,24.3117294858,51.2795993405,59.5593529148,36.218992176,0.0,23.3403607388
 01/30  09:00:00,75.3528362087,5.49200283896,0.886091628819,4.63941596286,23.6694662846,40.6342015617,57.5965912172,28.0896755239,0.0,29.5069156933
 01/30  10:00:00,72.5623953734,5.49721772275,2.67335450487,5.06416782972,23.6694662846,35.6302164847,74.2515486298,26.828590863,18.025,29.3979577668
 01/30  11:00:00,56.1037169757,5.52034249233,2.55234928866,6.30029000524,18.7433767983,22.9618409725,66.6103255621,25.118481474,18.025,23.4668440881
 01/30  12:00:00,55.2406991777,5.48036917048,2.65142488602,5.38062739881,18.7433767983,22.9618409725,64.2348408763,22.7974630012,18.025,23.4123778751
 01/30  13:00:00,54.1608703934,5.43503233911,2.56656906108,4.38754205879,18.5889407304,23.1597249699,61.4243089379,19.9876093523,18.025,23.4116995856
 01/30  14:00:00,53.9407018812,5.4139556061,2.54264316448,3.96587589854,18.7433767983,23.2517909448,60.0734187954,18.6372429203,18.025,23.4111758751
 01/30  15:00:00,53.3577995356,5.3863651859,2.59569737349,3.35750978278,18.7433767983,23.2517909448,58.8495329458,17.4138104419,18.025,23.410722504
 01/30  16:00:00,52.3997493487,5.35551865045,2.70592828054,2.61002527936,18.7433767983,22.9618409725,58.3485202641,16.9132568438,18.025,23.4102634203
 01/30  17:00:00,55.2321214607,5.32025158232,2.09126038893,1.64099980353,18.7433767983,27.431320555,37.9083904556,14.1157485765,18.025,5.76764187918
 01/30  18:00:00,71.0510858639,5.35900067534,1.08854445582,0.583468595139,17.6635504202,40.6971502883,23.4969758096,11.9543592782,0.0,11.5426165314
 01/30  19:00:00,80.1044594639,5.4321287885,1.99833765284,0.264573311146,27.5259009287,37.3340067412,25.601478206,13.991108309,0.0,11.6103698971
 01/30  20:00:00,82.9861635719,5.50472766223,2.68032015027,0.066711070934,33.8341110165,33.3544677425,25.6451641647,14.0762356536,0.0,11.5689285111
 01/30  21:00:00,92.1927452206,5.6408205667,3.61968377933,0.0436742703232,36.5179666069,38.8247702939,22.3570450891,16.5634013653,0.0,5.79364372381
 01/30  22:00:00,86.3268377047,5.62437300619,3.21094435657,0.117504365858,32.965339924,36.8579353714,42.337161956,24.9091892117,0.0,17.4279727444
 01/30  23:00:00,60.8832067117,5.40061269644,1.35438880766,0.301709354657,25.6355707503,20.6438685092,41.6754410429,30.091409617,0.0,11.5840314259
 01/30  24:00:00,40.7920255503,5.30053989028,0.368350186735,0.850097791435,15.0252895274,11.7056064465,36.8774014746,31.1027647655,0.0,5.77463670906
 01/31  01:00:00,36.0007003228,5.29750597715,0.196600099501,1.25941880129,11.6412384099,10.0650221343,37.3614116512,31.593785412,0.0,5.76762623914
 01/31  02:00:00,35.2766020447,5.32909349645,0.111902730761,2.14924108736,10.0992000411,10.047477231,39.0358451451,33.2748720942,0.0,5.76097305093
 01/31  03:00:00,34.6230170921,5.38279270482,0.0602525009975,3.35316721583,8.25718729233,10.0299323277,34.8378567938,34.8178567938,0.0,0.02
 01/31  04:00:00,35.3727456082,5.41773672855,0.046685080547,4.08151894359,8.25718729233,10.0299323277,41.1821446097,35.4209821967,0.0,5.76116241293
 01/31  05:00:00,37.5202241493,5.44308521233,0.0415306943251,4.60207941164,8.25718729233,11.6354268332,41.6213613867,35.8537944744,0.0,5.76756691229
 01/31  06:00:00,45.0525038673,5.43988147118,0.0410486684979,4.55802946763,12.1011305571,15.3678112995,46.5494552337,34.992852999,0.0,11.5566022346
 01/31  07:00:00,72.2925626233,5.39839976466,1.05373426937,1.29802909385,19.7275818095,37.2640762949,45.296327841,33.6728568288,0.0,11.6234710122
 01/31  08:00:00,84.5833978831,5.57177195287,2.62325242022,0.77738223728,24.3117294858,51.2795993405,54.441253682,31.1003019333,0.0,23.3409517488
 01/31  09:00:00,72.098272917,5.34577575019,1.0505919969,1.36657771004,23.6694662846,40.6342015617,53.1658783841,23.6580803246,0.0,29.5077980595
 01/31  10:00:00,69.5726194318,5.36372865405,3.25447146336,1.62676187516,23.6694662846,35.6302164847,69.4920848353,22.0688319712,18.025,29.3982528641
 01/31  11:00:00,52.6180665929,5.35708076113,2.74215558385,2.78809432243,18.7433767983,22.9618409725,63.255709296,21.7621859373,18.025,23.4685233588
 01/31  12:00:00,52.1526327966,5.34492942568,2.90930568596,2.1701197183,18.7433767983,22.9618409725,61.3331677057,19.8973711769,18.025,23.4107965288
 01/31  13:00:00,52.1632856966,5.41135018689,3.61815788783,1.36205091826,18.5889407304,23.1597249699,56.6195682935,15.1844314351,18.025,23.4101368584
 01/31  14:00:00,52.2181562572,5.42381709651,3.75765967598,1.01845149318,18.7433767983,23.2517909448,55.6315725124,14.1968867598,18.025,23.4096857526
 01/31  15:00:00,51.8361687107,5.40921331926,3.67223127266,0.736496154426,18.7433767983,23.2517909448,55.7297107793,14.2954639359,18.025,23.4092468434
 01/31  16:00:00,51.13645363,5.38770012367,3.60413689085,0.416338629798,18.7433767983,22.9618409725,56.9765683971,15.5427453922,18.025,23.4088230049
 01/31  17:00:00,54.4230664396,5.35154655031,2.5774981327,0.314408656896,18.7433767983,27.431320555,40.7776609366,16.9850749238,18.025,5.76758601284
 01/31  18:00:00,70.9365632242,5.39462221093,1.31673399945,0.205133008682,17.6635504202,40.6971502883,26.6213544381,20.8400382289,0.0,5.78131620915
 01/31  19:00:00,79.7943250555,5.44650153381,1.79880212339,0.139597317453,27.5259009287,37.3340067412,43.8672861975,26.4610718015,0.0,17.4062143961
 01/31  20:00:00,82.672743322,5.51110205293,2.34319185545,0.0840434789828,33.8341110165,33.3544677425,37.8804350591,26.312269678,0.0,11.5681653811
 01/31  21:00:00,91.8226638055,5.63624073119,3.24019863196,0.057655775121,36.5179666069,38.8247702939,33.2999048386,27.5066273249,0.0,5.79327751372
 01/31  22:00:00,86.4745024328,5.66205563932,3.31578005088,0.122648943749,32.965339924,36.8579353714,46.8051845887,29.3778700919,0.0,17.4273144968
 01/31  23:00:00,61.3193833759,5.45157131493,1.64574550136,0.395568470932,25.6355707503,20.6438685092,44.0005856515,32.4168248209,0.0,11.5837608306
 01/31  24:00:00,41.4264693336,5.34711730845,0.600348014356,1.20596544169,15.0252895274,11.7056064465,41.2840186365,35.5092301869,0.0,5.77478844961
 02/01  01:00:00,37.5174525553,5.37245211254,0.304069891437,2.59375432695,11.6412384099,10.0650221343,44.2485517809,38.4807702322,0.0,5.76778154871
 02/01  02:00:00,36.9413673617,5.40021345895,0.10796441624,3.74682450321,10.0992000411,10.047477231,47.4914307681,41.7304296849,0.0,5.76100108319
 02/01  03:00:00,36.9794212045,5.48509728632,0.0448385375431,5.62268098637,8.25718729233,10.0299323277,44.7709761631,44.7509761631,0.0,0.02
 02/01  04:00:00,38.7346926153,5.56779222256,0.0361265099616,7.30396753175,8.25718729233,10.0299323277,53.5359025255,47.7747102502,0.0,5.76119227532
 02/01  05:00:00,41.6070979925,5.62523862923,0.0298740518682,8.51845546251,8.25718729233,11.6354268332,55.0021532602,49.2349550068,0.0,5.76719825339
 02/01  06:00:00,49.5381830098,5.63947324304,0.028530415663,8.85663482282,12.1011305571,15.3678112995,60.0641707193,48.5082790277,0.0,11.5558916917
 02/01  07:00:00,75.9523823491,5.52579497084,0.597542327226,5.2866434263,19.7275818095,37.2640762949,60.3106204925,48.6864651799,0.0,11.6241553127
 02/01  08:00:00,85.6627198263,5.55815193813,1.91250849704,2.58106592401,24.3117294858,51.2795993405,67.5822357854,44.2399553513,0.0,23.3422804341
 02/01  09:00:00,75.0575140795,5.49540612847,0.991187451149,4.23559073443,23.6694662846,40.6342015617,61.2616723587,31.7540440778,0.0,29.5076282809
 02/01  10:00:00,71.84957349,5.51861339396,3.19191588918,3.81138510337,23.6694662846,35.6302164847,74.8127872787,27.390129539,18.025,29.3976577397
 02/01  11:00:00,54.5282679851,5.5044844216,3.09645927578,4.19658793611,18.7433767983,22.9618409725,66.9076517005,25.414752906,18.025,23.4678987945
 02/01  12:00:00,54.2484975117,5.51864885281,3.4647604233,3.53680958346,18.7433767983,22.9618409725,64.3213468452,22.8867506116,18.025,23.4095962336
 02/01  13:00:00,53.6931897661,5.51529537275,3.41177839348,2.99438937634,18.5889407304,23.1597249699,63.3178489479,21.8839054791,18.025,23.4089434687
 02/01  14:00:00,53.3147349961,5.49375472407,3.467225091,2.33552650407,18.7433767983,23.2517909448,61.34058915,19.9070489242,18.025,23.4085402258
 02/01  15:00:00,52.7801683964,5.47080351417,3.48719367908,1.80394257645,18.7433767983,23.2517909448,60.2726727339,18.8395474001,18.025,23.4081253337
 02/01  16:00:00,52.1310664961,5.44595280623,3.36142234157,1.59541263362,18.7433767983,22.9618409725,62.6427399447,21.2100076547,18.025,23.40773229
 02/01  17:00:00,55.4159753225,5.40964471346,2.26997010781,1.55674512379,18.7433767983,27.431320555,47.3674295633,23.5748537241,18.025,5.76757583918
 02/01  18:00:00,71.3848759072,5.4107991064,1.14792260767,0.806078888824,17.6635504202,40.6971502883,32.9676533821,27.1866105368,0.0,5.78104284533
 02/01  19:00:00,79.9334298207,5.43650309232,1.47761544538,0.609883161564,27.5259009287,37.3340067412,51.3108238846,33.9059685815,0.0,17.4048553031
 02/01  20:00:00,82.628440041,5.47173279706,1.75288502479,0.669414872108,33.8341110165,33.3544677425,48.5033664472,36.9357320358,0.0,11.5676344115
 02/01  21:00:00,91.6189303565,5.58174034607,2.56475052123,0.583870955469,36.5179666069,38.8247702939,44.1976326334,38.4025504503,0.0,5.79508218304
 02/01  22:00:00,86.3406548617,5.6039339811,2.67388549557,0.688814432214,32.965339924,36.8579353714,58.2619782579,40.8353935585,0.0,17.4265846994
 02/01  23:00:00,62.4557354512,5.45506769882,1.18844390132,1.98572465561,25.6355707503,20.6438685092,56.8883771615,45.3044969645,0.0,11.583880197
 02/01  24:00:00,44.906339597,5.47811961473,0.363147503848,4.79203286859,15.0252895274,11.7056064465,55.2625031632,49.4877082073,0.0,5.77479495592
 02/02  01:00:00,42.2345274904,5.56724561534,0.114396766819,7.30570800525,11.6412384099,10.0650221343,57.4059001387,51.6387877819,0.0,5.76711235684
 02/02  02:00:00,42.6540831898,5.65403989784,0.0447634978016,9.26891474786,10.0992000411,10.047477231,58.4523821879,52.6912394926,0.0,5.76114269528
 02/02  03:00:00,41.6345950264,5.69424551924,0.0327129936087,10.0808318883,8.25718729233,10.0299323277,50.768642715,50.748642715,0.0,0.02
 02/02  04:00:00,42.2492381706,5.72302622964,0.0275543185227,10.6718503028,8.25718729233,10.0299323277,55.4986303333,49.7376977722,0.0,5.76093256104
 02/02  05:00:00,44.9711661756,5.77287616307,0.0219525723525,11.7428065848,8.25718729233,11.6354268332,57.3412668208,51.5732488739,0.0,5.76801794693
 02/02  06:00:00,53.1656226633,5.79822679591,0.019743406379,12.334107565,12.1011305571,15.3678112995,60.4454228863,52.9277387821,0.0,7.51768410418
 02/02  07:00:00,79.2240986373,5.6540327404,0.437861736786,8.58980086261,19.7275818095,37.2640762949,69.5344915149,53.8482001664,0.0,15.6862913485
 02/02  08:00:00,87.3141958447,5.6042475482,1.66522833871,4.43372462346,24.3117294858,51.2795993405,69.8278916922,46.4859556199,0.0,23.3419360723
 02/02  09:00:00,76.2613326228,5.55124180251,1.15157408307,5.22318469298,23.6694662846,40.6342015617,58.167869521,28.6613067215,0.0,29.5065627995
 02/02  10:00:00,72.2401219989,5.54269380294,3.68424110933,3.68552679695,23.6694662846,35.6302164847,67.6126114345,20.1910285105,18.025,29.396582924
 02/02  11:00:00,54.4651892981,5.51706769994,3.89338382072,3.32400095925,18.7433767983,22.9618409725,56.4004686554,14.9061831477,18.025,23.4692855077
 02/02  12:00:00,53.6876726307,5.50929920246,4.278572958,2.17152116323,18.7433767983,22.9618409725,52.782590375,11.3476766117,18.025,23.4099137633
 02/02  13:00:00,52.8366970901,5.48680542284,4.32538384489,1.2527811792,18.5889407304,23.1597249699,50.5440755176,9.1110035406,18.025,23.408071977
 02/02  14:00:00,52.4289515396,5.47949669607,4.3440625205,0.587163066636,18.7433767983,23.2517909448,48.7152155227,7.28251024933,18.025,23.4077052734
 02/02  15:00:00,52.0538661374,5.46051653738,4.29279509373,0.282325272476,18.7433767983,23.2517909448,49.0788211612,7.64648989699,18.025,23.4073312642
 02/02  16:00:00,51.4153975921,5.42878488204,4.06049190398,0.197841469505,18.7433767983,22.9618409725,52.3701859435,10.9382224123,18.025,23.4069635311
 02/02  17:00:00,54.6691445787,5.3877602827,2.92462635317,0.177141070303,18.7433767983,27.431320555,38.0022176199,14.2104923423,18.025,5.76672527761
 02/02  18:00:00,71.1416694608,5.432131619,1.62904044162,0.0604211578237,17.6635504202,40.6971502883,23.9312864777,18.149910294,0.0,5.78137618369
 02/02  19:00:00,79.9322049119,5.4758321214,2.01350712002,0.0334356504291,27.5259009287,37.3340067412,43.4560604826,26.0497340016,0.0,17.4063264809
 02/02  20:00:00,82.7268104091,5.52878778303,2.41187847076,0.0517344644641,33.8341110165,33.3544677425,40.2508974388,28.6836316053,0.0,11.5672658335
 02/02  21:00:00,91.8645657291,5.64836722464,3.22611937027,0.1015103948,36.5179666069,38.8247702939,37.7008191632,31.9059321429,0.0,5.79488702026
 02/02  22:00:00,86.5721505622,5.67911529781,3.38185642598,0.137155059201,32.965339924,36.8579353714,49.6481052016,32.22158697,0.0,17.4265182316
 02/02  23:00:00,61.4336283897,5.47823754877,1.85155179188,0.277338725119,25.6355707503,20.6438685092,43.2405719021,31.6570399093,0.0,11.5835319928
 02/02  24:00:00,41.1530120884,5.3653953803,0.907393903243,0.60718251588,15.0252895274,11.7056064465,36.8328705523,31.058039278,0.0,5.77483127433
 02/03  01:00:00,36.6152129343,5.36622566729,0.664637540683,1.33717215026,11.6412384099,10.0650221343,36.8007095762,31.0328301985,0.0,5.76787937769
 02/03  02:00:00,35.5915973837,5.37948932185,0.524813634831,2.00092935187,10.0992000411,10.047477231,36.1153542716,30.3543956351,0.0,5.76095863644
 02/03  03:00:00,33.9106216719,5.38029523279,0.427633254684,2.27588814237,8.25718729233,10.0299323277,28.821648477,28.801648477,0.0,0.02
 02/03  04:00:00,33.9104819205,5.377205655,0.382932691689,2.32353568363,8.25718729233,10.0299323277,32.9346051506,27.1734618455,0.0,5.76114330507
 02/03  05:00:00,35.3802353124,5.37033565252,0.366773416779,2.20959495873,8.25718729233,11.6354268332,31.2462271803,25.478388872,0.0,5.76783830828
 02/03  06:00:00,42.6537495607,5.36252746729,0.476385017104,1.80129186627,12.1011305571,15.3678112995,28.4912028564,22.7029929043,0.0,5.78820995217
 02/03  07:00:00,72.6632822019,5.51764798534,2.24794586608,0.355282678261,19.7275818095,37.2640762949,37.2510595203,19.8244701908,0.0,17.4265893295
 02/03  08:00:00,85.2466228613,5.71188127889,3.83674738242,0.0869968557137,24.3117294858,51.2795993405,40.1862210534,16.8448679838,0.0,23.3413530696
 02/03  09:00:00,72.7566086591,5.44290370093,2.78043720155,0.197933853912,23.6694662846,40.6342015617,40.2384201051,10.7325194172,0.0,29.5059006879
 02/03  10:00:00,69.6744001439,5.41321692674,4.71094548836,0.222576452683,23.6694662846,35.6302164847,57.1869635011,9.76524765542,18.025,29.3967158457
 02/03  11:00:00,51.4560591974,5.31985529829,3.99937958019,0.406087084655,18.7433767983,22.9618409725,51.4582027793,9.96445055202,18.025,23.4687522273
 02/03  12:00:00,51.3472506525,5.31245251807,3.92121099179,0.385307260638,18.7433767983,22.9618409725,51.074742962,9.64075672654,18.025,23.4089862355
 02/03  13:00:00,51.3278363274,5.308330896,3.89641614025,0.351362498169,18.5889407304,23.1597249699,49.8392205047,8.40667276663,18.025,23.4075477381
 02/03  14:00:00,51.4020825103,5.3096287062,3.80119807076,0.273025979874,18.7433767983,23.2517909448,48.0501886888,6.61797873137,18.025,23.4072099574
 02/03  15:00:00,51.4606771563,5.31705422557,3.92917372134,0.196219483294,18.7433767983,23.2517909448,47.131985628,5.70013035044,18.025,23.4068552775
 02/03  16:00:00,51.253080749,5.3483569153,4.01074463477,0.165699346141,18.7433767983,22.9618409725,50.4855055832,9.05399675019,18.025,23.406508833
 02/03  17:00:00,54.5770758883,5.33734321413,2.86497247735,0.195142405276,18.7433767983,27.431320555,36.5333437178,12.7405566631,18.025,5.7677870547
 02/03  18:00:00,71.1547772222,5.41574230678,1.65842914275,0.0605287413981,17.6635504202,40.6971502883,21.2214160232,15.4401603949,0.0,5.78125562829
 02/03  19:00:00,80.2195129035,5.48910814243,2.31264897412,0.00832426879421,27.5259009287,37.3340067412,37.5360809936,20.1293597701,0.0,17.4067212235
 02/03  20:00:00,83.102892078,5.55359363067,2.81488707096,0.0,33.8341110165,33.3544677425,27.5215603947,21.7277752786,0.0,5.79378511604
 02/03  21:00:00,92.2343468386,5.68041628755,3.65993381699,0.0054275114653,36.5179666069,38.8247702939,36.2829025285,24.7127893748,0.0,11.5701131537
 02/03  22:00:00,86.8929152703,5.71122239719,3.77092242665,0.0367444106371,32.965339924,36.8579353714,43.4296077234,26.003376833,0.0,17.4262308904
 02/03  23:00:00,61.4701021375,5.49105166486,2.0797691049,0.0727799984506,25.6355707503,20.6438685092,38.7592295139,27.1759002893,0.0,11.5833292246
 02/03  24:00:00,40.888368093,5.34964226642,0.872300385161,0.393384638076,15.0252895274,11.7056064465,34.163844611,28.3891212736,0.0,5.77472333736
 02/04  01:00:00,37.1067217123,5.33163397087,0.638156533133,0.68985578602,12.8411359301,10.0650221343,33.5664176251,27.798436531,0.0,5.76798109408
 02/04  02:00:00,37.1515172164,5.32478733162,0.53626230357,0.844621618941,12.8411359301,10.0650221343,33.2993783617,27.538127094,0.0,5.76125126764
 02/04  03:00:00,32.8903516477,5.32026808873,0.277988115593,1.46529000948,8.25718729233,10.0299323277,29.1378828287,29.1178828287,0.0,0.02
 02/04  04:00:00,33.2944644865,5.32940785564,0.158194765625,1.98005345589,8.25718729233,10.0299323277,36.0914859553,30.3304428649,0.0,5.7610430904
 02/04  05:00:00,35.5192028929,5.35575881328,0.104161045144,2.62575136687,8.25718729233,11.6354268332,38.0105771669,32.2428450749,0.0,5.76773209203
 02/04  06:00:00,40.6915966747,5.39967771054,0.062484873437,3.63748761487,8.71707943955,15.3327214929,39.6426598467,33.8690472947,0.0,5.77361255198
 02/04  07:00:00,59.6416858964,5.36200205921,0.308382311549,2.28311375803,18.5082010057,25.6353820695,42.5280000974,30.9715498336,0.0,11.5564502639
 02/04  08:00:00,68.5254028671,5.4731837118,1.74873112172,0.815399197785,19.4083231844,41.0650158608,38.1602560783,26.5350481341,0.0,11.6252079442
 02/04  09:00:00,95.1310809908,5.74621224033,4.84557020336,0.173991773078,26.3286599382,57.9988325916,58.336238429,16.7814110033,0.0,41.5548274257
 02/04  10:00:00,81.2369672249,5.6477683668,6.19024820024,0.188182237623,26.3286599382,42.8504436482,60.3732094239,12.8449558262,18.025,29.5032535977
 02/04  11:00:00,56.0282040751,5.48500324702,4.97446981655,0.352323109398,21.7447113004,23.4437158914,60.0071455002,12.5808051226,18.025,29.4013403776
 02/04  12:00:00,53.6239928333,5.50904051591,5.04928476113,0.311226487302,19.3027497915,23.426170988,53.503889863,12.0129274015,18.025,23.4659624615
 02/04  13:00:00,53.6125169742,5.52808991699,4.96057269858,0.227465988816,19.1483137236,23.7250123474,53.3092504448,11.8743993053,18.025,23.4098511396
 02/04  14:00:00,53.4495594206,5.51072964143,4.76700346324,0.129893179468,19.3027497915,23.7161209604,51.1494555767,9.71515465458,18.025,23.4093009221
 02/04  15:00:00,53.4051548211,5.5132827744,4.78338807439,0.0665508380129,19.3027497915,23.7161209604,50.9458645747,9.51191831685,18.025,23.4089462579
 02/04  16:00:00,53.0374835111,5.50555237533,4.74790587884,0.032042077008,19.3027497915,23.426170988,52.3170813812,10.8834758429,18.025,23.4086055383
 02/04  17:00:00,56.2099905751,5.44680756373,3.52245495728,0.0374087497331,19.3027497915,27.8956505705,37.1233589508,13.3306326401,18.025,5.76772631071
 02/04  18:00:00,68.9224948278,5.47330411973,1.95975420884,0.0115317951315,18.2229234133,37.5968344597,24.3295778727,18.5549738236,0.0,5.77460404911
 02/04  19:00:00,85.636741365,5.57864811218,2.74278733663,0.0,32.690315043,37.0816133363,38.0740078253,26.5313647468,0.0,11.5426430786
 02/04  20:00:00,86.2404227739,5.64437714071,3.16885583796,0.0,36.8143715336,33.066984531,35.8508563216,30.0557540882,0.0,5.79510223337
 02/04  21:00:00,92.2160540865,5.74215386129,3.7598254739,0.0468056589327,36.3493007332,38.7721355839,45.0527378412,33.4842365295,0.0,11.5685013117
 02/04  22:00:00,90.0578886225,5.73801914778,3.66161828714,0.108845163306,36.1807251679,36.8228455648,46.5523574152,34.9820102281,0.0,11.5703471871
 02/04  23:00:00,67.1646295594,5.53497390245,2.20328126594,0.196645532575,31.0351095914,20.6438685092,47.9699418826,36.3444752766,0.0,11.625466606
 02/04  24:00:00,43.7205384109,5.39193905916,1.08835473627,0.56494922113,17.4250845679,11.7056064465,48.0583612848,36.5015113025,0.0,11.5568499823
 02/05  01:00:00,37.7742245139,5.37189851906,0.815014566759,1.02081295123,12.925468867,10.100111941,42.6530103956,36.8849860903,0.0,5.76802430525
 02/05  02:00:00,38.6882248048,5.39441383448,0.610956273965,2.11758533569,12.925468867,10.100111941,45.1074298055,39.3463277976,0.0,5.76110200786
 02/05  03:00:00,34.7364884895,5.40544872536,0.386522340553,2.9982891281,8.34152022915,10.0650221343,39.6204117608,39.6004117608,0.0,0.02
 02/05  04:00:00,35.1140724922,5.41211923615,0.267696019061,3.48802610911,8.34152022915,10.0650221343,45.205292883,39.4443976151,0.0,5.76089526792
 02/05  05:00:00,37.5473756295,5.43946219676,0.145149359169,4.40980934375,8.34152022915,11.6705166398,46.9097954041,41.1417916874,0.0,5.76800371674
 02/05  06:00:00,42.4705127689,5.47134761343,0.0816325908651,5.20616294298,8.80141237637,15.3678112995,46.0597141515,40.285390717,0.0,5.77432343454
 02/05  07:00:00,62.183872397,5.47620673359,0.340707996848,4.67876812697,18.5082010057,25.6353820695,52.6533251092,41.096793791,0.0,11.5565313181
 02/05  08:00:00,69.8957395341,5.50324837454,1.43988547224,2.34509401427,19.4926561212,41.1001056674,48.1326115176,36.5068636476,0.0,11.62574787
 02/05  09:00:00,94.9263256117,5.72444137433,4.18625640996,0.650320279508,26.3286599382,57.9988325916,64.802048706,23.2477116401,0.0,41.5543370659
 02/05  10:00:00,81.0125673448,5.65081804818,5.71856280456,0.551839504303,26.2443270014,42.8153538416,64.8979645632,17.3681778922,18.025,29.504786671
 02/05  11:00:00,56.3637486031,5.51671581386,4.69036790072,0.940256565572,21.7447113004,23.4437158914,63.5951382536,16.1687709007,18.025,29.4013673529
 02/05  12:00:00,53.9208898945,5.5356182053,4.76581136508,0.805307235649,19.3449162599,23.4437158914,57.0092407178,15.5170691808,18.025,23.4671715369
 02/05  13:00:00,53.8792983394,5.56395915004,5.01382228052,0.34541672287,19.190480192,23.7425572507,53.3883654747,11.9522840839,18.025,23.4110813909
 02/05  14:00:00,53.910316486,5.58537354479,5.18842051604,0.154299699575,19.260583323,23.698576057,49.8523352852,8.41678786105,18.025,23.4105474242
 02/05  15:00:00,53.8428970577,5.58895949782,5.21766458066,0.0540508513542,19.260583323,23.698576057,50.3355624704,8.90037308847,18.025,23.410189382
 02/05  16:00:00,53.2075250303,5.55802117172,4.94053629516,0.0166954776118,19.260583323,23.4086260847,53.8563877058,12.4215330385,18.025,23.4098546673
 02/05  17:00:00,56.1143605081,5.4709923187,3.48549934564,0.0142621814309,19.260583323,27.8781056672,40.0816607559,16.2889247112,18.025,5.76773604476
 02/05  18:00:00,69.0019522481,5.49963025084,2.08412899563,0.0,18.1807569449,37.5792895564,25.5722320269,19.7977869365,0.0,5.77444509043
 02/05  19:00:00,86.0118358168,5.64601195946,3.16994027486,0.0,32.6059821062,37.0465235296,35.8207107152,24.2778797473,0.0,11.5428309679
 02/05  20:00:00,87.1327295162,5.75389153853,3.95164750035,0.0,36.8143715336,33.066984531,29.854148829,24.0612387215,0.0,5.79291010757
 02/05  21:00:00,93.5833848909,5.89213709888,4.90455609874,0.0,36.43363367,38.8072253906,36.3254004675,24.7562973778,0.0,11.5691030897
 02/05  22:00:00,91.3025018251,5.90653994957,4.96597770152,0.0,36.0963922311,36.7877557581,35.8024533527,24.231796128,0.0,11.5706572247
 02/05  23:00:00,67.8524597305,5.64256613815,3.09958616993,0.0,30.9507766546,20.6087787026,42.0825579281,24.6542737567,0.0,17.4282841715
 02/05  24:00:00,43.9603955588,5.46648181668,1.81642116403,0.0021973888259,17.4250845679,11.7056064465,30.2741229848,24.485792363,0.0,5.78833062188
 02/06  01:00:00,36.2572413307,5.42851718345,1.52696852242,0.0545772977608,11.6412384099,10.0650221343,28.7491004125,22.9813453851,0.0,5.76775502742
 02/06  02:00:00,34.4962498594,5.39759904026,1.28658414291,0.125700169583,10.0992000411,10.047477231,28.3517864214,22.5908169549,0.0,5.76096946648
 02/06  03:00:00,32.4806200752,5.37343633691,1.09625781614,0.184120019586,8.25718729233,10.0299323277,21.7131345549,21.6931345549,0.0,0.02
 02/06  04:00:00,32.3926993023,5.36031422278,0.99932811229,0.206248915731,8.25718729233,10.0299323277,26.5141757532,20.7530094702,0.0,5.76116628293
 02/06  05:00:00,33.9558606448,5.35393723999,0.961909078409,0.206482293778,8.25718729233,11.6354268332,25.2806016463,19.5134149573,0.0,5.76718668898
 02/06  06:00:00,41.6913354861,5.37373373447,1.13924700242,0.164806603716,12.1011305571,15.3678112995,28.8369848532,17.2810407684,0.0,11.5559440847
 02/06  07:00:00,73.4550412081,5.64695145883,3.26568177091,0.0,19.7275818095,37.2640762949,26.414640874,14.7903144929,0.0,11.6243263811
 02/06  08:00:00,86.7969328409,5.90257640938,5.28335452027,0.0,24.3117294858,51.2795993405,33.3576232502,10.0147635633,0.0,23.3428596869
 02/06  09:00:00,75.3393407768,5.67842044406,5.32558483626,0.0,23.6694662846,40.6342015617,32.4649319311,2.95557551338,0.0,29.5093564177
 02/06  10:00:00,73.5331698296,5.77880763213,8.42669902715,0.0,23.6694662846,35.6302164847,48.6687046556,1.24497029909,18.025,29.3987343565
 02/06  11:00:00,55.6581102992,5.73221011847,8.19516068446,0.0,18.7433767983,22.9618409725,43.0359955559,1.54186472843,18.025,23.4691308275
 02/06  12:00:00,56.5801578095,5.8405039962,9.01137317862,0.0,18.7433767983,22.9618409725,42.0848469559,0.649380534192,18.025,23.4104664217
 02/06  13:00:00,57.2806145369,5.92560950483,9.58327616376,0.0,18.5889407304,23.1597249699,43.0770239562,1.64212767247,18.025,23.4098962837
 02/06  14:00:00,56.6740957033,5.90976944702,8.74609543616,0.0,18.7433767983,23.2517909448,43.2354415555,1.80154085989,18.025,23.4089006956
 02/06  15:00:00,55.8757774379,5.87232971634,7.98521713535,0.0,18.7433767983,23.2517909448,44.9709964682,3.53675920737,18.025,23.4092372608
 02/06  16:00:00,54.9150380462,5.82771960178,7.35903771903,0.0,18.7433767983,22.9618409725,48.524892362,7.09097212929,18.025,23.4089202327
 02/06  17:00:00,57.9680092113,5.76550100529,6.02289153168,0.0,18.7433767983,27.431320555,32.8550700714,9.06229079524,18.025,5.76777927617
 02/06  18:00:00,74.729199264,5.86320817872,4.84591271872,0.0,17.6635504202,40.6971502883,16.6874919342,10.9062213267,0.0,5.78127060752
 02/06  19:00:00,84.2961620653,5.98406288756,5.90266671975,0.0,27.5259009287,37.3340067412,30.3364446806,12.9291390212,0.0,17.4073056594
 02/06  20:00:00,87.8044413929,6.11382844843,6.95620128375,0.0,33.8341110165,33.3544677425,23.980560838,12.4123717141,0.0,11.5681891239
 02/06  21:00:00,97.3621605602,6.29994693733,8.17363943317,0.0,36.5179666069,38.8247702939,19.9568062137,14.1614248874,0.0,5.79538132624
 02/06  22:00:00,92.2732744558,6.35513787268,8.54411033799,0.0,32.965339924,36.8579353714,31.2754304318,13.8478451928,0.0,17.427585239
 02/06  23:00:00,65.8612806117,5.99469717646,6.04007912548,0.0,25.6355707503,20.6438685092,24.7728283942,13.1882997968,0.0,11.5845285974
 02/06  24:00:00,43.9033635601,5.71136218417,3.91895926796,0.0,15.0252895274,11.7056064465,18.3360287624,12.5612042162,0.0,5.77482454623
 02/07  01:00:00,38.1241802371,5.63299187339,3.24400983418,0.0,11.6412384099,10.0650221343,17.029597083,11.2617888177,0.0,5.76780826527
 02/07  02:00:00,35.9931799977,5.57282727516,2.73398603233,0.0,10.0992000411,10.047477231,16.7130794862,10.9520576381,0.0,5.7610218481
 02/07  03:00:00,33.2026887731,5.47424950037,1.90163316081,0.0,8.25718729233,10.0299323277,20.1037036433,20.0837036433,0.0,0.02
 02/07  04:00:00,32.6820278159,5.41477957341,1.44044025011,0.0,8.25718729233,10.0299323277,31.4545246636,25.6933055995,0.0,5.76121906411
 02/07  05:00:00,34.1525223451,5.39738945817,1.3216007251,0.0,8.25718729233,11.6354268332,31.6514751511,25.884234751,0.0,5.76724040008
 02/07  06:00:00,41.8067255875,5.40517199424,1.38800502422,0.0,12.1011305571,15.3678112995,36.7091253221,25.1530683186,0.0,11.5560570036
 02/07  07:00:00,73.5669125403,5.67741353638,3.34709052784,0.0,19.7275818095,37.2640762949,34.8219506063,23.1975006686,0.0,11.6244499377
 02/07  08:00:00,86.6052460062,5.91217260195,5.08207062481,0.0,24.3117294858,51.2795993405,43.7818550448,20.4387338207,0.0,23.343121224
 02/07  09:00:00,74.6494138277,5.68773888101,4.62633913289,0.0,23.6694662846,40.6342015617,40.9408586562,11.4317651609,0.0,29.5090934953
 02/07  10:00:00,72.5910807376,5.77019218214,7.49322506351,0.0,23.6694662846,35.6302164847,55.7377511824,8.31372468442,18.025,29.399026498
 02/07  11:00:00,54.2942099601,5.68576338205,6.87770676475,0.0,18.7433767983,22.9618409725,50.1561430002,8.66133447223,18.025,23.4698085279
 02/07  12:00:00,54.6752857065,5.75136430298,7.1956406303,0.0,18.7433767983,22.9618409725,49.7020322591,8.26627907788,18.025,23.4107531812
 02/07  13:00:00,55.4145983567,5.83098662629,7.81188258314,0.0,18.5889407304,23.1597249699,48.3214405591,6.88626646518,18.025,23.410174094
 02/07  14:00:00,55.933642095,5.88774324712,8.02766796266,0.0,18.7433767983,23.2517909448,44.6849735045,3.25011354445,18.025,23.4098599601
 02/07  15:00:00,55.8007585031,5.88688883613,7.89563882952,0.0,18.7433767983,23.2517909448,45.0653836335,3.63085568426,18.025,23.4095279492
 02/07  16:00:00,55.0491997948,5.84729598369,7.47362293142,0.0,18.7433767983,22.9618409725,48.0313326043,6.59711872444,18.025,23.4092138798
 02/07  17:00:00,58.00205149,5.77246670413,6.04996825978,0.0,18.7433767983,27.431320555,32.6283934308,8.83585853739,18.025,5.76753489343
 02/07  18:00:00,74.6958170217,5.86381554252,4.81192290903,0.0,17.6635504202,40.6971502883,16.9663265865,11.1849906662,0.0,5.78133592022
 02/07  19:00:00,83.7371294943,5.94501202302,5.38268484145,0.0,27.5259009287,37.3340067412,33.3754310334,15.9688948556,0.0,17.4065361777
 02/07  20:00:00,86.611321431,6.01538354236,5.86152601155,0.0,33.8341110165,33.3544677425,29.3567067604,17.7883769641,0.0,11.5683297964
 02/07  21:00:00,95.8976151541,6.17050949474,6.83853102075,0.0,36.5179666069,38.8247702939,25.9328232767,20.1394519392,0.0,5.79337133746
 02/07  22:00:00,90.3776633528,6.17902790014,6.82460879171,0.0,32.965339924,36.8579353714,39.1157120316,21.6878939176,0.0,17.427818114
 02/07  23:00:00,63.8252771695,5.79822056097,4.20055179479,0.0,25.6355707503,20.6438685092,36.065397803,24.4819649691,0.0,11.583432834
 02/07  24:00:00,42.1690999009,5.54583643614,2.35022120034,0.0,15.0252895274,11.7056064465,32.1170495364,26.3421513708,0.0,5.77489816559
 02/08  01:00:00,36.5149812592,5.47268933042,1.79511337952,0.0,11.6412384099,10.0650221343,33.7573995982,27.9895184752,0.0,5.76788112305
 02/08  02:00:00,34.5721422337,5.42450046172,1.46127498265,0.0,10.0992000411,10.047477231,34.8825211629,29.1214269653,0.0,5.76109419761
 02/08  03:00:00,32.3391464161,5.37694131123,1.13539884207,0.0,8.25718729233,10.0299323277,30.772924871,30.752924871,0.0,0.02
 02/08  04:00:00,32.049046225,5.33933186686,0.878526041784,0.00438034445178,8.25718729233,10.0299323277,39.3122383982,33.5523097944,0.0,5.75992860378
 02/08  05:00:00,33.5077738645,5.31489416422,0.693168453137,0.0661791570122,8.25718729233,11.6354268332,40.6134993281,34.8461859678,0.0,5.76731336031
 02/08  06:00:00,41.1901170338,5.3198675012,0.706620001775,0.150081172132,12.1011305571,15.3678112995,45.7654736323,34.2102195544,0.0,11.5552540779
 02/08  07:00:00,72.4341192237,5.54431389834,2.34652324059,0.000873027382241,19.7275818095,37.2640762949,44.8486210689,33.2240124488,0.0,11.6246086201
 02/08  08:00:00,85.0557941652,5.73809272886,3.69137075151,0.0153272504706,24.3117294858,51.2795993405,52.7650499895,29.4229963936,0.0,23.3420535959
 02/08  09:00:00,72.7832085124,5.53520558721,2.88485421942,0.0278128326519,23.6694662846,40.6342015617,50.0052315457,20.4957260581,0.0,29.5095054875
 02/08  10:00:00,70.094690934,5.57158521325,5.13359149908,0.0618506158423,23.6694662846,35.6302164847,64.7848492024,17.3620782087,18.025,29.3977709937
 02/08  11:00:00,52.0633743906,5.49806817773,4.65880129079,0.175764866946,18.7433767983,22.9618409725,58.4050906408,16.9099506954,18.025,23.4701399453
 02/08  12:00:00,52.1376826807,5.5222250692,4.69876344717,0.188413338181,18.7433767983,22.9618409725,57.9699873776,16.5339042664,18.025,23.4110831112
 02/08  13:00:00,52.0644413739,5.54141961059,4.61106520135,0.140227151438,18.5889407304,23.1597249699,56.2899082593,14.8543784316,18.025,23.4105298276
 02/08  14:00:00,52.3949059972,5.55311136558,4.75165640641,0.0719072949749,18.7433767983,23.2517909448,54.525593178,13.0904150456,18.025,23.4101781324
 02/08  15:00:00,52.3642311216,5.54897016563,4.76361389996,0.0334161290756,18.7433767983,23.2517909448,53.9512798001,12.5164139904,18.025,23.4098658097
 02/08  16:00:00,51.8782217676,5.52732345792,4.60031800827,0.0222993591581,18.7433767983,22.9618409725,56.4505668008,15.0160140379,18.025,23.4095527629
 02/08  17:00:00,55.1524363521,5.47809104411,3.47644508019,0.0182840945666,18.7433767983,27.431320555,40.9925442596,17.1998965575,18.025,5.76764770209
 02/08  18:00:00,71.8816441191,5.53985546399,2.32170998774,0.0,17.6635504202,40.6971502883,27.77090052,21.9894865773,0.0,5.78141394269
 02/08  19:00:00,80.7675983877,5.59649817831,2.76166791518,0.0,27.5259009287,37.3340067412,47.070757966,29.6639936018,0.0,17.4067643641
 02/08  20:00:00,83.5007994648,5.6464667606,3.11992066105,0.0,33.8341110165,33.3544677425,44.2104800091,32.6419880934,0.0,11.5684919157
 02/08  21:00:00,92.4486688963,5.75521023438,3.76586394977,0.0390200211457,36.5179666069,38.8247702939,42.3959379351,36.602487499,0.0,5.79345043614
 02/08  22:00:00,87.0971081365,5.77498886744,3.83538707675,0.112705156954,32.965339924,36.8579353714,55.7015965932,38.2749619315,0.0,17.4266346618
 02/08  23:00:00,61.8963713837,5.54941125461,2.26001022871,0.260444950153,25.6355707503,20.6438685092,51.3586763385,39.7745647922,0.0,11.5841115464
 02/08  24:00:00,41.560386537,5.40785626037,1.14679050936,0.732697388628,15.0252895274,11.7056064465,46.3145261261,40.5398073061,0.0,5.77471881997
 02/09  01:00:00,37.2367969823,5.40842493009,0.800206461447,1.78098702917,11.6412384099,10.0650221343,45.6189508426,39.8509882262,0.0,5.76796261645
 02/09  02:00:00,36.6156395166,5.4307127274,0.583313752791,2.91524617044,10.0992000411,10.047477231,47.2473663772,41.4861912806,0.0,5.76117509666
 02/09  03:00:00,35.2778917163,5.43918374346,0.417152694818,3.5947488939,8.25718729233,10.0299323277,41.7625539178,41.7425539178,0.0,0.02
 02/09  04:00:00,35.2431582203,5.43248240493,0.348347385301,3.63552064498,8.25718729233,10.0299323277,44.6210993879,38.8601304179,0.0,5.76096896999
 02/09  05:00:00,37.0976018071,5.43802609527,0.270413074577,3.95563066561,8.25718729233,11.6354268332,43.4794260067,37.7120319519,0.0,5.76739405486
 02/09  06:00:00,44.8618365469,5.4478675318,0.290936490137,4.10948355146,12.1011305571,15.3678112995,48.4282948447,36.8719288564,0.0,11.5563659883
 02/09  07:00:00,73.5073747186,5.52056688187,1.76153742236,1.68286177152,19.7275818095,37.2640762949,48.5288347753,36.904067398,0.0,11.6247673773
 02/09  08:00:00,85.0980249577,5.66269544282,3.17379072033,0.650535324259,24.3117294858,51.2795993405,54.4058521824,31.0643482433,0.0,23.3415039391
 02/09  09:00:00,72.8709505457,5.46086184874,2.10920806955,0.965544875843,23.6694662846,40.6342015617,49.5617142851,20.0528143183,0.0,29.5088999667
 02/09  10:00:00,69.8342195485,5.4611289458,4.30220886851,0.743218250921,23.6694662846,35.6302164847,62.0927846121,14.668782419,18.025,29.3990021931
 02/09  11:00:00,51.9453004218,5.38587363697,3.84668061753,0.982005964169,18.7433767983,22.9618409725,54.1909194463,12.6974222864,18.025,23.4684971598
 02/09  12:00:00,51.6032507783,5.38155102651,4.02881325166,0.464605679204,18.7433767983,22.9618409725,51.418870055,9.98245829482,18.025,23.4114117601
 02/09  13:00:00,51.4597233987,5.37990758906,4.06838987451,0.239696357998,18.5889407304,23.1597249699,49.5991607159,8.16331614108,18.025,23.4108445748
 02/09  14:00:00,51.4627430252,5.3775487493,3.91715436385,0.149808948076,18.7433767983,23.2517909448,49.1778348264,7.74233230735,18.025,23.410502519
 02/09  15:00:00,51.5071982129,5.37926445075,4.04299016899,0.0667127112053,18.7433767983,23.2517909448,48.0455696616,6.61038531943,18.025,23.4101843421
 02/09  16:00:00,51.1836609984,5.37855894306,4.05002686514,0.0267942728201,18.7433767983,22.9618409725,49.6642350826,8.22936479259,18.025,23.40987029
 02/09  17:00:00,54.7987744574,5.37661593386,3.23340567731,0.00913719211207,18.7433767983,27.431320555,33.5952498369,9.80252742351,18.025,5.76772241338
 02/09  18:00:00,71.7951703058,5.48934311393,2.28574856061,0.0,17.6635504202,40.6971502883,17.4192460934,11.6377570286,0.0,5.78148906484
 02/09  19:00:00,80.8986588525,5.56833289536,2.92089358386,0.0,27.5259009287,37.3340067412,33.532243806,16.1242577777,0.0,17.4079860283
 02/09  20:00:00,83.7669274795,5.63943050403,3.39308538912,0.0,33.8341110165,33.3544677425,29.9329900288,18.3643501398,0.0,11.568639889
 02/09  21:00:00,93.0054701748,5.78114461578,4.33575112781,0.0,36.5179666069,38.8247702939,26.6609903604,20.867467065,0.0,5.79352329548
 02/09  22:00:00,87.9568903945,5.84582541866,4.73703791655,0.0,32.965339924,36.8579353714,37.7786979746,20.350831591,0.0,17.4278663835
 02/09  23:00:00,62.3595585888,5.59805146229,2.93500232853,0.0,25.6355707503,20.6438685092,32.3515441013,20.7672848529,0.0,11.5842592484
 02/09  24:00:00,41.3137892529,5.42941520652,1.61133164296,0.0,15.0252895274,11.7056064465,27.5381577079,21.7633641084,0.0,5.77479359948
 02/10  01:00:00,35.9181514174,5.38744817837,1.27848102136,0.0050436991346,11.6412384099,10.0650221343,26.7279982834,20.9599612116,0.0,5.76803707181
 02/10  02:00:00,34.1796806686,5.36218526954,1.08330879694,0.0478197158588,10.0992000411,10.047477231,26.334003526,20.5727545038,0.0,5.76124902225
 02/10  03:00:00,32.1565697108,5.3378468392,0.887714653773,0.104201778037,8.25718729233,10.0299323277,20.8669770901,20.8469770901,0.0,0.02
 02/10  04:00:00,32.1049231136,5.32450888284,0.762020788572,0.191585992581,8.25718729233,10.0299323277,26.9426985677,21.18165629,0.0,5.76104227762
 02/10  05:00:00,33.6756296334,5.31227918235,0.637793130935,0.292025496075,8.25718729233,11.6354268332,28.45134503,22.6838781774,0.0,5.76746685259
 02/10  06:00:00,41.388490526,5.32550627228,0.735480315684,0.313954935479,12.1011305571,15.3678112995,34.1902579182,22.6337502504,0.0,11.5565076678
 02/10  07:00:00,72.7508766183,5.56325998656,2.64421309285,0.000995175433755,19.7275818095,37.2640762949,34.5752564986,22.9503509617,0.0,11.6249055369
 02/10  08:00:00,85.3693129205,5.75153995759,4.00167615067,0.00509371824182,24.3117294858,51.2795993405,44.8595837776,21.5172586244,0.0,23.3423251533
 02/10  09:00:00,72.8490745154,5.49044731161,3.022283068,0.00100869602163,23.6694662846,40.6342015617,43.7740915381,14.2663338477,0.0,29.5077576904
 02/10  10:00:00,70.0007617243,5.48705291877,5.17728484558,0.00876075534967,23.6694662846,35.6302164847,59.1897381563,11.765419297,18.025,29.3993188593
 02/10  11:00:00,51.7382517929,5.38983548664,4.55591416588,0.0617619934732,18.7433767983,22.9618409725,52.6085936108,11.1141965834,18.025,23.4693970274
 02/10  12:00:00,51.7502157676,5.40009822528,4.58157297462,0.0402637897959,18.7433767983,22.9618409725,51.5129503191,10.0762829214,18.025,23.4116673976
 02/10  13:00:00,51.9165700297,5.41472169167,4.72501566882,0.00510302464166,18.5889407304,23.1597249699,48.980410037,7.54431065828,18.025,23.4110993788
 02/10  14:00:00,52.2944567214,5.43526931678,4.84095657108,0.0,18.7433767983,23.2517909448,45.5529326126,4.11718253377,18.025,23.4107500788
 02/10  15:00:00,52.4300343911,5.44147492194,4.97032864443,0.0,18.7433767983,23.2517909448,44.3072574219,2.87182453257,18.025,23.4104328893
 02/10  16:00:00,51.9295655306,5.4328142741,4.76847044142,0.0,18.7433767983,22.9618409725,47.4001552759,5.96504197064,18.025,23.4101133053
 02/10  17:00:00,55.4158994893,5.42759032748,3.80869399404,0.0,18.7433767983,27.431320555,31.8843710428,8.09158828067,18.025,5.76778276208
 02/10  18:00:00,70.4058271315,5.53736002935,2.73238867915,0.0,17.6635504202,40.6971502883,22.442420632,10.9000002885,0.0,11.5424203434
 02/10  19:00:00,81.1907383348,5.60603301249,3.17527437279,0.0,27.5259009287,37.3340067412,28.59400795,16.983714944,0.0,11.6102930061
 02/10  20:00:00,84.2802218568,5.70301824024,3.84279163378,0.0,33.8341110165,33.3544677425,29.3846049291,17.8157816653,0.0,11.5688232638
 02/10  21:00:00,94.0364040663,5.90390645847,5.24392331089,0.0,36.5179666069,38.8247702939,23.5694697865,17.7758592307,0.0,5.79361055581
 02/10  22:00:00,89.1117539672,5.97756400472,5.76016300803,0.0,32.965339924,36.8579353714,34.0995856244,16.6714545243,0.0,17.4281311001
 02/10  23:00:00,62.9158961674,5.65922013174,3.43017158761,0.0,25.6355707503,20.6438685092,28.4925485845,16.9081195189,0.0,11.5844290656
 02/10  24:00:00,41.6726380963,5.46954378842,1.93005197709,0.0,15.0252895274,11.7056064465,24.7793690327,19.0044883616,0.0,5.77488067109
 02/11  01:00:00,37.3725725341,5.42140395769,1.50409273548,0.0,12.8411359301,10.0650221343,25.8311976984,20.0636026807,0.0,5.76759501769
 02/11  02:00:00,37.0980601166,5.3881934674,1.26401907215,0.0,12.8411359301,10.0650221343,28.5274533101,22.7665204449,0.0,5.76093286519
 02/11  03:00:00,32.0501645407,5.33537079059,0.88332759001,0.00465964331582,8.25718729233,10.0299323277,25.6385195952,25.6185195952,0.0,0.02
 02/11  04:00:00,31.9393178185,5.31628502535,0.726365913185,0.069859838529,8.25718729233,10.0299323277,32.2316072996,26.4704783029,0.0,5.76112899665
 02/11  05:00:00,33.5634999489,5.30521037495,0.592211149292,0.232546813909,8.25718729233,11.6354268332,33.779222141,28.0116696846,0.0,5.76755245639
 02/11  06:00:00,37.7841801627,5.30061482171,0.510180497296,0.381437342115,8.71707943955,15.3327214929,32.980002827,27.2053365832,0.0,5.77466624379
 02/11  07:00:00,58.3695012676,5.36593113551,1.0175799448,0.297798876838,18.5082010057,25.6353820695,38.6611478052,27.104232651,0.0,11.5569151542
 02/11  08:00:00,68.2735930115,5.51191637058,2.15853766194,0.115049505908,19.4083231844,41.0650158608,39.2180112859,27.5932907344,0.0,11.6247205515
 02/11  09:00:00,94.9719305232,5.77178900716,4.80608890306,0.0287455307423,26.3286599382,57.9988325916,60.2491036172,18.6969996649,0.0,41.5521039523
 02/11  10:00:00,80.8971016007,5.64149095277,6.04385161268,0.000987376311867,26.3286599382,42.8504436482,61.4171401383,13.8881371472,18.025,29.5040029911
 02/11  11:00:00,55.4153748556,5.44442525441,4.74488319209,0.0096581929469,21.7447113004,23.4437158914,61.1338447718,13.7062719508,18.025,29.402572821
 02/11  12:00:00,52.7782558982,5.43469514069,4.56748192251,0.0216362172071,19.3027497915,23.426170988,55.2950324118,13.8032055359,18.025,23.4668268758
 02/11  13:00:00,52.6663345784,5.43503278714,4.33162029244,0.00328982416184,19.1483137236,23.7250123474,55.5428941305,14.10405662,18.025,23.4138375105
 02/11  14:00:00,52.7369117914,5.43361794112,4.26136017172,0.0,19.3027497915,23.7161209604,53.1688296308,11.73060171,18.025,23.4132279208
