Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  15:00:00,52.6913189061,5.42830007596,4.22108518078,0.0,19.3027497915,23.7161209604,53.0371467775,11.5992601748,18.025,23.4128866027
 02/11  16:00:00,52.3211898,5.41878453914,4.1504217267,0.0,19.3027497915,23.426170988,54.318327368,12.8807791001,18.025,23.4125482679
 02/11  17:00:00,55.730858017,5.39174936538,3.1357953239,0.0,19.3027497915,27.8956505705,38.6477576288,14.8550233348,18.025,5.76773429397
 02/11  18:00:00,66.7236143928,5.43878131621,1.69093061041,0.0,18.2229234133,37.5968344597,25.2542373813,19.4807152732,0.0,5.77352210804
 02/11  19:00:00,85.342115314,5.54540653184,2.48140426829,0.0,32.690315043,37.0816133363,38.788002081,27.2461337247,0.0,11.5418683563
 02/11  20:00:00,86.1036699496,5.62893800169,3.04754278172,0.0,36.8143715336,33.066984531,41.0412233709,29.4738987308,0.0,11.5673246401
 02/11  21:00:00,92.1765768985,5.74230290501,3.76114460461,0.00585847542769,36.3493007332,38.7721355839,37.696371771,31.9014314363,0.0,5.79494033461
 02/11  22:00:00,90.0775115185,5.7481078995,3.72447156145,0.0555259590328,36.1807251679,36.8228455648,44.7210742519,33.1507157737,0.0,11.5703584782
 02/11  23:00:00,67.1439524204,5.54343713063,2.27291135599,0.0978721666626,31.0351095914,20.6438685092,51.8605837328,34.4328709802,0.0,17.4277127526
 02/11  24:00:00,43.4657746565,5.38253910195,1.11818119844,0.289760167912,17.4250845679,11.7056064465,41.569936798,35.7815591311,0.0,5.78837766695
 02/12  01:00:00,37.4533800284,5.36287899436,0.869506240647,0.654496719159,12.925468867,10.100111941,41.1323166576,35.3644446531,0.0,5.7678720045
 02/12  02:00:00,37.5539575935,5.35203454304,0.703302111206,0.933350737065,12.925468867,10.100111941,41.4070976857,35.6458875333,0.0,5.76121015235
 02/12  03:00:00,33.0882268206,5.33671854446,0.424796876221,1.38048158517,8.34152022915,10.0650221343,40.8395093079,35.0785072345,0.0,5.76100207337
 02/12  04:00:00,33.5804308626,5.34804894079,0.287457659726,1.9986952672,8.34152022915,10.0650221343,34.9315101104,34.9115101104,0.0,0.02
 02/12  05:00:00,35.6072061929,5.36302769938,0.228517495269,2.46270686599,8.34152022915,11.6705166398,39.7870684365,34.0192401913,0.0,5.76782824525
 02/12  06:00:00,40.3640923774,5.38845057625,0.18548601086,3.07878574088,8.80141237637,15.3678112995,38.3782925563,32.6037905942,0.0,5.77450196212
 02/12  07:00:00,59.8073994624,5.39571620464,0.635465370462,2.08802723735,18.5082010057,25.6353820695,43.0301421824,31.4734025585,0.0,11.5567396239
 02/12  08:00:00,68.9534810275,5.50977745267,1.96299054866,0.873201195844,19.4926561212,41.1001056674,40.0935984651,28.4678244608,0.0,11.6257740043
 02/12  09:00:00,94.6971345975,5.72362621492,4.31332551164,0.294877076769,26.3286599382,57.9988325916,63.0215142617,21.4675605129,0.0,41.5539537488
 02/12  10:00:00,80.3463240779,5.58193413278,5.32363140484,0.349410236165,26.2443270014,42.8153538416,66.9997069926,19.469472836,18.025,29.5052341566
 02/12  11:00:00,55.3447835127,5.4114828744,4.11079412158,0.606098833589,21.7447113004,23.4437158914,65.9057983464,18.4800192166,18.025,29.4007791298
 02/12  12:00:00,52.75365384,5.40553654408,4.06507283632,0.468890618908,19.3449162599,23.4437158914,64.7962081229,17.7172034374,18.025,29.0540046855
 02/12  13:00:00,52.6208918695,5.40876122718,4.01785908894,0.238167970331,19.190480192,23.7425572507,54.7896077905,16.8087673779,18.025,19.9558404126
 02/12  14:00:00,52.4341769976,5.40241073794,3.96305737334,0.086486654259,19.260583323,23.698576057,53.9194403206,14.6095929286,18.025,21.284847392
 02/12  15:00:00,52.2954023392,5.39115985633,3.88523310618,0.0367873551198,19.260583323,23.698576057,56.3316963616,14.8928472477,18.025,23.4138491138
 02/12  16:00:00,51.8902457327,5.37948737539,3.8080062551,0.0104802532764,19.260583323,23.4086260847,57.6087331694,16.1702371073,18.025,23.4134960621
 02/12  17:00:00,55.308927102,5.35824295849,2.80358102177,0.00350378365297,19.260583323,27.8781056672,40.9813693655,17.1887200182,18.025,5.76764934728
 02/12  18:00:00,66.642493294,5.43065435965,1.67764924258,0.0,18.1807569449,37.5792895564,24.1588285142,18.3842850394,0.0,5.7745434748
 02/12  19:00:00,85.405360526,5.55625367354,2.65322671994,0.0,32.6059821062,37.0465235296,34.3580213876,22.8150350851,0.0,11.5429863025
 02/12  20:00:00,86.3784232179,5.64718705193,3.30404876841,0.0,36.8143715336,33.066984531,35.8293208542,24.261543862,0.0,11.5677769921
 02/12  21:00:00,92.7185402288,5.77388258294,4.15796334721,0.0,36.43363367,38.8072253906,31.2519020208,25.4567209983,0.0,5.79518102247
 02/12  22:00:00,90.2880275096,5.77654359786,4.08150185667,0.0,36.0963922311,36.7877557581,38.6540101239,27.0834976344,0.0,11.5705124895
 02/12  23:00:00,67.1224859981,5.55594888992,2.42376054033,0.0324677429259,30.9507766546,20.6087787026,47.3501940287,29.922797996,0.0,17.4273960327
 02/12  24:00:00,43.3654125586,5.38682129105,1.21711884253,0.0861789572767,17.4250845679,11.7056064465,37.6225781986,31.8351980693,0.0,5.78738012922
 02/13  01:00:00,35.787966724,5.34703148503,0.86867485684,0.325082967098,11.6412384099,10.0650221343,38.6174512093,32.8494889369,0.0,5.76796227249
 02/13  02:00:00,34.2771537647,5.32493906815,0.59547231779,0.670376138662,10.0992000411,10.047477231,39.2513888999,33.4903544249,0.0,5.76103447499
 02/13  03:00:00,32.4568774799,5.30541927836,0.356766499188,0.967884257705,8.25718729233,10.0299323277,40.6708722825,34.9096435532,0.0,5.76122872935
 02/13  04:00:00,32.8905508688,5.31435308122,0.216255991824,1.53313626822,8.25718729233,10.0299323277,36.7197731992,36.6997731992,0.0,0.02
 02/13  05:00:00,35.1060769248,5.33481559838,0.127807840511,2.20992221878,8.25718729233,11.6354268332,43.3102614212,37.5426372359,0.0,5.76762418529
 02/13  06:00:00,42.9594683739,5.35072560834,0.16613857292,2.42905596726,12.1011305571,15.3678112995,46.9230275847,35.3667870314,0.0,11.5562405532
 02/13  07:00:00,72.850884927,5.50377045996,1.94498978104,0.859718185904,19.7275818095,37.2640762949,44.9301509766,33.305005011,0.0,11.6251459657
 02/13  08:00:00,85.0844970096,5.67787809273,3.41383569748,0.381785123454,24.3117294858,51.2795993405,52.6462771776,29.3043333712,0.0,23.3419438064
 02/13  09:00:00,72.7302197102,5.45488204858,2.262202682,0.677801248347,23.6694662846,40.6342015617,48.4899495068,18.9823516299,0.0,29.5075978768
 02/13  10:00:00,69.9349911311,5.45922554303,4.66399708015,0.484107711477,23.6694662846,35.6302164847,60.5534768438,13.1288940712,18.025,29.3995827726
 02/13  11:00:00,51.7449486723,5.36936998259,4.14099851792,0.503840667732,18.7433767983,22.9618409725,52.6567990208,11.162930661,18.025,23.4688683599
 02/13  12:00:00,51.660516198,5.37657115337,4.26080869821,0.294855658822,18.7433767983,22.9618409725,50.8756970353,9.43699470279,18.025,23.4137023325
 02/13  13:00:00,51.7234505458,5.38617248284,4.45651463446,0.109033278485,18.5889407304,23.1597249699,48.1584993988,6.72038110863,18.025,23.4131182902
 02/13  14:00:00,51.9098353419,5.39700211803,4.47139418191,0.0232090132189,18.7433767983,23.2517909448,45.2642549233,3.82655397179,18.025,23.4127009515
 02/13  15:00:00,51.8423142505,5.39486055901,4.42922366597,0.0,18.7433767983,23.2517909448,45.4864452538,4.04909368023,18.025,23.4123515736
 02/13  16:00:00,51.5022355837,5.39421780135,4.37973785352,0.0,18.7433767983,22.9618409725,47.287225753,5.85023254835,18.025,23.4119932046
 02/13  17:00:00,55.1730944501,5.3944313356,3.59905255279,0.0,18.7433767983,27.431320555,30.6314995274,6.83887106139,18.025,5.76762846597
 02/13  18:00:00,69.8486765398,5.48309739103,2.22950359831,0.0,17.6635504202,40.6971502883,24.0253755937,12.4827053159,0.0,11.5426702779
 02/13  19:00:00,80.4382705457,5.52870132253,2.5001433526,0.0,27.5259009287,37.3340067412,33.0859716406,21.4747897284,0.0,11.6111819123
 02/13  20:00:00,83.3013408005,5.5924756559,2.97445336,0.0,33.8341110165,33.3544677425,35.0141912729,23.4444424165,0.0,11.5697488564
 02/13  21:00:00,92.6274198383,5.74131146433,3.99753733447,0.0,36.5179666069,38.8247702939,35.1171957791,23.5496233162,0.0,11.5675724629
 02/13  22:00:00,87.415374208,5.7867169907,4.25463140448,0.0,32.965339924,36.8579353714,35.1323991547,23.5084432226,0.0,11.6239559321
 02/13  23:00:00,61.9181990521,5.55229681042,2.53940047578,0.0,25.6355707503,20.6438685092,36.2186167945,24.6343992143,0.0,11.5842175802
 02/13  24:00:00,40.9980140616,5.39532824483,1.32942605494,0.000218254553073,15.0252895274,11.7056064465,30.2551032692,24.4802754925,0.0,5.77482777667
 02/14  01:00:00,35.6650034293,5.35092842907,0.962719526864,0.104178468139,11.6412384099,10.0650221343,31.2210925523,25.4536904594,0.0,5.76740209293
 02/14  02:00:00,34.1141800336,5.32749738,0.677013431425,0.423303283821,10.0992000411,10.047477231,33.6895839423,27.9285832624,0.0,5.76100067993
 02/14  03:00:00,32.2833604022,5.30447479236,0.407909783004,0.744168808039,8.25718729233,10.0299323277,36.116943803,30.3557503222,0.0,5.76119348079
 02/14  04:00:00,32.3263580191,5.29611901606,0.292887705724,0.910546052401,8.25718729233,10.0299323277,30.5655206584,30.5455206584,0.0,0.02
 02/14  05:00:00,34.0877329863,5.30074357284,0.259311119521,1.0941475079,8.25718729233,11.6354268332,34.6114775832,28.8434622141,0.0,5.76801536918
 02/14  06:00:00,41.8178064591,5.31401875213,0.345233716285,1.14500643076,12.1011305571,15.3678112995,38.8878581449,27.3317088378,0.0,11.5561493072
 02/14  07:00:00,70.7787877783,5.52567023422,2.25618322758,0.338529278414,19.7275818095,37.2640762949,36.8358841102,25.2118252441,0.0,11.6240588661
 02/14  08:00:00,85.1579099631,5.71674948236,3.75622965659,0.073934358796,24.3117294858,51.2795993405,44.2827870645,20.9418547448,0.0,23.3409323197
 02/14  09:00:00,72.7500117338,5.46940558467,2.76920214383,0.176071545178,23.6694662846,40.6342015617,43.1242079364,13.6160617783,0.0,29.508146158
 02/14  10:00:00,69.8264189054,5.46958446764,4.91043000556,0.118744414351,23.6694662846,35.6302164847,57.7413247485,10.3171739483,18.025,29.3991508001
 02/14  11:00:00,51.6626926147,5.37808316003,4.37662271222,0.177247940378,18.7433767983,22.9618409725,50.4361985362,8.94267833511,18.025,23.4685202011
 02/14  12:00:00,51.667927025,5.38659537228,4.47538811152,0.0776633588495,18.7433767983,22.9618409725,48.832924304,7.39457180608,18.025,23.4133524979
 02/14  13:00:00,51.8143603666,5.40193390616,4.62745156926,0.0132453163905,18.5889407304,23.1597249699,47.208406575,5.77065552965,18.025,23.4127510453
 02/14  14:00:00,51.923537946,5.40714358728,4.49816476172,0.0,18.7433767983,23.2517909448,45.2854473447,3.84812527452,18.025,23.4123220702
 02/14  15:00:00,51.9942946371,5.40995802374,4.56610702033,0.0,18.7433767983,23.2517909448,44.8336583691,3.39670129586,18.025,23.4119570733
 02/14  16:00:00,51.6895530815,5.40949353094,4.55178004184,0.0,18.7433767983,22.9618409725,46.4808333068,5.04424931855,18.025,23.4115839882
 02/14  17:00:00,55.2928796853,5.40653528855,3.70673366606,0.0,18.7433767983,27.431320555,30.4237344768,6.63102919565,18.025,5.76770528118
 02/14  18:00:00,70.2666394938,5.51207743565,2.61848676708,0.0,17.6635504202,40.6971502883,20.9864320068,9.44484462421,0.0,11.5415873826
 02/14  19:00:00,81.2570012499,5.59630373043,3.25127234229,0.0,27.5259009287,37.3340067412,25.1558109095,13.5447945966,0.0,11.6110163129
 02/14  20:00:00,84.2105568172,5.67843332176,3.7977130564,0.0,33.8341110165,33.3544677425,26.49085314,14.9213012889,0.0,11.5695518512
 02/14  21:00:00,93.6242649894,5.85202805325,4.88366628416,0.0,36.5179666069,38.8247702939,28.7058047302,17.1384257731,0.0,11.5673789572
 02/14  22:00:00,88.2852419408,5.89117584869,5.02004167657,0.0,32.965339924,36.8579353714,30.3489728043,18.7245246712,0.0,11.624448133
 02/14  23:00:00,62.4301507535,5.61008882568,2.99356123181,0.0,25.6355707503,20.6438685092,32.0563644077,20.4733775183,0.0,11.5829868894
 02/14  24:00:00,41.3239352353,5.43338712255,1.61750728266,0.0,15.0252895274,11.7056064465,28.4555243958,22.680797857,0.0,5.7747265388
 02/15  01:00:00,35.786826665,5.37478318435,1.16486705552,0.0,11.6412384099,10.0650221343,30.6897007845,24.9217366797,0.0,5.76796410485
 02/15  02:00:00,33.9380050255,5.33259495901,0.833989448478,0.085054970711,10.0992000411,10.047477231,34.2440982082,28.4831980216,0.0,5.76090018661
 02/15  03:00:00,32.1139233143,5.30600010134,0.494695647802,0.486421241126,8.25718729233,10.0299323277,38.866413201,33.1053220353,0.0,5.76109116565
 02/15  04:00:00,32.2122362263,5.30264615735,0.405104939794,0.677680115346,8.25718729233,10.0299323277,31.520031211,31.500031211,0.0,0.02
 02/15  05:00:00,33.8429992243,5.3056867584,0.424674557779,0.679107766504,8.25718729233,11.6354268332,32.884579525,27.1166710581,0.0,5.76790846696
 02/15  06:00:00,41.5863431418,5.31347144911,0.449384227396,0.80994054755,12.1011305571,15.3678112995,38.9534097252,27.3972305205,0.0,11.5561792048
 02/15  07:00:00,70.6731268069,5.5208615838,2.18765489399,0.306207342763,19.7275818095,37.2640762949,39.6157084423,27.9905138552,0.0,11.6251945872
 02/15  08:00:00,85.0045467094,5.70634847944,3.60520250241,0.0820009760559,24.3117294858,51.2795993405,47.8481401565,24.5062101264,0.0,23.3419300301
 02/15  09:00:00,72.5688955495,5.4633034552,2.56041319943,0.209847998674,23.6694662846,40.6342015617,46.2546509552,16.7473438885,0.0,29.5073070667
 02/15  10:00:00,69.5651310467,5.46094485564,4.60071026607,0.175816714948,23.6694662846,35.6302164847,60.8723585129,13.4490281864,18.025,29.3983303265
 02/15  11:00:00,51.5301272286,5.37615007138,4.20124431441,0.22199495526,18.7433767983,22.9618409725,52.632698594,11.1400020201,18.025,23.4676965739
 02/15  12:00:00,51.3781521079,5.37433283553,4.09420848184,0.18133129483,18.7433767983,22.9618409725,53.3338998156,11.8962129744,18.025,23.4126868412
 02/15  13:00:00,50.9991363164,5.36143860197,3.6931811406,0.172787828164,18.5889407304,23.1597249699,55.0664485933,13.6293852819,18.025,23.4120633114
 02/15  14:00:00,50.955804439,5.3483411138,3.43911299362,0.150121246056,18.7433767983,23.2517909448,56.4250413304,14.9884165972,18.025,23.4116247332
 02/15  15:00:00,50.7977199065,5.33383749766,3.29663219803,0.149021130499,18.7433767983,23.2517909448,57.8431920049,16.4069506391,18.025,23.4112413657
 02/15  16:00:00,50.4569611596,5.32920521816,3.25859617521,0.140880745212,18.7433767983,22.9618409725,59.7062518049,18.2704000534,18.025,23.4108517515
 02/15  17:00:00,54.1224143875,5.33021514102,2.47539765886,0.13719020809,18.7433767983,27.431320555,42.1980643715,18.4053545153,18.025,5.76770985616
 02/15  18:00:00,69.1860412566,5.42452645961,1.60181097625,0.0236288263462,17.6635504202,40.6971502883,31.4442059553,19.90140215,0.0,11.5428038054
 02/15  19:00:00,80.1165629111,5.49580056412,2.21133810153,0.0,27.5259009287,37.3340067412,35.9780601621,24.3674334838,0.0,11.6106266783
 02/15  20:00:00,83.0372044631,5.56531291403,2.72318396222,0.0142984953936,33.8341110165,33.3544677425,36.9071704343,25.3379706845,0.0,11.5691997498
 02/15  21:00:00,92.1325913312,5.68594925177,3.50661986694,0.0514516408701,36.5179666069,38.8247702939,34.1314113939,28.3376280091,0.0,5.79378338486
 02/15  22:00:00,86.7090206291,5.70423018815,3.52522902234,0.105539472871,32.965339924,36.8579353714,49.4944089626,32.0658644674,0.0,17.4285444953
 02/15  23:00:00,61.3433256168,5.47663719387,1.85298956752,0.187198882415,25.6355707503,20.6438685092,47.469270407,35.8848907279,0.0,11.5843796791
 02/15  24:00:00,41.0726569109,5.34915977366,0.772317202882,0.67813985899,15.0252895274,11.7056064465,42.4101699222,36.6353843875,0.0,5.77478553469
 02/16  01:00:00,36.0893078497,5.32371461938,0.451807898388,1.06660946599,11.6412384099,10.0650221343,42.5133817195,36.7456203191,0.0,5.76776140045
 02/16  02:00:00,35.0897534174,5.33228466335,0.246763037651,1.82434056045,10.0992000411,10.047477231,43.6096819617,37.8485810504,0.0,5.76110091131
 02/16  03:00:00,34.0287392733,5.35905358248,0.123486411203,2.71939386863,8.25718729233,10.0299323277,44.4001221166,38.6392345103,0.0,5.76088760635
 02/16  04:00:00,35.3665339799,5.4184620192,0.0755433287052,4.04572363222,8.25718729233,10.0299323277,40.6775926658,40.6575926658,0.0,0.02
 02/16  05:00:00,37.9219052136,5.46152449659,0.0545309999411,4.97232033911,8.25718729233,11.6354268332,47.7372301561,41.9695313247,0.0,5.76769883139
 02/16  06:00:00,46.0169287747,5.48413610763,0.0505306163419,5.46871801924,12.1011305571,15.3678112995,54.1273649273,42.5722684515,0.0,11.5550964758
 02/16  07:00:00,71.5769245732,5.4580597317,1.10932958073,2.3511330251,19.7275818095,37.2640762949,56.5237596124,44.8990325858,0.0,11.6247270266
 02/16  08:00:00,84.8862785443,5.58472958217,2.50313820082,1.18741724962,24.3117294858,51.2795993405,64.3578449806,41.0168995832,0.0,23.3409453974
 02/16  09:00:00,73.0464416375,5.41072789509,1.09021369304,2.21017116262,23.6694662846,40.6342015617,59.1883769819,29.6803456624,0.0,29.5080313195
 02/16  10:00:00,70.1059555241,5.41760675143,2.97168538892,2.38900500476,23.6694662846,35.6302164847,73.6462327068,26.2233969636,18.025,29.3978357433
 02/16  11:00:00,53.1526537003,5.40221879901,2.7099324751,3.30976560001,18.7433767983,22.9618409725,65.0902141589,23.5969737088,18.025,23.4682404501
 02/16  12:00:00,52.4674219608,5.37726598843,2.90667860408,2.45519875019,18.7433767983,22.9618409725,62.8237797502,21.3872120366,18.025,23.4115677136
 02/16  13:00:00,51.6965057197,5.35649930281,2.96144008577,1.60683874355,18.5889407304,23.1597249699,58.6866799743,17.2507475187,18.025,23.4109324555
 02/16  14:00:00,51.520275246,5.34056925291,3.01647638646,1.1450010994,18.7433767983,23.2517909448,57.5604898799,16.1250001514,18.025,23.4104897285
 02/16  15:00:00,51.239088684,5.32557165427,2.94690052695,0.948388012048,18.7433767983,23.2517909448,58.8173765959,17.3823057896,18.025,23.4100708063
 02/16  16:00:00,50.7825507034,5.31451111928,2.81085046974,0.928910639144,18.7433767983,22.9618409725,62.5891088949,21.1544454616,18.025,23.4096634333
 02/16  17:00:00,54.2878967833,5.30466717038,1.8518268686,0.951790158161,18.7433767983,27.431320555,47.2493989392,23.4573667094,18.025,5.76703222978
 02/16  18:00:00,68.9666696111,5.36231710211,0.940731112731,0.52754669945,17.6635504202,40.6971502883,37.8805530868,26.3380509514,0.0,11.5425021354
 02/16  19:00:00,79.7314566929,5.41911065593,1.42424490938,0.478676845785,27.5259009287,37.3340067412,45.3827722221,33.7727144276,0.0,11.6100577944
 02/16  20:00:00,82.5353770015,5.46589649459,1.78283698168,0.552236369792,33.8341110165,33.3544677425,48.9099707553,37.3413446213,0.0,11.568626134
 02/16  21:00:00,91.4615535032,5.5644109278,2.48421033123,0.524362753597,36.5179666069,38.8247702939,46.9187134156,41.1252098939,0.0,5.79350352166
 02/16  22:00:00,86.21233863,5.59895694303,2.70568098613,0.533680981932,32.965339924,36.8579353714,57.5078290912,40.0802020999,0.0,17.4276269913
 02/16  23:00:00,61.7335127547,5.43237528824,1.2789646216,1.19567369414,25.6355707503,20.6438685092,51.4836716051,39.8995453629,0.0,11.5841262421
 02/16  24:00:00,43.5709311244,5.41237220006,0.254075966746,3.63144365719,15.0252895274,11.7056064465,48.7208402069,42.9460790793,0.0,5.77476112754
 02/17  01:00:00,41.0542517251,5.52149745556,0.101906359708,6.18367247745,11.6412384099,10.0650221343,50.8181451604,45.0501418612,0.0,5.76800329919
 02/17  02:00:00,40.6771764529,5.57523033296,0.0643059449377,7.35127560105,10.0992000411,10.047477231,50.403894231,44.6426768151,0.0,5.7612174159
 02/17  03:00:00,39.4276319403,5.60339588886,0.0452505765843,7.95218137276,8.25718729233,10.0299323277,43.1854037685,43.1654037685,0.0,0.02
 02/17  04:00:00,39.5732713041,5.61064399793,0.0406191592819,8.09520298788,8.25718729233,10.0299323277,47.2993705948,41.5383688406,0.0,5.76100175411
 02/17  05:00:00,41.3432673741,5.6181701834,0.0360372276033,8.25553124297,8.25718729233,11.6354268332,46.8674043614,41.0999998615,0.0,5.76740449985
 02/17  06:00:00,48.2709771954,5.5872426417,0.0362502741156,7.6339407696,12.1011305571,15.3678112995,50.3597233315,38.8034509676,0.0,11.5562723639
 02/17  07:00:00,72.3377361865,5.47891007874,0.955962511608,3.24446456373,19.7275818095,37.2640762949,48.2004801832,36.5759871017,0.0,11.6244930815
 02/17  08:00:00,85.0122892083,5.58832621927,2.59380399251,1.21916835755,24.3117294858,51.2795993405,55.6539263399,32.3131052089,0.0,23.340821131
 02/17  09:00:00,73.0688736735,5.39527898033,1.10766864499,2.23059893485,23.6694662846,40.6342015617,52.3721348763,22.8639330162,0.0,29.5082018601
 02/17  10:00:00,70.2042561366,5.39288995624,2.93761773458,2.5460910378,23.6694662846,35.6302164847,68.4217709183,21.0002324426,18.025,29.3965384757
 02/17  11:00:00,53.8320484135,5.41641209947,2.7273945427,3.95750637758,18.7433767983,22.9618409725,62.198979528,20.7048701302,18.025,23.4691093977
 02/17  12:00:00,53.664680842,5.40914041026,2.75937532588,3.76788730973,18.7433767983,22.9618409725,61.8389957744,20.4039363733,18.025,23.4100594011
 02/17  13:00:00,53.4989734282,5.40786967444,2.59321402661,3.72616359742,18.5889407304,23.1597249699,61.6660117673,20.2316243553,18.025,23.4093874119
 02/17  14:00:00,53.87083978,5.41800106792,2.49343321135,3.94117753271,18.7433767983,23.2517909448,62.5697555771,21.1350759485,18.025,23.4096796286
 02/17  15:00:00,53.9878150765,5.42105341797,2.55858000311,3.98995390477,18.7433767983,23.2517909448,62.9973132685,21.5638082582,18.025,23.4085050103
 02/17  16:00:00,53.4502392132,5.41419009027,2.49368227393,3.81408898212,18.7433767983,22.9618409725,64.1649850454,22.7319050634,18.025,23.408079982
 02/17  17:00:00,56.7394829026,5.4004947629,1.67090622317,3.48846803563,18.7433767983,27.431320555,46.3698891239,22.5772011191,18.025,5.76768800475
 02/17  18:00:00,69.5631022003,5.35057051334,0.500514547846,1.57594325373,17.6635504202,40.6971502883,29.1274810176,23.346336067,0.0,5.7811449506
 02/17  19:00:00,79.7363079219,5.37939396658,1.05319990173,0.894289612632,27.5259009287,37.3340067412,44.5434989558,27.1368359413,0.0,17.4066630145
 02/17  20:00:00,82.5530911157,5.44505954313,1.69050813031,0.683117493012,33.8341110165,33.3544677425,39.3897358851,27.8219254611,0.0,11.567810424
 02/17  21:00:00,91.5416715041,5.56575946215,2.71961550677,0.367728871803,36.5179666069,38.8247702939,35.1356426847,29.3404719104,0.0,5.7951707743
 02/17  22:00:00,86.1327414347,5.59402958642,2.87889633765,0.285797582186,32.965339924,36.8579353714,47.1167270882,29.689961821,0.0,17.4267652673
 02/17  23:00:00,61.2028011422,5.40669437114,1.24361812925,0.725991193484,25.6355707503,20.6438685092,42.2525163176,30.6685023933,0.0,11.5840139243
 02/17  24:00:00,41.2282763347,5.31070665761,0.273476919574,1.37105420724,15.0252895274,11.7056064465,37.4578184042,31.683576627,0.0,5.77424177713
 02/18  01:00:00,38.5800738998,5.35975505647,0.164848963108,2.60839760346,12.8411359301,10.0650221343,37.8699211802,32.1023317234,0.0,5.76758945678
 02/18  02:00:00,39.2650157039,5.39018137889,0.126063067449,3.30292686565,12.8411359301,10.0650221343,38.2699591216,32.5087521602,0.0,5.76120696139
 02/18  03:00:00,35.5281662175,5.42979444585,0.0818205602355,4.18974824539,8.25718729233,10.0299323277,33.2153716838,33.1953716838,0.0,0.02
 02/18  04:00:00,35.9716719502,5.44961264104,0.0613242502282,4.6339296017,8.25718729233,10.0299323277,39.4566451391,33.6956560347,0.0,5.76098910435
 02/18  05:00:00,37.8424252093,5.46108021488,0.0463858499823,4.90143053793,8.25718729233,11.6354268332,39.8096995162,34.0427147432,0.0,5.76698477305
 02/18  06:00:00,42.4777823369,5.48266914655,0.03927764296,5.36389311363,8.71707943955,15.3327214929,40.541066258,34.7665608579,0.0,5.77450540009
 02/18  07:00:00,59.6440448692,5.43505012917,0.0883890563874,4.31642182208,18.5082010057,25.6353820695,45.9879730946,34.4314484492,0.0,11.5565246454
 02/18  08:00:00,68.154408553,5.38237489994,0.884458648136,1.39949676417,19.4083231844,41.0650158608,42.5037195969,30.878181959,0.0,11.6255376379
 02/18  09:00:00,94.3325096026,5.65022505969,3.9061461481,0.41084487662,26.3286599382,57.9988325916,63.5564103682,22.004738077,0.0,41.5516722912
 02/18  10:00:00,80.2248936362,5.5365068601,5.07811437686,0.399512053271,26.3286599382,42.8504436482,66.2230706731,18.6950179989,18.025,29.5030526742
 02/18  11:00:00,55.275837216,5.40226799629,4.0205257702,0.636641822513,21.7447113004,23.4437158914,65.7094840072,18.2855321791,18.025,29.3989518281
 02/18  12:00:00,52.8563437952,5.42433871361,4.1372746976,0.5402937789,19.3027497915,23.426170988,58.2037257599,16.7129296891,18.025,23.4657960708
 02/18  13:00:00,52.8683997203,5.44399206853,4.12478431357,0.403237537275,19.1483137236,23.7250123474,57.3872244234,15.9525287241,18.025,23.4096956994
 02/18  14:00:00,53.0866144621,5.46748782992,4.32352653732,0.253670002511,19.3027497915,23.7161209604,52.4339490014,10.9999349812,18.025,23.4090140202
 02/18  15:00:00,53.0282784715,5.46538251073,4.39068669016,0.130279218529,19.3027497915,23.7161209604,50.9675160842,9.53397385606,18.025,23.4085422281
 02/18  16:00:00,52.5280812043,5.44234597591,4.25377804563,0.0799770786537,19.3027497915,23.426170988,52.5343515898,11.101266037,18.025,23.4080855528
 02/18  17:00:00,55.8842788923,5.39845516397,3.23230415587,0.0502036998852,19.3027497915,27.8956505705,35.4658843646,11.673439047,18.025,5.76744531753
 02/18  18:00:00,66.8123965467,5.4359750709,1.78252087464,0.0,18.2229234133,37.5968344597,19.3779856872,13.6034129492,0.0,5.77457273801
 02/18  19:00:00,85.5686436014,5.55676056692,2.69658194244,0.0,32.690315043,37.0816133363,30.8089274963,19.2664014714,0.0,11.5425260249
 02/18  20:00:00,86.3300147589,5.6401824251,3.262648954,0.0,36.8143715336,33.066984531,27.2738591517,21.4788572067,0.0,5.79500194495
 02/18  21:00:00,92.452596299,5.75981930662,4.02551423534,0.0,36.3493007332,38.7721355839,35.758721526,24.1904450155,0.0,11.5682765105
 02/18  22:00:00,90.2364353407,5.75694982258,3.93008583232,0.0,36.1807251679,36.8228455648,37.062545743,25.4924635269,0.0,11.5700822161
 02/18  23:00:00,67.0702764633,5.53459621909,2.29674722893,0.00921379006607,31.0351095914,20.6438685092,39.3864211078,27.762066662,0.0,11.6243544458
 02/18  24:00:00,43.3246332443,5.3826362996,1.15170952343,0.11499735529,17.4250845679,11.7056064465,39.9703984309,28.4147802327,0.0,11.5556181982
 02/19  01:00:00,37.1291760225,5.35555612959,0.910730699642,0.296395106913,12.925468867,10.100111941,34.1517797212,28.3838936625,0.0,5.76788605867
 02/19  02:00:00,37.1161858761,5.33622139134,0.71637482596,0.498323730987,12.925468867,10.100111941,35.8979158284,30.1369499341,0.0,5.76096589424
 02/19  03:00:00,32.7914724976,5.32626459584,0.462349076737,1.05663381628,8.34152022915,10.0650221343,32.8738186319,32.8538186319,0.0,0.02
 02/19  04:00:00,33.2932439167,5.34086627889,0.359420871452,1.64672881401,8.34152022915,10.0650221343,38.8170827467,33.0559345763,0.0,5.76114817048
 02/19  05:00:00,35.1349077237,5.3494071254,0.305663367383,1.9268868556,8.34152022915,11.6705166398,37.5670921662,31.7992844529,0.0,5.7678077133
 02/19  06:00:00,39.4850612797,5.35357209577,0.256405709827,2.16371934512,8.80141237637,15.3678112995,36.0508657356,30.2761732959,0.0,5.77469243974
 02/19  07:00:00,57.259756331,5.36879785893,0.636566868084,1.45021028324,18.5082010057,25.6353820695,39.3571639082,27.8007276916,0.0,11.5564362167
 02/19  08:00:00,68.5569340204,5.49266022125,1.92946587603,0.527308970904,19.4926561212,41.1001056674,35.8740435914,24.2490860058,0.0,11.6249575856
 02/19  09:00:00,94.9263642865,5.7373555575,4.71760604141,0.106111935732,26.3286599382,57.9988325916,56.5333958279,14.9821494648,0.0,41.5512463631
 02/19  10:00:00,81.0941350257,5.66733755433,6.28975149705,0.0457111212199,26.2443270014,42.8153538416,56.6676440206,9.14140264776,18.025,29.5012413728
 02/19  11:00:00,56.1948283596,5.51760155996,5.38758301458,0.0732436555698,21.7447113004,23.4437158914,54.1214209857,6.69538333054,18.025,29.4010376551
 02/19  12:00:00,54.172968134,5.55979329362,5.77114929097,0.0278788941681,19.3449162599,23.4437158914,45.4072028062,3.91783473319,18.025,23.464368073
 02/19  13:00:00,54.9483432795,5.63280453265,6.35944323466,0.0,19.190480192,23.7425572507,44.413072583,2.97982623171,18.025,23.4082463513
 02/19  14:00:00,55.553305298,5.70590207337,6.86518531354,0.0,19.260583323,23.698576057,41.4325811595,0.0,18.025,23.4075811595
 02/19  15:00:00,55.732733726,5.72717514684,7.02334072651,0.0,19.260583323,23.698576057,41.4320614467,0.0,18.025,23.4070614467
 02/19  16:00:00,55.2451933545,5.70800406199,6.84492132543,0.0,19.260583323,23.4086260847,42.8507308103,1.41915209932,18.025,23.406578711
 02/19  17:00:00,58.4471115616,5.65025481819,5.65325166876,0.0,19.260583323,27.8781056672,26.0357226926,2.24324071005,18.025,5.76748198251
 02/19  18:00:00,69.18877676,5.69412872441,3.96045915603,0.0,18.1807569449,37.5792895564,11.7616313629,5.98739037526,0.0,5.77424098764
 02/19  19:00:00,87.4448424601,5.80895595733,4.4400094053,0.0,32.6059821062,37.0465235296,20.7793683779,14.9978803125,0.0,5.78148806541
 02/19  20:00:00,88.168373595,5.88777360151,4.85341796676,0.0,36.8143715336,33.066984531,31.1403349138,19.5704890595,0.0,11.5698458542
 02/19  21:00:00,94.4858618569,6.01664587157,5.68253099032,0.0,36.43363367,38.8072253906,34.5602778949,22.9927410458,0.0,11.5675368491
 02/19  22:00:00,91.9151021832,5.99616552027,5.48896214737,0.0,36.0963922311,36.7877557581,36.029369939,24.4597952899,0.0,11.5695746491
 02/19  23:00:00,68.1522203963,5.68861864303,3.35330913507,0.0,30.9507766546,20.6087787026,38.4960859576,26.8708403055,0.0,11.6252456521
 02/19  24:00:00,44.00247055,5.47713395322,1.85004696955,0.0,17.4250845679,11.7056064465,40.2387802888,28.6832122426,0.0,11.5555680462
 02/20  01:00:00,37.4525716805,5.42168675731,1.46439183077,0.0,12.925468867,10.100111941,36.0865363782,30.3186044399,0.0,5.76793193832
 02/20  02:00:00,37.3102446554,5.40194283718,1.32938722305,0.0136502559184,12.925468867,10.100111941,33.7215988588,27.9606053686,0.0,5.76099349021
 02/20  03:00:00,32.5233620211,5.37482557847,1.12275930183,0.0795523808374,8.34152022915,10.0650221343,23.9536285831,23.9336285831,0.0,0.02
 02/20  04:00:00,32.4760473115,5.36166746949,1.00714132175,0.161011127702,8.34152022915,10.0650221343,28.5902511764,22.8294907482,0.0,5.76076042824
 02/20  05:00:00,34.0304219959,5.34983934965,0.909913785799,0.217719251848,8.34152022915,11.6705166398,28.9121981983,23.1442465738,0.0,5.76795162447
 02/20  06:00:00,38.1754065789,5.34510822832,0.87966304501,0.239272268041,8.80141237637,15.3678112995,27.2729447893,21.4983820261,0.0,5.77456276314
 02/20  07:00:00,56.8316568181,5.42037034772,1.49369728345,0.113411172159,18.5082010057,25.6353820695,28.8921082323,18.8825039227,0.0,10.0096043096
 02/20  08:00:00,69.3058047891,5.61652412251,3.08178343567,0.0,19.4926561212,41.1001056674,28.4011440858,15.2212641966,0.0,13.1798798892
 02/20  09:00:00,97.257736473,5.97165470038,6.92079450889,0.0,26.3286599382,57.9988325916,48.9846093615,7.43213504172,0.0,41.5524743198
 02/20  10:00:00,83.7123805339,5.90494753672,8.7161002618,0.0,26.2443270014,42.8153538416,51.5772235228,4.05431116665,18.025,29.4979123562
 02/20  11:00:00,58.479554834,5.72360631282,7.53955086062,0.0,21.7447113004,23.4437158914,50.0896040989,2.66386256414,18.025,29.4007415347
 02/20  12:00:00,56.677506601,5.80122985189,8.06213083584,0.0,19.3449162599,23.4437158914,42.9114106829,1.42361417182,18.025,23.4627965111
 02/20  13:00:00,57.3960339029,5.881835147,8.55810533561,0.0,19.190480192,23.7425572507,42.5234551151,1.09229518903,18.025,23.4061599261
 02/20  14:00:00,57.7099458816,5.93162434276,8.79610453904,0.0,19.260583323,23.698576057,41.4314703538,0.0,18.025,23.4064703538
 02/20  15:00:00,57.3740875625,5.908038269,8.48383229252,0.0,19.260583323,23.698576057,41.4933117528,0.0633718111483,18.025,23.4049399416
 02/20  16:00:00,56.8184345064,5.88415108819,8.24201624625,0.0,19.260583323,23.4086260847,42.9887101652,1.55928040681,18.025,23.4044297583
 02/20  17:00:00,59.8859248658,5.81108440529,6.93123500213,0.0,19.260583323,27.8781056672,25.989599576,2.19687020452,18.025,5.7677293715
 02/20  18:00:00,70.753917924,5.8669782382,5.35275133118,0.0,18.1807569449,37.5792895564,10.5795731412,4.80592207907,0.0,5.77365106218
 02/20  19:00:00,89.8276928879,6.06076768646,6.57105049035,0.0,32.6059821062,37.0465235296,15.1245027552,9.34438259859,0.0,5.78012015664
 02/20  20:00:00,91.1715857925,6.20059924789,7.54380460761,0.0,36.8143715336,33.066984531,21.4785199957,9.90835238281,0.0,11.5701676129
 02/20  21:00:00,98.18328817,6.39978072891,8.99682314767,0.0,36.43363367,38.8072253906,20.8182143632,9.24962885161,0.0,11.5685855116
 02/20  22:00:00,95.7714993322,6.40077350207,8.94075462715,0.0,36.0963922311,36.7877557581,21.0629405192,9.49338613759,0.0,11.5695543816
 02/20  23:00:00,71.324764032,6.02868721027,6.18578764889,0.0,30.9507766546,20.6087787026,23.6413542335,12.0180193062,0.0,11.6233349274
 02/20  24:00:00,46.1619316546,5.70825888835,3.77838420215,0.0,17.4250845679,11.7056064465,25.230604295,13.6743025882,0.0,11.5563017068
 02/21  01:00:00,38.0406877893,5.63259982195,3.16091637361,0.0,11.6412384099,10.0650221343,17.721913545,11.9541346015,0.0,5.76777894353
 02/21  02:00:00,36.0578979829,5.58526357792,2.78627562169,0.0,10.0992000411,10.047477231,9.95034648872,9.93034648872,0.0,0.02
 02/21  03:00:00,33.8376772809,5.54341693389,2.46745785322,0.0,8.25718729233,10.0299323277,15.2904000017,9.52952295859,0.0,5.76087704307
 02/21  04:00:00,33.6478137684,5.52029420383,2.30071535347,0.0,8.25718729233,10.0299323277,15.5184301796,9.75738661235,0.0,5.76104356725
 02/21  05:00:00,35.1344470867,5.50530393087,2.19561765554,0.0,8.25718729233,11.6354268332,15.6989952821,9.93106067453,0.0,5.7679346076
 02/21  06:00:00,42.8867042245,5.52512471982,2.34804573686,0.0,12.1011305571,15.3678112995,15.0307629274,9.24254164944,0.0,5.78822127797
 02/21  07:00:00,73.7047383403,5.89656574826,5.14978020506,0.0,19.7275818095,37.2640762949,25.8423196201,8.41766783911,0.0,17.424651781
 02/21  08:00:00,90.0621075541,6.2659128522,8.18522408797,0.0,24.3117294858,51.2795993405,24.424126417,6.91338246663,0.0,17.5107439504
 02/21  09:00:00,77.3734969431,5.89183310786,7.14634529646,0.0,23.6694662846,40.6342015617,37.8153488738,2.41139810953,0.0,35.4039507643
 02/21  10:00:00,74.929477739,5.91856036952,9.68326712615,0.0,23.6694662846,35.6302164847,48.0984233121,0.678201748598,18.025,29.3952215635
 02/21  11:00:00,57.5923295899,5.90115417835,9.96044525127,0.0,18.7433767983,22.9618409725,41.6171962204,0.126528915073,18.025,23.4656673053
 02/21  12:00:00,58.2767827974,5.99720787915,10.5513003598,0.0,18.7433767983,22.9618409725,41.435396179,0.0,18.025,23.410396179
 02/21  13:00:00,58.5053623379,6.05099517503,10.6826461018,0.0,18.5889407304,23.1597249699,41.7226697322,0.29531985062,18.025,23.4023498816
 02/21  14:00:00,58.8292458381,6.10037560071,10.7106455516,0.0,18.7433767983,23.2517909448,41.4276560719,0.0,18.025,23.4026560719
 02/21  15:00:00,58.3842281445,6.07883517722,10.287168253,0.0,18.7433767983,23.2517909448,41.424655545,0.0,18.025,23.399655545
 02/21  16:00:00,57.6258947663,6.04076269286,9.85685717788,0.0,18.7433767983,22.9618409725,42.2207298932,0.796605601065,18.025,23.3991242921
 02/21  17:00:00,60.6448264492,5.97326547966,8.4919501325,0.0,18.7433767983,27.431320555,25.6053068647,1.81274868507,18.025,5.76755817964
 02/21  18:00:00,75.356300338,6.08134461653,7.13888813836,0.0,17.6635504202,40.6971502883,9.09981801144,3.31845225302,0.0,5.78136575843
 02/21  19:00:00,85.8794264911,6.1559894365,7.31402349832,0.0,27.5259009287,37.3340067412,19.8498949009,8.23911288359,0.0,11.6107820173
 02/21  20:00:00,88.4318868078,6.20448003126,7.49300491443,0.0,33.8341110165,33.3544677425,23.7359547869,12.1674609757,0.0,11.5684938112
 02/21  21:00:00,97.5282187116,6.34907678923,8.29058196151,0.0,36.5179666069,38.8247702939,26.7702274813,15.2015927637,0.0,11.5686347176
 02/21  22:00:00,91.8633278563,6.34981222659,8.13950849607,0.0,32.965339924,36.8579353714,34.5092975392,17.0831390979,0.0,17.4261584413
 02/21  23:00:00,65.0395312609,5.93544906545,5.27759403344,0.0,25.6355707503,20.6438685092,27.8966074076,19.8673887863,0.0,8.0292186213
 02/21  24:00:00,42.8847339877,5.62315188851,2.98854663677,0.0,15.0252895274,11.7056064465,32.1733755326,22.8628042221,0.0,9.31057131049
 02/22  01:00:00,37.1322389455,5.54509207486,2.33997721585,0.0,11.6412384099,10.0650221343,28.8010697251,23.0333314161,0.0,5.76773830903
 02/22  02:00:00,35.1859744509,5.4980740964,2.00154204228,0.0,10.0992000411,10.047477231,22.8709027425,22.8509027425,0.0,0.02
 02/22  03:00:00,32.9648015769,5.45366915925,1.68432904983,0.0,8.25718729233,10.0299323277,29.0308754782,23.2697946254,0.0,5.76108085284
 02/22  04:00:00,32.7110280715,5.42303260442,1.46119332231,0.0,8.25718729233,10.0299323277,29.4131703357,23.6523284731,0.0,5.76084186263
 02/22  05:00:00,34.0902046815,5.39419294379,1.26248830477,0.0,8.25718729233,11.6354268332,30.9085195752,25.1416002166,0.0,5.76691935859
 02/22  06:00:00,41.7021003641,5.39674584336,1.29182080928,0.0,12.1011305571,15.3678112995,30.9077647653,25.1196805287,0.0,5.78808423663
 02/22  07:00:00,71.3956237463,5.65336409249,3.08386976891,0.0,19.7275818095,37.2640762949,41.7412994324,24.3151263225,0.0,17.4261731099
 02/22  08:00:00,86.2451325284,5.8770326351,4.75713520595,0.0,24.3117294858,51.2795993405,37.3201668797,19.81006175,0.0,17.5101051297
 02/22  09:00:00,74.2794700755,5.65899839234,4.2851560737,0.0,23.6694662846,40.6342015617,47.3000257338,11.8980934188,0.0,35.4019323149
 02/22  10:00:00,71.4460851391,5.67976576859,6.43867217207,0.0,23.6694662846,35.6302164847,51.7443290048,10.2015745577,18.025,23.517754447
 02/22  11:00:00,53.283874307,5.59414482051,5.95900031595,0.0,18.7433767983,22.9618409725,57.0400533874,9.68653810059,18.025,29.3285152868
 02/22  12:00:00,53.5250251156,5.63642992039,6.16032215716,0.0,18.7433767983,22.9618409725,50.2332848626,8.79969341371,18.025,23.4085914489
 02/22  13:00:00,53.8356702015,5.67820884277,6.38573874954,0.0,18.5889407304,23.1597249699,48.9951334812,7.57161418137,18.025,23.3985192998
 02/22  14:00:00,54.2842933075,5.72393410669,6.5421351122,0.0,18.7433767983,23.2517909448,46.1148645341,4.69193506469,18.025,23.3979294694
 02/22  15:00:00,54.3063113108,5.72596213426,6.56212498044,0.0,18.7433767983,23.2517909448,46.1524125719,4.73249661068,18.025,23.3949159613
 02/22  16:00:00,53.8230677825,5.69912783053,6.39566577508,0.0,18.7433767983,22.9618409725,47.8460772337,6.42672473148,18.025,23.3943525022
 02/22  17:00:00,57.0949902998,5.64810393736,5.26728529509,0.0,18.7433767983,27.431320555,26.0065620188,7.96156201877,18.025,0.02
 02/22  18:00:00,71.8127918118,5.74065115149,3.93607772677,0.0,17.6635504202,40.6971502883,23.5411504035,11.998819016,0.0,11.5423313875
 02/22  19:00:00,82.6860312327,5.81931260126,4.45731312385,0.0,27.5259009287,37.3340067412,28.5241232064,16.9140552918,0.0,11.6100679146
 02/22  20:00:00,85.7246954483,5.90263970963,5.08765559856,0.0,33.8341110165,33.3544677425,29.3885320171,17.8184099406,0.0,11.5701220765
 02/22  21:00:00,94.9919351341,6.05497277592,6.04840817313,0.0,36.5179666069,38.8247702939,32.3624784415,20.7941299471,0.0,11.5683484944
 02/22  22:00:00,89.60973676,6.078867644,6.15686533631,0.0,32.965339924,36.8579353714,33.9338175882,22.3094190547,0.0,11.6243985335
 02/22  23:00:00,63.4092100185,5.74345248045,3.8392713043,0.0,25.6355707503,20.6438685092,36.3166263264,24.7338575819,0.0,11.5827687444
 02/22  24:00:00,42.0443861534,5.52884921337,2.24250364122,0.0,15.0252895274,11.7056064465,32.3356166965,26.5621095108,0.0,5.77350718568
 02/23  01:00:00,36.3879290628,5.45552104231,1.68523921738,0.0,11.6412384099,10.0650221343,33.9487620424,28.1809089475,0.0,5.76785309488
 02/23  02:00:00,34.3666327148,5.39740557884,1.28286746831,0.0,10.0992000411,10.047477231,37.4634393391,31.7024552337,0.0,5.7609841054
 02/23  03:00:00,32.1250728477,5.34746944488,0.934750263364,0.0160510144074,8.25718729233,10.0299323277,40.9023214641,35.1411685457,0.0,5.76115291831
 02/23  04:00:00,32.0215102467,5.32307846585,0.725561708293,0.146070947593,8.25718729233,10.0299323277,36.8136789396,36.7936789396,0.0,0.02
 02/23  05:00:00,33.6941319316,5.31172424383,0.570845506607,0.378039560041,8.25718729233,11.6354268332,43.4074773657,37.63958177,0.0,5.76789559572
 02/23  06:00:00,41.4602213232,5.32615906481,0.630845156844,0.489684289603,12.1011305571,15.3678112995,47.3145582181,35.7583712816,0.0,11.5561869365
 02/23  07:00:00,70.7436268086,5.55669453828,2.428645311,0.0999034565751,19.7275818095,37.2640762949,44.0929708594,32.4680411356,0.0,11.6249297238
 02/23  08:00:00,85.3877428104,5.77000213407,3.98332850478,0.0234486175102,24.3117294858,51.2795993405,49.9449723033,26.604838381,0.0,23.3401339223
 02/23  09:00:00,73.29303585,5.56331914445,3.38428983455,0.0101154638231,23.6694662846,40.6342015617,44.736811554,15.2328303764,0.0,29.5039811776
 02/23  10:00:00,71.1250095802,5.63415554811,6.15878029808,0.00442917993664,23.6694662846,35.6302164847,55.594006089,8.17251893941,18.025,29.3964871496
 02/23  11:00:00,53.2190998903,5.5639849948,5.91918642336,0.00520099519595,18.7433767983,22.9618409725,46.8660838721,5.37475015438,18.025,23.4663337177
 02/23  12:00:00,53.2553162977,5.58405908564,5.94298459206,0.0,18.7433767983,22.9618409725,46.9415949115,5.50543058378,18.025,23.4111643277
 02/23  13:00:00,53.3975285952,5.61365592065,6.01215099168,0.0,18.5889407304,23.1597249699,47.9170009897,6.48171252367,18.025,23.410288466
 02/23  14:00:00,53.8050137435,5.65551367372,6.13127815093,0.0,18.7433767983,23.2517909448,44.990012706,3.55544298982,18.025,23.4095697162
 02/23  15:00:00,53.6526297467,5.64488183482,5.98952600263,0.0,18.7433767983,23.2517909448,46.1209254192,4.68700346192,18.025,23.4089219573
 02/23  16:00:00,53.156140273,5.62360040543,5.80426797743,0.0,18.7433767983,22.9618409725,48.3270634603,6.89379346441,18.025,23.4082699959
 02/23  17:00:00,56.5158754223,5.59202181437,4.7442480936,0.0,18.7433767983,27.431320555,32.9362191382,9.14369396907,18.025,5.76752516917
 02/23  18:00:00,69.3896102274,5.68474558503,3.45280030155,0.0,17.6635504202,40.6971502883,25.265655353,13.7234991921,0.0,11.5421561609
 02/23  19:00:00,82.1262128822,5.75552906882,3.96127807368,0.0,27.5259009287,37.3340067412,31.368540304,19.7599186864,0.0,11.6086216176
 02/23  20:00:00,85.1248016779,5.83541331982,4.55499479784,0.0,33.8341110165,33.3544677425,33.1209382762,21.5529293111,0.0,11.5680089651
 02/23  21:00:00,94.3080647659,5.97510452802,5.44440418385,0.0,36.5179666069,38.8247702939,30.576572688,24.7834003132,0.0,5.79317237479
 02/23  22:00:00,89.0253272215,6.00897589966,5.64235189362,0.0,32.965339924,36.8579353714,42.5172893931,25.0920939544,0.0,17.4251954387
 02/23  23:00:00,62.9581600533,5.69173484162,3.43994097079,0.0,25.6355707503,20.6438685092,38.3770204728,26.7939834797,0.0,11.5830369931
 02/23  24:00:00,41.7094199171,5.48887028104,1.94751881244,0.0,15.0252895274,11.7056064465,34.3662073387,28.5915542143,0.0,5.77465312441
 02/24  01:00:00,36.1711980733,5.42629565143,1.49773437091,0.0,11.6412384099,10.0650221343,34.845254446,29.0776147623,0.0,5.76763968365
 02/24  02:00:00,34.3285146433,5.39017720344,1.2519786092,0.0,10.0992000411,10.047477231,34.1038771662,28.3430137162,0.0,5.76086345007
 02/24  03:00:00,32.3087083914,5.36703472178,1.08732754114,0.02754797353,8.25718729233,10.0299323277,26.8392451202,26.8192451202,0.0,0.02
 02/24  04:00:00,32.1853740828,5.34447844348,0.903964562018,0.110130757117,8.25718729233,10.0299323277,33.4390623434,27.6780337355,0.0,5.76102860795
 02/24  05:00:00,33.7651847018,5.33176589104,0.781563607995,0.218333353723,8.25718729233,11.6354268332,33.4788315845,27.7118518089,0.0,5.76697977559
 02/24  06:00:00,41.5007568711,5.34392516451,0.853385865436,0.289915804336,12.1011305571,15.3678112995,39.1628226969,27.607721874,0.0,11.5551008229
 02/24  07:00:00,71.0098716756,5.5907962389,2.75595852152,0.00473990713094,19.7275818095,37.2640762949,37.7409915113,26.1176375475,0.0,11.6233539638
 02/24  08:00:00,85.7554882443,5.80881644544,4.33571150856,0.0,24.3117294858,51.2795993405,45.2408266127,21.9024817857,0.0,23.338344827
 02/24  09:00:00,73.1463229745,5.53499763855,3.2760167029,0.0,23.6694662846,40.6342015617,43.3353711649,13.8333346904,0.0,29.5020364744
 02/24  10:00:00,70.3144204245,5.53465387566,5.45212298237,0.0,23.6694662846,35.6302164847,58.3740735259,10.9573365315,18.025,29.3917369944
 02/24  11:00:00,51.941095671,5.41216333904,4.7880441344,0.0101643935007,18.7433767983,22.9618409725,50.2117137845,8.72102437016,18.025,23.4656894144
 02/24  12:00:00,52.172995594,5.4282752146,5.01644916949,0.0,18.7433767983,22.9618409725,47.6033444262,6.17042735048,18.025,23.4079170757
 02/24  13:00:00,52.2145123595,5.43085022534,5.0119445866,0.0,18.5889407304,23.1597249699,46.9968676617,5.56771305013,18.025,23.4041546116
 02/24  14:00:00,51.9363583382,5.40796562949,4.51017176082,0.0,18.7433767983,23.2517909448,46.9357348202,5.50724079302,18.025,23.4034940272
 02/24  15:00:00,51.6134585713,5.38803917806,4.20719847058,0.0,18.7433767983,23.2517909448,49.0324564816,7.60465283173,18.025,23.4028036499
 02/24  16:00:00,51.2938415847,5.38975978609,4.17581065169,0.0,18.7433767983,22.9618409725,50.7993689089,9.37224150556,18.025,23.4021274034
 02/24  17:00:00,55.0089426883,5.39913528067,3.43019795877,0.0,18.7433767983,27.431320555,34.0402620612,10.2476070513,18.025,5.76765500991
 02/24  18:00:00,68.2972755282,5.52170678503,2.52350576379,0.0,17.6635504202,40.6971502883,17.7632014481,11.9822368559,0.0,5.78096459225
 02/24  19:00:00,81.281724218,5.60991380138,3.26240443633,0.0,27.5259009287,37.3340067412,32.8403895525,15.4350272697,0.0,17.4053622829
 02/24  20:00:00,84.2846270731,5.69174044329,3.85849342884,0.0,33.8341110165,33.3544677425,21.6230017678,15.8281124865,0.0,5.79488928126
 02/24  21:00:00,93.4553906898,5.84046661667,4.72637396256,0.0,36.5179666069,38.8247702939,31.0958570736,19.5278835221,0.0,11.5679735515
 02/24  22:00:00,88.1636791945,5.8793281212,4.91035245762,0.0,32.965339924,36.8579353714,38.849915123,21.4235441293,0.0,17.4263709937
 02/24  23:00:00,62.3822388069,5.60857841298,2.94717916112,0.0,25.6355707503,20.6438685092,35.2835939023,23.7019521063,0.0,11.581641796
 02/24  24:00:00,41.2940979592,5.43193365829,1.58913443559,0.0,15.0252895274,11.7056064465,31.1549592219,25.3815258958,0.0,5.77343332611
 02/25  01:00:00,37.0861262886,5.38631147255,1.25275088926,0.0,12.8411359301,10.0650221343,31.529422993,25.7617152858,0.0,5.76770770719
 02/25  02:00:00,36.8592978923,5.35842493665,1.0550374714,0.0,12.8411359301,10.0650221343,27.2630688191,27.2430688191,0.0,0.02
 02/25  03:00:00,31.9620871902,5.3171472114,0.726450682118,0.0916899887494,8.25718729233,10.0299323277,33.9880664465,28.2271123175,0.0,5.76095412901
 02/25  04:00:00,31.8915044693,5.292999436,0.475024978197,0.296679519231,8.25718729233,10.0299323277,37.0307298215,31.2696143086,0.0,5.76111551299
 02/25  05:00:00,33.5760346952,5.27930313492,0.264667626586,0.598544363624,8.25718729233,11.6354268332,40.8887268634,35.1211699398,0.0,5.76755692358
 02/25  06:00:00,37.911048822,5.27511809982,0.145333507216,0.898663652046,8.71707943955,15.3327214929,42.6713280089,36.8968340869,0.0,5.77449392191
 02/25  07:00:00,56.5002289995,5.32396785054,0.541806403833,0.830288850257,18.5082010057,25.6353820695,42.031588156,36.2449818306,0.0,5.78660632539
 02/25  08:00:00,68.2291242593,5.48216931728,1.88599700563,0.372899858518,19.4083231844,41.0650158608,49.1391328437,31.7134336475,0.0,17.4256991962
 02/25  09:00:00,94.8080222234,5.75854811868,4.59492856035,0.0892847507036,26.3286599382,57.9988325916,56.95194562,21.3412654047,0.0,35.6106802154
 02/25  10:00:00,80.8771037384,5.66708915751,5.93097403929,0.0682989284823,26.3286599382,42.8504436482,70.7787220434,17.3573528816,18.025,35.3963691619
 02/25  11:00:00,55.7624115585,5.51126345852,4.90626620283,0.128497219257,21.7447113004,23.4437158914,63.2730278245,15.8509804511,18.025,29.3970473734
 02/25  12:00:00,53.4310103807,5.53298893983,5.08143901407,0.0621572377723,19.3027497915,23.426170988,54.4339439641,12.9447664534,18.025,23.4641775107
