Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  13:00:00,53.5112830317,5.55020580552,5.05764372358,0.00705658218187,19.1483137236,23.7250123474,53.4096563204,11.982679356,18.025,23.4019769644
 02/25  14:00:00,53.9389988894,5.58451620538,5.31255969334,0.0,19.3027497915,23.7161209604,49.8539086665,8.42780550176,18.025,23.4011031648
 02/25  15:00:00,54.0105574918,5.59709239461,5.37154200473,0.0,19.3027497915,23.7161209604,50.1034324936,8.68047929954,18.025,23.397953194
 02/25  16:00:00,53.414178914,5.56089818805,5.10130745444,0.0,19.3027497915,23.426170988,52.3367245168,10.9144869665,18.025,23.3972375503
 02/25  17:00:00,56.568063205,5.49297466426,3.87178056658,0.0,19.3027497915,27.8956505705,36.2243689138,12.4317304738,18.025,5.76763843998
 02/25  18:00:00,65.7045442448,5.54343683034,2.45121610886,0.0,18.2229234133,37.5968344597,21.3129934878,15.5385901171,0.0,5.77440337076
 02/25  19:00:00,86.437540157,5.68435558912,3.43789841612,0.0,32.690315043,37.0816133363,27.1595329129,21.3785737509,0.0,5.780959162
 02/25  20:00:00,87.1672504235,5.76840002086,3.9716815546,0.0,36.8143715336,33.066984531,36.8813418383,25.3120799229,0.0,11.5692619154
 02/25  21:00:00,93.0587835449,5.86312145086,4.52841483598,0.0,36.3493007332,38.7721355839,42.0954101902,30.5282077362,0.0,11.567202454
 02/25  22:00:00,90.6158142196,5.83116653694,4.23526597854,0.0,36.1807251679,36.8228455648,39.4105173126,33.6156254309,0.0,5.79489188171
 02/25  23:00:00,67.4615233882,5.5974464347,2.63437973043,0.0,31.0351095914,20.6438685092,50.6356037072,33.2105117914,0.0,17.4250919158
 02/25  24:00:00,43.6089864516,5.4293964464,1.47548263702,0.028831748777,17.4250845679,11.7056064465,38.682941547,32.8947985299,0.0,5.78814301706
 02/26  01:00:00,37.3345398115,5.39229443809,1.18169539143,0.194065490247,12.925468867,10.100111941,38.1990647786,32.4312626809,0.0,5.76780209768
 02/26  02:00:00,37.2931831304,5.36980066922,0.972757340322,0.385365666303,12.925468867,10.100111941,38.3499618973,32.5901396278,0.0,5.75982226949
 02/26  03:00:00,32.6717434362,5.33562938232,0.61270394572,0.777187906978,8.34152022915,10.0650221343,40.6571824253,34.896438433,0.0,5.76074399223
 02/26  04:00:00,33.2516326941,5.34746265513,0.44694191176,1.51100872656,8.34152022915,10.0650221343,36.4363468299,36.4163468299,0.0,0.02
 02/26  05:00:00,35.2882776023,5.35980703956,0.347934884723,2.02759497116,8.34152022915,11.6705166398,42.6995621241,36.9317553342,0.0,5.76780678994
 02/26  06:00:00,39.9324066699,5.37077368985,0.239401996053,2.6108762364,8.80141237637,15.3678112995,43.5628226857,37.7882967696,0.0,5.77452591611
 02/26  07:00:00,56.0769017131,5.39242353441,0.565993932632,2.19831851088,18.5082010057,25.6353820695,49.0966113657,37.5404897468,0.0,11.5561216189
 02/26  08:00:00,68.7892511905,5.50057722805,1.86863776542,0.812560597839,19.4926561212,41.1001056674,50.0671716374,32.6406655778,0.0,17.4265060596
 02/26  09:00:00,94.306377637,5.70156341523,3.98077227917,0.258785479343,26.3286599382,57.9988325916,59.3054219613,23.692636717,0.0,35.6127852444
 02/26  10:00:00,79.8432855365,5.55039928511,4.84706909146,0.354503752871,26.2443270014,42.8153538416,68.9642822726,21.4376702832,18.025,29.5016119894
 02/26  11:00:00,54.9165151035,5.37349988855,3.63258410276,0.694049887431,21.7447113004,23.4437158914,68.2307483887,20.8095576618,18.025,29.3961907269
 02/26  12:00:00,52.376130576,5.35396472513,3.46677277724,0.741257378129,19.3449162599,23.4437158914,67.8352044083,20.4850379818,18.025,29.3251664265
 02/26  13:00:00,52.2351365585,5.34311507458,3.20163256892,0.734298433867,19.190480192,23.7425572507,62.4356432769,21.0152090859,18.025,23.395434191
 02/26  14:00:00,52.1219420549,5.33711813623,3.11758067649,0.685032234175,19.260583323,23.698576057,56.9941460939,18.6405456848,18.025,20.3286004091
 02/26  15:00:00,52.0516668959,5.33062137223,3.0921771273,0.646658480156,19.260583323,23.698576057,57.1120837686,18.4567400765,18.025,20.6303436921
 02/26  16:00:00,51.7118051373,5.32480761945,3.07048482529,0.624253507044,19.260583323,23.4086260847,61.0465194566,19.6115092992,18.025,23.4100101574
 02/26  17:00:00,55.3039098278,5.31544540544,2.15093230953,0.693944752908,19.260583323,27.8781056672,44.4216176543,20.6291608425,18.025,5.7674568118
 02/26  18:00:00,64.6169136019,5.37907451574,1.09489674805,0.492768519705,18.1807569449,37.5792895564,27.5659696521,21.7916785755,0.0,5.77429107654
 02/26  19:00:00,84.9823546559,5.49263836022,2.12134593873,0.172508632647,32.6059821062,37.0465235296,36.6629584078,25.1210733447,0.0,11.5418850631
 02/26  20:00:00,85.8288058538,5.57410483098,2.74892142656,0.0786168000528,36.8143715336,33.066984531,37.2290882974,25.6627755899,0.0,11.5663127075
 02/26  21:00:00,92.1164016304,5.69197048406,3.55191527169,0.0858490944362,36.43363367,38.8072253906,32.4819117359,26.6875498369,0.0,5.79436189899
 02/26  22:00:00,89.7997435422,5.70497239102,3.56963553486,0.0951782948472,36.0963922311,36.7877557581,38.5853231252,27.0157152406,0.0,11.5696078846
 02/26  23:00:00,66.7975905354,5.50419904631,2.07053352214,0.112589121067,30.9507766546,20.6087787026,45.4237065432,27.9974138521,0.0,17.4262926911
 02/26  24:00:00,43.4858449477,5.36375691428,0.921540915765,0.525275170791,17.4250845679,11.7056064465,34.8382728108,29.0504765668,0.0,5.78779624399
 02/27  01:00:00,36.0304981482,5.3346239649,0.607180352664,0.841530135539,11.6412384099,10.0650221343,35.3175678691,29.5497897155,0.0,5.76777815358
 02/27  02:00:00,34.5966908537,5.3215547822,0.383520161985,1.20526020031,10.0992000411,10.047477231,35.6942916195,29.9332845207,0.0,5.76100709878
 02/27  03:00:00,33.151418639,5.32894388179,0.214271105417,1.78140855762,8.25718729233,10.0299323277,30.277352338,30.257352338,0.0,0.02
 02/27  04:00:00,33.7831121507,5.35461820506,0.149974364301,2.45172299424,8.25718729233,10.0299323277,36.5903475886,30.8295879096,0.0,5.76075967908
 02/27  05:00:00,35.894329096,5.37654164739,0.121637401593,2.96263292919,8.25718729233,11.6354268332,36.9787902872,31.2117098256,0.0,5.76708046165
 02/27  06:00:00,43.4610952304,5.37675963395,0.141439362014,2.9293736648,12.1011305571,15.3678112995,41.9071889543,30.3519804213,0.0,11.555208533
 02/27  07:00:00,68.8563362994,5.48587604285,1.83144721126,0.764649208601,19.7275818095,37.2640762949,40.6970590777,29.0748102034,0.0,11.6222488743
 02/27  08:00:00,84.805998545,5.65548679238,3.27367587571,0.265893260288,24.3117294858,51.2795993405,48.8795648004,25.5414643314,0.0,23.338100469
 02/27  09:00:00,72.5998219142,5.4365428355,2.31522670444,0.512755747938,23.6694662846,40.6342015617,44.91013647,15.4100012454,0.0,29.5001352246
 02/27  10:00:00,69.7549387101,5.45773675083,4.58877501049,0.380791843824,23.6694662846,35.6302164847,59.7243822071,12.3096603078,18.025,29.3897218994
 02/27  11:00:00,51.7666324909,5.39784706732,4.24824523559,0.389822805934,18.7433767983,22.9618409725,52.9617839149,11.4728308092,18.025,23.4639531057
 02/27  12:00:00,51.8885600486,5.43174443015,4.49903603397,0.229512497241,18.7433767983,22.9618409725,50.6912257339,9.25980829939,18.025,23.4064174345
 02/27  13:00:00,52.0004314451,5.45294380144,4.63730962894,0.138464866232,18.5889407304,23.1597249699,48.9915316845,7.56403882606,18.025,23.4024928585
 02/27  14:00:00,52.1285954646,5.46081920244,4.59087189597,0.058687579993,18.7433767983,23.2517909448,47.2270136363,5.80033433677,18.025,23.4016792996
 02/27  15:00:00,52.0869373595,5.45807937225,4.59736334097,0.0132778752287,18.7433767983,23.2517909448,47.2033970266,5.77756786297,18.025,23.4008291636
 02/27  16:00:00,51.72652881,5.44932348765,4.54893826817,0.0,18.7433767983,22.9618409725,48.6791581227,7.25416210302,18.025,23.3999960197
 02/27  17:00:00,55.2302697784,5.4269600896,3.62370473119,0.0,18.7433767983,27.431320555,32.4857486807,8.69314111971,18.025,5.76760756103
 02/27  18:00:00,68.1172235274,5.5138564041,2.35131078446,0.0,17.6635504202,40.6971502883,20.2795077042,14.4984093344,0.0,5.78109836979
 02/27  19:00:00,80.7343743889,5.57089208832,2.75408854649,0.0,27.5259009287,37.3340067412,39.3767252248,21.9731730573,0.0,17.4035521675
 02/27  20:00:00,83.5028347438,5.62653697419,3.14191376901,0.0,33.8341110165,33.3544677425,30.8563401322,25.0619510828,0.0,5.79438904939
 02/27  21:00:00,92.5757835882,5.75377489425,3.93346625118,0.0,36.5179666069,38.8247702939,40.4865483714,28.9195991788,0.0,11.5669491926
 02/27  22:00:00,86.8677140579,5.74421367215,3.74951607187,0.0,32.965339924,36.8579353714,51.3336393014,33.9079576689,0.0,17.4256816324
 02/27  23:00:00,61.4036663563,5.50628375685,2.04704134334,0.0238710097575,25.6355707503,20.6438685092,48.8809988249,37.2982542797,0.0,11.5827445452
 02/27  24:00:00,40.861627284,5.35886171116,0.937531273487,0.292209156519,15.0252895274,11.7056064465,44.7632934668,38.9888087398,0.0,5.77448472703
 02/28  01:00:00,35.996115366,5.32985796342,0.558968756797,0.86012712279,11.6412384099,10.0650221343,47.7202347512,41.9527113819,0.0,5.76752336934
 02/28  02:00:00,35.1723709477,5.35133491545,0.417636826617,1.71704786829,10.0992000411,10.047477231,40.0015221144,39.9815221144,0.0,0.02
 02/28  03:00:00,33.6721730277,5.36287337595,0.337609641043,2.14489335195,8.25718729233,10.0299323277,41.4877748257,35.7269485203,0.0,5.76082630538
 02/28  04:00:00,34.1739265308,5.37532647474,0.227954096532,2.74384955661,8.25718729233,10.0299323277,41.9043991195,36.1434347889,0.0,5.76096433056
 02/28  05:00:00,36.4548648563,5.39761899429,0.131506857059,3.49222404905,8.25718729233,11.6354268332,42.8960201168,37.1282585662,0.0,5.76776155061
 02/28  06:00:00,44.4015086951,5.4166729042,0.158988351654,3.81232993143,12.1011305571,15.3678112995,42.7173484615,36.9293446252,0.0,5.78800383632
 02/28  07:00:00,69.2360849541,5.49042322628,1.69287367048,1.27842352964,19.7275818095,37.2640762949,52.8401966063,35.4144164209,0.0,17.4257801854
 02/28  08:00:00,84.9604738792,5.66145082807,3.24949380963,0.43859887923,24.3117294858,51.2795993405,45.0159540409,27.5075168084,0.0,17.5084372325
 02/28  09:00:00,72.9288075952,5.47295064347,2.47823024665,0.642334087852,23.6694662846,40.6342015617,49.2183297162,16.9272779941,0.0,32.2910517221
 02/28  10:00:00,70.1414570294,5.50973924709,4.9072249222,0.396862784573,23.6694662846,35.6302164847,56.3638070046,11.7285175734,18.025,26.6102894312
 02/28  11:00:00,52.1812168515,5.44849730011,4.7002982667,0.301704408558,18.7433767983,22.9618409725,55.5500338521,8.19908417318,18.025,29.3259496789
 02/28  12:00:00,52.4643567276,5.48380772251,5.11161201889,0.140671709479,18.7433767983,22.9618409725,46.174350355,4.74417341441,18.025,23.4051769406
 02/28  13:00:00,52.3596587439,5.49123199462,5.04742390943,0.0492871158044,18.5889407304,23.1597249699,47.9631323408,6.54249190199,18.025,23.3956404388
 02/28  14:00:00,52.606099831,5.5179308838,5.06389989008,0.00605256557101,18.7433767983,23.2517909448,45.0764574384,4.27298930894,18.025,22.7784681295
 02/28  15:00:00,52.6185656445,5.52367213174,5.07667795031,0.0,18.7433767983,23.2517909448,40.9143020557,4.71412757324,18.025,18.1751744824
 02/28  16:00:00,52.3208555802,5.51785135891,5.07473981135,0.0,18.7433767983,22.9618409725,47.4070455263,5.97280426867,18.025,23.4092412576
 02/28  17:00:00,55.8647687599,5.49446922081,4.19070703063,0.0,18.7433767983,27.431320555,30.6404320365,6.8480398365,18.025,5.76739219998
 02/28  18:00:00,68.93788804,5.60802245306,3.07781510412,0.0,17.6635504202,40.6971502883,22.2870065776,10.7460521022,0.0,11.5409544754
 02/28  19:00:00,81.4644408487,5.66259614864,3.39246308014,0.0,27.5259009287,37.3340067412,30.2309134474,18.6211770044,0.0,11.609736443
 02/28  20:00:00,84.0914892933,5.70279669818,3.6543125884,0.0,33.8341110165,33.3544677425,35.5572312879,23.9886811391,0.0,11.5685501488
 02/28  21:00:00,93.125215742,5.82607445127,4.41060104512,0.0,36.5179666069,38.8247702939,40.1718906996,28.6056673907,0.0,11.5662233089
 02/28  22:00:00,87.6779902427,5.84422850672,4.45978389631,0.0,32.965339924,36.8579353714,41.9514053548,30.3273512338,0.0,11.624054121
 02/28  23:00:00,61.9183971536,5.56860796497,2.52332241598,0.0,25.6355707503,20.6438685092,43.7889509101,32.2058377875,0.0,11.5831131226
 02/28  24:00:00,40.9933426015,5.39854101529,1.2901255529,0.031654414957,15.0252895274,11.7056064465,39.7483157379,33.9739641162,0.0,5.77435162168
 03/01  01:00:00,35.779883822,5.35302112035,0.876863467449,0.302839066914,11.6412384099,10.0650221343,41.4584781665,35.691134493,0.0,5.76734367358
 03/01  02:00:00,34.2838064411,5.33025050278,0.618573595346,0.648629072477,10.0992000411,10.047477231,43.5486344955,37.787933002,0.0,5.76070149344
 03/01  03:00:00,33.3395802142,5.35527976091,0.417634857252,1.73987279751,8.25718729233,10.0299323277,39.5931063784,39.5731063784,0.0,0.02
 03/01  04:00:00,34.1819620503,5.37974202622,0.274485382484,2.70094098478,8.25718729233,10.0299323277,47.0072993798,41.2464558073,0.0,5.76084357246
 03/01  05:00:00,36.2804103871,5.39282490031,0.179751747901,3.27432012315,8.25718729233,11.6354268332,47.1434256019,41.3762844407,0.0,5.76714116122
 03/01  06:00:00,44.4810382142,5.42132499307,0.1868760709,3.85932028887,12.1011305571,15.3678112995,52.5634132064,41.0082034016,0.0,11.5552098048
 03/01  07:00:00,69.4655151976,5.49716442295,1.61876390409,1.57523328866,19.7275818095,37.2640762949,51.8895056321,40.2669305939,0.0,11.6225750382
 03/01  08:00:00,84.9407168254,5.63589860289,2.92544991997,0.768439101551,24.3117294858,51.2795993405,59.2773395489,35.9399874372,0.0,23.3373521117
 03/01  09:00:00,73.0843091278,5.46917272086,1.90326596956,1.37658291816,23.6694662846,40.6342015617,54.4794543641,24.9808520222,0.0,29.4986023419
 03/01  10:00:00,70.218125393,5.49942038176,4.16558368099,1.22549267229,23.6694662846,35.6302164847,68.2307663264,20.8172971983,18.025,29.3884691281
 03/01  11:00:00,52.5954708946,5.45640981498,3.80752692374,1.60082170032,18.7433767983,22.9618409725,61.0003596366,19.5130125422,18.025,23.4623470943
 03/01  12:00:00,52.029546425,5.44780842422,3.97328188514,0.880192151912,18.7433767983,22.9618409725,58.543946068,17.1137403985,18.025,23.4052056695
 03/01  13:00:00,51.2454304245,5.40878866723,3.69248021929,0.372451797095,18.5889407304,23.1597249699,56.8865322972,15.4587724297,18.025,23.4027598675
 03/01  14:00:00,51.6495201906,5.44358123324,3.93453948049,0.253185882822,18.7433767983,23.2517909448,56.0982809703,14.6714549052,18.025,23.401826065
 03/01  15:00:00,51.0994249713,5.38533947056,3.55465866324,0.141213136064,18.7433767983,23.2517909448,57.5359723601,16.1117253569,18.025,23.3992470031
 03/01  16:00:00,50.5217571584,5.35344692071,3.36187980334,0.0781664619966,18.7433767983,22.9618409725,60.0566833962,18.6333903941,18.025,23.3982930021
 03/01  17:00:00,54.1259890928,5.35121567794,2.55783953361,0.0373326512087,18.7433767983,27.431320555,42.819483813,19.0270136136,18.025,5.76747019949
 03/01  18:00:00,67.4661964965,5.45075699993,1.7633883466,0.0,17.6635504202,40.6971502883,25.4004216271,19.619428002,0.0,5.78099362511
 03/01  19:00:00,80.3821296199,5.52910388901,2.44364229716,0.0,27.5259009287,37.3340067412,34.6939930455,23.0843743655,0.0,11.60961868
 03/01  20:00:00,83.3267920248,5.60036801855,2.99204595879,0.0,33.8341110165,33.3544677425,35.3224136676,23.7537643212,0.0,11.5686493463
 03/01  21:00:00,92.5445218134,5.73907112595,3.91569583061,0.00121777792524,36.5179666069,38.8247702939,36.4536381254,24.887472418,0.0,11.5661657074
 03/01  22:00:00,87.3842198866,5.79002858913,4.19869906292,0.0215192352052,32.965339924,36.8579353714,42.4805900965,25.0563525006,0.0,17.4242375959
 03/01  23:00:00,61.8706661289,5.5485422327,2.43135581605,0.0643057087909,25.6355707503,20.6438685092,36.9276253429,28.1252235785,0.0,8.80240176443
 03/01  24:00:00,41.0235244814,5.38717149859,1.2081619022,0.155169940809,15.0252895274,11.7056064465,39.0161112357,30.4762706653,0.0,8.53984057047
 03/02  01:00:00,35.8299591787,5.34739946702,0.850207368282,0.385194919394,11.6412384099,10.0650221343,36.9183151255,31.1508429792,0.0,5.76747214636
 03/02  02:00:00,34.2612140917,5.32759908006,0.635916857876,0.611348807969,10.0992000411,10.047477231,31.7035761994,31.6835761994,0.0,0.02
 03/02  03:00:00,32.5108067881,5.3171351025,0.462891361827,0.903985995439,8.25718729233,10.0299323277,38.3294043505,32.56857362,0.0,5.76083073052
 03/02  04:00:00,32.8443428812,5.32553932954,0.376853695807,1.31515710947,8.25718729233,10.0299323277,38.1573374197,32.3967783616,0.0,5.76055905809
 03/02  05:00:00,34.7028472628,5.33129629881,0.305753573794,1.63228627293,8.25718729233,11.6354268332,32.3771558149,32.3571558149,0.0,0.02
 03/02  06:00:00,42.3731444201,5.33861834122,0.354535442863,1.66647812025,12.1011305571,15.3678112995,43.1208664955,31.5651308209,0.0,11.5557356746
 03/02  07:00:00,68.9149495463,5.51325678896,2.12430053585,0.50303942919,19.7275818095,37.2640762949,47.7034658426,30.2778716302,0.0,17.4255942123
 03/02  08:00:00,84.9283033343,5.67751839465,3.44620663888,0.193661474415,24.3117294858,51.2795993405,45.43017995,27.9226521256,0.0,17.5075278244
 03/02  09:00:00,72.3217940957,5.42720169259,1.9854929714,0.573817264243,23.6694662846,40.6342015617,50.7953807625,21.2954963822,0.0,29.4998843802
 03/02  10:00:00,69.4165861364,5.40585836481,4.02271838576,0.660386173604,23.6694662846,35.6302164847,67.2485795415,19.8351563718,18.025,29.3884231696
 03/02  11:00:00,51.2446438217,5.31448714553,3.18471946724,1.01472502165,18.7433767983,22.9618409725,67.6746497918,20.3259459194,18.025,29.3237038724
 03/02  12:00:00,51.2320876228,5.31312831719,3.10816661953,1.08253005519,18.7433767983,22.9618409725,55.7145868612,20.1303604594,18.025,17.5592264018
 03/02  13:00:00,50.9196683937,5.30453336938,2.96485519794,0.878568225739,18.5889407304,23.1597249699,59.4011432935,17.9676247525,18.025,23.408518541
 03/02  14:00:00,50.9622091831,5.29786253225,2.92117754246,0.724957969983,18.7433767983,23.2517909448,58.3097710294,16.8773649829,18.025,23.4074060465
 03/02  15:00:00,50.8430478985,5.29298534883,2.88663651164,0.64521483867,18.7433767983,23.2517909448,58.0760073113,16.6446505575,18.025,23.4063567539
 03/02  16:00:00,50.5233916161,5.29705508813,2.90873372517,0.589341578152,18.7433767983,22.9618409725,59.7076581586,18.2773444112,18.025,23.4053137474
 03/02  17:00:00,54.1750096762,5.30594272785,2.17187002584,0.517601756135,18.7433767983,27.431320555,42.6262091174,18.8338357342,18.025,5.76737338317
 03/02  18:00:00,67.3118360041,5.40265105611,1.44135279338,0.215784351014,17.6635504202,40.6971502883,25.8569430831,20.076039657,0.0,5.78090342611
 03/02  19:00:00,79.9645249678,5.4649078032,2.00012771077,0.0901124538629,27.5259009287,37.3340067412,43.5131342049,26.1095905196,0.0,17.4035436853
 03/02  20:00:00,82.7987970146,5.52689142928,2.49904701126,0.0384868729411,33.8341110165,33.3544677425,39.0187972392,27.4521813221,0.0,11.5666159171
 03/02  21:00:00,92.0478065437,5.66282077426,3.46276633766,0.0336863965211,36.5179666069,38.8247702939,33.2700294164,27.4755466306,0.0,5.79448278581
 03/02  22:00:00,86.9298151132,5.71808116886,3.80635425762,0.0314116894968,32.965339924,36.8579353714,42.5713539201,25.1478243604,0.0,17.4235295597
 03/02  23:00:00,61.5625726664,5.50337505823,2.18892421315,0.0438142610158,25.6355707503,20.6438685092,36.0093264716,24.4272700878,0.0,11.5820563838
 03/02  24:00:00,40.9498167187,5.3613662268,0.971745809669,0.343687361058,15.0252895274,11.7056064465,31.0114602244,25.2371245362,0.0,5.77433568819
 03/03  01:00:00,35.902205268,5.33308304654,0.651633777691,0.670331683453,11.6412384099,10.0650221343,31.5304943196,25.7628942263,0.0,5.76760009327
 03/03  02:00:00,34.2994056216,5.31647705051,0.476375059423,0.820204525608,10.0992000411,10.047477231,31.1953908639,25.4344977464,0.0,5.76089311748
 03/03  03:00:00,32.5640975302,5.31067720612,0.329548918509,1.0970817871,8.25718729233,10.0299323277,25.0839798385,25.0639798385,0.0,0.02
 03/03  04:00:00,32.7110664294,5.31161210187,0.251811055748,1.3208504754,8.25718729233,10.0299323277,30.4413496383,24.6807225703,0.0,5.76062706796
 03/03  05:00:00,34.4034397566,5.3110841101,0.194386383346,1.46445870706,8.25718729233,11.6354268332,30.3585304925,24.5908437968,0.0,5.76768669566
 03/03  06:00:00,41.9505018393,5.31421891864,0.263944693277,1.35883067469,12.1011305571,15.3678112995,29.5537111975,23.7659133439,0.0,5.78779785366
 03/03  07:00:00,68.9357433738,5.52408622931,2.30370836935,0.333603517803,19.7275818095,37.2640762949,39.6277690998,22.2047641896,0.0,17.4230049102
 03/03  08:00:00,85.2263906208,5.71409240607,3.8565125613,0.0448741790841,24.3117294858,51.2795993405,34.9750901966,17.4688772127,0.0,17.506212984
 03/03  09:00:00,72.8810278135,5.46552019469,3.00508120895,0.0751488446276,23.6694662846,40.6342015617,45.4018529161,10.0074034834,0.0,35.3944494327
 03/03  10:00:00,69.7219559761,5.45245644599,4.79204537335,0.149831475612,23.6694662846,35.6302164847,54.5541081708,11.6966948422,18.025,24.8324133287
 03/03  11:00:00,51.6615398308,5.39146117001,4.25217022938,0.287201628959,18.7433767983,22.9618409725,59.7342659851,13.6988858128,18.025,28.0103801723
 03/03  12:00:00,51.6307979047,5.40872837279,4.28386690536,0.209942873911,18.7433767983,22.9618409725,54.7582185224,13.3274722932,18.025,23.4057462292
 03/03  13:00:00,51.5067262496,5.41144615805,4.20494163292,0.11863059623,18.5889407304,23.1597249699,52.154018013,10.7318187715,18.025,23.3971992415
 03/03  14:00:00,51.9406274856,5.44355059475,4.44722860627,0.031637409214,18.7433767983,23.2517909448,48.8410782687,7.41995492605,18.025,23.3961233427
 03/03  15:00:00,51.8138665082,5.43235702572,4.36030945157,0.00298889358262,18.7433767983,23.2517909448,48.9617108276,7.54408889161,18.025,23.3926219359
 03/03  16:00:00,51.1964431883,5.40767928403,4.06050259639,0.0,18.7433767983,22.9618409725,53.1437782948,11.7272344117,18.025,23.3915438831
 03/03  17:00:00,54.3722471544,5.36715584073,2.81410729782,0.0113957644899,18.7433767983,27.431320555,35.1821291204,17.1371291204,18.025,0.02
 03/03  18:00:00,67.4363697007,5.44363054511,1.74069639134,0.0,17.6635504202,40.6971502883,33.2595719953,21.7186904092,0.0,11.5408815861
 03/03  19:00:00,80.0950088368,5.50030420029,2.18533711221,0.0,27.5259009287,37.3340067412,40.0444815805,28.4358586143,0.0,11.6086229662
 03/03  20:00:00,82.846435021,5.55273802911,2.55932557223,0.0,33.8341110165,33.3544677425,42.5329484345,30.964077823,0.0,11.5688706114
 03/03  21:00:00,91.8660332394,5.67028384532,3.30260588545,0.00461703927112,36.5179666069,38.8247702939,44.985040734,33.4180824787,0.0,11.5669582553
 03/03  22:00:00,86.5693475084,5.70165644982,3.43400077068,0.0597286194843,32.965339924,36.8579353714,45.8572198523,34.2348897867,0.0,11.6223300655
 03/03  23:00:00,61.3319998743,5.48300685979,1.8687765565,0.153761696739,25.6355707503,20.6438685092,47.9114811896,36.328579137,0.0,11.5829020526
 03/03  24:00:00,40.9865751484,5.34892048406,0.77953083869,0.585108610149,15.0252895274,11.7056064465,44.045678893,38.2724736354,0.0,5.77320525763
 03/04  01:00:00,37.5509204329,5.33882397137,0.49459640171,1.27044821914,12.8411359301,10.0650221343,45.4794026143,39.7118279032,0.0,5.7675747111
 03/04  02:00:00,38.4826699016,5.36777410602,0.351322320193,2.31774366384,12.8411359301,10.0650221343,47.2716809431,41.5110041093,0.0,5.76067683376
 03/04  03:00:00,34.8244289594,5.39188004658,0.134022852502,3.47173635142,8.25718729233,10.0299323277,49.3226815672,43.5618793877,0.0,5.76080217946
 03/04  04:00:00,36.2344763103,5.45172287783,0.0489438601987,4.90702120865,8.25718729233,10.0299323277,44.8227568455,44.8027568455,0.0,0.02
 03/04  05:00:00,39.2835440237,5.51877259948,0.0373908401011,6.29387264375,8.25718729233,11.6354268332,52.6080813389,46.8406217344,0.0,5.76745960453
 03/04  06:00:00,45.1599290474,5.59859290113,0.0313362122867,7.93808185474,8.71707943955,15.3327214929,55.3658671812,49.5926652273,0.0,5.77320195385
 03/04  07:00:00,61.1905010709,5.5806317454,0.0424608826665,7.64725887539,18.5082010057,25.6353820695,62.2172738246,50.6617856302,0.0,11.5554881944
 03/04  08:00:00,70.5434719629,5.50546875216,1.03999345352,3.50999192488,19.4083231844,41.0650158608,52.1821139852,40.5588628516,0.0,11.6232511337
 03/04  09:00:00,94.4875860553,5.6559489238,3.45957726162,1.00684593999,26.3286599382,57.9988325916,68.5644824179,27.0316065287,0.0,41.5328758892
 03/04  10:00:00,80.6339877257,5.57993912005,4.78293959431,1.06040220532,26.3286599382,42.8504436482,71.3983958252,23.8797371476,18.025,29.4936586775
 03/04  11:00:00,56.6131464748,5.49930244832,3.88003972877,2.01744122761,21.7447113004,23.4437158914,70.5149414973,23.0982083186,18.025,29.3917331788
 03/04  12:00:00,53.6699801106,5.49396330187,4.01083192065,1.41077713883,19.3027497915,23.426170988,62.9461149405,21.462770121,18.025,23.4583448194
 03/04  13:00:00,53.107619591,5.48785154539,4.1004652941,0.622937575699,19.1483137236,23.7250123474,60.4006871975,18.9734836057,18.025,23.4022035918
 03/04  14:00:00,53.1228799733,5.49494751006,4.30370622419,0.282315284993,19.3027497915,23.7161209604,55.2053813127,13.7795316316,18.025,23.4008496811
 03/04  15:00:00,52.9916083602,5.48679169149,4.35874952347,0.104156105359,19.3027497915,23.7161209604,53.6459027662,12.2212414751,18.025,23.3996612911
 03/04  16:00:00,52.3866706337,5.45117869843,4.1582729967,0.0252575865265,19.3027497915,23.426170988,55.013672734,13.5901753057,18.025,23.3984974283
 03/04  17:00:00,55.7268661662,5.4070692475,3.11434869506,0.00214912846652,19.3027497915,27.8956505705,38.5095192342,14.717099584,18.025,5.76741965021
 03/04  18:00:00,64.9057208041,5.44826151262,1.74758190429,0.0,18.2229234133,37.5968344597,25.6767705142,19.9026469646,0.0,5.77412354953
 03/04  19:00:00,85.5173255888,5.56801424265,2.63404204536,0.0,32.690315043,37.0816133363,32.0539613044,26.2729588189,0.0,5.78100248547
 03/04  20:00:00,86.4407556385,5.6710471805,3.34256211948,0.0,36.8143715336,33.066984531,38.1458687533,26.5776644152,0.0,11.5682043381
 03/04  21:00:00,92.7464798586,5.80917409063,4.27008271286,0.0,36.3493007332,38.7721355839,38.5034631904,26.9355852841,0.0,11.5678779063
 03/04  22:00:00,90.7112122429,5.82279261,4.33906202494,0.0,36.1807251679,36.8228455648,32.3790625039,26.5849499489,0.0,5.79411255498
 03/04  23:00:00,67.4919626514,5.58649019621,2.67581375259,0.0,31.0351095914,20.6438685092,44.1053734927,26.6811251386,0.0,17.4242483541
 03/04  24:00:00,43.5892406674,5.42053598456,1.44247619572,0.0509719603428,17.4250845679,11.7056064465,38.8188450391,27.2633740965,0.0,11.5554709427
 03/05  01:00:00,37.3374795575,5.38861354424,1.17219997498,0.210194449005,12.925468867,10.100111941,27.2319009906,27.2119009906,0.0,0.02
 03/05  02:00:00,37.2679929466,5.37195851453,1.02599294849,0.304792741942,12.925468867,10.100111941,31.8348792927,26.0739785961,0.0,5.7609006966
 03/05  03:00:00,32.449311305,5.34032638355,0.769482947542,0.393289217352,8.34152022915,10.0650221343,30.7183014706,24.957682594,0.0,5.76061887659
 03/05  04:00:00,32.4434067931,5.33038279068,0.664394203638,0.502419016932,8.34152022915,10.0650221343,29.9353575109,24.1750262507,0.0,5.76033126028
 03/05  05:00:00,34.0633053744,5.32704997276,0.623259226386,0.560068439913,8.34152022915,11.6705166398,22.7446368188,22.7246368188,0.0,0.02
 03/05  06:00:00,38.2252833082,5.32484854199,0.601760636656,0.587335176142,8.80141237637,15.3678112995,32.3101277625,20.7819750151,0.0,11.5281527475
 03/05  07:00:00,54.8467824696,5.39130237958,1.20255788728,0.332779594887,18.5082010057,25.6353820695,24.6757540756,18.8880504496,0.0,5.78770362598
 03/05  08:00:00,69.0233969757,5.57469610343,2.82439864748,0.0168638192733,19.4926561212,41.1001056674,31.4674589409,14.0426980744,0.0,17.4247608666
 03/05  09:00:00,96.9702619531,5.90438399161,6.70067164568,0.0,26.3286599382,57.9988325916,40.2165668359,4.61229935881,0.0,35.6042674771
 03/05  10:00:00,83.523658861,5.84130467311,8.59107563146,0.0,26.2443270014,42.8153538416,48.2801488587,0.760004648927,18.025,29.4951442098
 03/05  11:00:00,58.2372923099,5.66811396679,7.35282113163,0.0,21.7447113004,23.4437158914,48.5969315816,1.1808250362,18.025,29.3911065454
 03/05  12:00:00,56.4881854059,5.75057137151,7.92349708329,0.0,19.3449162599,23.4437158914,41.8056922245,0.320183262064,18.025,23.4605089625
 03/05  13:00:00,57.5255459622,5.84954529413,8.71992244146,0.0,19.190480192,23.7425572507,41.4324997333,0.0,18.025,23.4074997333
 03/05  14:00:00,57.7640964589,5.8807796962,8.90111981811,0.0,19.260583323,23.698576057,41.4309765825,0.0,18.025,23.4059765825
 03/05  15:00:00,57.4826044496,5.8450242069,8.65538322836,0.0,19.260583323,23.698576057,41.429681003,0.0,18.025,23.404681003
 03/05  16:00:00,57.5043618109,5.87462248121,8.93749224575,0.0,19.260583323,23.4086260847,41.4284455293,0.0,18.025,23.4034455293
 03/05  17:00:00,61.1326716659,5.85593598975,8.13315406067,0.0,19.260583323,27.8781056672,23.7921415507,0.0,18.025,5.76714155067
 03/05  18:00:00,71.11258003,6.00321141985,7.45920742457,0.0,18.1807569449,37.5792895564,5.77410609823,0.0,0.0,5.77410609823
 03/05  19:00:00,91.8155033081,6.21347294829,8.40618551565,0.0,32.6059821062,37.0465235296,12.9664685949,1.42525312864,0.0,11.5412154662
 03/05  20:00:00,93.3143828714,6.37588698266,9.51135701753,0.0,36.8143715336,33.066984531,8.983914431,3.18986134711,0.0,5.79405308389
 03/05  21:00:00,100.419815324,6.58973708681,11.0434358864,0.0,36.43363367,38.8072253906,16.0711003514,4.50488379166,0.0,11.5662165597
 03/05  22:00:00,98.4793263215,6.63502819683,11.4143658003,0.0,36.0963922311,36.7877557581,14.6398019085,3.0718174821,0.0,11.5679844264
 03/05  23:00:00,74.1675987642,6.272948934,8.7844215202,0.0,30.9507766546,20.6087787026,14.9288646328,3.30622874258,0.0,11.6226358902
 03/05  24:00:00,48.6591324239,5.91790572973,6.06597356495,0.0,17.4250845679,11.7056064465,15.9745787136,4.4190519618,0.0,11.5555267518
 03/06  01:00:00,40.3610331103,5.82654576079,5.28733701942,0.0,11.6412384099,10.0650221343,8.96992975618,3.20235737079,0.0,5.76757238539
 03/06  02:00:00,38.06744877,5.75470143669,4.62640452416,0.0,10.0992000411,10.047477231,3.08088444992,3.06088444992,0.0,0.02
 03/06  03:00:00,35.4601977176,5.68394946503,3.94946190627,0.0,8.25718729233,10.0299323277,9.85264351526,4.09199562903,0.0,5.76064788623
 03/06  04:00:00,35.1707461104,5.65601690651,3.68794095092,0.0,8.25718729233,10.0299323277,9.84635392914,4.08560209539,0.0,5.76075183376
 03/06  05:00:00,36.4423915568,5.62605921022,3.38282846347,0.0,8.25718729233,11.6354268332,10.7733226006,5.00583524069,0.0,5.76748735991
 03/06  06:00:00,44.1271301616,5.63846760478,3.47516619921,0.0,12.1011305571,15.3678112995,11.4370065602,5.64940297998,0.0,5.78760358021
 03/06  07:00:00,74.1220608539,6.11942882138,7.2283022445,0.0,19.7275818095,37.2640762949,22.6119183216,5.19131280748,0.0,17.4206055142
 03/06  08:00:00,92.5973123727,6.50857775122,10.4778507614,0.0,24.3117294858,51.2795993405,21.1912645963,3.68714681046,0.0,17.5041177858
 03/06  09:00:00,79.3863274846,6.0366036541,9.01446286671,0.0,23.6694662846,40.6342015617,35.6791863713,0.289634739073,0.0,35.3895516322
 03/06  10:00:00,76.0537630967,5.98481991389,10.7413352458,0.0,23.6694662846,35.6302164847,41.539765818,0.0031853204576,18.025,23.5115804975
 03/06  11:00:00,56.5252274595,5.740550668,9.05397691598,0.0,18.7433767983,22.9618409725,48.4771936744,1.12993122984,18.025,29.3222624446
 03/06  12:00:00,56.2984357165,5.72308860998,8.84709285587,0.0,18.7433767983,22.9618409725,42.5560435534,1.12883667608,18.025,23.4022068773
 03/06  13:00:00,56.3138846693,5.73204380099,8.81013563597,0.0,18.5889407304,23.1597249699,42.9927707487,1.57546510673,18.025,23.392305642
 03/06  14:00:00,56.7485043737,5.74642745617,8.9838723752,0.0,18.7433767983,23.2517909448,35.5892285633,0.00548780108893,18.025,17.5587407622
 03/06  15:00:00,56.8645565911,5.75786140059,9.08849201893,0.0,18.7433767983,23.2517909448,41.4309402629,0.0,18.025,23.4059402629
 03/06  16:00:00,57.2009188113,5.80631348222,9.66635228552,0.0,18.7433767983,22.9618409725,41.5817047748,0.152102788314,18.025,23.4046019865
 03/06  17:00:00,61.2495140643,5.8426334074,9.22729576899,0.0,18.7433767983,27.431320555,23.8634708492,0.0712821414781,18.025,5.76718870769
 03/06  18:00:00,74.9422602549,6.08006073103,8.61016463627,0.0,17.6635504202,40.6971502883,12.2690024344,0.727705406003,0.0,11.5412970284
 03/06  19:00:00,88.0791149298,6.24590322085,9.42385821621,0.0,27.5259009287,37.3340067412,13.7848859139,2.17719474715,0.0,11.6076911667
 03/06  20:00:00,91.55323789,6.38908247797,10.429800375,0.0,33.8341110165,33.3544677425,14.6830898064,3.11669666162,0.0,11.5663931448
 03/06  21:00:00,101.70149778,6.64178254693,12.1711980723,0.0,36.5179666069,38.8247702939,10.0242863077,4.22994618771,0.0,5.79434012003
 03/06  22:00:00,96.2931179316,6.6814072966,12.2377672393,0.0,32.965339924,36.8579353714,22.5796927343,5.15718855542,0.0,17.4225041788
 03/06  23:00:00,68.5030952464,6.21377291881,8.46288122321,0.0,25.6355707503,20.6438685092,19.0354281249,7.45395588761,0.0,11.5814722373
 03/06  24:00:00,44.3565629618,5.74592741849,4.33762825834,0.0,15.0252895274,11.7056064465,20.5029112739,14.7287619538,0.0,5.77414932007
 03/07  01:00:00,37.5844009545,5.58182524616,2.75542731872,0.0,11.6412384099,10.0650221343,24.9787331827,19.2113102827,0.0,5.7674229
 03/07  02:00:00,35.4980312989,5.52794704018,2.28374174804,0.0,10.0992000411,10.047477231,26.1946545129,20.4339271241,0.0,5.76072738879
 03/07  03:00:00,33.2298370019,5.48018529968,1.92286828683,0.0,8.25718729233,10.0299323277,21.7147192948,21.6947192948,0.0,0.02
 03/07  04:00:00,32.928985268,5.44538052125,1.65681822211,0.0,8.25718729233,10.0299323277,28.8490134453,23.0881788617,0.0,5.76083458362
 03/07  05:00:00,34.3588568578,5.42478382807,1.50057096666,0.0,8.25718729233,11.6354268332,28.9589327894,23.1914967061,0.0,5.76743608332
 03/07  06:00:00,42.0396090777,5.43600264443,1.59011381514,0.0,12.1011305571,15.3678112995,27.8831504123,22.0957368165,0.0,5.78741359582
 03/07  07:00:00,70.0491476068,5.71316112294,3.5616656365,0.0,19.7275818095,37.2640762949,38.0526252403,20.6314656784,0.0,17.4211595619
 03/07  08:00:00,87.0666480984,5.96474245226,5.49102893278,0.0,24.3117294858,51.2795993405,34.6169515188,17.1124709579,0.0,17.5044805609
 03/07  09:00:00,74.3502273663,5.64479512075,4.37017739229,0.0,23.6694662846,40.6342015617,46.9182107661,11.5290006597,0.0,35.3892101064
 03/07  10:00:00,71.1712465446,5.60755443779,6.23608747849,0.0,23.6694662846,35.6302164847,52.4364882752,10.8999334836,18.025,23.5115547916
 03/07  11:00:00,52.5811501924,5.47349590114,5.37695810096,0.0,18.7433767983,22.9618409725,58.455198291,11.1086264833,18.025,29.3215718078
 03/07  12:00:00,52.5831386088,5.47026557781,5.38462140467,0.0,18.7433767983,22.9618409725,51.1719159345,9.74383423368,18.025,23.4030817008
 03/07  13:00:00,52.8128317574,5.47697763656,5.56415210005,0.0,18.5889407304,23.1597249699,48.3449802246,6.92766646145,18.025,23.3923137632
 03/07  14:00:00,52.5021778339,5.45689767833,5.02707630593,0.0,18.7433767983,23.2517909448,49.4733033306,8.05981444957,18.025,23.388488881
 03/07  15:00:00,52.219160521,5.44099571114,4.75996248089,0.0,18.7433767983,23.2517909448,44.6241744657,9.04262586339,18.025,17.5565486023
 03/07  16:00:00,51.7673117205,5.43496036612,4.6041006175,0.0,18.7433767983,22.9618409725,52.9040573514,11.4738103787,18.025,23.4052469726
 03/07  17:00:00,55.2183813397,5.43158733281,3.60721385454,0.0,18.7433767983,27.431320555,37.1378414839,13.3457315542,18.025,5.76710992965
 03/07  18:00:00,68.3368693056,5.54524779763,2.53959101161,0.0,17.6635504202,40.6971502883,27.3267455579,15.7852709679,0.0,11.54147459
 03/07  19:00:00,81.180927577,5.62148374417,3.15009923336,0.0,27.5259009287,37.3340067412,31.9243891308,20.3166755147,0.0,11.6077136161
 03/07  20:00:00,84.1613350348,5.69890125125,3.72808250559,0.0,33.8341110165,33.3544677425,32.9901534269,21.4234230445,0.0,11.5667303825
 03/07  21:00:00,93.4797892551,5.85108708878,4.74018883053,0.0,36.5179666069,38.8247702939,28.9492816444,23.1568300153,0.0,5.79245162903
 03/07  22:00:00,88.4059900479,5.91370756921,5.11834652315,0.0,32.965339924,36.8579353714,41.1914431941,23.7686319243,0.0,17.4228112698
 03/07  23:00:00,62.5660760927,5.63652603383,3.10311387192,0.0,25.6355707503,20.6438685092,37.721283124,26.1395792107,0.0,11.5817039134
 03/07  24:00:00,41.410102685,5.45013675011,1.68696139074,0.0,15.0252895274,11.7056064465,34.2494950908,28.4754146755,0.0,5.77408041532
 03/08  01:00:00,35.8527112038,5.38428884996,1.2212762195,0.0,11.6412384099,10.0650221343,35.6594365875,29.8920729488,0.0,5.76736363868
 03/08  02:00:00,33.92863871,5.33609370453,0.86824841644,0.0379552232528,10.0992000411,10.047477231,38.4845257446,32.7244270365,0.0,5.76009870803
 03/08  03:00:00,31.8612999354,5.3020695666,0.594259827342,0.138189195056,8.25718729233,10.0299323277,34.7269394407,34.7069394407,0.0,0.02
 03/08  04:00:00,31.817544093,5.28033217095,0.369304476888,0.341122843907,8.25718729233,10.0299323277,43.5555980751,37.7950144689,0.0,5.76058360616
 03/08  05:00:00,33.5514541894,5.27258165308,0.197396284108,0.647976367865,8.25718729233,11.6354268332,46.4348750156,40.6678287108,0.0,5.76704630476
 03/08  06:00:00,41.3441347418,5.28300883419,0.212897616196,0.834738903296,12.1011305571,15.3678112995,46.3353387352,40.5481185058,0.0,5.78722022938
 03/08  07:00:00,68.5136017125,5.48473402966,1.87418834122,0.380366580953,19.7275818095,37.2640762949,57.505156654,40.0839255992,0.0,17.4212310548
 03/08  08:00:00,84.6371490257,5.65401240934,3.14538159696,0.226887039402,24.3117294858,51.2795993405,55.3508950218,37.8458281382,0.0,17.5050668836
 03/08  09:00:00,71.7985774419,5.39410545897,1.3587920588,0.710431421118,23.6694662846,40.6342015617,67.1257125757,31.7375900946,0.0,35.388122481
 03/08  10:00:00,68.6302505667,5.37305510457,2.95578201193,0.973813145314,23.6694662846,35.6302164847,72.3756004285,30.8398317992,18.025,23.5107686294
 03/08  11:00:00,52.0500394469,5.35268823379,2.35912537035,2.60753311823,18.7433767983,22.9618409725,79.2394133574,31.8947194698,18.025,29.3196938876
 03/08  12:00:00,52.9234311241,5.39354780788,2.36271880029,3.43891513669,18.7433767983,22.9618409725,73.3102809513,31.8826684571,18.025,23.4026124942
 03/08  13:00:00,52.2594041611,5.37476566444,2.34609836352,2.76684050314,18.5889407304,23.1597249699,70.1635087039,28.7443213123,18.025,23.3941873916
 03/08  14:00:00,52.2843224565,5.39584381442,2.81714870501,2.0531281515,18.7433767983,23.2517909448,66.5358740945,25.2401450451,18.025,23.2707290494
 03/08  15:00:00,51.984025829,5.37618665794,2.79209178153,1.79754739383,18.7433767983,23.2517909448,59.7004966264,23.9978086667,18.025,17.6776879597
 03/08  16:00:00,51.3783694722,5.3541557334,2.69479355108,1.60117173433,18.7433767983,22.9618409725,66.961866657,25.5324203164,18.025,23.4044463406
 03/08  17:00:00,54.6279345306,5.33025189261,1.77721278062,1.34089147888,18.7433767983,27.431320555,49.9075250062,26.1153667225,18.025,5.76715828365
 03/08  18:00:00,67.2404382274,5.38591023577,1.06989666189,0.532604150077,17.6635504202,40.6971502883,39.5546005983,28.0133970931,0.0,11.5412035052
 03/08  19:00:00,79.7914688864,5.44036095042,1.57274578928,0.369023293441,27.5259009287,37.3340067412,45.229212487,33.6218976356,0.0,11.6073148513
 03/08  20:00:00,82.5216855601,5.48897219578,1.98563470449,0.312732147048,33.8341110165,33.3544677425,47.0305676183,35.4642051238,0.0,11.5663624944
 03/08  21:00:00,91.4620847609,5.59405932797,2.70745985171,0.272056649194,36.5179666069,38.8247702939,44.1261778491,38.333914835,0.0,5.79226301417
 03/08  22:00:00,86.1615359939,5.61857243493,2.82180567323,0.347228776755,32.965339924,36.8579353714,57.3600372444,39.9379747652,0.0,17.4220624792
 03/08  23:00:00,61.5581029118,5.43721000109,1.36589741437,0.928564586121,25.6355707503,20.6438685092,53.1091026258,41.5278665857,0.0,11.5812360401
 03/08  24:00:00,42.9256744578,5.38661067541,0.28330882342,2.98275332241,15.0252895274,11.7056064465,50.8293979822,45.0553074884,0.0,5.77409049382
 03/09  01:00:00,40.4706785228,5.49457258606,0.0945531591356,5.63440906935,11.6412384099,10.0650221343,53.1470707652,47.3797013544,0.0,5.76736941074
 03/09  02:00:00,40.6244263077,5.5739443579,0.054669412769,7.30947350507,10.0992000411,10.047477231,54.7957888625,49.0351083883,0.0,5.76068047421
 03/09  03:00:00,40.1161164242,5.6359749384,0.0413923162627,8.61196931409,8.25718729233,10.0299323277,50.1850238983,50.1650238983,0.0,0.02
 03/09  04:00:00,41.2587056534,5.68772935092,0.0343755735907,9.70981768115,8.25718729233,10.0299323277,57.3826434966,51.6218694287,0.0,5.76077406788
 03/09  05:00:00,43.7104017061,5.7255732559,0.0286960868254,10.522635023,8.25718729233,11.6354268332,58.3526311452,52.5852890168,0.0,5.76734212845
 03/09  06:00:00,51.4071345768,5.72877610735,0.0272648196791,10.6376092607,12.1011305571,15.3678112995,57.5798535939,51.792451544,0.0,5.78740204994
 03/09  07:00:00,71.0473082845,5.55276054586,0.463360246648,6.140880544,19.7275818095,37.2640762949,66.4057672897,48.9858310745,0.0,17.4199362152
 03/09  08:00:00,85.8971363417,5.5704463189,1.91814148383,2.79769102593,24.3117294858,51.2795993405,62.0094634935,44.5050144297,0.0,17.5044490638
 03/09  09:00:00,76.6786624092,5.5385941329,0.420900434895,6.38392561839,23.6694662846,40.6342015617,70.3138884493,34.9284434103,0.0,35.385445039
 03/09  10:00:00,73.8708429529,5.55261841555,2.15643533345,6.83419442944,23.6694662846,35.6302164847,75.4227726024,33.8876122046,18.025,23.5101603978
 03/09  11:00:00,56.9455370644,5.57144108166,2.23786114467,7.4055452048,18.7433767983,22.9618409725,79.598245075,32.2557353274,18.025,29.3175097476
 03/09  12:00:00,55.1154458092,5.49358205149,2.44869696389,5.44491924543,18.7433767983,22.9618409725,70.920882924,29.4951872329,18.025,23.4006956911
 03/09  13:00:00,53.6444459246,5.45057011586,2.5900609261,3.8321161088,18.5889407304,23.1597249699,68.3237877346,27.2365022955,18.025,23.0622854392
 03/09  14:00:00,53.2077429934,5.4248379877,2.68020638483,3.08450110532,18.7433767983,23.2517909448,61.6209734805,25.7097853621,18.025,17.8861881184
 03/09  15:00:00,52.4687000783,5.38764588362,2.65188345005,2.41097448704,18.7433767983,23.2517909448,66.2169283527,24.7882094719,18.025,23.4037188809
 03/09  16:00:00,51.4942737439,5.34447995682,2.51205358347,1.90949388999,18.7433767983,22.9618409725,67.315401114,25.8882613214,18.025,23.4021397926
 03/09  17:00:00,54.6420071489,5.31914811239,1.63816398723,1.50511560334,18.7433767983,27.431320555,49.8112251239,26.0190648038,18.025,5.76716032006
 03/09  18:00:00,67.009832201,5.3506884888,0.848150472904,0.558968544942,17.6635504202,40.6971502883,33.7502795827,27.9697635711,0.0,5.78051601163
 03/09  19:00:00,79.4299085624,5.39177172298,1.21889176492,0.40990908208,27.5259009287,37.3340067412,51.0393683851,33.6382307398,0.0,17.4011376453
 03/09  20:00:00,82.1692855565,5.43507367411,1.57946823465,0.420401723725,33.8341110165,33.3544677425,47.8192944293,36.254081389,0.0,11.5652130403
 03/09  21:00:00,91.1972188473,5.53861000314,2.33760873247,0.432498447199,36.5179666069,38.8247702939,46.0102533417,40.2165612279,0.0,5.7936921138
 03/09  22:00:00,85.9329046402,5.5659990759,2.4967740246,0.496206164258,32.965339924,36.8579353714,58.4002055338,40.9801819303,0.0,17.4200236035
 03/09  23:00:00,61.5652893289,5.40196289301,1.03794243855,1.29895972884,25.6355707503,20.6438685092,54.3643753205,42.7828962847,0.0,11.5814790358
 03/09  24:00:00,43.9817979659,5.4236460368,0.183866158328,4.10128710213,15.0252895274,11.7056064465,51.8371509671,46.063017938,0.0,5.77413302907
 03/10  01:00:00,41.7877870669,5.54681678195,0.053160275751,6.94066906829,11.6412384099,10.0650221343,54.316898977,48.5495052624,0.0,5.76739371462
 03/10  02:00:00,42.0971313325,5.63370236148,0.0412879678354,8.73580535232,10.0992000411,10.047477231,49.9799202771,49.9599202771,0.0,0.02
 03/10  03:00:00,41.6979637928,5.70150838532,0.0333865140701,10.1362894537,8.25718729233,10.0299323277,56.4859286586,50.7254448627,0.0,5.76048379591
 03/10  04:00:00,42.6740195226,5.74617967063,0.0274282530954,11.0736305326,8.25718729233,10.0299323277,57.0980377007,51.3374773841,0.0,5.76056031657
 03/10  05:00:00,45.2870112625,5.79258213195,0.0217620595877,12.0391728421,8.25718729233,11.6354268332,58.3968847473,52.6296569113,0.0,5.76722783595
 03/10  06:00:00,53.1277446982,5.80217157025,0.0202453936827,12.2918476314,12.1011305571,15.3678112995,58.1056861588,52.3184896834,0.0,5.78719647542
 03/10  07:00:00,72.762425436,5.61029417629,0.27215397357,7.98967559465,19.7275818095,37.2640762949,68.4413267929,51.0184794336,0.0,17.4228473593
 03/10  08:00:00,86.7250491485,5.57367376474,1.57098012581,3.96954868053,24.3117294858,51.2795993405,61.8110669398,44.3081198659,0.0,17.5029470739
 03/10  09:00:00,76.6728986569,5.53827545617,0.550959233298,6.24842827089,23.6694662846,40.6342015617,61.3825330129,31.8903555503,0.0,29.4921774626
 03/10  10:00:00,72.3008918334,5.51059575669,2.79830481531,4.66440287507,23.6694662846,35.6302164847,74.9312170357,27.5233633198,18.025,29.3828537159
 03/10  11:00:00,54.3092721067,5.47861570309,2.8787531704,4.22121648887,18.7433767983,22.9618409725,72.3159088271,24.9750549486,18.025,29.3158538785
 03/10  12:00:00,53.4802294764,5.46092400149,3.1860277439,3.10503204617,18.7433767983,22.9618409725,58.5585196016,22.9765178168,18.025,17.5570017848
 03/10  13:00:00,52.4522928176,5.43067816216,3.19026435725,2.05965619224,18.5889407304,23.1597249699,62.075430726,20.6471410864,18.025,23.4032896396
 03/10  14:00:00,51.8701795814,5.39906600274,3.33034471782,1.1225747791,18.7433767983,23.2517909448,59.0970401871,17.6704848915,18.025,23.4015552956
 03/10  15:00:00,51.2504523547,5.36823074457,3.30126586324,0.562761462554,18.7433767983,23.2517909448,58.5479630068,17.1230647425,18.025,23.3998982644
 03/10  16:00:00,50.5084043686,5.33458821509,3.13009213556,0.315479409086,18.7433767983,22.9618409725,60.2791406735,18.855898965,18.025,23.3982417085
 03/10  17:00:00,53.8681040016,5.31346699311,2.11663513479,0.258420522567,18.7433767983,27.431320555,45.1789275522,21.3868055962,18.025,5.76712195603
 03/10  18:00:00,64.9315370213,5.36679941412,1.04958179783,0.147133683851,17.6635504202,40.6971502883,31.8057472251,26.0255747853,0.0,5.78017243989
 03/10  19:00:00,79.35933294,5.40968409897,1.44999758583,0.0903204787169,27.5259009287,37.3340067412,49.2177773024,31.8164440921,0.0,17.4013332104
 03/10  20:00:00,82.121865444,5.45723034785,1.82802986738,0.102266170842,33.8341110165,33.3544677425,39.3225735591,33.5285098438,0.0,5.79406371537
 03/10  21:00:00,91.2664631759,5.57765461476,2.65782794832,0.14248471735,36.5179666069,38.8247702939,47.4637287511,35.8976160349,0.0,11.5661127162
 03/10  22:00:00,86.0226099075,5.60666295024,2.80556075202,0.236469135715,32.965339924,36.8579353714,54.0919834039,36.6704804299,0.0,17.421502974
 03/10  23:00:00,61.1421667489,5.41326203481,1.31794601803,0.584539502793,25.6355707503,20.6438685092,50.215355804,38.6343372199,0.0,11.5810185841
 03/10  24:00:00,41.8662111807,5.35083914913,0.452627744009,1.78974748191,15.0252895274,11.7056064465,46.561463206,40.7875429897,0.0,5.77392021634
 03/11  01:00:00,39.2835294977,5.38767435355,0.219037510517,3.22978244679,12.8411359301,10.0650221343,48.7208521764,42.9535228985,0.0,5.7673292779
 03/11  02:00:00,40.3160823698,5.42429516464,0.0954550816837,4.35051749372,12.8411359301,10.0650221343,45.1571869355,45.1371869355,0.0,0.02
 03/11  03:00:00,37.6968945839,5.5163576791,0.0382456231849,6.31551197701,8.25718729233,10.0299323277,52.1084605555,46.3477449335,0.0,5.76071562199
 03/11  04:00:00,39.0236338397,5.57921916143,0.0318485540101,7.58578824044,8.25718729233,10.0299323277,52.7083430621,46.947952086,0.0,5.76039097612
 03/11  05:00:00,41.438884868,5.61643572633,0.0270413679492,8.36191675424,8.25718729233,11.6354268332,46.8185195756,46.7985195756,0.0,0.02
 03/11  06:00:00,46.2686969942,5.64791883421,0.0230343316323,9.00584538428,8.71707943955,15.3327214929,57.398178618,45.8704600311,0.0,11.527718587
