Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  07:00:00,59.2852346875,5.57782621444,0.0335973694933,7.63769349075,18.5082010057,25.6353820695,49.7144967992,43.9280850265,0.0,5.78641177266
 03/11  08:00:00,70.7293486341,5.48636227384,0.759970079054,3.99504287252,19.4083231844,41.0650158608,55.5667989721,38.1441617503,0.0,17.4226372218
 03/11  09:00:00,94.2574633793,5.60148573263,3.09271107213,1.19811702971,26.3286599382,57.9988325916,62.0581487694,26.4630654219,0.0,35.5950833475
 03/11  10:00:00,80.1276104416,5.507792973,4.43036633146,0.97878830979,26.3286599382,42.8504436482,67.9018699783,20.3899865389,18.025,29.4868834394
 03/11  11:00:00,55.4700447272,5.37749466356,3.47287968175,1.4033399141,21.7447113004,23.4437158914,65.0874509614,17.6759376894,18.025,29.386513272
 03/11  12:00:00,52.6039482074,5.35953983426,3.50457770203,0.985446462128,19.3027497915,23.426170988,57.7672496725,16.2866319857,18.025,23.4556176868
 03/11  13:00:00,52.2039733557,5.34685457907,3.39501219629,0.565755426305,19.1483137236,23.7250123474,57.1503444309,15.7245368352,18.025,23.4008075957
 03/11  14:00:00,52.3160014137,5.36635499774,3.59225096939,0.315500472404,19.3027497915,23.7161209604,53.8874551272,12.4636250096,18.025,23.3988301176
 03/11  15:00:00,52.2979349166,5.37389327582,3.67837071769,0.203775705365,19.3027497915,23.7161209604,53.5271128114,12.1050447262,18.025,23.3970680852
 03/11  16:00:00,51.7436910444,5.34782763029,3.48455268241,0.159365061172,19.3027497915,23.426170988,56.0284040918,14.6080790308,18.025,23.3953250611
 03/11  17:00:00,55.1805726892,5.32283612515,2.50976580399,0.144687784355,19.3027497915,27.8956505705,39.1940161353,15.401933705,18.025,5.76708243034
 03/11  18:00:00,62.4376530722,5.36704719082,1.18809242695,0.0566562815446,18.2229234133,37.5968344597,24.1126895202,18.338869185,0.0,5.77382033526
 03/11  19:00:00,84.7359504406,5.46296943459,1.95632833918,0.00140764399746,32.690315043,37.0816133363,31.6655882585,25.8850072969,0.0,5.78058096162
 03/11  20:00:00,85.4792318108,5.54191114635,2.50009473048,0.0101116681216,36.8143715336,33.066984531,39.8281188676,28.2617795137,0.0,11.566339354
 03/11  21:00:00,91.5767400808,5.64938922399,3.2061194856,0.0540412477475,36.3493007332,38.7721355839,41.8083827778,30.2419540616,0.0,11.5664287161
 03/11  22:00:00,89.4398151744,5.65082640799,3.13560255316,0.104061331301,36.1807251679,36.8228455648,37.7982762756,32.0049545122,0.0,5.7933217634
 03/11  23:00:00,66.6276059741,5.46431235547,1.75259943964,0.181082526016,31.0351095914,20.6438685092,51.0469830051,33.625257519,0.0,17.4217254861
 03/11  24:00:00,43.355658447,5.33510909227,0.666197059544,0.679125726987,17.4250845679,11.7056064465,41.2309604188,35.4444440489,0.0,5.78651636997
 03/12  01:00:00,37.6479540193,5.33045031145,0.432823932792,1.319443619,12.925468867,10.100111941,42.4517648372,36.6910413347,0.0,5.76072350253
 03/12  02:00:00,33.9384309639,5.35141352321,0.18781818941,2.45299895761,8.34152022915,10.0650221343,43.5912494037,37.8308596286,0.0,5.76038977512
 03/12  03:00:00,34.6802673497,5.37719096747,0.0879558062149,3.26892240987,8.34152022915,10.0650221343,44.3948687599,38.6344088779,0.0,5.76045988201
 03/12  04:00:00,37.2145383044,5.41921601256,0.0517520825577,4.19065936674,8.34152022915,11.6705166398,38.5237012863,38.5037012863,0.0,0.02
 03/12  05:00:00,41.8975538192,5.44424330301,0.0416546402914,4.70033776851,8.80141237637,15.3678112995,48.270370256,36.7436879659,0.0,11.5266822901
 03/12  06:00:00,60.93525825,5.41206803661,0.231915498231,3.60316105834,18.5082010057,25.6353820695,40.9735239995,35.1862853801,0.0,5.78723861938
 03/12  07:00:00,70.8973987248,5.44942047172,1.28105999068,1.67553123428,19.4926561212,41.1001056674,50.5142259375,33.0925948256,0.0,17.4216311119
 03/12  08:00:00,94.1492407679,5.62452492212,3.41984042629,0.739737263182,26.3286599382,57.9988325916,61.0674972145,25.4765955225,0.0,35.590901692
 03/12  09:00:00,79.9706509063,5.5150768491,4.70378181603,0.660558583145,26.2443270014,42.8153538416,66.9041834153,19.3946824629,18.025,29.4845009523
 03/12  10:00:00,55.3755846514,5.40034138843,4.1388795037,0.620038191447,21.7447113004,23.4437158914,60.9239939486,13.5143354022,18.025,29.3846585464
 03/12  11:00:00,53.1148862538,5.43880141983,4.54324645019,0.31874657735,19.3449162599,23.4437158914,51.1811806556,9.70190290398,18.025,23.4542777516
 03/12  12:00:00,53.3847037463,5.4773028611,4.81351925766,0.137822718014,19.190480192,23.7425572507,48.7745328546,7.35137981632,18.025,23.3981530383
 03/12  13:00:00,53.6657470833,5.5107528209,5.15840540174,0.0144075228879,19.260583323,23.698576057,44.1783006783,2.75719549666,18.025,23.3961051816
 03/12  14:00:00,53.9765676644,5.54478961213,5.44959622255,0.0,19.260583323,23.698576057,43.2064967717,1.78723856424,18.025,23.3942582074
 03/12  15:00:00,53.5086206283,5.53966166869,5.27672663712,0.0,19.260583323,23.4086260847,46.8469050292,5.42948106535,18.025,23.3924239639
 03/12  16:00:00,56.8544937968,5.50164084495,4.20928456359,0.0,19.260583323,27.8781056672,30.9416362496,7.14956056476,18.025,5.76707568481
 03/12  17:00:00,64.4924693922,5.59398687385,3.13233999626,0.0,18.1807569449,37.5792895564,14.5119431625,8.73819511096,0.0,5.77374805155
 03/12  18:00:00,79.7144048991,5.76092188733,4.29366530722,0.0,32.6059821062,37.0465235296,19.8624040424,14.0819578891,0.0,5.78044615333
 03/12  19:00:00,87.99128553,5.85040334028,4.71377423462,0.0,36.8143715336,33.066984531,29.7100759765,18.1426543578,0.0,11.5674216187
 03/12  20:00:00,94.07839826,5.9601659984,5.33162404882,0.0,36.43363367,38.8072253906,35.4570329911,23.8919920525,0.0,11.5650409386
 03/12  21:00:00,91.1256464837,5.89930847165,4.79644125376,0.0,36.0963922311,36.7877557581,34.9234418961,29.1297888843,0.0,5.79365301183
 03/12  22:00:00,67.3391414472,5.59308239923,2.63587736806,0.0,30.9507766546,20.6087787026,50.5929106137,33.1716517059,0.0,17.4212589078
 03/12  23:00:00,43.4316291012,5.40693194493,1.34947688167,0.0,17.4250845679,11.7056064465,41.3867603786,35.5997225379,0.0,5.78703784068
 03/12  24:00:00,36.97382998,5.36041303143,1.02589996847,0.0210613236024,12.925468867,10.100111941,42.4236483977,36.6563933795,0.0,5.76725501825
 03/13  01:00:00,33.9784382165,5.32579848776,0.697818320864,0.268488563397,10.0992000411,10.047477231,44.5216854143,38.761009746,0.0,5.76067566828
 03/13  02:00:00,32.2347149428,5.30837828776,0.480804332608,0.618758085984,8.25718729233,10.0299323277,46.2111588584,40.4508146712,0.0,5.76034418717
 03/13  03:00:00,32.9481096318,5.32753973597,0.333397758168,1.46040032148,8.25718729233,10.0299323277,42.0749225534,42.0549225534,0.0,0.02
 03/13  04:00:00,35.3332462963,5.35480528726,0.243136261704,2.30181819518,8.25718729233,11.6354268332,47.4331666364,41.6659255136,0.0,5.76724112284
 03/13  05:00:00,43.2359710989,5.37166462706,0.284561070132,2.56627691612,12.1011305571,15.3678112995,51.0309594389,39.4776692531,0.0,11.5532901858
 03/13  06:00:00,72.8625622286,5.50468196624,1.89321123163,0.922396525842,19.7275818095,37.2640762949,48.0706150791,36.4503012945,0.0,11.6203137846
 03/13  07:00:00,86.8431336237,5.65660187472,3.15602169015,0.535689859595,24.3117294858,51.2795993405,56.220389047,32.8905598814,0.0,23.3298291657
 03/13  08:00:00,72.7314093913,5.45036417662,2.13024202808,0.815589174852,23.6694662846,40.6342015617,49.5128208608,20.0263115111,0.0,29.4865093497
 03/13  09:00:00,69.9076976423,5.46270395513,4.53993781309,0.577479556764,23.6694662846,35.6302164847,60.5860067678,13.1788962724,18.025,29.3821104954
 03/13  10:00:00,52.0261678034,5.40898886589,4.37784862032,0.50865799759,18.7433767983,22.9618409725,51.9002302131,10.4197918054,18.025,23.4554384077
 03/13  11:00:00,52.1898762385,5.44972483347,4.77093529228,0.240978722216,18.7433767983,22.9618409725,48.9234395308,7.49866804324,18.025,23.3997714875
 03/13  12:00:00,52.5016141686,5.49143415996,5.16349427514,0.0750001068403,18.5889407304,23.1597249699,47.2655233831,5.84926816707,18.025,23.3912552161
 03/13  13:00:00,52.8418879461,5.518529525,5.30477879801,0.000390430234334,18.7433767983,23.2517909448,43.5754720856,2.16032803565,18.025,23.39014405
 03/13  14:00:00,53.3122387295,5.56268391371,5.73136497933,0.0,18.7433767983,23.2517909448,42.7497879858,1.33976686413,18.025,23.3850211217
 03/13  15:00:00,53.1983338553,5.57714876953,5.89294759873,0.0,18.7433767983,22.9618409725,37.9457203528,2.36391847023,18.025,17.5568018825
 03/13  16:00:00,57.04926739,5.59485124098,5.27485324568,0.0,18.7433767983,27.431320555,26.4879133209,2.69603732154,18.025,5.76687599938
 03/13  17:00:00,68.7390685449,5.74770500931,4.623357,0.0,17.6635504202,40.6971502883,14.6846402276,3.14432665458,0.0,11.540313573
 03/13  18:00:00,76.0946050729,5.87285324821,5.34844917882,0.0,27.5259009287,37.3340067412,19.020505998,7.41412940417,0.0,11.6063765938
 03/13  19:00:00,85.6353822154,5.88121765835,5.01984323678,0.0,33.8341110165,33.3544677425,27.7089560147,16.1433256278,0.0,11.5656303868
 03/13  20:00:00,94.6346562063,6.01610572379,5.73006797371,0.0,36.5179666069,38.8247702939,28.5432545907,22.7514886723,0.0,5.79176591843
 03/13  21:00:00,89.2682767658,6.0422026465,5.85218330881,0.0,32.965339924,36.8579353714,41.6440081395,24.2241862577,0.0,17.4198218818
 03/13  22:00:00,62.9041339968,5.68448676759,3.39324498255,0.0,25.6355707503,20.6438685092,38.1442475164,26.5643496837,0.0,11.5798978327
 03/13  23:00:00,41.5140906541,5.46408388726,1.77702122916,0.0,15.0252895274,11.7056064465,34.5604404974,28.7866425001,0.0,5.77379799726
 03/13  24:00:00,36.1015593188,5.41710449203,1.43732159813,0.0,11.6412384099,10.0650221343,32.9770511703,27.2110234981,0.0,5.76602767217
 03/14  01:00:00,34.2265782442,5.3774080961,1.1628419057,0.0,10.0992000411,10.047477231,27.9849707656,27.9649707656,0.0,0.02
 03/14  02:00:00,32.0667548594,5.33829233516,0.881768275881,0.0199236246649,8.25718729233,10.0299323277,35.1812345428,29.4206214834,0.0,5.76061305943
 03/14  03:00:00,31.956210791,5.31372294171,0.661748737694,0.153965738332,8.25718729233,10.0299323277,38.1299510745,32.3700278886,0.0,5.75992318589
 03/14  04:00:00,33.6336904705,5.30121601017,0.474144520642,0.424845922662,8.25718729233,11.6354268332,41.7957279844,36.0299029443,0.0,5.76582504009
 03/14  05:00:00,41.4153795103,5.32787657092,0.703401750291,0.370640407286,12.1011305571,15.3678112995,34.0181723979,28.231128219,0.0,5.78704417883
 03/14  06:00:00,72.6963329343,5.56748032694,2.57833619414,0.00824703077939,19.7275818095,37.2640762949,40.1809485883,22.7635203988,0.0,17.4174281896
 03/14  07:00:00,87.3585443035,5.77242391207,4.09131689395,0.0,24.3117294858,51.2795993405,36.0968644672,18.5956663321,0.0,17.5011981351
 03/14  08:00:00,73.1232094205,5.51532300774,3.27267983493,0.0,23.6694662846,40.6342015617,40.2725201943,10.7858658557,0.0,29.4866543385
 03/14  09:00:00,70.5461751414,5.53110374937,5.68750419556,0.0,23.6694662846,35.6302164847,53.3717507822,5.96931309373,18.025,29.3774376885
 03/14  10:00:00,52.8016195051,5.47220245153,5.59834680064,0.000399332620948,18.7433767983,22.9618409725,44.8475008319,3.36650931842,18.025,23.4559915134
 03/14  11:00:00,53.4554911659,5.52997814335,6.19727806851,0.0,18.7433767983,22.9618409725,42.7441559098,1.31834027027,18.025,23.4008156395
 03/14  12:00:00,54.709469341,5.63225080157,7.30553570029,0.0,18.5889407304,23.1597249699,41.714158704,0.290618325807,18.025,23.3985403782
 03/14  13:00:00,55.8009268821,5.73894438258,8.04379842574,0.0,18.7433767983,23.2517909448,41.4222687509,0.0,18.025,23.3972687509
 03/14  14:00:00,56.4494944182,5.81336740363,8.6179426021,0.0,18.7433767983,23.2517909448,41.4194099609,0.0,18.025,23.3944099609
 03/14  15:00:00,56.7493821244,5.87517187923,9.14597507331,0.0,18.7433767983,22.9618409725,41.4189812561,0.0,18.025,23.3939812561
 03/14  16:00:00,60.7589043519,5.91038760581,8.66894524,0.0,18.7433767983,27.431320555,23.7919607188,0.0,18.025,5.76696071882
 03/14  17:00:00,72.6200537867,6.11964163809,8.13240593946,0.0,17.6635504202,40.6971502883,5.78028598059,0.0,0.0,5.78028598059
 03/14  18:00:00,79.4533628614,6.23290590475,8.34715654722,0.0,27.5259009287,37.3340067412,14.626085086,3.01946325609,0.0,11.6066218299
 03/14  19:00:00,89.4958911169,6.29836163028,8.46321060126,0.0,33.8341110165,33.3544677425,18.9405388321,7.373137318,0.0,11.5674015141
 03/14  20:00:00,98.7880813797,6.46959131107,9.43001372603,0.0,36.5179666069,38.8247702939,21.7276129282,10.161230619,0.0,11.5663823091
 03/14  21:00:00,93.3493820316,6.48838175822,9.48711833947,0.0,32.965339924,36.8579353714,21.886605186,10.2659171516,0.0,11.6206880345
 03/14  22:00:00,66.7339316225,6.09661235343,6.81092484855,0.0,25.6355707503,20.6438685092,21.515514326,9.93499569099,0.0,11.580518635
 03/14  23:00:00,44.5230933554,5.77328062123,4.47682988538,0.0,15.0252895274,11.7056064465,15.1096112302,9.33586649675,0.0,5.77374473343
 03/14  24:00:00,38.2544640309,5.64752177895,3.35981281287,0.0,11.6412384099,10.0650221343,15.3489843255,9.58247380427,0.0,5.7665105212
 03/15  01:00:00,36.0115687538,5.5788032739,2.74643729213,0.0,10.0992000411,10.047477231,15.989744632,10.229280538,0.0,5.76046409404
 03/15  02:00:00,33.7237493393,5.53147338761,2.36550556328,0.0,8.25718729233,10.0299323277,15.7864219065,10.0259140747,0.0,5.76050783179
 03/15  03:00:00,33.5862514077,5.51356775635,2.24591623299,0.0,8.25718729233,10.0299323277,9.36077999599,9.34077999599,0.0,0.02
 03/15  04:00:00,35.0850909625,5.49968973262,2.15192045935,0.0,8.25718729233,11.6354268332,14.9771654705,9.21006583971,0.0,5.76709963078
 03/15  05:00:00,42.8335870147,5.5188060243,2.30132059232,0.0,12.1011305571,15.3678112995,20.1688717981,8.6157302045,0.0,11.5531415936
 03/15  06:00:00,75.2284898915,5.85753896822,4.82869684758,0.0,19.7275818095,37.2640762949,20.0284577272,8.40883194385,0.0,11.6196257833
 03/15  07:00:00,91.8000298747,6.23852130758,8.06671148686,0.0,24.3117294858,51.2795993405,28.2864197256,4.95846018546,0.0,23.3279595401
 03/15  08:00:00,77.2688891775,5.85006701183,7.08362370551,0.0,23.6694662846,40.6342015617,29.8331734489,0.349074625948,0.0,29.4840988229
 03/15  09:00:00,74.5496201438,5.86255205179,9.35950288073,0.0,23.6694662846,35.6302164847,47.4047701015,0.0,18.025,29.3797701015
 03/15  10:00:00,56.7377119465,5.77991430387,9.22713359093,0.0,18.7433767983,22.9618409725,41.476919415,0.0,18.025,23.451919415
 03/15  11:00:00,58.3098432478,5.91795861631,10.6636527858,0.0,18.7433767983,22.9618409725,41.4223281864,0.0,18.025,23.3973281864
 03/15  12:00:00,60.861753377,6.07521159469,13.0148609739,0.0,18.5889407304,23.1597249699,41.4135067661,0.0,18.025,23.3885067661
 03/15  13:00:00,61.8980631182,6.16501197087,13.7148670494,0.0,18.7433767983,23.2517909448,41.4128378157,0.0,18.025,23.3878378157
 03/15  14:00:00,58.9092911728,5.99671518086,10.8943952068,0.0,18.7433767983,23.2517909448,35.6223978468,0.0452603023076,18.025,17.5521375445
 03/15  15:00:00,57.936070538,5.96884209377,10.2389953458,0.0,18.7433767983,22.9618409725,42.5269474164,1.102001061,18.025,23.3999463554
 03/15  16:00:00,62.049568765,6.01678230535,9.85322582016,0.0,18.7433767983,27.431320555,24.8251552807,1.0332607563,18.025,5.76689452442
 03/15  17:00:00,74.2388226563,6.25437302278,9.61645015291,0.0,17.6635504202,40.6971502883,12.5230578471,0.982942951478,0.0,11.5401148956
 03/15  18:00:00,81.566400804,6.39031948446,10.3027918874,0.0,27.5259009287,37.3340067412,14.28795895,2.68109538023,0.0,11.6068635697
 03/15  19:00:00,92.069324637,6.48982177018,10.8451932922,0.0,33.8341110165,33.3544677425,15.9135227042,4.34921001346,0.0,11.5643126908
 03/15  20:00:00,101.380997956,6.67291037699,11.8196183145,0.0,36.5179666069,38.8247702939,12.7711911771,6.9780262726,0.0,5.79316490445
 03/15  21:00:00,95.7377657231,6.68904766692,11.6748408538,0.0,32.965339924,36.8579353714,25.3644835891,7.94510562492,0.0,17.4193779642
 03/15  22:00:00,68.5610034346,6.26102062176,8.47359464906,0.0,25.6355707503,20.6438685092,20.6745618235,9.0947108596,0.0,11.5798509639
 03/15  23:00:00,46.0119522624,5.91397499999,5.82499847956,0.0,15.0252895274,11.7056064465,15.2350382157,9.46129939978,0.0,5.77373881595
 03/15  24:00:00,39.6546585688,5.78296120421,4.62457025453,0.0,11.6412384099,10.0650221343,15.4196279476,9.65259049114,0.0,5.76703745648
 03/16  01:00:00,36.8922392657,5.66644005484,3.53947649069,0.0,10.0992000411,10.047477231,11.3258336215,11.3058336215,0.0,0.02
 03/16  02:00:00,34.1609159447,5.5769440829,2.7572040306,0.0,8.25718729233,10.0299323277,18.6802279519,12.9199030285,0.0,5.76032492341
 03/16  03:00:00,33.7432915593,5.53267610315,2.3838469609,0.0,8.25718729233,10.0299323277,20.474034896,14.7140731732,0.0,5.75996172278
 03/16  04:00:00,35.0634671767,5.5023340308,2.12765635914,0.0,8.25718729233,11.6354268332,22.0437811531,16.2772715005,0.0,5.76650965263
 03/16  05:00:00,42.6139579322,5.50313165077,2.09737450331,0.0,12.1011305571,15.3678112995,22.847255694,17.0603373978,0.0,5.78691829623
 03/16  06:00:00,74.390634669,5.78433930347,4.06404395061,0.0,19.7275818095,37.2640762949,35.5553309321,18.1352091971,0.0,17.420121735
 03/16  07:00:00,89.9233373356,6.08469794829,6.34385876402,0.0,24.3117294858,51.2795993405,33.8848075707,16.3846361679,0.0,17.5001714028
 03/16  08:00:00,74.8462361483,5.69200908445,4.8190371335,0.0,23.6694662846,40.6342015617,39.4944569466,10.0126828896,0.0,29.481774057
 03/16  09:00:00,71.9439569232,5.68362079992,6.93277900122,0.0,23.6694662846,35.6302164847,54.8513386004,7.44774978432,18.025,29.3785888161
 03/16  10:00:00,53.7009959828,5.58886052949,6.38147403862,0.0,18.7433767983,22.9618409725,48.3976368627,6.91831320699,18.025,23.4543236557
 03/16  11:00:00,53.9163405142,5.62596617466,6.56214483198,0.0,18.7433767983,22.9618409725,47.2621659218,5.8406516325,18.025,23.3965142893
 03/16  12:00:00,54.503297968,5.70006521785,7.03155701777,0.0,18.5889407304,23.1597249699,46.8999200816,5.48053718361,18.025,23.394382898
 03/16  13:00:00,55.2333262213,5.78184640143,7.43330036867,0.0,18.7433767983,23.2517909448,43.6978934336,2.28072523411,18.025,23.3921681995
 03/16  14:00:00,55.4932897379,5.81139696233,7.66371270872,0.0,18.7433767983,23.2517909448,43.3388577731,1.92551780451,18.025,23.3883399686
 03/16  15:00:00,55.297001286,5.81820533833,7.75056504472,0.0,18.7433767983,22.9618409725,44.2957831981,2.88467287235,18.025,23.3861103258
 03/16  16:00:00,59.2572037043,5.8462017507,7.23144157347,0.0,18.7433767983,27.431320555,26.837954528,3.04617815518,18.025,5.76677637279
 03/16  17:00:00,71.2350297289,6.03938068245,6.82765246754,0.0,17.6635504202,40.6971502883,9.2801896656,3.50079704416,0.0,5.77939262144
 03/16  18:00:00,78.5402903818,6.15978925547,7.50722080267,0.0,27.5259009287,37.3340067412,19.8281942716,8.22236854922,0.0,11.6058257224
 03/16  19:00:00,88.7360539047,6.23332069796,7.76842593135,0.0,33.8341110165,33.3544677425,23.4675332736,11.9010121431,0.0,11.5665211306
 03/16  20:00:00,97.6196928454,6.37107703722,8.36015285446,0.0,36.5179666069,38.8247702939,28.6158877054,17.0516052532,0.0,11.5642824522
 03/16  21:00:00,91.6494222778,6.33936666468,7.93619035245,0.0,32.965339924,36.8579353714,32.5143933691,20.8955910326,0.0,11.6188023365
 03/16  22:00:00,64.9770629527,5.93544816065,5.21523240685,0.0,25.6355707503,20.6438685092,34.0108302931,22.4309923288,0.0,11.5798379643
 03/16  23:00:00,43.1969539501,5.6539831321,3.26999628815,0.0,15.0252895274,11.7056064465,26.6129679334,20.8405193453,0.0,5.77244858808
 03/16  24:00:00,37.4926241086,5.57961076288,2.66588893564,0.0,11.6412384099,10.0650221343,25.0142436742,19.247414819,0.0,5.76682885516
 03/17  01:00:00,35.5002319095,5.53158627113,2.28232209222,0.0,10.0992000411,10.047477231,25.6086533426,19.8481589141,0.0,5.76049442856
 03/17  02:00:00,33.2396379985,5.48334938684,1.92952593295,0.0,8.25718729233,10.0299323277,21.2343844634,21.2143844634,0.0,0.02
 03/17  03:00:00,32.9719234026,5.45138485647,1.69377262335,0.0,8.25718729233,10.0299323277,28.3413156937,22.5807933577,0.0,5.76052233605
 03/17  04:00:00,34.4362829565,5.43386441299,1.5689432398,0.0,8.25718729233,11.6354268332,28.340091076,22.5732775538,0.0,5.76681352222
 03/17  05:00:00,42.0755795099,5.44133413831,1.62079914937,0.0,12.1011305571,15.3678112995,27.8756656401,22.0902884876,0.0,5.78537715246
 03/17  06:00:00,73.7894496454,5.71265565217,3.53455435156,0.0,19.7275818095,37.2640762949,38.3954580994,20.978104543,0.0,17.4173535564
 03/17  07:00:00,88.5364368843,5.92277249203,5.11889511907,0.0,24.3117294858,51.2795993405,36.0485572928,18.5498381158,0.0,17.498719177
 03/17  08:00:00,74.1084217706,5.63199457766,4.14124437317,0.0,23.6694662846,40.6342015617,47.5830318041,12.2098522394,0.0,35.3731795647
 03/17  09:00:00,71.0234265761,5.60376715255,6.09210946911,0.0,23.6694662846,35.6302164847,51.858234926,10.3309362208,18.025,23.5022987052
 03/17  10:00:00,52.430934765,5.4707869959,5.22948971259,0.0,18.7433767983,22.9618409725,52.1951877341,10.7180029757,18.025,23.4521847584
 03/17  11:00:00,52.2331369978,5.45867318153,5.04623737127,0.0,18.7433767983,22.9618409725,52.1213265767,10.6969408659,18.025,23.3993857108
 03/17  12:00:00,52.2539434802,5.45842405167,5.02384511122,0.0,18.5889407304,23.1597249699,50.2809905253,8.85921724433,18.025,23.396773281
 03/17  13:00:00,52.4596050659,5.46682832365,4.97460142159,0.0,18.7433767983,23.2517909448,48.1239828211,6.7045935067,18.025,23.3943893144
 03/17  14:00:00,52.4371411401,5.46542888022,4.95353640985,0.0,18.7433767983,23.2517909448,47.8807003121,6.46365611276,18.025,23.3920441993
 03/17  15:00:00,52.0210384152,5.46209211071,4.83071965509,0.0,18.7433767983,22.9618409725,50.4226574178,9.00795190822,18.025,23.3897055096
 03/17  16:00:00,55.6967401742,5.46928246864,4.04789503829,0.0,18.7433767983,27.431320555,33.7837945264,9.99311350826,18.025,5.76568101815
 03/17  17:00:00,67.251729671,5.60483286301,3.27890375548,0.0,17.6635504202,40.6971502883,16.2169011845,10.4368317833,0.0,5.78006940117
 03/17  18:00:00,74.6557199554,5.70865066739,4.07379406657,0.0,27.5259009287,37.3340067412,25.5372240725,13.9325810431,0.0,11.6046430295
 03/17  19:00:00,85.6147850473,5.83974213704,5.04074159938,0.0,33.8341110165,33.3544677425,25.6283824506,14.06190711,0.0,11.5664753406
 03/17  20:00:00,95.3377607961,6.04962490079,6.39967773144,0.0,36.5179666069,38.8247702939,27.2983904959,15.7323586996,0.0,11.5660317963
 03/17  21:00:00,90.1433749807,6.10720628494,6.6623138378,0.0,32.965339924,36.8579353714,28.2318006048,16.6131649078,0.0,11.618635697
 03/17  22:00:00,63.6415179321,5.74996724689,4.0651757532,0.0,25.6355707503,20.6438685092,29.5504533657,17.9717980104,0.0,11.5786553554
 03/17  23:00:00,42.2890495967,5.54109476956,2.47498364695,0.0,15.0252895274,11.7056064465,24.9644288766,19.1908288432,0.0,5.77360003339
 03/17  24:00:00,36.7027397686,5.48489443839,1.97072430333,0.0,11.6412384099,10.0650221343,25.2768737767,19.5098274802,0.0,5.76704629644
 03/18  01:00:00,37.7405779276,5.46617228613,1.8286030107,0.0,12.8411359301,10.0650221343,25.6093760366,19.8491819063,0.0,5.76019413031
 03/18  02:00:00,32.7314349869,5.41874538145,1.48592758044,0.0,8.25718729233,10.0299323277,25.898790732,20.1385784126,0.0,5.76021231944
 03/18  03:00:00,32.532562588,5.39537221539,1.31042906355,0.0,8.25718729233,10.0299323277,20.4155993208,20.3955993208,0.0,0.02
 03/18  04:00:00,34.0015528749,5.37825824198,1.18982313779,0.0,8.25718729233,11.6354268332,26.3895635585,20.6229522229,0.0,5.76661133564
 03/18  05:00:00,38.0707480629,5.36616867756,1.11270707936,0.0,8.71707943955,15.3327214929,25.8325458985,20.059261365,0.0,5.77328453348
 03/18  06:00:00,58.8581475826,5.45000071772,1.72006096526,0.0,18.5082010057,25.6353820695,30.9030650218,19.3498002245,0.0,11.5532647972
 03/18  07:00:00,71.2423851627,5.64651140963,3.22396541342,0.0,19.4083231844,41.0650158608,28.1793177801,16.5600159332,0.0,11.6193018469
 03/18  08:00:00,96.5443701232,5.90968525907,6.26961463942,0.0,26.3286599382,57.9988325916,46.4140666423,10.8340649866,0.0,35.5800016557
 03/18  09:00:00,82.587025029,5.77511358713,7.60130128059,0.0,26.3286599382,42.8504436482,61.2014917562,7.80649797625,18.025,35.36999378
 03/18  10:00:00,56.9431082412,5.56063100451,6.16618777332,0.0,21.7447113004,23.4437158914,49.0447526686,7.5133128966,18.025,23.506439772
 03/18  11:00:00,54.1690848204,5.53177934107,5.88295003737,0.0,19.3027497915,23.426170988,54.7639918293,7.43359953814,18.025,29.3053922912
 03/18  12:00:00,54.5103419534,5.56429562962,6.0497118048,0.0,19.1483137236,23.7250123474,48.0121022871,6.60273788173,18.025,23.3843644053
 03/18  13:00:00,55.6037845648,5.69164280467,6.8702655268,0.0,19.3027497915,23.7161209604,38.3692723223,2.79034933355,18.025,17.5539229887
 03/18  14:00:00,55.9663157909,5.7368882742,7.18755325415,0.0,19.3027497915,23.7161209604,43.8430739922,2.42169910636,18.025,23.3963748858
 03/18  15:00:00,55.8099441353,5.75300654406,7.3050126496,0.0,19.3027497915,23.426170988,45.140205106,3.72128122908,18.025,23.3939238769
 03/18  16:00:00,59.1578478933,5.72493063111,6.22965668594,0.0,19.3027497915,27.8956505705,29.3548720391,5.56323993628,18.025,5.76663210281
 03/18  17:00:00,67.2319413526,5.87623057241,5.52988034454,0.0,18.2229234133,37.5968344597,12.0687563257,6.29550897675,0.0,5.773247349
 03/18  18:00:00,82.9737379833,6.12216843601,7.0723546327,0.0,32.690315043,37.0816133363,16.9426071435,11.1629518415,0.0,5.77965530206
 03/18  19:00:00,91.2720655031,6.23602228855,7.6089708306,0.0,36.8143715336,33.066984531,25.8616184864,14.2952966718,0.0,11.5663218147
 03/18  20:00:00,97.6357582429,6.39510835971,8.5734983561,0.0,36.3493007332,38.7721355839,27.8644240844,16.3004799598,0.0,11.5639441245
 03/18  21:00:00,95.320714397,6.38153657356,8.38989387289,0.0,36.1807251679,36.8228455648,22.695128703,16.9021806642,0.0,5.7929480388
 03/18  22:00:00,71.0534313488,6.01124306373,5.81263867596,0.0,31.0351095914,20.6438685092,35.2519908263,17.8337932541,0.0,17.4181975721
 03/18  23:00:00,45.7635129333,5.67298660715,3.41533495483,0.0,17.4250845679,11.7056064465,24.6445079002,18.8579711812,0.0,5.78653671892
 03/18  24:00:00,38.6776239167,5.58009464457,2.6505148087,0.0,12.8411359301,10.0650221343,25.0859072927,19.3188621326,0.0,5.76704516012
 03/19  01:00:00,38.5317734534,5.54776315921,2.41878835209,0.0,12.925468867,10.100111941,24.1662103841,18.4057809966,0.0,5.76042938751
 03/19  02:00:00,33.5278027733,5.49979508377,2.08182328216,0.0,8.34152022915,10.0650221343,23.1115361793,17.3512317065,0.0,5.76030447276
 03/19  03:00:00,33.3507103731,5.47719904903,1.92733028486,0.0,8.34152022915,10.0650221343,16.6279498369,16.6079498369,0.0,0.02
 03/19  04:00:00,34.8298096653,5.46093431709,1.8159845784,0.0,8.34152022915,11.6705166398,22.1705322573,16.4036259317,0.0,5.76690632566
 03/19  05:00:00,38.8800246758,5.44699345037,1.72174000848,0.0,8.80141237637,15.3678112995,21.6314151172,15.8578984001,0.0,5.77351671712
 03/19  06:00:00,59.6054761266,5.53714446904,2.38025189597,0.0,18.5082010057,25.6353820695,26.660484994,15.108472787,0.0,11.5520122071
 03/19  07:00:00,70.2969092297,5.73530702193,3.95428042456,0.0,19.4926561212,41.1001056674,24.8901957865,13.2712270907,0.0,11.6189686958
 03/19  08:00:00,98.3258230929,6.0940328341,7.86673147979,0.0,26.3286599382,57.9988325916,50.2584058559,8.75704601988,0.0,41.5013598361
 03/19  09:00:00,83.1124382591,5.84850167025,8.17275887535,0.0,26.2443270014,42.8153538416,56.4361777834,8.94044951285,18.025,29.4707282705
 03/19  10:00:00,56.9350571971,5.56500998505,6.15376393004,0.0,21.7447113004,23.4437158914,55.9758130825,10.020457141,18.025,27.9303559415
 03/19  11:00:00,54.3087411695,5.5426269893,5.95205304686,0.0,19.3449162599,23.4437158914,52.4033170504,9.48979656262,18.025,24.8885204878
 03/19  12:00:00,54.3737843004,5.53859054089,5.87915285567,0.0,19.190480192,23.7425572507,50.4522093835,9.040956267,18.025,23.3862531165
 03/19  13:00:00,54.4358432456,5.54389558362,5.9097830755,0.0,19.260583323,23.698576057,46.745952792,5.33978770497,18.025,23.3811650871
 03/19  14:00:00,54.5606601593,5.54739679538,6.03110159015,0.0,19.260583323,23.698576057,40.1698202712,4.59147545209,18.025,17.5533448191
 03/19  15:00:00,54.4958987013,5.55689796957,6.24679097309,0.0,19.260583323,23.4086260847,46.2223660382,4.80185350637,18.025,23.3955125319
 03/19  16:00:00,58.9633924755,5.61097789887,6.20887215805,0.0,19.260583323,27.8781056672,26.1242012369,2.33260578282,18.025,5.76659545407
 03/19  17:00:00,66.9998111296,5.76289145817,5.47080653635,0.0,18.1807569449,37.5792895564,8.2687934278,2.49550625424,0.0,5.77328717357
 03/19  18:00:00,82.3518723944,5.98734765832,6.70473716145,0.0,32.6059821062,37.0465235296,12.9060158023,7.12628705854,0.0,5.77972874375
 03/19  19:00:00,91.5287375687,6.17125750691,7.9304161412,0.0,36.8143715336,33.066984531,19.4818105822,7.91623861266,0.0,11.5655719695
 03/19  20:00:00,97.978241068,6.34280220147,8.84887020801,0.0,36.43363367,38.8072253906,21.9354305305,10.3697064362,0.0,11.5657240943
 03/19  21:00:00,95.1167780235,6.31878676625,8.3681362386,0.0,36.0963922311,36.7877557581,23.9562074532,12.3912451403,0.0,11.5649623129
 03/19  22:00:00,70.8032409138,5.96207911781,5.7310460877,0.0,30.9507766546,20.6087787026,25.2550391026,13.6360518582,0.0,11.6189872444
 03/19  23:00:00,45.6825419456,5.64946559244,3.35788910728,0.0,17.4250845679,11.7056064465,26.6317848097,15.0798142336,0.0,11.5519705761
 03/19  24:00:00,38.7135183212,5.56378632533,2.58329830842,0.0,12.925468867,10.100111941,16.329331257,16.309331257,0.0,0.02
 03/20  01:00:00,35.3264262666,5.50751775395,2.13259376052,0.0,10.0992000411,10.047477231,23.2003860742,17.4400745595,0.0,5.76031151469
 03/20  02:00:00,33.1365103741,5.46795476133,1.84179617523,0.0,8.25718729233,10.0299323277,23.7108179511,17.9505120861,0.0,5.76030586502
 03/20  03:00:00,32.9283776135,5.44319977887,1.65842114081,0.0,8.25718729233,10.0299323277,18.1555575443,18.1355575443,0.0,0.02
 03/20  04:00:00,34.3253909732,5.41874954087,1.47317734904,0.0,8.25718729233,11.6354268332,24.8540205854,19.0871843374,0.0,5.766836248
 03/20  05:00:00,41.9752846672,5.42799598207,1.53385652709,0.0,12.1011305571,15.3678112995,30.2485100253,18.6957201317,0.0,11.5527898936
 03/20  06:00:00,73.5806883021,5.68844270311,3.35003653981,0.0,19.7275818095,37.2640762949,30.7136260991,19.0948627921,0.0,11.618763307
 03/20  07:00:00,86.5124584993,5.91016036818,4.99156491548,0.0,24.3117294858,51.2795993405,41.1036524398,17.779787462,0.0,23.3238649778
 03/20  08:00:00,73.9125726481,5.60547839069,3.97193826425,0.0,23.6694662846,40.6342015617,41.4958210718,12.0182556254,0.0,29.4775654463
 03/20  09:00:00,70.8311431741,5.59159091248,5.91201780504,0.0,23.6694662846,35.6302164847,57.6205609278,10.2215656673,18.025,29.3739952605
 03/20  10:00:00,52.6956362886,5.5065779677,5.45841712735,0.0,18.7433767983,22.9618409725,51.4501790488,9.97700066247,18.025,23.4481783863
 03/20  11:00:00,52.8215345171,5.53044066093,5.56287713807,0.0,18.7433767983,22.9618409725,50.2997275298,8.88007611159,18.025,23.3946514182
 03/20  12:00:00,52.4514038881,5.48702312,5.19271374245,0.0,18.5889407304,23.1597249699,48.8180928106,7.40679504059,18.025,23.38629777
 03/20  13:00:00,52.4995815509,5.48255562128,4.99885689962,0.0,18.7433767983,23.2517909448,42.1169185368,6.54500949667,18.025,17.5469090401
 03/20  14:00:00,52.4290067565,5.47765707791,4.93318456364,0.0,18.7433767983,23.2517909448,48.3077371611,6.88706432354,18.025,23.3956728375
 03/20  15:00:00,52.1383744662,5.47950250015,4.93065664569,0.0,18.7433767983,22.9618409725,49.8181141203,8.40012775175,18.025,23.3929863686
 03/20  16:00:00,55.9642701802,5.49162168653,4.29309816503,0.0,18.7433767983,27.431320555,32.1344123773,8.34277758403,18.025,5.76663479331
 03/20  17:00:00,67.6092109073,5.64200940131,3.59922440306,0.0,17.6635504202,40.6971502883,14.9133258095,9.13370957284,0.0,5.77961623665
 03/20  18:00:00,75.1313922651,5.76778419566,4.49035817794,0.0,27.5259009287,37.3340067412,30.2955852004,12.8978395201,0.0,17.3977456803
 03/20  19:00:00,85.7982445173,5.87209324083,5.19187182329,0.0,33.8341110165,33.3544677425,19.9334450863,14.1405344637,0.0,5.79291062256
 03/20  20:00:00,95.3099226671,6.06356909633,6.35791514839,0.0,36.5179666069,38.8247702939,28.0547721523,16.4911718741,0.0,11.5636002782
 03/20  21:00:00,89.9873336212,6.10873572892,6.50476931258,0.0,32.965339924,36.8579353714,35.3826605819,17.9659618367,0.0,17.4166987452
 03/20  22:00:00,63.609689472,5.75495623029,4.02838120309,0.0,25.6355707503,20.6438685092,25.0246552606,19.22508827,0.0,5.79956699057
 03/20  23:00:00,42.159884004,5.53142476148,2.35549917591,0.0,15.0252895274,11.7056064465,26.6115493866,20.8381159221,0.0,5.77343346458
 03/20  24:00:00,36.5544886821,5.47107289173,1.83630548032,0.0,11.6412384099,10.0650221343,27.3659757306,21.5990589681,0.0,5.76691676242
 03/21  01:00:00,34.5973786274,5.42395521876,1.48710998097,0.0,10.0992000411,10.047477231,29.0866459449,23.3263359645,0.0,5.76030998044
 03/21  02:00:00,32.3644644801,5.37787028598,1.15983761106,0.0,8.25718729233,10.0299323277,30.8043952506,25.044228289,0.0,5.76016696159
 03/21  03:00:00,32.1365199925,5.34894672128,0.960820178399,0.0,8.25718729233,10.0299323277,26.3875650101,26.3675650101,0.0,0.02
 03/21  04:00:00,33.5984578931,5.33027522288,0.834721224496,0.0,8.25718729233,11.6354268332,32.8155748431,27.0487083187,0.0,5.76686652437
 03/21  05:00:00,41.2530752298,5.33794643873,0.89738665089,0.00431525544649,12.1011305571,15.3678112995,37.84392913,26.292299019,0.0,11.551630111
 03/21  06:00:00,72.8660497955,5.59548686029,2.72836585666,0.0,19.7275818095,37.2640762949,37.630344702,26.0125771089,0.0,11.617767593
 03/21  07:00:00,85.5068679983,5.78772095688,4.10842657685,0.0,24.3117294858,51.2795993405,45.8007047062,22.4777728054,0.0,23.3229319008
 03/21  08:00:00,72.8683432957,5.51598992029,3.01720667619,0.0,23.6694662846,40.6342015617,45.4529776664,15.9776359429,0.0,29.4753417236
 03/21  09:00:00,69.7068238135,5.49174993672,4.88754666896,0.0,23.6694662846,35.6302164847,55.5055933565,13.9793013566,18.025,23.5012919999
 03/21  10:00:00,51.3662978164,5.37726821979,4.25839244003,0.0,18.7433767983,22.9618409725,60.4419207802,13.1095976454,18.025,29.3073231347
 03/21  11:00:00,51.5588207326,5.40102468565,4.42958214975,0.0,18.7433767983,22.9618409725,52.8753343416,11.4581382751,18.025,23.3921960665
 03/21  12:00:00,51.8589748797,5.43401297389,4.65329717404,0.0,18.5889407304,23.1597249699,44.6822815772,9.10705974376,18.025,17.5502218334
 03/21  13:00:00,52.5049070151,5.48747085279,4.99927445685,0.0,18.7433767983,23.2517909448,47.3549937589,5.93552475093,18.025,23.394469008
 03/21  14:00:00,52.5055137169,5.47823708085,5.00911436612,0.0,18.7433767983,23.2517909448,46.3981444162,4.9814639999,18.025,23.3916804163
 03/21  15:00:00,52.0732428679,5.46093256225,4.88409706012,0.0,18.7433767983,22.9618409725,47.9113044109,6.49741175755,18.025,23.3888926533
 03/21  16:00:00,55.7691152814,5.46597925386,4.12358624373,0.0,18.7433767983,27.431320555,31.3353690417,7.54377885053,18.025,5.76659019116
 03/21  17:00:00,67.2696108036,5.60224290617,3.29939455887,0.0,17.6635504202,40.6971502883,14.7214433698,8.94169992942,0.0,5.77974344039
 03/21  18:00:00,74.6416694081,5.71217426312,4.05625476621,0.0,27.5259009287,37.3340067412,24.9042278228,13.2991014477,0.0,11.6051263751
 03/21  19:00:00,84.9066553604,5.78380587461,4.38857469703,0.0,33.8341110165,33.3544677425,28.7761875134,17.2102610432,0.0,11.5659264703
 03/21  20:00:00,94.2405561977,5.95273673794,5.39938736981,0.0,36.5179666069,38.8247702939,32.7142154139,21.1505882865,0.0,11.5636271275
 03/21  21:00:00,89.3041947666,6.02840902693,5.90197009531,0.0,32.965339924,36.8579353714,31.8585973144,20.2406445753,0.0,11.6179527392
 03/21  22:00:00,63.2726261663,5.71208660832,3.73419408561,0.0,25.6355707503,20.6438685092,30.5093510415,18.9304865863,0.0,11.5788644552
 03/21  23:00:00,41.9157398943,5.50266990273,2.14011509195,0.0,15.0252895274,11.7056064465,26.2687362622,20.4953854719,0.0,5.77335079023
 03/21  24:00:00,36.2640396587,5.43706907702,1.57986256887,0.0,11.6412384099,10.0650221343,28.0919120001,22.3250967852,0.0,5.76681521497
 03/22  01:00:00,34.4016412972,5.39939286752,1.31593652047,0.0,10.0992000411,10.047477231,28.8370259897,23.0779370974,0.0,5.75908889227
 03/22  02:00:00,32.2301009666,5.36031437121,1.04303482802,0.0,8.25718729233,10.0299323277,24.6663431829,24.6463431829,0.0,0.02
 03/22  03:00:00,32.0224617319,5.33421507638,0.861495189069,0.0,8.25718729233,10.0299323277,32.131160465,26.370812999,0.0,5.76034746598
 03/22  04:00:00,33.4873767966,5.31502477349,0.725810167971,0.0130836400097,8.25718729233,11.6354268332,33.379261445,27.6129926208,0.0,5.76626882418
 03/22  05:00:00,41.1441980493,5.32013101305,0.754335422681,0.0563117934649,12.1011305571,15.3678112995,39.4198752581,27.8692304347,0.0,11.5506448234
 03/22  06:00:00,72.6028929387,5.5622015161,2.49850412243,0.0,19.7275818095,37.2640762949,39.0620978515,27.4458623817,0.0,11.6162354698
 03/22  07:00:00,85.1936621001,5.75008936385,3.83286738513,0.0,24.3117294858,51.2795993405,42.2058897036,24.7104465396,0.0,17.495443164
 03/22  08:00:00,72.7274656205,5.49759132573,2.89473666934,0.0,23.6694662846,40.6342015617,51.5988444819,16.2352764674,0.0,35.3635680145
 03/22  09:00:00,69.5756696609,5.48100478511,4.76714702084,0.0,23.6694662846,35.6302164847,55.9051746346,14.3825090007,18.025,23.4976656339
 03/22  10:00:00,51.4149821165,5.39338168308,4.2909665248,0.0,18.7433767983,22.9618409725,55.9529565956,14.4794780311,18.025,23.4484785645
 03/22  11:00:00,51.7281992354,5.44050706808,4.55948167987,0.0,18.7433767983,22.9618409725,54.552196881,13.1325299298,18.025,23.3946669511
 03/22  12:00:00,51.9196194898,5.47384316897,4.67411838888,0.0,18.5889407304,23.1597249699,51.9314406237,10.5149649607,18.025,23.391475663
 03/22  13:00:00,52.2280081405,5.49013119993,4.71971705534,0.0,18.7433767983,23.2517909448,50.6293431341,9.21580054403,18.025,23.3885425901
 03/22  14:00:00,51.7449281196,5.43544038362,4.29132696284,0.0,18.7433767983,23.2517909448,51.9158249524,10.5051985926,18.025,23.3856263599
 03/22  15:00:00,51.5722561734,5.45051113454,4.39353296933,0.0,18.7433767983,22.9618409725,53.3606895097,11.9529691474,18.025,23.3827203623
 03/22  16:00:00,55.3288852237,5.45575738049,3.69358512175,0.0,18.7433767983,27.431320555,35.8114741188,12.0198485702,18.025,5.76662554866
 03/22  17:00:00,66.9229741292,5.59833441289,2.95667175344,0.0,17.6635504202,40.6971502883,18.1625542772,12.3829338382,0.0,5.77962043902
 03/22  18:00:00,74.37907437,5.70542845556,3.80041861867,0.0,27.5259009287,37.3340067412,27.5152526062,15.9111762265,0.0,11.6040763796
 03/22  19:00:00,85.0795801438,5.80731220068,4.53799996085,0.0,33.8341110165,33.3544677425,27.9013259331,16.3371184963,0.0,11.5642074368
 03/22  20:00:00,94.4904069108,5.98684230721,5.6151398492,0.0,36.5179666069,38.8247702939,30.3885648078,18.8259544814,0.0,11.5626103264
 03/22  21:00:00,89.1017059947,6.0139530069,5.71394746124,0.0,32.965339924,36.8579353714,32.5066121475,20.8889610436,0.0,11.6176511039
 03/22  22:00:00,62.883087018,5.67668573858,3.38006246202,0.0,25.6355707503,20.6438685092,34.0694345303,22.4908291386,0.0,11.5786053917
 03/22  23:00:00,41.6162006578,5.47506695586,1.86818336657,0.0,15.0252895274,11.7056064465,29.8984185254,24.1251188426,0.0,5.77329968277
 03/22  24:00:00,36.0633632272,5.41373752892,1.40252052541,0.0,11.6412384099,10.0650221343,31.3403734466,25.5737111236,0.0,5.76666232298
 03/23  01:00:00,34.1870529106,5.3735536211,1.1271923371,0.0,10.0992000411,10.047477231,32.6924414415,26.9324269071,0.0,5.76001453441
 03/23  02:00:00,32.031029425,5.33609191461,0.86818901316,0.0,8.25718729233,10.0299323277,28.3218137024,28.3018137024,0.0,0.02
 03/23  03:00:00,31.8595215692,5.31344772149,0.710434381951,0.00888782236672,8.25718729233,10.0299323277,34.7691329246,29.0091460122,0.0,5.75998691244
 03/23  04:00:00,33.4387022043,5.30050079954,0.586572004514,0.118174301584,8.25718729233,11.6354268332,35.9647761863,30.1980250448,0.0,5.76675114158
 03/23  05:00:00,41.1799820315,5.3124636822,0.64751729323,0.206590987098,12.1011305571,15.3678112995,35.7464792232,29.960381379,0.0,5.7860978442
 03/23  06:00:00,72.4328230093,5.54082205043,2.34658161571,0.00323673174526,19.7275818095,37.2640762949,46.3574856683,28.9412053046,0.0,17.4162803637
 03/23  07:00:00,85.1331603938,5.73927052603,3.78320214661,0.0,24.3117294858,51.2795993405,41.6325077723,24.1369242097,0.0,17.4955835626
 03/23  08:00:00,72.605836112,5.48108629381,2.78962255805,0.0,23.6694662846,40.6342015617,45.1886836761,15.7152821698,0.0,29.4734015064
 03/23  09:00:00,69.4718525029,5.46645413797,4.67244010677,0.00544554831357,23.6694662846,35.6302164847,61.300441225,13.9072293358,18.025,29.3682118892
 03/23  10:00:00,51.5207662114,5.39921582867,4.3626158049,0.0283071604777,18.7433767983,22.9618409725,54.4914555349,13.0191951994,18.025,23.4472603355
 03/23  11:00:00,51.8329021477,5.44675019207,4.65237208776,0.00557183153327,18.7433767983,22.9618409725,52.8042256866,11.3874250473,18.025,23.3918006393
 03/23  12:00:00,52.1040542911,5.48489048466,4.84751018981,0.0,18.5889407304,23.1597249699,50.1060476238,8.6952376113,18.025,23.3858100125
 03/23  13:00:00,52.6166939788,5.51913666061,5.07939830152,0.0,18.7433767983,23.2517909448,47.5702192984,6.16239725196,18.025,23.3828220464
 03/23  14:00:00,52.8499771848,5.54188709746,5.28992985939,0.0,18.7433767983,23.2517909448,40.8957499976,5.33238719749,18.025,17.5383628001
 03/23  15:00:00,52.7295072828,5.55744495259,5.44385671578,0.0,18.7433767983,22.9618409725,47.6675560273,6.24866035426,18.025,23.3938956731
 03/23  16:00:00,56.5851024582,5.56439349799,4.84117480715,0.0,18.7433767983,27.431320555,29.5347601527,5.74338017249,18.025,5.76637998021
 03/23  17:00:00,68.4298746112,5.73321386485,4.32870134521,0.0,17.6635504202,40.6971502883,11.9194205071,6.14007324787,0.0,5.7793472592
 03/23  18:00:00,75.8363171332,5.85428827141,5.10881071279,0.0,27.5259009287,37.3340067412,28.0414950358,10.6457309465,0.0,17.3957640893
 03/23  19:00:00,86.4402954484,5.95541036337,5.75062738679,0.0,33.8341110165,33.3544677425,17.7089843748,11.9178396051,0.0,5.79114476971
 03/23  20:00:00,95.9005948447,6.14069282996,6.87148565689,0.0,36.5179666069,38.8247702939,25.4891760823,13.925125757,0.0,11.5640503253
 03/23  21:00:00,90.4722697451,6.17026926971,6.92820235598,0.0,32.965339924,36.8579353714,32.9472295972,15.5317988767,0.0,17.4154307205
 03/23  22:00:00,63.9149438697,5.79463019183,4.2939842068,0.0,25.6355707503,20.6438685092,23.1913350553,17.3924891855,0.0,5.7988458698
 03/23  23:00:00,42.2420909996,5.53984160235,2.42930200862,0.0,15.0252895274,11.7056064465,30.3260660702,18.8007188106,0.0,11.5253472596
 03/23  24:00:00,36.5477818929,5.47070586932,1.82997634196,0.0,11.6412384099,10.0650221343,20.0000499382,19.9800499382,0.0,0.02
 03/24  01:00:00,34.6427774163,5.43039352636,1.52607916296,0.0,10.0992000411,10.047477231,26.5360153692,20.7757601772,0.0,5.76025519193
 03/24  02:00:00,32.5219002121,5.39825709492,1.29689413343,0.0,8.25718729233,10.0299323277,26.8858544855,21.1258992004,0.0,5.75995528513
 03/24  03:00:00,32.3123912836,5.37151557482,1.1141301119,0.0,8.25718729233,10.0299323277,22.697308924,22.677308924,0.0,0.02
 03/24  04:00:00,33.7552603074,5.35044135375,0.971368566791,0.0,8.25718729233,11.6354268332,29.4596321221,23.6929562885,0.0,5.76667583357
 03/24  05:00:00,41.4168697171,5.35943189151,1.04402987991,0.0,12.1011305571,15.3678112995,34.4734412622,22.9225526264,0.0,11.5508886358
 03/24  06:00:00,72.9537407987,5.60837664685,2.80319842299,0.0,19.7275818095,37.2640762949,34.3866400044,22.7696014349,0.0,11.6170385695
 03/24  07:00:00,85.7517058975,5.81630604233,4.32472207875,0.0,24.3117294858,51.2795993405,42.4746751009,19.1548561344,0.0,23.3198189665
 03/24  08:00:00,73.4355308268,5.55520683702,3.54520627274,0.0,23.6694662846,40.6342015617,40.8754346206,11.4048396557,0.0,29.4705949648
 03/24  09:00:00,70.4374932238,5.54732383201,5.56266369469,0.0,23.6694662846,35.6302164847,49.8771410684,8.35478872503,18.025,23.4973523434
 03/24  10:00:00,52.1255204665,5.44389677827,4.95100151743,0.0,18.7433767983,22.9618409725,55.6726696232,8.3445722621,18.025,29.3030973611
 03/24  11:00:00,52.1168717305,5.45083737026,4.93782999632,0.0,18.7433767983,22.9618409725,43.3764688481,7.80452104546,18.025,17.5469478027
 03/24  12:00:00,52.4123307292,5.4812861398,5.15939229931,0.0,18.5889407304,23.1597249699,47.7268135425,6.30883089239,18.025,23.3929826501
 03/24  13:00:00,52.6648537714,5.48289798451,5.1638040068,0.0,18.7433767983,23.2517909448,44.4183084026,3.00355605051,18.025,23.3897523521
 03/24  14:00:00,53.2161175447,5.54037934571,5.65758536033,0.0,18.7433767983,23.2517909448,43.2662617264,1.85465801922,18.025,23.3866037072
 03/24  15:00:00,53.1003261618,5.55078366289,5.82133827231,0.0,18.7433767983,22.9618409725,43.9737426488,2.56528726451,18.025,23.3834553843
 03/24  16:00:00,57.3489669363,5.59447476484,5.57495378237,0.0,18.7433767983,27.431320555,25.6821015491,1.89073276481,18.025,5.76636878433
 03/24  17:00:00,69.5300728943,5.80556662437,5.35654846904,0.0,17.6635504202,40.6971502883,7.63401274929,1.85447709849,0.0,5.7795356508
 03/24  18:00:00,76.3272375401,5.90052198252,5.55350591101,0.0,27.5259009287,37.3340067412,19.8036010064,8.19985701927,0.0,11.6037439872
 03/24  19:00:00,86.7046370013,5.98842364079,5.98195814749,0.0,33.8341110165,33.3544677425,23.9579402773,12.3934463061,0.0,11.5644939713
 03/24  20:00:00,96.1693712986,6.17905106221,7.10191188575,0.0,36.5179666069,38.8247702939,26.9303610009,15.3674208228,0.0,11.5629401781
 03/24  21:00:00,90.8210974023,6.21650787089,7.23080478728,0.0,32.965339924,36.8579353714,28.3410602216,16.7248416243,0.0,11.6162185973
 03/24  22:00:00,64.3380626905,5.84405667951,4.66768337651,0.0,25.6355707503,20.6438685092,29.2831697952,17.7061507691,0.0,11.5770190262
 03/24  23:00:00,42.5399670218,5.57116531829,2.69586059538,0.0,15.0252895274,11.7056064465,23.9960390416,18.2230548319,0.0,5.77298420977
 03/24  24:00:00,36.8294759529,5.50090278283,2.08147524471,0.0,11.6412384099,10.0650221343,24.5765153929,18.809900939,0.0,5.76661445388
 03/25  01:00:00,37.8186122498,5.4774390054,1.89539023174,0.0,12.8411359301,10.0650221343,25.2755423692,19.5153646211,0.0,5.76017774813
 03/25  02:00:00,32.8271741073,5.43102372007,1.56940804441,0.0,8.25718729233,10.0299323277,19.3243397462,19.3043397462,0.0,0.02
 03/25  03:00:00,32.64898069,5.40926154417,1.41297314138,0.0,8.25718729233,10.0299323277,25.0235707057,19.2634410392,0.0,5.76012966649
 03/25  04:00:00,34.1175818401,5.39285090957,1.29128312915,0.0,8.25718729233,11.6354268332,25.2926861481,19.5263316118,0.0,5.76635453636
 03/25  05:00:00,38.1656168378,5.37811486417,1.19565999371,0.0,8.71707943955,15.3327214929,24.7809467032,19.008032398,0.0,5.77291430521
 03/25  06:00:00,58.9782817399,5.46406844203,1.82617511075,0.0,18.5082010057,25.6353820695,24.1310680507,18.3464666074,0.0,5.78460144326
 03/25  07:00:00,69.6306144996,5.67215953632,3.47061410844,0.0,19.4083231844,41.0650158608,32.3207461638,14.9053017439,0.0,17.41544442
 03/25  08:00:00,97.5329076833,5.98826717252,7.17966639235,0.0,26.3286599382,57.9988325916,41.9285700623,6.36299337138,0.0,35.5655766909
 03/25  09:00:00,84.2353298287,5.89027808054,9.13450699511,0.0,26.3286599382,42.8504436482,48.4737750605,0.985371623215,18.025,29.4634034373
 03/25  10:00:00,58.9294825637,5.68963314735,8.0236072125,0.0,21.7447113004,23.4437158914,47.4526227644,0.0605945206869,18.025,29.3670282437
 03/25  11:00:00,56.8207102435,5.73173339013,8.33465688508,0.0,19.3027497915,23.426170988,41.4695859461,0.0,18.025,23.4445859461
 03/25  12:00:00,58.0638684968,5.86245056651,9.30511150004,0.0,19.1483137236,23.7250123474,41.4099097061,0.0,18.025,23.3849097061
 03/25  13:00:00,59.1097856348,5.98395085395,10.0839800285,0.0,19.3027497915,23.7161209604,41.4079575019,0.0,18.025,23.3829575019
 03/25  14:00:00,59.4358658901,6.01782735249,10.3761821929,0.0,19.3027497915,23.7161209604,41.4015240639,0.0,18.025,23.3765240639
