Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  15:00:00,59.4204066179,6.05570808494,10.6127961659,0.0,19.3027497915,23.426170988,35.5742660958,0.0,18.025,17.5492660958
 03/25  16:00:00,63.0038833239,6.04383649273,9.75681743011,0.0,19.3027497915,27.8956505705,23.7900899262,0.0,18.025,5.76508992618
 03/25  17:00:00,71.1572560745,6.20846822872,9.12299144491,0.0,18.2229234133,37.5968344597,5.79978138958,0.0270089434434,0.0,5.77277244613
 03/25  18:00:00,86.5613237895,6.44205107721,10.3400944671,0.0,32.690315043,37.0816133363,13.3729121514,1.83459594126,0.0,11.5383162101
 03/25  19:00:00,95.5517103208,6.61298198655,11.511707792,0.0,36.8143715336,33.066984531,7.78246425347,1.99055152395,0.0,5.79191272952
 03/25  20:00:00,102.431481128,6.81811606368,12.9462613903,0.0,36.3493007332,38.7721355839,13.857752603,2.29426810786,0.0,11.5634844951
 03/25  21:00:00,100.29999992,6.82346383984,12.9273001903,0.0,36.1807251679,36.8228455648,14.2552675083,2.69174248789,0.0,11.5635250205
 03/25  22:00:00,75.9765568271,6.45618175808,10.2908996154,0.0,31.0351095914,20.6438685092,14.7070660175,3.09049535803,0.0,11.6165706595
 03/25  23:00:00,50.3464786292,6.09241886099,7.57891002539,0.0,17.4250845679,11.7056064465,15.0488959366,3.49706004979,0.0,11.5518358868
 03/25  24:00:00,42.7353313405,5.95977869549,6.32856268868,0.0,12.8411359301,10.0650221343,4.50273070329,4.48273070329,0.0,0.02
 03/26  01:00:00,42.0751022363,5.88680518313,5.62309379572,0.0,12.925468867,10.100111941,10.299898936,4.54081695245,0.0,5.75908198358
 03/26  02:00:00,36.8643554713,5.8107779686,5.10741159872,0.0,8.34152022915,10.0650221343,8.64776900048,2.88775860809,0.0,5.7600103924
 03/26  03:00:00,36.434087922,5.76492802376,4.72299757945,0.0,8.34152022915,10.0650221343,2.65505710359,2.63505710359,0.0,0.02
 03/26  04:00:00,37.6945746068,5.73066063616,4.41104793209,0.0,8.34152022915,11.6705166398,8.83193710498,3.065354272,0.0,5.76658283298
 03/26  05:00:00,41.5437246823,5.69345878183,4.13900578307,0.0,8.80141237637,15.3678112995,9.53394770982,3.76211651198,0.0,5.77183119784
 03/26  06:00:00,62.9377447596,5.83931552805,5.41039232974,0.0,18.5082010057,25.6353820695,15.4270642101,3.87533563918,0.0,11.5517285709
 03/26  07:00:00,75.423227912,6.21378302139,8.6021981835,0.0,19.4926561212,41.1001056674,14.5239824731,2.90777280861,0.0,11.6162096645
 03/26  08:00:00,104.772443395,6.66029313936,13.7471908645,0.0,26.3286599382,57.9988325916,35.5619994232,0.0,0.0,35.5619994232
 03/26  09:00:00,89.1546445199,6.38963603727,13.6738964164,0.0,26.2443270014,42.8153538416,53.3784870291,0.0,18.025,35.3534870291
 03/26  10:00:00,62.7493168991,6.0707585732,11.4623244906,0.0,21.7447113004,23.4437158914,41.5733267976,0.0501210817007,18.025,23.4982057159
 03/26  11:00:00,61.1718145562,6.13720553151,12.2205829294,0.0,19.3449162599,23.4437158914,41.4686748154,0.0,18.025,23.4436748154
 03/26  12:00:00,60.8833282752,6.11378707698,11.8135246024,0.0,19.190480192,23.7425572507,41.4155668829,0.0,18.025,23.3905668829
 03/26  13:00:00,60.4104296107,6.10450865191,11.3237843496,0.0,19.260583323,23.698576057,41.4128221447,0.0,18.025,23.3878221447
 03/26  14:00:00,60.0535084786,6.09802148766,10.9733491847,0.0,19.260583323,23.698576057,41.4084509617,0.0,18.025,23.3834509617
 03/26  15:00:00,59.0478196021,6.04742252325,10.3082074363,0.0,19.260583323,23.4086260847,41.4066294192,0.0,18.025,23.3816294192
 03/26  16:00:00,62.1991211358,6.00085793652,9.05474291129,0.0,19.260583323,27.8781056672,24.1665915219,0.375460035421,18.025,5.76613148644
 03/26  17:00:00,69.6057885072,6.09527627621,7.74442734534,0.0,18.1807569449,37.5792895564,7.44952496291,1.6768548844,0.0,5.77267007851
 03/26  18:00:00,84.6873867743,6.29352076591,8.73411636763,0.0,32.6059821062,37.0465235296,11.3889019634,5.60953052109,0.0,5.77937144232
 03/26  19:00:00,91.1808174651,6.39762241698,9.24018179971,0.0,36.8143715336,33.066984531,20.2209209319,8.65861243522,0.0,11.5623084967
 03/26  20:00:00,99.2076291346,6.53297314866,9.88813844236,0.0,36.43363367,38.8072253906,17.8489302845,12.0569347093,0.0,5.7919955752
 03/26  21:00:00,96.0905474988,6.48132893561,9.17941015685,0.0,36.0963922311,36.7877557581,27.433899154,15.8695889586,0.0,11.5643101954
 03/26  22:00:00,71.6392845693,6.09746154234,6.43178099588,0.0,30.9507766546,20.6087787026,29.9057770454,18.2892547466,0.0,11.6165222988
 03/26  23:00:00,46.2652184948,5.73092519218,3.85914990421,0.0,17.4250845679,11.7056064465,32.0646145551,20.5130507118,0.0,11.5515638432
 03/26  24:00:00,39.1850362022,5.62329008734,2.99533566218,0.0,12.925468867,10.100111941,25.5897984601,19.8232655751,0.0,5.76653288507
 03/27  01:00:00,35.8027123712,5.56549487449,2.55092325837,0.0,10.0992000411,10.047477231,18.5689891572,18.5489891572,0.0,0.02
 03/27  02:00:00,33.564584247,5.51986375156,2.21798168936,0.0,8.25718729233,10.0299323277,23.6367161086,17.8766509144,0.0,5.76006519424
 03/27  03:00:00,33.2602554656,5.48522509717,1.94829036197,0.0,8.25718729233,10.0299323277,24.1191642568,18.3595589156,0.0,5.75960534119
 03/27  04:00:00,34.6001628943,5.456063187,1.71066101825,0.0,8.25718729233,11.6354268332,25.2267790384,19.4608889379,0.0,5.76589010056
 03/27  05:00:00,42.1718366253,5.45660935562,1.70184201267,0.0,12.1011305571,15.3678112995,25.5027803599,19.7170827123,0.0,5.78569764768
 03/27  06:00:00,73.6377303923,5.70477754983,3.39081644941,0.0,19.7275818095,37.2640762949,37.3057942157,19.8915912302,0.0,17.4142029856
 03/27  07:00:00,86.4026345384,5.90339552742,4.88860935509,0.0,24.3117294858,51.2795993405,36.3617880651,18.8697316254,0.0,17.4920564397
 03/27  08:00:00,73.9858499578,5.62387598467,4.02688703072,0.0,23.6694662846,40.6342015617,42.9008257418,13.4359898907,0.0,29.4648358511
 03/27  09:00:00,70.7572790821,5.59967497472,5.83011862807,0.0,23.6694662846,35.6302164847,59.1803152653,11.790286851,18.025,29.3650284143
 03/27  10:00:00,52.5570493187,5.50690368091,5.31954136111,0.0,18.7433767983,22.9618409725,53.126991626,11.6581462542,18.025,23.4438453718
 03/27  11:00:00,52.8496301223,5.54769523011,5.57374236198,0.0,18.7433767983,22.9618409725,50.7660764142,9.35380556991,18.025,23.3872708443
 03/27  12:00:00,53.0741336968,5.58568641727,5.71680307881,0.0,18.5889407304,23.1597249699,43.7878072884,8.22039106782,18.025,17.5424162206
 03/27  13:00:00,53.1412176911,5.60002740898,5.52304978449,0.0,18.7433767983,23.2517909448,51.1666866918,9.75236996858,18.025,23.3893167232
 03/27  14:00:00,53.3345590855,5.62637011324,5.69004809183,0.0,18.7433767983,23.2517909448,50.8371308216,9.42636188622,18.025,23.3857689354
 03/27  15:00:00,53.1051226955,5.63201786614,5.74491220623,0.0,18.7433767983,22.9618409725,52.2037875998,10.7965434513,18.025,23.3822441485
 03/27  16:00:00,56.662895692,5.6187045368,4.86466331188,0.0,18.7433767983,27.431320555,35.6830897698,11.8917684966,18.025,5.76632127325
 03/27  17:00:00,68.3081368246,5.78628873594,4.15390729652,0.0,17.6635504202,40.6971502883,19.4258778978,13.6468036747,0.0,5.77907422317
 03/27  18:00:00,75.8579692121,5.91395362128,5.07083655862,0.0,27.5259009287,37.3340067412,30.1439769088,18.541617627,0.0,11.6023592818
 03/27  19:00:00,84.5676638356,6.00668043948,5.71075112041,0.0,33.8341110165,33.3544677425,32.2035590855,20.6400845703,0.0,11.5634745152
 03/27  20:00:00,95.8016491912,6.17259928198,6.74066402985,0.0,36.5179666069,38.8247702939,34.4608426628,22.89849872,0.0,11.5623439429
 03/27  21:00:00,90.3494551953,6.18722290687,6.7884815775,0.0,32.965339924,36.8579353714,35.2973842378,23.6822842875,0.0,11.6150999502
 03/27  22:00:00,63.8640991646,5.80491641368,4.23288559959,0.0,25.6355707503,20.6438685092,36.5441929737,24.9667344271,0.0,11.5774585466
 03/27  23:00:00,42.2657775728,5.55528952571,2.43756101503,0.0,15.0252895274,11.7056064465,31.3100296245,25.5371391714,0.0,5.77289045311
 03/27  24:00:00,36.6611735849,5.48947800429,1.92460892268,0.0,11.6412384099,10.0650221343,31.4433612243,25.6768753855,0.0,5.76648583888
 03/28  01:00:00,34.7852974258,5.44979086972,1.64921358124,0.0,10.0992000411,10.047477231,31.1299032767,25.3700403692,0.0,5.75986290746
 03/28  02:00:00,32.6035860344,5.4100145273,1.36683743233,0.0,8.25718729233,10.0299323277,25.9865907024,25.9665907024,0.0,0.02
 03/28  03:00:00,32.4144517423,5.38517873614,1.20253547464,0.0,8.25718729233,10.0299323277,31.7438351989,25.984051664,0.0,5.75978353492
 03/28  04:00:00,33.874020478,5.36575289601,1.07483147361,0.0,8.25718729233,11.6354268332,31.5827694477,25.8163555218,0.0,5.76641392593
 03/28  05:00:00,41.522007623,5.37302291817,1.13560764133,0.0,12.1011305571,15.3678112995,30.8119312686,25.026456116,0.0,5.78547515252
 03/28  06:00:00,73.1431987642,5.63353566144,2.96753717132,0.0,19.7275818095,37.2640762949,41.5868656694,24.1728407413,0.0,17.4140249282
 03/28  07:00:00,85.6785847297,5.81515424644,4.25281755224,0.0,24.3117294858,51.2795993405,40.888383407,23.3962052593,0.0,17.4921781477
 03/28  08:00:00,72.9062509352,5.53504242066,3.03613285164,0.0,23.6694662846,40.6342015617,47.9034914681,18.4406614802,0.0,29.4628299879
 03/28  09:00:00,69.8009301634,5.50765250333,4.96579965163,0.0,23.6694662846,35.6302164847,64.2569962083,16.8733689214,18.025,29.3586272869
 03/28  10:00:00,51.2720885339,5.37582046219,4.16566964323,0.0,18.7433767983,22.9618409725,58.4706576756,17.0037045179,18.025,23.4419531577
 03/28  11:00:00,51.1556166951,5.36901317636,4.05841468208,0.0,18.7433767983,22.9618409725,57.8209228493,16.408104801,18.025,23.3878180483
 03/28  12:00:00,51.081151321,5.37141012825,3.93810086055,0.0,18.5889407304,23.1597249699,53.0844380959,14.2477403318,18.025,20.8116977641
 03/28  13:00:00,51.2329425834,5.37001738207,3.8447873485,0.0,18.7433767983,23.2517909448,51.3385345878,13.2012787637,18.025,20.1122558242
 03/28  14:00:00,51.1659177852,5.36315999575,3.78462104609,0.0,18.7433767983,23.2517909448,54.4737417767,13.0627842601,18.025,23.3859575165
 03/28  15:00:00,50.9042082974,5.36630281677,3.80971715918,0.0,18.7433767983,22.9618409725,55.6400702852,14.2327723193,18.025,23.3822979659
 03/28  16:00:00,54.7825501851,5.38612388328,3.21690226764,0.0,18.7433767983,27.431320555,36.8555821729,13.0644045222,18.025,5.76617765071
 03/28  17:00:00,66.5094953336,5.53157129958,2.60998929703,0.0,17.6635504202,40.6971502883,17.7913964299,12.013309563,0.0,5.77808686691
 03/28  18:00:00,73.8915838229,5.62139882224,3.39701698064,0.0,27.5259009287,37.3340067412,26.5427551006,14.9403906062,0.0,11.6023644944
 03/28  19:00:00,82.57499053,5.70308314842,4.02168317604,0.0,33.8341110165,33.3544677425,26.808762451,15.2452246379,0.0,11.5635378131
 03/28  20:00:00,93.840161415,5.86232548751,5.08945743665,0.0,36.5179666069,38.8247702939,28.1307355321,16.5683676165,0.0,11.5623679156
 03/28  21:00:00,88.9301937872,5.94432367148,5.61213101545,0.0,32.965339924,36.8579353714,28.0145691774,16.3996243164,0.0,11.614944861
 03/28  22:00:00,63.1128705803,5.67689707385,3.60968517384,0.0,25.6355707503,20.6438685092,28.3798715678,16.8049350757,0.0,11.5749364921
 03/28  23:00:00,41.9648902935,5.4968932451,2.1950749907,0.0,15.0252895274,11.7056064465,23.4387411537,17.6670592985,0.0,5.77168185513
 03/28  24:00:00,36.3194568645,5.43509372359,1.63728042938,0.0,11.6412384099,10.0650221343,25.0180868105,19.2518359991,0.0,5.76625081132
 03/29  01:00:00,34.4289330885,5.39666845988,1.34597451711,0.0,10.0992000411,10.047477231,26.0563858695,20.2965179547,0.0,5.75986791476
 03/29  02:00:00,32.2518509939,5.35805833289,1.06706175783,0.0,8.25718729233,10.0299323277,21.8484755906,21.8284755906,0.0,0.02
 03/29  03:00:00,32.036549376,5.33033857833,0.858528446625,0.0209478710337,8.25718729233,10.0299323277,29.9553373978,24.1955597773,0.0,5.7597776205
 03/29  04:00:00,33.5516599474,5.31525060768,0.735855747398,0.0671213605133,8.25718729233,11.6354268332,31.0041408915,25.2377605858,0.0,5.76638030571
 03/29  05:00:00,41.2569857881,5.32789444868,0.83095238405,0.0847690014381,12.1011305571,15.3678112995,30.2222057497,24.4368252533,0.0,5.78538049646
 03/29  06:00:00,71.1517175844,5.60258420942,2.89101953781,0.0,19.7275818095,37.2640762949,40.2810172145,22.8675977786,0.0,17.4134194358
 03/29  07:00:00,85.7322757977,5.79797343711,4.32370549793,0.0,24.3117294858,51.2795993405,37.8949400767,20.4036763035,0.0,17.4912637732
 03/29  08:00:00,72.885250727,5.49912174581,3.05106410129,0.0,23.6694662846,40.6342015617,44.622916768,15.1609495923,0.0,29.4619671758
 03/29  09:00:00,69.7141033571,5.4643326102,4.92230020223,0.0,23.6694662846,35.6302164847,61.619747838,14.2351774544,18.025,29.3595703836
 03/29  10:00:00,51.1490355018,5.33746635575,4.01933059276,0.0616461645567,18.7433767983,22.9618409725,56.5927317707,15.1268256288,18.025,23.4409061419
 03/29  11:00:00,50.9970433826,5.32986863617,3.84749975677,0.0914900547655,18.7433767983,22.9618409725,56.8203047251,15.4092485286,18.025,23.3860561965
 03/29  12:00:00,50.9499252027,5.33663767598,3.76048249249,0.0811682539832,18.5889407304,23.1597249699,49.1870130524,13.6233866351,18.025,17.5386264173
 03/29  13:00:00,51.0551433108,5.33620478913,3.63815696724,0.0626486875247,18.7433767983,23.2517909448,54.0563902607,12.6437793656,18.025,23.3876108951
 03/29  14:00:00,51.011460922,5.334016335,3.61198640885,0.0473250370621,18.7433767983,23.2517909448,53.8732955874,12.4645018934,18.025,23.3837936939
 03/29  15:00:00,50.7602502818,5.33849726274,3.66190459659,0.0316632718973,18.7433767983,22.9618409725,55.0403400074,13.6353350186,18.025,23.3800049888
 03/29  16:00:00,54.5557435906,5.35500755729,3.00991209766,0.0113042686312,18.7433767983,27.431320555,37.2737221753,13.4825359049,18.025,5.76618627048
 03/29  17:00:00,66.070401355,5.48472502091,2.21774735073,0.0,17.6635504202,40.6971502883,19.8698945805,14.0909702069,0.0,5.77892437362
 03/29  18:00:00,73.3552612667,5.56848983378,2.91361499445,0.0,27.5259009287,37.3340067412,29.4184539439,17.8163305125,0.0,11.6021234315
 03/29  19:00:00,81.8756704727,5.63745093145,3.38800324854,0.0,33.8341110165,33.3544677425,30.987053968,19.4233797137,0.0,11.5636742543
 03/29  20:00:00,92.9790997191,5.77700558796,4.31372338402,0.0,36.5179666069,38.8247702939,33.1314936019,21.570246733,0.0,11.5612468689
 03/29  21:00:00,87.7201002762,5.81914566467,4.52722828954,0.0,32.965339924,36.8579353714,33.7126139843,22.0975539474,0.0,11.615060037
 03/29  22:00:00,62.1960345927,5.58302733285,2.78672780835,0.0,25.6355707503,20.6438685092,34.723241322,23.146864727,0.0,11.576376595
 03/29  23:00:00,41.1128802848,5.40837758579,1.43158529712,0.0,15.0252895274,11.7056064465,30.469668512,24.6969502185,0.0,5.77271829355
 03/29  24:00:00,35.6970333424,5.3596926438,1.0593878075,0.0308742202308,11.6412384099,10.0650221343,31.1642227536,25.3979115532,0.0,5.76631120033
 03/30  01:00:00,33.9894090298,5.33473322381,0.85250157288,0.115888686573,10.0992000411,10.047477231,25.7779896238,25.7579896238,0.0,0.02
 03/30  02:00:00,32.0582305494,5.31534591982,0.664201313624,0.251953864147,8.25718729233,10.0299323277,31.9685034131,26.2088247177,0.0,5.75967869537
 03/30  03:00:00,32.066687725,5.30267685862,0.507686373044,0.429593417079,8.25718729233,10.0299323277,33.6520248031,27.8924578489,0.0,5.75956695414
 03/30  04:00:00,33.6747041827,5.29087416261,0.354499435653,0.595903819076,8.25718729233,11.6354268332,35.6206723596,29.8549021036,0.0,5.76577025599
 03/30  05:00:00,41.3940421218,5.30281518862,0.418801901435,0.659060912002,12.1011305571,15.3678112995,35.4656694887,29.6802779017,0.0,5.78539158705
 03/30  06:00:00,70.6579122623,5.52496116233,2.27159857183,0.203252246383,19.7275818095,37.2640762949,47.3320435862,30.0261267636,0.0,17.3059168226
 03/30  07:00:00,85.1824885159,5.72582001424,3.79914813845,0.0469384167881,24.3117294858,51.2795993405,42.8203190563,25.2242351867,0.0,17.5960838696
 03/30  08:00:00,72.6714697049,5.47094176918,2.79503868791,0.0704345582534,23.6694662846,40.6342015617,43.9756854513,14.5135346041,0.0,29.4621508472
 03/30  09:00:00,69.7540417921,5.45853405079,4.89806501291,0.0699812040933,23.6694662846,35.6302164847,53.268987845,11.2305070414,18.025,24.0134808036
 03/30  10:00:00,51.6476531129,5.37524638147,4.42819114025,0.113629051422,18.7433767983,22.9618409725,56.9831258983,10.1832970624,18.025,28.7748288359
 03/30  11:00:00,51.8586452118,5.40547769949,4.70975074267,0.0152349797744,18.7433767983,22.9618409725,43.8313730653,8.26316127734,18.025,17.543211788
 03/30  12:00:00,52.0692307793,5.42156784034,4.87603338974,0.0,18.5889407304,23.1597249699,47.8854008747,6.47316110933,18.025,23.3872397654
 03/30  13:00:00,52.4133060109,5.44629373204,4.94888299504,0.0,18.7433767983,23.2517909448,45.1334398884,3.72521160518,18.025,23.3832282832
 03/30  14:00:00,52.7775446847,5.47831389432,5.28109973121,0.0,18.7433767983,23.2517909448,43.8320767937,2.42777908816,18.025,23.3792977056
 03/30  15:00:00,52.5515245838,5.47960690859,5.34373437134,0.0,18.7433767983,22.9618409725,44.8907530633,3.49038790871,18.025,23.3753651546
 03/30  16:00:00,56.618422995,5.51566546544,4.9232466663,0.0,18.7433767983,27.431320555,26.8127516928,3.02189189179,18.025,5.765859801
 03/30  17:00:00,68.5887168149,5.70922691563,4.51156746122,0.0,17.6635504202,40.6971502883,9.94325514027,4.16453429999,0.0,5.77872084027
 03/30  18:00:00,75.9753776569,5.84522241042,5.25701180733,0.0,27.5259009287,37.3340067412,21.5177999939,9.91657358795,0.0,11.601226406
 03/30  19:00:00,84.7195258135,5.95297251404,5.91634894057,0.0,33.8341110165,33.3544677425,23.981727139,12.4195530066,0.0,11.5621741324
 03/30  20:00:00,96.0148519465,6.13776865705,6.98871836425,0.0,36.5179666069,38.8247702939,21.4989655431,15.7078650201,0.0,5.79110052306
 03/30  21:00:00,90.3709317408,6.14894995168,6.84826527535,0.0,32.965339924,36.8579353714,35.5623716511,18.1519836588,0.0,17.4103879923
 03/30  22:00:00,63.5649244042,5.7479336904,3.99072196734,0.0,25.6355707503,20.6438685092,32.0827831771,20.5066834547,0.0,11.5760997224
 03/30  23:00:00,41.9032068475,5.5009129516,2.1293812057,0.0,15.0252895274,11.7056064465,27.8719286327,22.0992606779,0.0,5.77266795472
 03/30  24:00:00,36.2791976908,5.43632023486,1.59580434027,0.0,11.6412384099,10.0650221343,29.6035469194,23.8373470732,0.0,5.76619984623
 03/31  01:00:00,34.4059742064,5.39750105212,1.3221906179,0.0,10.0992000411,10.047477231,24.4329345005,24.4129345005,0.0,0.02
 03/31  02:00:00,32.3223180585,5.36936823003,1.12622145754,0.0,8.25718729233,10.0299323277,29.4960547009,23.7364036857,0.0,5.75965101521
 03/31  03:00:00,32.101818307,5.34197839361,0.93311399295,0.0,8.25718729233,10.0299323277,25.6032486597,25.5832486597,0.0,0.02
 03/31  04:00:00,33.5734976739,5.324789326,0.815286221665,0.0,8.25718729233,11.6354268332,32.1042767289,26.338003098,0.0,5.76627363085
 03/31  05:00:00,41.2781593948,5.33819899409,0.921501863054,0.00509907866083,12.1011305571,15.3678112995,36.7127782677,25.1625283397,0.0,11.550249928
 03/31  06:00:00,71.1066266372,5.60194197533,2.84660143298,0.0,19.7275818095,37.2640762949,35.8995773673,24.285150468,0.0,11.6144268993
 03/31  07:00:00,85.8303243179,5.81335026737,4.40640703366,0.0,24.3117294858,51.2795993405,37.7098364954,20.2200179998,0.0,17.4898184957
 03/31  08:00:00,73.4653457666,5.55084195673,3.57946086709,0.0,23.6694662846,40.6342015617,46.7484991398,11.3999218253,0.0,35.3485773145
 03/31  09:00:00,70.7426225908,5.544204488,5.87096825325,0.0,23.6694662846,35.6302164847,48.2692467497,6.75655996728,18.025,23.4876867824
 03/31  10:00:00,52.941193443,5.47306341541,5.737546836,0.0,18.7433767983,22.9618409725,44.997872195,3.53372404123,18.025,23.4391481538
 03/31  11:00:00,53.3816320406,5.52373309452,6.12972167135,0.0,18.7433767983,22.9618409725,43.5538178359,2.14428569858,18.025,23.3845321373
 03/31  12:00:00,53.8173475458,5.57558383367,6.47013969545,0.0,18.5889407304,23.1597249699,44.3272518991,2.92057605457,18.025,23.3816758445
 03/31  13:00:00,54.4513909024,5.64947077899,6.78379174344,0.0,18.7433767983,23.2517909448,41.8710218561,0.468405510376,18.025,23.3776163458
 03/31  14:00:00,54.4523005963,5.66534460307,6.76882537768,0.0,18.7433767983,23.2517909448,42.3448428809,0.947866550537,18.025,23.3719763304
 03/31  15:00:00,53.7290331362,5.62832057669,6.37253508306,0.0,18.7433767983,22.9618409725,38.8659615315,3.29582867799,18.025,17.5451328535
 03/31  16:00:00,57.656776559,5.6656921943,5.81158207779,0.0,18.7433767983,27.431320555,27.7585456832,3.96765961504,18.025,5.76588606816
 03/31  17:00:00,69.818589917,5.88082743598,5.56985078209,0.0,17.6635504202,40.6971502883,10.3995024171,4.62079032545,0.0,5.77871209164
 03/31  18:00:00,77.2377376287,6.00835829077,6.356246445,0.0,27.5259009287,37.3340067412,27.0096988637,9.61803795679,0.0,17.3916609069
 03/31  19:00:00,86.078740912,6.1164266346,7.11211885316,0.0,33.8341110165,33.3544677425,16.9343844254,11.1426810866,0.0,5.79170333885
 03/31  20:00:00,97.6605251367,6.32314677942,8.44902216818,0.0,36.5179666069,38.8247702939,24.0360203663,12.4750828745,0.0,11.5609374918
 03/31  21:00:00,92.4107781842,6.36843575508,8.66864045505,0.0,32.965339924,36.8579353714,24.710544325,13.0976839632,0.0,11.6128603617
 03/31  22:00:00,65.4585338131,5.95873039426,5.67354499382,0.0,25.6355707503,20.6438685092,26.4408884328,14.8648114582,0.0,11.5760769746
 03/31  23:00:00,43.1013190057,5.6314854871,3.19692630065,0.0,15.0252895274,11.7056064465,22.8666947686,17.0946255155,0.0,5.77206925309
 03/31  24:00:00,37.1284972111,5.53281789873,2.34860962145,0.0,11.6412384099,10.0650221343,24.4848673188,18.7186893034,0.0,5.76617801536
 04/01  01:00:00,37.9960998,5.49760162656,2.05273459922,0.0,12.8411359301,10.0650221343,26.101013925,20.3414724049,0.0,5.75954152011
 04/01  02:00:00,32.8614070037,5.43644869764,1.59823603913,0.0,8.25718729233,10.0299323277,22.1790465863,22.1590465863,0.0,0.02
 04/01  03:00:00,32.5877783392,5.4028949652,1.35816090102,0.0,8.25718729233,10.0299323277,29.6097626202,23.8499708775,0.0,5.75979174266
 04/01  04:00:00,33.9763054928,5.37540994229,1.1674759131,0.0,8.25718729233,11.6354268332,31.3108844782,25.5454237465,0.0,5.76546073166
 04/01  05:00:00,37.93141185,5.34950532905,0.990099398878,0.0,8.71707943955,15.3327214929,32.5404698293,26.768293004,0.0,5.7721768253
 04/01  06:00:00,56.7175584348,5.41884303124,1.49472422093,0.0,18.5082010057,25.6353820695,32.6130703066,26.8283461201,0.0,5.78472418651
 04/01  07:00:00,69.3003541449,5.63948616937,3.17311335828,0.0,19.4083231844,41.0650158608,38.111929715,20.7006791296,0.0,17.4112505854
 04/01  08:00:00,97.2488994659,5.96783695877,6.91619762584,0.0,26.3286599382,57.9988325916,43.8566540705,8.31203303718,0.0,35.5446210333
 04/01  09:00:00,83.7549137856,5.84961175201,8.6948378409,0.0,26.3286599382,42.8504436482,50.6899674283,3.21202395108,18.025,29.4529434772
 04/01  10:00:00,58.2928823019,5.64879279653,7.42790015273,0.0,21.7447113004,23.4437158914,49.6044348471,2.22163098397,18.025,29.3578038631
 04/01  11:00:00,56.6351761103,5.7397918212,8.14110602497,0.0,19.3027497915,23.426170988,42.2295713472,0.766906519936,18.025,23.4376648273
 04/01  12:00:00,57.6733992825,5.85654320512,8.92057396098,0.0,19.1483137236,23.7250123474,41.7105715557,0.310682734074,18.025,23.3748888216
 04/01  13:00:00,58.6108022827,5.96977234519,9.59920050589,0.0,19.3027497915,23.7161209604,35.5656885435,0.0,18.025,17.5406885435
 04/01  14:00:00,59.3002452254,6.04921310805,10.2092085546,0.0,19.3027497915,23.7161209604,41.4093031366,0.0,18.025,23.3843031366
 04/01  15:00:00,59.6388775411,6.10259359323,10.7844094954,0.0,19.3027497915,23.426170988,41.4051045798,0.0,18.025,23.3801045798
 04/01  16:00:00,63.6083853546,6.11833214983,10.2868432718,0.0,19.3027497915,27.8956505705,23.7909087801,0.0,18.025,5.76590878013
 04/01  17:00:00,71.4458623077,6.26486250727,9.35523358075,0.0,18.2229234133,37.5968344597,5.77231662126,0.0,0.0,5.77231662126
 04/01  18:00:00,86.6339173899,6.47887980014,10.3759019782,0.0,32.690315043,37.0816133363,7.25271079366,1.47431956703,0.0,5.77839122664
 04/01  19:00:00,92.9217339202,6.57561463537,10.8031516449,0.0,36.8143715336,33.066984531,15.4671061147,3.90458527681,0.0,11.5625208379
 04/01  20:00:00,100.779905276,6.70050609878,11.4123529456,0.0,36.3493007332,38.7721355839,12.9105108243,7.12037272527,0.0,5.790138099
 04/01  21:00:00,98.3289448885,6.67497077059,11.1047937875,0.0,36.1807251679,36.8228455648,19.6513217948,8.08821736792,0.0,11.5631044269
 04/01  22:00:00,74.05347171,6.30807854191,8.5159994204,0.0,31.0351095914,20.6438685092,26.1439062585,8.73345906737,0.0,17.4104471912
 04/01  23:00:00,48.4461824525,5.94332774332,5.82775545798,0.0,17.4250845679,11.7056064465,15.6019281953,9.81671225355,0.0,5.78521594179
 04/01  24:00:00,40.8713681537,5.80821841641,4.61618601471,0.0,12.8411359301,10.0650221343,15.9479709753,10.1818630219,0.0,5.76610795342
 04/02  01:00:00,40.0468907741,5.70958748441,3.77212335019,0.0,12.925468867,10.100111941,11.5615411508,11.5415411508,0.0,0.02
 04/02  02:00:00,34.5510971575,5.60918176602,2.99577331962,0.0,8.34152022915,10.0650221343,17.4993390963,11.7396496115,0.0,5.75968948477
 04/02  03:00:00,34.2301230373,5.57011065833,2.71386794748,0.0,8.34152022915,10.0650221343,16.9968274331,11.2372833725,0.0,5.75954406055
 04/02  04:00:00,35.6609819309,5.54885217427,2.55929285919,0.0,8.34152022915,11.6705166398,17.0421269944,11.2764649214,0.0,5.76566207298
 04/02  05:00:00,39.6281396564,5.52710514972,2.38980974751,0.0,8.80141237637,15.3678112995,17.5849691406,11.8129764897,0.0,5.77199265091
 04/02  06:00:00,58.6307037508,5.6248335684,3.20188760706,0.0,18.5082010057,25.6353820695,16.4592970232,10.6741763114,0.0,5.78512071176
 04/02  07:00:00,72.4279946273,5.94033836814,5.88049139828,0.0,19.4926561212,41.1001056674,25.5278081022,8.11746032317,0.0,17.4103477791
 04/02  08:00:00,102.158984363,6.43633554793,11.3578037003,0.0,26.3286599382,57.9988325916,37.4629206117,1.92692918896,0.0,35.5359914228
 04/02  09:00:00,87.4557682424,6.22875805826,12.1359753311,0.0,26.2443270014,42.8153538416,47.7450973031,0.267893178927,18.025,29.4522041241
 04/02  10:00:00,60.8607405205,5.88286568763,9.76169719271,0.0,21.7447113004,23.4437158914,42.2190624347,0.705759645685,18.025,23.488302789
 04/02  11:00:00,59.2023950221,5.93348486504,10.4549256227,0.0,19.3449162599,23.4437158914,41.4609301031,0.0,18.025,23.4359301031
 04/02  12:00:00,60.0135389178,5.9958644219,11.061685672,0.0,19.190480192,23.7425572507,41.4090073481,0.0,18.025,23.3840073481
 04/02  13:00:00,60.0059300119,6.00082422893,11.0229967566,0.0,19.260583323,23.698576057,41.405303483,0.0,18.025,23.380303483
 04/02  14:00:00,60.3562609739,6.03733816956,11.3368116023,0.0,19.260583323,23.698576057,41.3999956724,0.0,18.025,23.3749956724
 04/02  15:00:00,60.0907214987,6.03794999328,11.360607435,0.0,19.260583323,23.4086260847,41.3987178152,0.0,18.025,23.3737178152
 04/02  16:00:00,63.535128275,6.01703295354,10.3746097799,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,71.4650332604,6.18037057479,9.51861673871,0.0,18.1807569449,37.5792895564,5.77209205859,0.0,0.0,5.77209205859
 04/02  18:00:00,87.1804302856,6.45342814434,11.0672947314,0.0,32.6059821062,37.0465235296,12.1730128673,0.63605733216,0.0,11.5369555352
 04/02  19:00:00,94.4282453934,6.63005353832,12.2552362624,0.0,36.8143715336,33.066984531,6.92674220096,1.13758374365,0.0,5.78915845731
 04/02  20:00:00,103.358228219,6.84745547079,13.7243124299,0.0,36.43363367,38.8072253906,13.0713434226,1.51100152349,0.0,11.5603418991
 04/02  21:00:00,100.984217389,6.86184410103,13.6926242279,0.0,36.0963922311,36.7877557581,13.2360324621,1.67407976119,0.0,11.561952701
 04/02  22:00:00,76.5814089608,6.49509745251,10.976355924,0.0,30.9507766546,20.6087787026,13.6541878264,2.04065620685,0.0,11.6135316195
 04/02  23:00:00,51.2084568319,6.14695380508,8.38641033888,0.0,17.4250845679,11.7056064465,7.25202127636,1.46695218523,0.0,5.78506909112
 04/02  24:00:00,43.9913626374,6.0404402702,7.3845419802,0.0,12.925468867,10.100111941,6.95076998107,1.18465408643,0.0,5.76611589464
 04/03  01:00:00,40.0324612557,5.93454502564,6.4116406946,0.0,10.0992000411,10.047477231,7.00288712303,1.24331234178,0.0,5.75957478126
 04/03  02:00:00,37.6692120509,5.87782821563,5.96466583541,0.0,8.25718729233,10.0299323277,6.63326260053,0.873592534464,0.0,5.75967006606
 04/03  03:00:00,37.4929918316,5.85650244419,5.80977485028,0.0,8.25718729233,10.0299323277,0.681241222822,0.661241222822,0.0,0.02
 04/03  04:00:00,38.9313502627,5.83570492564,5.66223453616,0.0,8.25718729233,11.6354268332,6.46416659873,0.698131986713,0.0,5.76603461202
 04/03  05:00:00,46.776906456,5.86121476538,5.90235510699,0.0,12.1011305571,15.3678112995,12.6250050816,1.07550770526,0.0,11.5494973763
 04/03  06:00:00,79.2534782291,6.40285167297,10.1925825744,0.0,19.7275818095,37.2640762949,12.8993525075,1.28767031667,0.0,11.6116821908
 04/03  07:00:00,96.3996919821,6.82899091548,13.9601872599,0.0,24.3117294858,51.2795993405,18.0290110514,0.542098860714,0.0,17.4869121907
 04/03  08:00:00,83.2850175025,6.32885102109,12.6211574638,0.0,23.6694662846,40.6342015617,29.4547310452,0.0,0.0,29.4547310452
 04/03  09:00:00,79.3649791992,6.24430959989,13.7932439254,0.0,23.6694662846,35.6302164847,47.3778353474,0.0,18.025,29.3528353474
 04/03  10:00:00,59.4548262953,5.95574860524,11.7685141065,0.0,18.7433767983,22.9618409725,41.4592971135,0.0,18.025,23.4342971135
 04/03  11:00:00,59.8338225039,5.97859613422,12.1270615615,0.0,18.7433767983,22.9618409725,41.4078010568,0.0,18.025,23.3828010568
 04/03  12:00:00,60.9997865574,6.0224044356,13.2057672305,0.0,18.5889407304,23.1597249699,41.3971011746,0.0,18.025,23.3721011746
 04/03  13:00:00,60.6242694748,6.02533747577,12.5808167944,0.0,18.7433767983,23.2517909448,35.5664718851,0.0,18.025,17.5414718851
 04/03  14:00:00,63.7061109516,6.18979969382,15.4981991703,0.0,18.7433767983,23.2517909448,41.4050450355,0.0,18.025,23.3800450355
 04/03  15:00:00,65.7120777126,6.31280130536,17.671111976,0.0,18.7433767983,22.9618409725,41.4005597262,0.0,18.025,23.3755597262
 04/03  16:00:00,71.3321104534,6.431298669,18.7213133102,0.0,18.7433767983,27.431320555,23.7908141633,0.0,18.025,5.76581416328
 04/03  17:00:00,84.1140057138,6.76051019655,18.9855981848,0.0,17.6635504202,40.6971502883,5.77853082137,0.0,0.0,5.77853082137
 04/03  18:00:00,88.702202152,6.88955102006,16.9395532627,0.0,27.5259009287,37.3340067412,11.6103491547,0.00998688786255,0.0,11.6003622668
 04/03  19:00:00,96.2880232782,6.96354593874,16.4743045515,0.0,33.8341110165,33.3544677425,11.5619591201,0.0,0.0,11.5619591201
 04/03  20:00:00,107.438025362,7.16936876834,17.3803275039,0.0,36.5179666069,38.8247702939,5.82282144491,0.0328740199038,0.0,5.789947425
 04/03  21:00:00,101.893088105,7.19950492237,17.3199193113,0.0,32.965339924,36.8579353714,17.4085043549,0.0,0.0,17.4085043549
 04/03  22:00:00,74.4202156075,6.75590879766,13.8380754249,0.0,25.6355707503,20.6438685092,11.6744634736,0.0995685870222,0.0,11.5748948866
 04/03  23:00:00,51.2559416835,6.35498909542,10.6280613851,0.0,15.0252895274,11.7056064465,5.99223629848,0.219913791596,0.0,5.77232250689
 04/03  24:00:00,44.5532026049,6.19354385798,9.11260224545,0.0,11.6412384099,10.0650221343,6.08648356803,0.320630152069,0.0,5.76585341596
 04/04  01:00:00,42.2223816057,6.11743410678,8.41867861127,0.0,10.0992000411,10.047477231,0.0713145633185,0.0513145633185,0.0,0.02
 04/04  02:00:00,39.0208117256,5.99693491371,7.19716162955,0.0,8.25718729233,10.0299323277,6.39206437447,0.632411201927,0.0,5.75965317255
 04/04  03:00:00,38.1757225413,5.92599749536,6.42301187244,0.0,8.25718729233,10.0299323277,6.9536801574,1.19456881515,0.0,5.75911134226
 04/04  04:00:00,39.7711768998,5.91516356248,6.42260883937,0.0,8.25718729233,11.6354268332,0.851670919419,0.831670919419,0.0,0.02
 04/04  05:00:00,47.8217347029,5.95287625725,6.85552950173,0.0,12.1011305571,15.3678112995,12.0946433141,0.545146286811,0.0,11.5494970273
 04/04  06:00:00,80.3982437314,6.50603614895,11.2341766173,0.0,19.7275818095,37.2640762949,12.119352613,0.506629644639,0.0,11.6127229684
 04/04  07:00:00,97.2129974279,6.90148094102,14.7010197585,0.0,24.3117294858,51.2795993405,17.6783512702,0.193204680777,0.0,17.4851465894
 04/04  08:00:00,84.6630883778,6.4331805428,13.8949115721,0.0,23.6694662846,40.6342015617,35.3377898794,0.0,0.0,35.3377898794
 04/04  09:00:00,81.3080313764,6.38682528107,15.5937909133,0.0,23.6694662846,35.6302164847,41.5045114453,0.0,18.025,23.4795114453
 04/04  10:00:00,62.8417345542,6.1789596942,14.9322169082,0.0,18.7433767983,22.9618409725,41.4586288954,0.0,18.025,23.4336288954
 04/04  11:00:00,63.1467431033,6.19604314141,15.2225382338,0.0,18.7433767983,22.9618409725,41.4046245602,0.0,18.025,23.3796245602
 04/04  12:00:00,63.3079099229,6.17248200563,15.3638203776,0.0,18.5889407304,23.1597249699,41.4009610951,0.0,18.025,23.3759610951
 04/04  13:00:00,62.860681551,6.1623699583,14.6801974248,0.0,18.7433767983,23.2517909448,36.5964042807,0.0,18.025,18.5714042807
 04/04  14:00:00,62.7868422642,6.15965261173,14.6090806583,0.0,18.7433767983,23.2517909448,40.36846843,0.0,18.025,22.34346843
 04/04  15:00:00,61.3985416957,6.12579032522,13.5445931341,0.0,18.7433767983,22.9618409725,41.4026068236,0.0,18.025,23.3776068236
 04/04  16:00:00,63.9785392146,6.09208065068,11.7069649913,0.0,18.7433767983,27.431320555,23.7907451807,0.0,18.025,5.76574518069
 04/04  17:00:00,75.7675815094,6.32978873584,11.069903356,0.0,17.6635504202,40.6971502883,5.77828475892,0.0,0.0,5.77828475892
 04/04  18:00:00,82.928962654,6.47907273974,11.5768035191,0.0,27.5259009287,37.3340067412,12.0543201319,0.456059930446,0.0,11.5982602014
 04/04  19:00:00,91.3436029016,6.57983136383,11.9136066456,0.0,33.8341110165,33.3544677425,13.3729514101,1.81141785908,0.0,11.561533551
 04/04  20:00:00,102.032904904,6.72285735077,12.4217279211,0.0,36.5179666069,38.8247702939,17.2613514849,5.70125212572,0.0,11.5600993592
 04/04  21:00:00,96.1342687228,6.72296691357,12.0376528242,0.0,32.965339924,36.8579353714,19.3617039201,7.74901126275,0.0,11.6126926573
 04/04  22:00:00,68.9048744495,6.29440648708,8.78424620865,0.0,25.6355707503,20.6438685092,19.7745000671,8.2001463847,0.0,11.5743536824
 04/04  23:00:00,45.737296434,5.89929370612,5.56511740671,0.0,15.0252895274,11.7056064465,15.9852859936,10.2130696504,0.0,5.77221634314
 04/04  24:00:00,39.03234822,5.73657626756,4.04871912525,0.0,11.6412384099,10.0650221343,17.9733442605,12.2075074543,0.0,5.76583680618
 04/05  01:00:00,36.4022634545,5.62386381488,3.09213435944,0.0,10.0992000411,10.047477231,14.3705846444,14.3505846444,0.0,0.02
 04/05  02:00:00,33.9247828661,5.55657038709,2.54150173132,0.0,8.25718729233,10.0299323277,21.1156962242,15.3562817952,0.0,5.75941442905
 04/05  03:00:00,33.6109633387,5.52171261164,2.26253938355,0.0,8.25718729233,10.0299323277,22.4734863694,16.7138794302,0.0,5.75960693926
 04/05  04:00:00,34.9849793598,5.49516539222,2.0564137298,0.0,8.25718729233,11.6354268332,17.684278665,17.664278665,0.0,0.02
 04/05  05:00:00,42.5649743235,5.49765627325,2.05399856935,0.0,12.1011305571,15.3678112995,29.5788932664,18.0293750833,0.0,11.5495181831
 04/05  06:00:00,72.3265327649,5.76264596786,3.90586780477,0.0,19.7275818095,37.2640762949,29.4666390177,17.8540314864,0.0,11.6126075313
 04/05  07:00:00,87.9207135307,6.07073394197,6.23950156883,0.0,24.3117294858,51.2795993405,39.264015681,15.957725375,0.0,23.3062903059
 04/05  08:00:00,74.6656362832,5.67985463767,4.65079833257,0.0,23.6694662846,40.6342015617,40.3032579556,10.8564251657,0.0,29.4468327899
 04/05  09:00:00,71.5693746001,5.66185337912,6.5801147209,0.0,23.6694662846,35.6302164847,51.1698583888,9.66409487033,18.025,23.4807635185
 04/05  10:00:00,53.2175800784,5.55236283622,5.93466575884,0.0,18.7433767983,22.9618409725,50.9425808953,9.48537259203,18.025,23.4322083032
 04/05  11:00:00,53.3271995574,5.57680833406,6.02223449221,0.0,18.7433767983,22.9618409725,50.0806126717,8.67807804814,18.025,23.3775346236
 04/05  12:00:00,53.7931468145,5.63283285822,6.38871097116,0.0,18.5889407304,23.1597249699,48.3552978046,6.9581070409,18.025,23.3721907637
 04/05  13:00:00,54.5267615883,5.69460079724,6.81405132622,0.0,18.7433767983,23.2517909448,44.1330022509,2.73810060256,18.025,23.3699016483
 04/05  14:00:00,54.8177995226,5.72259380842,7.07709924895,0.0,18.7433767983,23.2517909448,37.553546018,1.9873184225,18.025,17.5412275955
 04/05  15:00:00,54.8655126493,5.75279361089,7.38456567916,0.0,18.7433767983,22.9618409725,44.2389400721,2.83655281845,18.025,23.3773872537
 04/05  16:00:00,59.319141104,5.81311784448,7.3265347502,0.0,18.7433767983,27.431320555,26.048402117,2.25769940185,18.025,5.76570271514
 04/05  17:00:00,71.687912805,6.05752846259,7.26250212798,0.0,17.6635504202,40.6971502883,8.22097124845,2.44404810715,0.0,5.77692314129
 04/05  18:00:00,79.2637292489,6.21483421,8.17582155957,0.0,27.5259009287,37.3340067412,17.053179422,5.45414720775,0.0,11.5990322143
 04/05  19:00:00,87.4990772085,6.28784428913,8.36107726451,0.0,33.8341110165,33.3544677425,21.8421513554,10.2809436155,0.0,11.5612077399
 04/05  20:00:00,98.1599582349,6.42375676336,8.84789133053,0.0,36.5179666069,38.8247702939,27.7146841251,16.154736683,0.0,11.5599474421
 04/05  21:00:00,92.3894907297,6.4159636563,8.59989097516,0.0,32.965339924,36.8579353714,30.7772184723,19.1668348151,0.0,11.6103836572
 04/05  22:00:00,65.8640800637,6.02695971711,6.01090877751,0.0,25.6355707503,20.6438685092,30.3447921665,18.7706866991,0.0,11.5741054674
 04/05  23:00:00,43.7487270064,5.7064794801,3.76936786524,0.0,15.0252895274,11.7056064465,23.3402045683,17.5680590583,0.0,5.77214551005
 04/05  24:00:00,37.6046778159,5.58710773179,2.77052178377,0.0,11.6412384099,10.0650221343,24.1622360139,18.3964642407,0.0,5.76577177313
 04/06  01:00:00,35.5925529076,5.53817840141,2.36811270573,0.0,10.0992000411,10.047477231,18.33117504,18.31117504,0.0,0.02
 04/06  02:00:00,33.4848069202,5.50594701391,2.15215259447,0.0,8.25718729233,10.0299323277,22.6838864903,16.9245315442,0.0,5.75935494607
 04/06  03:00:00,33.2981689757,5.48318403438,1.98827709199,0.0,8.25718729233,10.0299323277,22.2906994732,16.5311652556,0.0,5.75953421761
 04/06  04:00:00,34.7302545239,5.46288464158,1.83397434556,0.0,8.25718729233,11.6354268332,16.7505179776,16.7305179776,0.0,0.02
 04/06  05:00:00,42.4767514714,5.48179285432,1.98164708276,0.0,12.1011305571,15.3678112995,26.4575139429,14.9083259783,0.0,11.5491879646
 04/06  06:00:00,72.2824909069,5.75121419355,3.87327169385,0.0,19.7275818095,37.2640762949,27.1305701057,15.5185301257,0.0,11.61203998
 04/06  07:00:00,88.3912652764,6.09162853086,6.68917708419,0.0,24.3117294858,51.2795993405,30.5618193022,9.89320942581,0.0,20.6686098764
 04/06  08:00:00,76.3196483487,5.76888362126,6.21579403745,0.0,23.6694662846,40.6342015617,33.7295852091,1.61715120327,0.0,32.1124340058
 04/06  09:00:00,73.5299721693,5.77129507394,8.431279827,0.0,23.6694662846,35.6302164847,41.8101659553,0.306691791537,18.025,23.4784741637
 04/06  10:00:00,55.2696068534,5.6610531744,7.87800898834,0.0,18.7433767983,22.9618409725,42.1199638735,0.662582973307,18.025,23.4323809002
 04/06  11:00:00,56.2283552338,5.75641684445,8.74378544659,0.0,18.7433767983,22.9618409725,41.4026513523,0.0,18.025,23.3776513523
 04/06  12:00:00,58.2144438358,5.90439803129,10.538447135,0.0,18.5889407304,23.1597249699,41.3964449763,0.0,18.025,23.3714449763
 04/06  13:00:00,60.3360741236,6.04701420015,12.2709542672,0.0,18.7433767983,23.2517909448,35.5576532011,0.0,18.025,17.5326532011
 04/06  14:00:00,62.229543718,6.14935871241,14.0620856175,0.0,18.7433767983,23.2517909448,41.4044421165,0.0,18.025,23.3794421165
 04/06  15:00:00,63.2093166938,6.2322990768,15.2488677752,0.0,18.7433767983,22.9618409725,41.3994767995,0.0,18.025,23.3744767995
 04/06  16:00:00,67.9598776234,6.30506443727,15.4753281548,0.0,18.7433767983,27.431320555,23.790579657,0.0,18.025,5.76557965695
 04/06  17:00:00,80.7949377417,6.59549474631,15.8315666693,0.0,17.6635504202,40.6971502883,5.77815297823,0.0,0.0,5.77815297823
 04/06  18:00:00,87.7520856212,6.79345445404,16.085570326,0.0,27.5259009287,37.3340067412,11.5991360502,0.0,0.0,11.5991360502
 04/06  19:00:00,96.0967112699,6.92554370898,16.3210213893,0.0,33.8341110165,33.3544677425,11.5612865114,0.0,0.0,11.5612865114
 04/06  20:00:00,107.281004314,7.1410402668,17.251662517,0.0,36.5179666069,38.8247702939,5.78969163334,0.0,0.0,5.78969163334
 04/06  21:00:00,102.050298278,7.19370417627,17.4829717118,0.0,32.965339924,36.8579353714,17.4068252564,0.0,0.0,17.4068252564
 04/06  22:00:00,74.5275114359,6.7616438005,13.9396667695,0.0,25.6355707503,20.6438685092,11.5739123219,0.0,0.0,11.5739123219
 04/06  23:00:00,51.3848222854,6.37423519905,10.7377129257,0.0,15.0252895274,11.7056064465,5.77199158165,0.0,0.0,5.77199158165
 04/06  24:00:00,44.5343758946,6.20602179065,9.08131133963,0.0,11.6412384099,10.0650221343,5.76554099863,0.0,0.0,5.76554099863
 04/07  01:00:00,41.5076401531,6.08071998735,7.74066151902,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/07  02:00:00,38.0257117981,5.9360924637,6.26291440576,0.0,8.25718729233,10.0299323277,6.51576996256,0.756414785268,0.0,5.75935517729
 04/07  03:00:00,36.5269917868,5.81099279896,4.88929653298,0.0,8.25718729233,10.0299323277,4.20684642512,4.18684642512,0.0,0.02
 04/07  04:00:00,37.0299479344,5.71031061974,3.88624657786,0.0,8.25718729233,11.6354268332,14.0956536733,8.32988989802,0.0,5.76576377526
 04/07  05:00:00,44.5087954293,5.69753468473,3.79795578755,0.0,12.1011305571,15.3678112995,20.67357054,9.12507344559,0.0,11.5484970944
 04/07  06:00:00,75.8365620508,6.13778440091,7.04078900681,0.0,19.7275818095,37.2640762949,20.0952755304,8.48411694899,0.0,11.6111585814
 04/07  07:00:00,92.8500425915,6.55466989442,10.6849316824,0.0,24.3117294858,51.2795993405,21.3691796031,3.88705633285,0.0,17.4821232702
 04/07  08:00:00,81.672762446,6.22525060771,11.1125527075,0.0,23.6694662846,40.6342015617,29.455344659,0.00970919393038,0.0,29.4456354651
 04/07  09:00:00,79.794159904,6.24343221301,14.2233382632,0.0,23.6694662846,35.6302164847,47.3651841556,0.0,18.025,29.3401841556
 04/07  10:00:00,61.0123878514,6.07500237413,13.2068483473,0.0,18.7433767983,22.9618409725,41.4547032028,0.0,18.025,23.4297032028
 04/07  11:00:00,61.2110847243,6.14404689999,13.3388906062,0.0,18.7433767983,22.9618409725,41.4033449374,0.0,18.025,23.3783449374
 04/07  12:00:00,61.9239780881,6.22817407336,13.9242056374,0.0,18.5889407304,23.1597249699,36.9946929114,0.0,18.025,18.9696929114
 04/07  13:00:00,62.9515616638,6.33183084735,14.6016354699,0.0,18.7433767983,23.2517909448,39.964324316,0.0,18.025,21.939324316
 04/07  14:00:00,63.8587938054,6.39556037462,15.4451382609,0.0,18.7433767983,23.2517909448,41.3988669049,0.0,18.025,23.3738669049
 04/07  15:00:00,63.653672539,6.42776946914,15.497754489,0.0,18.7433767983,22.9618409725,41.39378856,0.0,18.025,23.36878856
 04/07  16:00:00,67.3975653137,6.45051474686,14.7675736156,0.0,18.7433767983,27.431320555,23.7904204837,0.0,18.025,5.76542048374
 04/07  17:00:00,79.1371769044,6.68056030609,14.0887464793,0.0,17.6635504202,40.6971502883,5.77789531326,0.0,0.0,5.77789531326
 04/07  18:00:00,86.298001154,6.84149381461,14.5834605835,0.0,27.5259009287,37.3340067412,11.6070245893,0.00831821088807,0.0,11.5987063784
 04/07  19:00:00,95.1950512092,6.96610899835,15.3788088382,0.0,33.8341110165,33.3544677425,11.5592582415,0.0,0.0,11.5592582415
 04/07  20:00:00,106.440584886,7.15292530742,16.3993673237,0.0,36.5179666069,38.8247702939,6.06402773092,0.273819290223,0.0,5.7902084407
 04/07  21:00:00,100.803631054,7.16301338947,16.2670069359,0.0,32.965339924,36.8579353714,17.8685996783,0.462163696383,0.0,17.4064359819
 04/07  22:00:00,73.6273984498,6.73040637602,13.0708038787,0.0,25.6355707503,20.6438685092,6.42956166076,0.633149301633,0.0,5.79641235912
 04/07  23:00:00,50.6129719463,6.33799642736,10.0021067836,0.0,15.0252895274,11.7056064465,6.53530264609,0.763309719527,0.0,5.77199292656
 04/07  24:00:00,44.2582315499,6.1991372798,8.812056639,0.0,11.6412384099,10.0650221343,5.93904900611,0.173338348814,0.0,5.76571065729
 04/08  01:00:00,44.7549178704,6.13721097809,8.17196748724,0.0,12.8411359301,10.0650221343,5.75930191015,0.0,0.0,5.75930191015
 04/08  02:00:00,38.6010213272,5.98854133809,6.78578000182,0.0,8.25718729233,10.0299323277,5.89680190298,0.137341357817,0.0,5.75946054516
 04/08  03:00:00,37.7002706983,5.90708069237,5.96649244617,0.0,8.25718729233,10.0299323277,0.438682001338,0.418682001338,0.0,0.02
 04/08  04:00:00,38.6852202894,5.84905472742,5.40277795301,0.0,8.25718729233,11.6354268332,6.66706198811,0.901763202334,0.0,5.76529878577
 04/08  05:00:00,42.5755608391,5.81445436859,5.16933916386,0.0,8.71707943955,15.3327214929,6.9026462301,1.13085417944,0.0,5.77179205066
 04/08  06:00:00,60.1411719099,5.95060988353,6.27062560952,0.0,18.5082010057,25.6353820695,7.31147507907,1.52747227693,0.0,5.78400280214
 04/08  07:00:00,76.1535162331,6.31826982517,9.34758737943,0.0,19.4083231844,41.0650158608,18.0412837433,0.634708621941,0.0,17.4065751214
 04/08  08:00:00,106.574649946,6.82109415287,15.3888194641,0.0,26.3286599382,57.9988325916,35.5361973728,0.0104117548043,0.0,35.525785618
 04/08  09:00:00,93.2797680056,6.67742453023,17.3919627727,0.0,26.3286599382,42.8504436482,47.4638520673,0.0,18.025,29.4388520673
 04/08  10:00:00,67.390683242,6.38289588727,15.7916612577,0.0,21.7447113004,23.4437158914,41.5040534953,0.0,18.025,23.4790534953
 04/08  11:00:00,65.6406191246,6.44463304077,16.4417523874,0.0,19.3027497915,23.426170988,47.3038306644,0.0,18.025,29.2788306644
 04/08  12:00:00,66.8051334741,6.54970059367,17.3591816489,0.0,19.1483137236,23.7250123474,35.5635201896,0.0,18.025,17.5385201896
 04/08  13:00:00,68.1905918525,6.62764079871,18.5211577051,0.0,19.3027497915,23.7161209604,41.3982488807,0.0,18.025,23.3732488807
 04/08  14:00:00,67.8992988101,6.64505580816,18.2124462145,0.0,19.3027497915,23.7161209604,41.3930060117,0.0,18.025,23.3680060117
 04/08  15:00:00,67.7119195563,6.66429383883,18.2957756703,0.0,19.3027497915,23.426170988,35.5525625334,0.0,18.025,17.5275625334
 04/08  16:00:00,71.2605928508,6.65036720778,17.4070589652,0.0,19.3027497915,27.8956505705,23.7902891862,0.0,18.025,5.76528918621
 04/08  17:00:00,78.5230050185,6.78445270145,15.9128319535,0.0,18.2229234133,37.5968344597,5.77089895209,0.0,0.0,5.77089895209
 04/08  18:00:00,93.5210427357,7.03395627662,16.707998924,0.0,32.690315043,37.0816133363,11.5355538673,0.0,0.0,11.5355538673
 04/08  19:00:00,97.9719004545,7.02671341971,15.4022874094,0.0,36.8143715336,33.066984531,6.87991924163,1.09011151842,0.0,5.78980772321
 04/08  20:00:00,104.391663631,7.04724728252,14.6774329911,0.0,36.3493007332,38.7721355839,16.387663303,4.827902947,0.0,11.559760356
 04/08  21:00:00,101.371102985,6.97831384529,13.8436741831,0.0,36.1807251679,36.8228455648,12.4866440092,6.69664832082,0.0,5.78999568835
 04/08  22:00:00,76.2465833523,6.54294476355,10.4743391392,0.0,31.0351095914,20.6438685092,26.6260868993,9.22009460552,0.0,17.4059922937
 04/08  23:00:00,49.8705477347,6.1136021468,7.08190397966,0.0,17.4250845679,11.7056064465,18.5056943628,12.7213849691,0.0,5.78430939363
 04/08  24:00:00,41.9756714489,5.94113024106,5.58760920029,0.0,12.8411359301,10.0650221343,19.7622556631,13.9970222086,0.0,5.76523345457
 04/09  01:00:00,40.6948973174,5.79322574242,4.33651307589,0.0,12.925468867,10.100111941,22.4397430262,16.6806268991,0.0,5.75911612709
 04/09  02:00:00,34.553258569,5.62096248297,2.98618010109,0.0,8.34152022915,10.0650221343,20.5342196084,20.5142196084,0.0,0.02
 04/09  03:00:00,33.9331030232,5.55265874125,2.43432428292,0.0,8.34152022915,10.0650221343,28.9415554132,23.1822926529,0.0,5.75926276029
 04/09  04:00:00,35.2217104778,5.51698786359,2.15191647846,0.0,8.34152022915,11.6705166398,29.9903702605,24.2249404617,0.0,5.76542979874
 04/09  05:00:00,39.0945262936,5.48470552637,1.89863662655,0.0,8.80141237637,15.3678112995,30.8350208403,25.0632353326,0.0,5.77178550775
 04/09  06:00:00,55.8513220855,5.55563612859,2.37576069788,0.0,18.5082010057,25.6353820695,31.003024963,25.2204413896,0.0,5.78258357343
