Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  07:00:00,69.9768079499,5.72594918029,3.64378996723,0.0,19.4926561212,41.1001056674,41.2468434633,23.8408800164,0.0,17.4059634469
 04/09  08:00:00,96.7977665669,6.0080977997,6.42495141122,0.0,26.3286599382,57.9988325916,52.9447406397,17.429478954,0.0,35.5152616857
 04/09  09:00:00,82.5545375282,5.85188211408,7.61170852246,0.0,26.2443270014,42.8153538416,61.0642831841,13.600032757,18.025,29.4392504271
 04/09  10:00:00,57.2200570399,5.63501913954,6.3689233012,0.0,21.7447113004,23.4437158914,53.4710905267,11.9677649988,18.025,23.4783255278
 04/09  11:00:00,54.7746367866,5.63624027745,6.32446008068,0.0,19.3449162599,23.4437158914,51.8332899824,10.3820763425,18.025,23.42621364
 04/09  12:00:00,55.206296433,5.68362046824,6.5667196113,0.0,19.190480192,23.7425572507,50.3086503292,8.9123362984,18.025,23.3713140308
 04/09  13:00:00,55.5548693561,5.72603585606,6.84675178976,0.0,19.260583323,23.698576057,46.2437664755,4.85304951362,18.025,23.3657169619
 04/09  14:00:00,55.8453857637,5.74913092803,7.11417198785,0.0,19.260583323,23.698576057,38.8616075169,3.30634800824,18.025,17.5302595087
 04/09  15:00:00,55.8606530741,5.77154193655,7.39698479544,0.0,19.260583323,23.4086260847,44.7582690142,3.35901108188,18.025,23.3742579323
 04/09  16:00:00,59.9953949243,5.80490486285,7.04702979932,0.0,19.260583323,27.8781056672,26.0970884279,2.30710156515,18.025,5.76498686276
 04/09  17:00:00,68.4666255547,5.98760430992,6.71301328814,0.0,18.1807569449,37.5792895564,7.80526341607,2.03478127323,0.0,5.77048214284
 04/09  18:00:00,84.0665561569,6.22592183066,8.18097701764,0.0,32.6059821062,37.0465235296,10.7621526253,4.98445374032,0.0,5.77769888498
 04/09  19:00:00,91.0831599577,6.37893945114,9.16132629368,0.0,36.8143715336,33.066984531,17.6648584069,6.10518330837,0.0,11.5596750985
 04/09  20:00:00,99.500708963,6.54670925223,10.1676046224,0.0,36.43363367,38.8072253906,13.7628881881,7.97401362355,0.0,5.78887456453
 04/09  21:00:00,96.808387505,6.52960614953,9.84909595244,0.0,36.0963922311,36.7877557581,21.2283734029,9.66829233712,0.0,11.5600810658
 04/09  22:00:00,72.5850947049,6.17385897947,7.30137654075,0.0,30.9507766546,20.6087787026,22.5882828658,10.9779820861,0.0,11.6103007797
 04/09  23:00:00,47.3521624961,5.83436158441,4.84276358587,0.0,17.4250845679,11.7056064465,23.5297446062,11.9815335012,0.0,11.5482111049
 04/09  24:00:00,39.8722859077,5.69324987014,3.61268694166,0.0,12.925468867,10.100111941,20.2067914351,14.441192828,0.0,5.76559860706
 04/10  01:00:00,35.8679883396,5.57240944946,2.60933165128,0.0,10.0992000411,10.047477231,18.2264615403,18.2064615403,0.0,0.02
 04/10  02:00:00,33.6033283036,5.52429700659,2.25233744569,0.0,8.25718729233,10.0299323277,24.3300302511,18.5709680193,0.0,5.75906223173
 04/10  03:00:00,33.4136544207,5.50085081893,2.08611167685,0.0,8.25718729233,10.0299323277,23.9500231497,18.1912033968,0.0,5.75881975293
 04/10  04:00:00,34.9010273202,5.48524529406,1.98240607111,0.0,8.25718729233,11.6354268332,17.3554745211,17.3354745211,0.0,0.02
 04/10  05:00:00,42.6619724074,5.50491554215,2.14377741752,0.0,12.1011305571,15.3678112995,26.4313409823,14.8835731044,0.0,11.5477678778
 04/10  06:00:00,70.9084083231,5.80454044798,4.32992248075,0.0,19.7275818095,37.2640762949,23.9734225454,12.3634999041,0.0,11.6099226413
 04/10  07:00:00,88.9393782882,6.15986406289,7.16913137234,0.0,24.3117294858,51.2795993405,26.4989574116,9.01978949791,0.0,17.4791679137
 04/10  08:00:00,76.0379023236,5.76824179357,5.93474054567,0.0,23.6694662846,40.6342015617,33.8157123048,4.37708155853,0.0,29.4386307462
 04/10  09:00:00,73.1796409788,5.75922987779,8.09304931774,0.0,23.6694662846,35.6302164847,49.6041499908,2.23996178471,18.025,29.3391882061
 04/10  10:00:00,54.5605959902,5.62330946571,7.20677132851,0.0,18.7433767983,22.9618409725,43.8974837403,2.44494496332,18.025,23.427538777
 04/10  11:00:00,54.8331203733,5.67741057388,7.42757635827,0.0,18.7433767983,22.9618409725,43.6898200548,2.29076236664,18.025,23.3740576882
 04/10  12:00:00,55.642829177,5.77371977277,8.09752580197,0.0,18.5889407304,23.1597249699,38.3430061797,2.78116844148,18.025,17.5368377382
 04/10  13:00:00,57.0153872736,5.89354739876,9.10375959915,0.0,18.7433767983,23.2517909448,41.4060635527,0.00875704507437,18.025,23.3723065076
 04/10  14:00:00,57.8368655632,5.97060406487,9.84817777994,0.0,18.7433767983,23.2517909448,41.3917433797,0.0,18.025,23.3667433797
 04/10  15:00:00,58.0902425359,6.0230996134,10.3390051753,0.0,18.7433767983,22.9618409725,35.5536901822,0.0,18.025,17.5286901822
 04/10  16:00:00,62.5019692676,6.09385448584,10.2286602705,0.0,18.7433767983,27.431320555,23.7900981295,0.0,18.025,5.76509812954
 04/10  17:00:00,74.4544597256,6.32389677877,9.76271940383,0.0,17.6635504202,40.6971502883,12.3139095328,0.778903187003,0.0,11.5350063458
 04/10  18:00:00,81.6746560999,6.45764602618,10.3440044431,0.0,27.5259009287,37.3340067412,14.2596788182,2.66293186125,0.0,11.596746957
 04/10  19:00:00,90.0040976317,6.5326340158,10.6213601485,0.0,33.8341110165,33.3544677425,11.875373331,6.08590122954,0.0,5.78947210148
 04/10  20:00:00,100.890405128,6.68106606404,11.3210728733,0.0,36.5179666069,38.8247702939,21.5396378436,9.98262166856,0.0,11.557016175
 04/10  21:00:00,95.3024935133,6.6898113037,11.239119934,0.0,32.965339924,36.8579353714,22.5966841196,10.9876729728,0.0,11.6090111469
 04/10  22:00:00,68.320501705,6.26899641506,8.22534874759,0.0,25.6355707503,20.6438685092,23.635725676,12.0628407974,0.0,11.5728848786
 04/10  23:00:00,45.7554980579,5.91462600014,5.56802239374,0.0,15.0252895274,11.7056064465,17.9048105817,12.1343887384,0.0,5.77042184324
 04/10  24:00:00,39.5869983261,5.79225786921,4.54771576536,0.0,11.6412384099,10.0650221343,16.6305095904,10.865306625,0.0,5.76520296541
 04/11  01:00:00,37.2335254658,5.70515590603,3.8421229283,0.0,10.0992000411,10.047477231,16.3235015257,10.5650692874,0.0,5.75843223829
 04/11  02:00:00,34.6840166849,5.62939361935,3.22793690996,0.0,8.25718729233,10.0299323277,10.8715213882,10.8515213882,0.0,0.02
 04/11  03:00:00,34.3406414181,5.59045332758,2.92349780621,0.0,8.25718729233,10.0299323277,16.8327339384,11.0740099786,0.0,5.75872395977
 04/11  04:00:00,35.7423412896,5.56625522909,2.74271328809,0.0,8.25718729233,11.6354268332,17.0385488531,11.2732485844,0.0,5.76530026867
 04/11  05:00:00,43.4757910744,5.58382887961,2.87869502473,0.0,12.1011305571,15.3678112995,16.3078538735,10.5240858272,0.0,5.78376804627
 04/11  06:00:00,72.9432094067,6.01824502256,6.15102943477,0.0,19.7275818095,37.2640762949,21.3243737134,9.71488800605,0.0,11.6094857074
 04/11  07:00:00,91.5222544001,6.4196750482,9.4922172632,0.0,24.3117294858,51.2795993405,30.59487774,7.29542606662,0.0,23.2994516734
 04/11  08:00:00,79.1974172775,6.03612343629,8.82638855641,0.0,23.6694662846,40.6342015617,30.110375342,0.675535993121,0.0,29.4348393489
 04/11  09:00:00,76.4987645761,6.04519148388,11.1262232111,0.0,23.6694662846,35.6302164847,41.4966234578,0.0,18.025,23.4716234578
 04/11  10:00:00,58.1425396524,5.89525363742,10.5167765271,0.0,18.7433767983,22.9618409725,41.4496314218,0.0,18.025,23.4246314218
 04/11  11:00:00,59.2199800292,6.00170048276,11.4901501657,0.0,18.7433767983,22.9618409725,41.4002903162,0.0,18.025,23.3752903162
 04/11  12:00:00,61.199097714,6.13334214452,13.2941777414,0.0,18.5889407304,23.1597249699,41.3894543998,0.0,18.025,23.3644543998
 04/11  13:00:00,63.2097863167,6.28272159474,14.9089858884,0.0,18.7433767983,23.2517909448,35.560161465,0.0,18.025,17.535161465
 04/11  14:00:00,65.2670721439,6.39099756691,16.857998702,0.0,18.7433767983,23.2517909448,41.3950970975,0.0,18.025,23.3700970975
 04/11  15:00:00,65.5797322949,6.45395902489,17.3976433036,0.0,18.7433767983,22.9618409725,41.3894028544,0.0,18.025,23.3644028544
 04/11  16:00:00,69.6510201236,6.50124326192,16.9703200588,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/11  17:00:00,81.2824794642,6.73556692313,16.1790714391,0.0,17.6635504202,40.6971502883,11.5351389094,0.0,0.0,11.5351389094
 04/11  18:00:00,87.7183822547,6.89310231336,15.952286499,0.0,27.5259009287,37.3340067412,11.5964396694,0.0,0.0,11.5964396694
 04/11  19:00:00,95.4554022343,6.95678281858,15.6485241862,0.0,33.8341110165,33.3544677425,5.83273289363,0.0426598034509,0.0,5.79007309018
 04/11  20:00:00,106.018692828,7.1053089034,16.0251317651,0.0,36.5179666069,38.8247702939,11.5752437643,0.0160479579796,0.0,11.5591958063
 04/11  21:00:00,100.525042766,7.13344182166,16.0180489831,0.0,32.965339924,36.8579353714,11.6095358801,0.0,0.0,11.6095358801
 04/11  22:00:00,73.6217214268,6.72806495681,13.067512397,0.0,25.6355707503,20.6438685092,11.5724170782,0.0,0.0,11.5724170782
 04/11  23:00:00,50.8092121547,6.3519205087,10.1844478942,0.0,15.0252895274,11.7056064465,5.85905294192,0.0875067894165,0.0,5.77154615251
 04/11  24:00:00,44.2026293679,6.19426926871,8.76134081556,0.0,11.6412384099,10.0650221343,5.97325101282,0.207832441998,0.0,5.76541857082
 04/12  01:00:00,41.4230705002,6.08099615473,7.65583009741,0.0,10.0992000411,10.047477231,6.48087065403,0.7219179058,0.0,5.75895274822
 04/12  02:00:00,38.3971950169,5.97186377708,6.59864896782,0.0,8.25718729233,10.0299323277,1.49252370043,1.47252370043,0.0,0.02
 04/12  03:00:00,37.9296219576,5.92461102954,6.17832546854,0.0,8.25718729233,10.0299323277,7.13299715588,1.37393976711,0.0,5.75905738877
 04/12  04:00:00,39.2884482565,5.894945889,5.96013364466,0.0,8.25718729233,11.6354268332,6.94574113969,1.18072749795,0.0,5.76501364174
 04/12  05:00:00,47.1516019002,5.91927232576,6.21907167252,0.0,12.1011305571,15.3678112995,6.93479098767,1.15132744248,0.0,5.78346354519
 04/12  06:00:00,77.5989461081,6.44831707399,10.3767073396,0.0,19.7275818095,37.2640762949,18.1052752312,0.702313128817,0.0,17.4029621024
 04/12  07:00:00,95.8894961294,6.81974330189,13.4594114189,0.0,24.3117294858,51.2795993405,18.0436540604,0.565625414894,0.0,17.4780286455
 04/12  08:00:00,82.6874122121,6.33222558704,12.0202950231,0.0,23.6694662846,40.6342015617,29.4347557724,0.0,0.0,29.4347557724
 04/12  09:00:00,78.4495517918,6.21785163333,12.9043600236,0.0,23.6694662846,35.6302164847,41.4954477398,0.0,18.025,23.4704477398
 04/12  10:00:00,58.7816605833,5.95636673345,11.0947918538,0.0,18.7433767983,22.9618409725,41.9259634859,0.477070978663,18.025,23.4238925072
 04/12  11:00:00,58.7850659331,5.96095564199,11.0959854491,0.0,18.7433767983,22.9618409725,41.4216155067,0.0267619522573,18.025,23.3698535544
 04/12  12:00:00,59.1928302071,6.01393132181,11.40732769,0.0,18.5889407304,23.1597249699,41.5215423552,0.131409388053,18.025,23.3651329671
 04/12  13:00:00,59.1138662984,6.02053746331,11.0752522948,0.0,18.7433767983,23.2517909448,35.5620849365,0.00551355801957,18.025,17.5315713785
 04/12  14:00:00,58.8725555998,6.01166529154,10.8428199618,0.0,18.7433767983,23.2517909448,41.3954828662,0.0,18.025,23.3704828662
 04/12  15:00:00,58.4849896775,6.02303882124,10.7338266608,0.0,18.7433767983,22.9618409725,41.7261180899,0.336473569855,18.025,23.36464452
 04/12  16:00:00,62.0326393546,6.03598195976,9.81720410674,0.0,18.7433767983,27.431320555,24.8385635369,1.04837228365,18.025,5.76519125326
 04/12  17:00:00,73.6307556386,6.23267554441,9.03024676872,0.0,17.6635504202,40.6971502883,7.54786813615,1.77046265468,0.0,5.77740548147
 04/12  18:00:00,80.7025160541,6.35195323125,9.47758348706,0.0,27.5259009287,37.3340067412,15.2271723483,3.63066303839,0.0,11.5965093099
 04/12  19:00:00,87.3617308928,6.44013263676,9.95551338957,0.0,33.8341110165,33.3544677425,17.3368462919,5.77941113728,0.0,11.5574351546
 04/12  20:00:00,100.454322247,6.61515564482,10.9509240129,0.0,36.5179666069,38.8247702939,13.5156265565,7.7264485032,0.0,5.78917805331
 04/12  21:00:00,94.7584439252,6.62102902153,10.7638769142,0.0,32.965339924,36.8579353714,23.1043530627,8.98864794739,0.0,14.1157051153
 04/12  22:00:00,67.6470518728,6.19780860332,7.62311086467,0.0,25.6355707503,20.6438685092,20.1839999816,11.1117076971,0.0,9.07229228443
 04/12  23:00:00,45.0390647586,5.84611773913,4.92010953565,0.0,15.0252895274,11.7056064465,18.5715754563,12.8001558739,0.0,5.77141958249
 04/12  24:00:00,38.6351915159,5.70067255591,3.68750482817,0.0,11.6412384099,10.0650221343,20.0668470403,14.3015041649,0.0,5.76534287542
 04/13  01:00:00,36.0133876158,5.58782716186,2.7393200459,0.0,10.0992000411,10.047477231,23.2664159287,17.5074088952,0.0,5.75900703357
 04/13  02:00:00,33.6624232198,5.5328916992,2.30285288265,0.0,8.25718729233,10.0299323277,19.0382221789,19.0182221789,0.0,0.02
 04/13  03:00:00,33.3474182558,5.49731273395,2.02342420068,0.0,8.25718729233,10.0299323277,26.1107289488,20.3516312986,0.0,5.75909765025
 04/13  04:00:00,34.6563181744,5.46443169874,1.75852284044,0.0,8.25718729233,11.6354268332,28.0847930871,22.319772394,0.0,5.76502069303
 04/13  05:00:00,42.2625565653,5.46827558319,1.7810314884,0.0,12.1011305571,15.3678112995,28.090481535,22.3070846299,0.0,5.78339690513
 04/13  06:00:00,70.0812638911,5.72836250596,3.5789952476,0.0,19.7275818095,37.2640762949,38.9532500714,21.5512542611,0.0,17.4019958103
 04/13  07:00:00,87.3508448985,6.00441301246,5.73611100107,0.0,24.3117294858,51.2795993405,34.9365243926,17.4594586537,0.0,17.4770657388
 04/13  08:00:00,74.8471553368,5.69526552146,4.81701218954,0.0,23.6694662846,40.6342015617,39.2261799614,9.79215995783,0.0,29.4340200036
 04/13  09:00:00,70.8378874492,5.61676909875,5.89378828516,0.0,23.6694662846,35.6302164847,57.3273438711,15.8341339396,18.025,23.4682099314
 04/13  10:00:00,52.789894808,5.52305845299,5.53634185023,0.0,18.7433767983,22.9618409725,54.3292681584,12.8799392673,18.025,23.4243288912
 04/13  11:00:00,53.4893924518,5.57433368875,6.18693890954,0.0,18.7433767983,22.9618409725,48.0407665926,6.6437810694,18.025,23.3719855232
 04/13  12:00:00,53.745005764,5.60390494845,6.3695336349,0.0,18.5889407304,23.1597249699,47.3504687781,5.96242993884,18.025,23.3630388392
 04/13  13:00:00,53.8299314459,5.61941407753,6.19244732297,0.0,18.7433767983,23.2517909448,39.9342947073,4.37643855735,18.025,17.53285615
 04/13  14:00:00,53.5136342718,5.59627538804,5.89929303105,0.0,18.7433767983,23.2517909448,47.4803874026,6.0873006245,18.025,23.3680867781
 04/13  15:00:00,53.1975271395,5.60041021502,5.86899661275,0.0,18.7433767983,22.9618409725,49.4006641655,8.013588714,18.025,23.3620754515
 04/13  16:00:00,57.0812297306,5.62245043773,5.27933320003,0.0,18.7433767983,27.431320555,26.0899307647,8.04493076466,18.025,0.02
 04/13  17:00:00,68.9280615044,5.80747027628,4.75276528309,0.0,17.6635504202,40.6971502883,20.8101082372,9.27565264524,0.0,11.5344555919
 04/13  18:00:00,76.5696887929,5.9462644214,5.75045871797,0.0,27.5259009287,37.3340067412,24.4757145533,12.8796189691,0.0,11.5960955843
 04/13  19:00:00,83.6210459332,6.06218796772,6.59278455493,0.0,33.8341110165,33.3544677425,19.1583085322,13.3697433696,0.0,5.78856516259
 04/13  20:00:00,97.0608419956,6.26745779799,7.90515108834,0.0,36.5179666069,38.8247702939,26.4007824979,14.8427454656,0.0,11.5580370323
 04/13  21:00:00,91.8706938247,6.31890849238,8.17826452664,0.0,32.965339924,36.8579353714,27.0445903504,15.4369873336,0.0,11.6076030167
 04/13  22:00:00,65.2651882276,5.940845249,5.49822099077,0.0,25.6355707503,20.6438685092,27.9235873184,16.3518932308,0.0,11.5716940877
 04/13  23:00:00,43.1843666184,5.63908916009,3.27244656448,0.0,15.0252895274,11.7056064465,23.1025107674,17.331166575,0.0,5.77134419241
 04/13  24:00:00,37.3950448669,5.56255194342,2.58548330978,0.0,11.6412384099,10.0650221343,23.4302401647,17.6652788136,0.0,5.76496135109
 04/14  01:00:00,35.4551861432,5.52209622599,2.24685409866,0.0,10.0992000411,10.047477231,23.6801903305,17.9210925917,0.0,5.75909773882
 04/14  02:00:00,33.2831411274,5.48450517039,1.97196170617,0.0,8.25718729233,10.0299323277,18.1664175376,18.1464175376,0.0,0.02
 04/14  03:00:00,33.085709095,5.4607403382,1.79828997947,0.0,8.25718729233,10.0299323277,24.1098498081,18.3510369401,0.0,5.75881286798
 04/14  04:00:00,34.6115480297,5.4498009098,1.72838903055,0.0,8.25718729233,11.6354268332,23.2545393677,17.4897241598,0.0,5.76481520787
 04/14  05:00:00,42.3494031832,5.46787377278,1.86828954768,0.0,12.1011305571,15.3678112995,21.8567964035,16.0732757509,0.0,5.78352065253
 04/14  06:00:00,70.4514441716,5.75313383002,3.92442132208,0.0,19.7275818095,37.2640762949,26.8325562521,15.2241789647,0.0,11.6083772874
 04/14  07:00:00,88.0342088413,6.06322279085,6.36068547683,0.0,24.3117294858,51.2795993405,36.07488174,12.7793788918,0.0,23.2955028482
 04/14  08:00:00,75.0533128169,5.68361560184,5.03483326265,0.0,23.6694662846,40.6342015617,37.3094765524,7.87914237607,0.0,29.4303341763
 04/14  09:00:00,72.2666705706,5.67262860432,7.2667220153,0.0,23.6694662846,35.6302164847,46.7021672422,5.21204064213,18.025,23.4651266001
 04/14  10:00:00,53.8408710385,5.55218059708,6.55820327982,0.0,18.7433767983,22.9618409725,45.7998935989,4.35299575188,18.025,23.421897847
 04/14  11:00:00,53.9692615719,5.56943816963,6.67170944495,0.0,18.7433767983,22.9618409725,44.9325670054,3.53869839501,18.025,23.3688686104
 04/14  12:00:00,54.228783892,5.58561026366,6.8716085078,0.0,18.5889407304,23.1597249699,39.5502016737,3.99524988089,18.025,17.5299517928
 04/14  13:00:00,54.6204135139,5.61345914274,6.98889408821,0.0,18.7433767983,23.2517909448,42.6053331587,1.21133895495,18.025,23.3689942038
 04/14  14:00:00,54.8521016998,5.63703860833,7.19699934366,0.0,18.7433767983,23.2517909448,42.4733834207,1.08558141377,18.025,23.3628020069
 04/14  15:00:00,54.8705766074,5.67251612091,7.46994205208,0.0,18.7433767983,22.9618409725,37.8348810411,2.28683485415,18.025,17.523046187
 04/14  16:00:00,59.0457859736,5.72676128757,7.13959060014,0.0,18.7433767983,27.431320555,26.0960836429,2.30627840096,18.025,5.76480524191
 04/14  17:00:00,71.1030545308,5.95191737752,6.78332495008,0.0,17.6635504202,40.6971502883,8.53335544084,2.75627025946,0.0,5.77708518138
 04/14  18:00:00,78.8336584938,6.12284464976,7.83786420194,0.0,27.5259009287,37.3340067412,22.9692846774,5.58635137608,0.0,17.3829333014
 04/14  19:00:00,85.9916439038,6.25471183063,8.7708692417,0.0,33.8341110165,33.3544677425,12.8872324719,7.09802128609,0.0,5.7892111858
 04/14  20:00:00,99.8427052016,6.50074247144,10.4537387351,0.0,36.5179666069,38.8247702939,19.5476004541,7.98930969049,0.0,11.5582907636
 04/14  21:00:00,94.9439934409,6.57976955195,10.9907213384,0.0,32.965339924,36.8579353714,19.3758781567,7.7682248143,0.0,11.6076533424
 04/14  22:00:00,68.0637665955,6.17855634792,8.05909778787,0.0,25.6355707503,20.6438685092,19.6885675916,8.11718290028,0.0,11.5713846913
 04/14  23:00:00,45.6981212293,5.85243432324,5.5728624107,0.0,15.0252895274,11.7056064465,13.8414505871,8.07027016168,0.0,5.77118042545
 04/14  24:00:00,39.6152851878,5.75119706004,4.61708370308,0.0,11.6412384099,10.0650221343,13.498892872,7.73422998635,0.0,5.76466288567
 04/15  01:00:00,40.316100605,5.71469908231,4.15569255884,0.0,12.8411359301,10.0650221343,7.93280086454,7.91280086454,0.0,0.02
 04/15  02:00:00,35.0880735989,5.64700704077,3.61439286892,0.0,8.25718729233,10.0299323277,12.8627491189,7.10385920974,0.0,5.7588899092
 04/15  03:00:00,34.7889463039,5.61906648344,3.3432057278,0.0,8.25718729233,10.0299323277,12.4112228054,6.65227822898,0.0,5.7589445764
 04/15  04:00:00,36.1723533562,5.59673538827,3.14226766567,0.0,8.25718729233,11.6354268332,6.77681647601,6.75681647601,0.0,0.02
 04/15  05:00:00,40.3513862185,5.58284205173,3.17682104694,0.0,8.71707943955,15.3327214929,12.1289291855,6.35777135554,0.0,5.77115782992
 04/15  06:00:00,58.3908782887,5.75115523962,4.7198473538,0.0,18.5082010057,25.6353820695,17.138951646,5.59338149131,0.0,11.5455701547
 04/15  07:00:00,74.7485857648,6.14171895129,8.11931695178,0.0,19.4083231844,41.0650158608,15.7472152215,4.14042514505,0.0,11.6067900765
 04/15  08:00:00,104.596263351,6.61785575573,13.6138097893,0.0,26.3286599382,57.9988325916,35.773270949,0.275802128418,0.0,35.4974688206
 04/15  09:00:00,89.3516194451,6.34928625027,13.7920490693,0.0,26.3286599382,42.8504436482,47.45076289,0.0,18.025,29.42576289
 04/15  10:00:00,62.3417441034,5.96586493862,11.1598218366,0.0,21.7447113004,23.4437158914,41.6184384547,0.12326490341,18.025,23.4701735513
 04/15  11:00:00,59.9646122385,5.95255979585,11.2578701631,0.0,19.3027497915,23.426170988,42.8662780851,0.0,18.025,24.8412780851
 04/15  12:00:00,60.0438529771,5.95826867174,11.1893680758,0.0,19.1483137236,23.7250123474,40.1909395022,0.213770678493,18.025,21.9521688237
 04/15  13:00:00,59.7480481775,5.94841041292,10.7578771513,0.0,19.3027497915,23.7161209604,41.3898298679,0.0,18.025,23.3648298679
 04/15  14:00:00,59.9245906234,5.96785978431,10.9149649324,0.0,19.3027497915,23.7161209604,41.3819606811,0.0,18.025,23.3569606811
 04/15  15:00:00,59.9632746578,5.98860003425,11.2228644615,0.0,19.3027497915,23.426170988,35.5568897575,0.0,18.025,17.5318897575
 04/15  16:00:00,63.2798179797,5.96753237836,10.1091468467,0.0,19.3027497915,27.8956505705,23.8812198854,0.0913611166162,18.025,5.76485876882
 04/15  17:00:00,71.3191218771,6.13869889862,9.35474315578,0.0,18.2229234133,37.5968344597,6.07446623446,0.303389485654,0.0,5.7710767488
 04/15  18:00:00,87.6344725884,6.45103068147,11.4044080411,0.0,32.690315043,37.0816133363,6.98325405421,1.2064567902,0.0,5.77679726401
 04/15  19:00:00,93.1263327889,6.64799364842,12.8195061018,0.0,36.8143715336,33.066984531,12.923285549,1.36497866103,0.0,11.5583068879
 04/15  20:00:00,103.946526885,6.87642200042,14.4031936345,0.0,36.3493007332,38.7721355839,7.76369128941,1.97575600608,0.0,5.78793528334
 04/15  21:00:00,101.542282545,6.87155137789,14.1216838421,0.0,36.1807251679,36.8228455648,14.6099593789,3.05120632099,0.0,11.5587530579
 04/15  22:00:00,76.7049666781,6.47452938796,11.0012475954,0.0,31.0351095914,20.6438685092,15.4240020173,3.81608558938,0.0,11.6079164279
 04/15  23:00:00,51.1318776821,6.12434215221,8.33255076791,0.0,17.4250845679,11.7056064465,14.6898873327,3.14342962841,0.0,11.5464577042
 04/15  24:00:00,43.2502724506,5.98071474151,6.82266323489,0.0,12.8411359301,10.0650221343,4.72912649129,4.70912649129,0.0,0.02
 04/16  01:00:00,42.1893432764,5.88480385373,5.73941025772,0.0,12.925468867,10.100111941,11.8389232457,6.07986106559,0.0,5.75906218013
 04/16  02:00:00,36.5334060025,5.78155512246,4.80575698936,0.0,8.34152022915,10.0650221343,12.0126142946,6.25387074525,0.0,5.75874354934
 04/16  03:00:00,36.2598901878,5.75136874666,4.56243195058,0.0,8.34152022915,10.0650221343,5.46500765591,5.44500765591,0.0,0.02
 04/16  04:00:00,37.707308011,5.73076534132,4.4237733528,0.0,8.34152022915,11.6705166398,10.7635611584,4.99852975847,0.0,5.76503139998
 04/16  05:00:00,41.7887933319,5.71014301249,4.36751124537,0.0,8.80141237637,15.3678112995,10.3840245733,4.61317765356,0.0,5.77084691973
 04/16  06:00:00,59.8239814742,5.8896580373,6.01445590939,0.0,18.5082010057,25.6353820695,15.6060689759,4.05955353499,0.0,11.5465154409
 04/16  07:00:00,76.6327611728,6.30911192122,9.71669114794,0.0,19.4926561212,41.1001056674,14.2107887653,2.60330905111,0.0,11.6074797142
 04/16  08:00:00,106.522504968,6.79120885427,15.3667215161,0.0,26.3286599382,57.9988325916,35.4985727348,0.0,0.0,35.4985727348
 04/16  09:00:00,90.856396802,6.50211205527,15.263433092,0.0,26.2443270014,42.8153538416,47.4450406664,0.0,18.025,29.4200406664
 04/16  10:00:00,63.3988160934,6.0793854545,12.1033868677,0.0,21.7447113004,23.4437158914,41.9040189599,0.41102762695,18.025,23.467991333
 04/16  11:00:00,60.8809534521,6.06234268789,12.0047263383,0.0,19.3449162599,23.4437158914,41.5373393168,0.0948941494362,18.025,23.4174451674
 04/16  12:00:00,61.6323806986,6.11469500364,12.5617635326,0.0,19.190480192,23.7425572507,41.4399539024,0.0509711521965,18.025,23.3639827502
 04/16  13:00:00,63.0736469776,6.22590032341,13.8656989723,0.0,19.260583323,23.698576057,39.4920325668,0.0,18.025,21.4670325668
 04/16  14:00:00,64.8835675859,6.3497353941,15.5517868328,0.0,19.260583323,23.698576057,37.4537068813,0.0,18.025,19.4287068813
 04/16  15:00:00,65.6653336179,6.40519652028,16.5680431134,0.0,19.260583323,23.4086260847,41.3870705878,0.0,18.025,23.3620705878
 04/16  16:00:00,70.3893989254,6.47849093901,16.7674821555,0.0,19.260583323,27.8781056672,23.7894757389,0.0,18.025,5.76447573886
 04/16  17:00:00,80.0356991058,6.75887583603,17.5108584839,0.0,18.1807569449,37.5792895564,5.7707897072,0.0,0.0,5.7707897072
 04/16  18:00:00,95.011424346,7.07526252016,18.2765563842,0.0,32.6059821062,37.0465235296,5.77682803834,0.0,0.0,5.77682803834
 04/16  19:00:00,98.8133760102,7.17496949888,17.9795865867,0.0,36.8143715336,33.066984531,5.83476524143,0.0458081600693,0.0,5.78895708137
 04/16  20:00:00,108.005636592,7.29321725714,17.9260943055,0.0,36.43363367,38.8072253906,12.1786213985,0.621826647862,0.0,11.5567947507
 04/16  21:00:00,104.82493657,7.23618105298,17.1591422838,0.0,36.0963922311,36.7877557581,12.8728990315,1.31536111913,0.0,11.5575379124
 04/16  22:00:00,79.4800364353,6.78381627962,13.5864670647,0.0,30.9507766546,20.6087787026,13.6706545823,2.06448350998,0.0,11.6061710723
 04/16  23:00:00,52.8171372312,6.32388137298,9.81828525192,0.0,17.4250845679,11.7056064465,9.62970426718,3.84660849973,0.0,5.78309576745
 04/16  24:00:00,45.0182348271,6.16050126449,8.29141983307,0.0,12.925468867,10.100111941,9.71817565198,3.95313511243,0.0,5.76504053956
 04/17  01:00:00,40.5418678403,6.00632097037,6.84932225349,0.0,10.0992000411,10.047477231,10.4678879777,4.70892262427,0.0,5.75896535339
 04/17  02:00:00,37.4764253417,5.89118464397,5.75857832003,0.0,8.25718729233,10.0299323277,5.58288992237,5.56288992237,0.0,0.02
 04/17  03:00:00,36.7936240876,5.82709750849,5.13986034606,0.0,8.25718729233,10.0299323277,11.5385552339,5.77991532952,0.0,5.75863990437
 04/17  04:00:00,37.9081199777,5.77780016438,4.69697736902,0.0,8.25718729233,11.6354268332,11.7478822568,5.98298397417,0.0,5.76489828265
 04/17  05:00:00,45.4960363891,5.77989448099,4.70292999283,0.0,12.1011305571,15.3678112995,12.1911682788,6.40811529024,0.0,5.78305298859
 04/17  06:00:00,75.5857355987,6.27558531385,8.53630825534,0.0,19.7275818095,37.2640762949,17.7927082822,6.1874655631,0.0,11.6052427191
 04/17  07:00:00,94.0048130336,6.65783211479,11.7367446205,0.0,24.3117294858,51.2795993405,28.3666124706,5.07474858585,0.0,23.2918638848
 04/17  08:00:00,80.9296139903,6.19410772622,10.4006853299,0.0,23.6694662846,40.6342015617,30.4119598618,0.99031894392,0.0,29.4216409179
 04/17  09:00:00,77.6269777605,6.14234314442,12.1573454886,0.0,23.6694662846,35.6302164847,42.0496736177,0.563614664106,18.025,23.4610589536
 04/17  10:00:00,58.1996249592,5.90652663427,10.5626347564,0.0,18.7433767983,22.9618409725,43.1514844745,1.70920089335,18.025,23.4172835811
 04/17  11:00:00,58.3653378643,5.92251369626,10.71472546,0.0,18.7433767983,22.9618409725,42.6519180708,1.2606114214,18.025,23.3663066493
 04/17  12:00:00,59.0258790878,5.99440021778,11.2599310939,0.0,18.5889407304,23.1597249699,36.7195234026,1.16482955245,18.025,17.5296938502
 04/17  13:00:00,58.2985403834,5.92922813376,10.351266184,0.0,18.7433767983,23.2517909448,41.8880528859,0.499731470454,18.025,23.3633214155
 04/17  14:00:00,58.1166695373,5.92318254279,10.1754352659,0.0,18.7433767983,23.2517909448,41.9227770985,0.542032849363,18.025,23.3557442491
 04/17  15:00:00,58.2118433135,5.95944883551,10.5242959668,0.0,18.7433767983,22.9618409725,37.0594203045,1.50373853134,18.025,17.5306817732
 04/17  16:00:00,61.9862208794,5.97272658546,9.83407068789,0.0,18.7433767983,27.431320555,25.3529258867,1.56334956295,18.025,5.76457632371
 04/17  17:00:00,74.2379272298,6.23290207616,9.63723616474,0.0,17.6635504202,40.6971502883,7.34541746647,1.56893086348,0.0,5.77648660299
 04/17  18:00:00,81.8892684929,6.40394895202,10.6124129492,0.0,27.5259009287,37.3340067412,14.7260996973,3.13168929234,0.0,11.594410405
 04/17  19:00:00,88.65693847,6.50575172132,11.1851510194,0.0,33.8341110165,33.3544677425,16.7500025821,5.19263631795,0.0,11.5573662642
 04/17  20:00:00,102.00502066,6.71199502282,12.4048357859,0.0,36.5179666069,38.8247702939,12.8104235884,7.02218731265,0.0,5.78823627579
 04/17  21:00:00,96.6917456917,6.75668554648,12.5616032732,0.0,32.965339924,36.8579353714,24.7384526748,7.3396063694,0.0,17.3988463054
 04/17  22:00:00,69.624713498,6.34110118874,9.45753778992,0.0,25.6355707503,20.6438685092,19.2347309962,7.66493156666,0.0,11.5697994295
 04/17  23:00:00,47.1047223295,5.99990419391,6.83201308124,0.0,15.0252895274,11.7056064465,13.3849363917,7.61412454927,0.0,5.77081184243
 04/17  24:00:00,40.7945369017,5.87533854059,5.67221256739,0.0,11.6412384099,10.0650221343,7.36239687888,7.34239687888,0.0,0.02
 04/18  01:00:00,38.2739942464,5.78780893836,4.7999659601,0.0,10.0992000411,10.047477231,13.3347075401,7.57579923838,0.0,5.75890830174
 04/18  02:00:00,35.6083626319,5.71094551469,4.07075482545,0.0,8.25718729233,10.0299323277,13.5180450631,7.75924328781,0.0,5.75880177527
 04/18  03:00:00,35.137435283,5.66460309069,3.64617374388,0.0,8.25718729233,10.0299323277,7.93697563123,7.91697563123,0.0,0.02
 04/18  04:00:00,36.2960493314,5.61865843857,3.24405458423,0.0,8.25718729233,11.6354268332,14.784479897,9.01980424936,0.0,5.76467564767
 04/18  05:00:00,44.04100667,5.63434986784,3.39345170746,0.0,12.1011305571,15.3678112995,14.8040229227,9.02146033763,0.0,5.78256258504
 04/18  06:00:00,72.1729154786,6.12210873597,7.16098236104,0.0,19.7275818095,37.2640762949,25.605729588,8.20836954294,0.0,17.3973600451
 04/18  07:00:00,92.3757666058,6.49816775036,10.2673834396,0.0,24.3117294858,51.2795993405,24.3660145109,6.89322305894,0.0,17.4727914519
 04/18  08:00:00,78.7141742158,5.99541156543,8.38395661359,0.0,23.6694662846,40.6342015617,32.3074027825,2.88532737846,0.0,29.4220754041
 04/18  09:00:00,75.2472917546,5.92853812013,9.99147590501,0.0,23.6694662846,35.6302164847,43.9047482217,2.41887669831,18.025,23.4608715234
 04/18  10:00:00,55.529388298,5.68367558704,8.11525697302,0.0,18.7433767983,22.9618409725,45.1266971044,3.68477136715,18.025,23.4169257372
 04/18  11:00:00,55.4420224157,5.67213739666,8.04179113441,0.0,18.7433767983,22.9618409725,44.2450238359,2.85330124761,18.025,23.3667225883
 04/18  12:00:00,55.1809923679,5.65527462341,7.75417365045,0.0,18.5889407304,23.1597249699,39.7405699593,4.19028166511,18.025,17.5252882942
 04/18  13:00:00,54.6874726666,5.61716646879,7.0522659567,0.0,18.7433767983,23.2517909448,44.1905365993,2.80045087307,18.025,23.3650857263
 04/18  14:00:00,54.4557559967,5.60194166641,6.83577121517,0.0,18.7433767983,23.2517909448,44.7204038029,3.33718906831,18.025,23.3582147346
 04/18  15:00:00,54.1599091698,5.60676417724,6.82504735963,0.0,18.7433767983,22.9618409725,40.1002576826,4.55165537653,18.025,17.523602306
 04/18  16:00:00,57.9718572507,5.63184629352,6.16059768252,0.0,18.7433767983,27.431320555,28.3515236318,4.56201851296,18.025,5.76450511887
 04/18  17:00:00,69.9913392325,5.84665666937,5.77690330358,0.0,17.6635504202,40.6971502883,11.1883900539,5.41170939257,0.0,5.77668066138
 04/18  18:00:00,77.4150420026,5.98052342842,6.56162717422,0.0,27.5259009287,37.3340067412,25.7232492511,9.75360682563,0.0,15.9696424255
 04/18  19:00:00,84.5450175747,6.10994483436,7.46905102659,0.0,33.8341110165,33.3544677425,17.9083120433,10.7147550852,0.0,7.19355695806
 04/18  20:00:00,98.2079333571,6.34196810175,8.977785576,0.0,36.5179666069,38.8247702939,23.4474325374,11.890843594,0.0,11.5565889435
 04/18  21:00:00,93.00168447,6.39759289682,9.23065239223,0.0,32.965339924,36.8579353714,23.8990542305,12.2942556125,0.0,11.6047986179
 04/18  22:00:00,65.950610569,5.98617711142,6.13836917979,0.0,25.6355707503,20.6438685092,25.7873306569,14.2179299742,0.0,11.5694006828
 04/18  23:00:00,43.4947780901,5.66043615796,3.5615438129,0.0,15.0252895274,11.7056064465,21.5595278635,15.7887561931,0.0,5.77077167038
 04/18  24:00:00,37.6564451115,5.58122142503,2.82824244935,0.0,11.6412384099,10.0650221343,21.8575919876,16.0928801715,0.0,5.76471181609
 04/19  01:00:00,35.6862295174,5.54026988534,2.45974659772,0.0,10.0992000411,10.047477231,16.3588617433,16.3388617433,0.0,0.02
 04/19  02:00:00,33.4990406383,5.50226414735,2.17011748433,0.0,8.25718729233,10.0299323277,22.3112653284,16.5526299878,0.0,5.75863534059
 04/19  03:00:00,33.2899674902,5.47881772604,1.98449521623,0.0,8.25718729233,10.0299323277,16.7646228173,16.7446228173,0.0,0.02
 04/19  04:00:00,34.7475299877,5.46191418135,1.85228556238,0.0,8.25718729233,11.6354268332,22.6779872314,16.9131711758,0.0,5.76481605565
 04/19  05:00:00,42.4540026265,5.47721981279,1.96358603868,0.0,12.1011305571,15.3678112995,27.651870508,16.1067649602,0.0,11.5451055478
 04/19  06:00:00,68.7523911852,5.76979444668,4.09279204217,0.0,19.7275818095,37.2640762949,26.8417448725,15.2375609262,0.0,11.6041839464
 04/19  07:00:00,88.3066836877,6.09164593627,6.60484317766,0.0,24.3117294858,51.2795993405,30.7812440357,13.3098659403,0.0,17.4713780953
 04/19  08:00:00,74.9534914561,5.67730361287,4.94139624281,0.0,23.6694662846,40.6342015617,38.6075876871,9.18795319828,0.0,29.4196344888
 04/19  09:00:00,71.8059598955,5.64308969184,6.83560301836,0.0,23.6694662846,35.6302164847,50.2821936804,8.79567864826,18.025,23.4615150321
 04/19  10:00:00,52.925696211,5.49355176777,5.70169692597,0.0,18.7433767983,22.9618409725,51.5047344054,10.0643298573,18.025,23.4154045481
 04/19  11:00:00,52.7560409038,5.47928210427,5.54866989076,0.0,18.7433767983,22.9618409725,50.83714824,9.44779352441,18.025,23.3643547156
 04/19  12:00:00,52.7741229373,5.47645881124,5.52612608946,0.0,18.5889407304,23.1597249699,47.2334617381,7.65670808564,18.025,21.5517536525
 04/19  13:00:00,52.7771727935,5.47433984715,5.28479691419,0.0,18.7433767983,23.2517909448,44.2867979419,6.92820659579,18.025,19.3335913462
 04/19  14:00:00,52.8688972853,5.47848558667,5.37237485522,0.0,18.7433767983,23.2517909448,47.1865916875,5.80373498496,18.025,23.3578567026
 04/19  15:00:00,52.8333391969,5.49423683528,5.61100963485,0.0,18.7433767983,22.9618409725,41.0097092703,5.46568675017,18.025,17.5190225202
 04/19  16:00:00,56.8369490121,5.52526505832,5.13227664862,0.0,18.7433767983,27.431320555,28.6586276446,4.86920680022,18.025,5.76442084436
 04/19  17:00:00,68.7462384613,5.70114647962,4.67732083797,0.0,17.6635504202,40.6971502883,10.6093428618,4.83285648455,0.0,5.77648637729
 04/19  18:00:00,76.648053429,5.87617540024,5.89900229782,0.0,27.5259009287,37.3340067412,25.0370086834,7.65762739748,0.0,17.379381286
 04/19  19:00:00,83.7780625424,6.00722387211,6.80482793243,0.0,33.8341110165,33.3544677425,14.7987231216,9.00990056647,0.0,5.78882255511
 04/19  20:00:00,97.26259137,6.22684343483,8.14757911868,0.0,36.5179666069,38.8247702939,23.1206820176,11.5643541669,0.0,11.5563278507
 04/19  21:00:00,91.8626934687,6.27071645669,8.21855445273,0.0,32.965339924,36.8579353714,25.15677116,13.552464244,0.0,11.604306916
 04/19  22:00:00,64.7103872397,5.85664247115,5.02769286274,0.0,25.6355707503,20.6438685092,27.6755847441,16.1066125816,0.0,11.5689721626
 04/19  23:00:00,42.7806135806,5.5864140773,2.92140825267,0.0,15.0252895274,11.7056064465,22.3977417083,16.6271243307,0.0,5.77061737764
 04/19  24:00:00,37.0234428299,5.51648622502,2.25998104557,0.0,11.6412384099,10.0650221343,24.1927651898,18.4282017421,0.0,5.76456344765
 04/20  01:00:00,34.9622670824,5.46182173036,1.81423624072,0.0,10.0992000411,10.047477231,21.0692793069,21.0492793069,0.0,0.02
 04/20  02:00:00,32.7488229343,5.42036719222,1.50180088137,0.0,8.25718729233,10.0299323277,27.7206606204,21.9621679524,0.0,5.75849266796
 04/20  03:00:00,32.4740242946,5.38818338889,1.25919075905,0.0,8.25718729233,10.0299323277,23.4609963302,23.4409963302,0.0,0.02
 04/20  04:00:00,33.8887131467,5.36382370858,1.0915645478,0.0,8.25718729233,11.6354268332,30.1881137507,24.4242886497,0.0,5.76382510096
 04/20  05:00:00,41.6756976758,5.38724950268,1.27526129147,0.0,12.1011305571,15.3678112995,32.9341341352,21.3902725226,0.0,11.5438616125
 04/20  06:00:00,67.9780456814,5.68083520093,3.40742195932,0.0,19.7275818095,37.2640762949,30.6988409887,19.0954542323,0.0,11.6033867565
 04/20  07:00:00,86.8268457673,5.91884022706,5.2978328949,0.0,24.3117294858,51.2795993405,32.3189552704,14.8488687859,0.0,17.4700864845
 04/20  08:00:00,74.5626984927,5.63909052364,4.58883204518,0.0,23.6694662846,40.6342015617,38.705063801,9.2886359066,0.0,29.4164278944
 04/20  09:00:00,71.973358061,5.63777484655,7.00832718222,0.0,23.6694662846,35.6302164847,47.3734069984,5.88965053873,18.025,23.4587564596
 04/20  10:00:00,54.0382475999,5.54082072108,6.76698732235,0.0,18.7433767983,22.9618409725,44.4290931213,2.98979562385,18.025,23.4142974975
 04/20  11:00:00,54.3926568156,5.57011819629,7.09445546155,0.0,18.7433767983,22.9618409725,43.2096058719,1.82053658572,18.025,23.3640692861
 04/20  12:00:00,54.8958419877,5.62591180985,7.49839628852,0.0,18.5889407304,23.1597249699,38.2446036354,2.69776646947,18.025,17.5218371659
 04/20  13:00:00,56.1618522492,5.74246653048,8.40135689048,0.0,18.7433767983,23.2517909448,41.4204833601,0.0337060073262,18.025,23.3617773528
 04/20  14:00:00,57.2783267544,5.85213905402,9.40815407937,0.0,18.7433767983,23.2517909448,41.3795837313,0.0,18.025,23.3545837313
 04/20  15:00:00,57.7206047995,5.93407330263,10.0584462127,0.0,18.7433767983,22.9618409725,35.977788302,0.425552400018,18.025,17.527235902
 04/20  16:00:00,62.1883214509,6.02627325416,9.98264344739,0.0,18.7433767983,27.431320555,24.4984700821,0.709021091535,18.025,5.76444899057
 04/20  17:00:00,73.9079593717,6.24969290174,9.29050337211,0.0,17.6635504202,40.6971502883,7.76805105974,1.99162007491,0.0,5.77643098483
 04/20  18:00:00,80.6981490682,6.34889643819,9.47639178285,0.0,27.5259009287,37.3340067412,17.6950899158,6.10364936326,0.0,11.5914405525
 04/20  19:00:00,87.1755582249,6.42600472618,9.78355182944,0.0,33.8341110165,33.3544677425,20.3594517441,8.80276071624,0.0,11.5566910279
 04/20  20:00:00,100.323944116,6.60630895029,10.8294779896,0.0,36.5179666069,38.8247702939,16.8540902139,10.7672538555,0.0,6.08683635836
 04/20  21:00:00,94.8461076761,6.62695747106,10.8457427784,0.0,32.965339924,36.8579353714,28.4188118871,11.3227636634,0.0,17.0960482237
 04/20  22:00:00,67.7263702234,6.19726089668,7.70307238736,0.0,25.6355707503,20.6438685092,23.9468069895,12.378353536,0.0,11.5684534536
 04/20  23:00:00,45.3560190996,5.85989730215,5.22333759281,0.0,15.0252895274,11.7056064465,17.1676073785,11.3970005748,0.0,5.77060680371
 04/20  24:00:00,39.1453010154,5.7365176964,4.16181392689,0.0,11.6412384099,10.0650221343,10.5793037413,10.5593037413,0.0,0.02
 04/21  01:00:00,36.9591904195,5.66998971383,3.60299327375,0.0,10.0992000411,10.047477231,15.5955304001,9.83680574365,0.0,5.75872465647
 04/21  02:00:00,34.5586793515,5.60961528481,3.12241499807,0.0,8.25718729233,10.0299323277,15.206171647,9.44747479992,0.0,5.75869684706
 04/21  03:00:00,34.2043516514,5.56867887366,2.80902641992,0.0,8.25718729233,10.0299323277,9.63921879798,9.61921879798,0.0,0.02
 04/21  04:00:00,35.7253099307,5.55624904451,2.73574103741,0.0,8.25718729233,11.6354268332,14.5615345663,8.797424613,0.0,5.7641099533
 04/21  05:00:00,43.6419947501,5.59048648215,3.0383336171,0.0,12.1011305571,15.3678112995,13.4164348761,7.63414062527,0.0,5.78229425087
 04/21  06:00:00,72.1703356957,6.09987514816,7.18068339733,0.0,19.7275818095,37.2640762949,23.2347084475,5.83968075129,0.0,17.3950276962
 04/21  07:00:00,93.2182344792,6.54835430818,11.0597326161,0.0,24.3117294858,51.2795993405,20.7855435099,3.3156569196,0.0,17.4698865903
 04/21  08:00:00,79.7056023126,6.04534863166,9.32549364277,0.0,23.6694662846,40.6342015617,29.6646608819,0.251272660692,0.0,29.4133882212
 04/21  09:00:00,76.8653029777,6.04195328578,11.4961040866,0.0,23.6694662846,35.6302164847,41.4799667848,0.0,18.025,23.4549667848
 04/21  10:00:00,57.786529713,5.83298025827,10.2231179375,0.0,18.7433767983,22.9618409725,41.6182165066,0.181620461603,18.025,23.411596045
 04/21  11:00:00,58.2695485644,5.8673435366,10.6741273404,0.0,18.7433767983,22.9618409725,41.4089959377,0.0232344408443,18.025,23.3607614968
 04/21  12:00:00,61.4472722621,6.05520468068,13.6205426659,0.0,18.5889407304,23.1597249699,35.5515930062,0.0,18.025,17.5265930062
 04/21  13:00:00,61.347617212,6.10411629485,13.2254729417,0.0,18.7433767983,23.2517909448,41.3864200421,0.0,18.025,23.3614200421
 04/21  14:00:00,60.8605552844,6.08225231172,12.7602727051,0.0,18.7433767983,23.2517909448,35.5462533808,0.0,18.025,17.5212533808
 04/21  15:00:00,61.5798592936,6.17981546388,13.671970417,0.0,18.7433767983,22.9618409725,41.3851924182,0.0,18.025,23.3601924182
 04/21  16:00:00,65.1953762662,6.20967582903,12.8062939026,0.0,18.7433767983,27.431320555,23.7894372983,0.0,18.025,5.7644372983
 04/21  17:00:00,77.4769456983,6.47607697979,12.633109555,0.0,17.6635504202,40.6971502883,5.77633736399,0.0,0.0,5.77633736399
 04/21  18:00:00,85.1172033779,6.65898259291,13.5853738132,0.0,27.5259009287,37.3340067412,11.6492780949,0.0580772446523,0.0,11.5912008503
 04/21  19:00:00,91.9315991879,6.78879025581,14.1768198632,0.0,33.8341110165,33.3544677425,12.3159459491,0.760289417453,0.0,11.5556565316
 04/21  20:00:00,105.529821107,7.01794240849,15.623733144,0.0,36.5179666069,38.8247702939,7.19897461943,1.41089188932,0.0,5.7880827301
 04/21  21:00:00,100.055767526,7.0481888264,15.6341861409,0.0,32.965339924,36.8579353714,13.1429651009,1.53804170431,0.0,11.6049233966
 04/21  22:00:00,72.3550203553,6.5807750205,11.9482219463,0.0,25.6355707503,20.6438685092,13.7877472339,2.21891353044,0.0,11.5688337035
 04/21  23:00:00,48.9146417308,6.16312813369,8.4787367026,0.0,15.0252895274,11.7056064465,9.73717065601,3.96665871634,0.0,5.77051193968
 04/21  24:00:00,42.09776342,5.99689422832,6.85390284658,0.0,11.6412384099,10.0650221343,10.7580876142,4.99380615643,0.0,5.76428145773
 04/22  01:00:00,42.2186871803,5.91097037925,5.86203292982,0.0,12.8411359301,10.0650221343,12.0443410712,6.28575365255,0.0,5.75858741862
 04/22  02:00:00,36.1267809257,5.77366110977,4.52647847491,0.0,8.25718729233,10.0299323277,8.12084345962,8.10084345962,0.0,0.02
 04/22  03:00:00,35.4178579389,5.7026496073,3.88856235951,0.0,8.25718729233,10.0299323277,14.6785761813,8.92039257028,0.0,5.75818361102
 04/22  04:00:00,36.6171797614,5.65874796148,3.52511815047,0.0,8.25718729233,11.6354268332,14.8938491139,9.12948445594,0.0,5.76436465792
 04/22  05:00:00,40.4325281698,5.61581392325,3.22503914415,0.0,8.71707943955,15.3327214929,15.2489675227,9.47893527084,0.0,5.77003225181
 04/22  06:00:00,56.0309262748,5.74222947241,4.25289122307,0.0,18.5082010057,25.6353820695,15.2539775083,9.47167752423,0.0,5.78229998404
 04/22  07:00:00,73.3653817243,6.05856859098,6.81937761079,0.0,19.4083231844,41.0650158608,20.2810816581,8.67657208862,0.0,11.6045095695
 04/22  08:00:00,102.119906552,6.46979911954,11.2856624668,0.0,26.3286599382,57.9988325916,40.1931682371,4.71724774517,0.0,35.4759204919
 04/22  09:00:00,86.709385401,6.18630814216,11.3128969046,0.0,26.3286599382,42.8504436482,51.7959588702,4.36272234821,18.025,29.408236522
 04/22  10:00:00,59.4121044146,5.78779807468,8.4083253204,0.0,21.7447113004,23.4437158914,47.1661346358,5.67989294033,18.025,23.4612416954
 04/22  11:00:00,56.6902425688,5.7600100788,8.17610815975,0.0,19.3027497915,23.426170988,46.2580143324,4.82441571906,18.025,23.4085986133
 04/22  12:00:00,57.0930800189,5.79183833893,8.40506275104,0.0,19.1483137236,23.7250123474,45.3100549465,3.92862775474,18.025,23.3564271917
 04/22  13:00:00,57.4697697542,5.830736174,8.5973043029,0.0,19.3027497915,23.7161209604,36.6801954425,1.13502811739,18.025,17.5201673251
 04/22  14:00:00,57.7128444375,5.86154049105,8.80958184311,0.0,19.3027497915,23.7161209604,42.3868821197,1.00141995173,18.025,23.360462168
 04/22  15:00:00,57.4276469902,5.86224106518,8.81363102297,0.0,19.3027497915,23.426170988,43.6076550258,2.22974514278,18.025,23.352909883
 04/22  16:00:00,61.3312099409,5.88796625115,8.24014293175,0.0,19.3027497915,27.8956505705,20.2761365969,2.23113659692,18.025,0.02
 04/22  17:00:00,69.4555327165,6.04734499746,7.58255422173,0.0,18.2229234133,37.5968344597,8.02522200537,2.25500478826,0.0,5.77021721711
 04/22  18:00:00,85.5244345237,6.32724058738,9.41821407718,0.0,32.690315043,37.0816133363,16.2452482093,4.71299962792,0.0,11.5322485814
 04/22  19:00:00,90.6372782663,6.48815107291,10.490374035,0.0,36.8143715336,33.066984531,11.8889722586,6.10110376891,0.0,5.7878684897
 04/22  20:00:00,101.321937014,6.69977429592,11.9553271057,0.0,36.3493007332,38.7721355839,18.2565490869,6.70223694607,0.0,11.5543121408
 04/22  21:00:00,99.3889530784,6.72565238317,12.1143333795,0.0,36.1807251679,36.8228455648,12.2247465235,6.43637222178,0.0,5.78837430177
 04/22  22:00:00,74.667495945,6.33125234697,9.10716556436,0.0,31.0351095914,20.6438685092,24.9415866748,7.54574955489,0.0,17.3958371199
 04/22  23:00:00,48.8135109792,5.95678875358,6.18180774104,0.0,17.4250845679,11.7056064465,14.7260104307,8.94375057272,0.0,5.78225985802
 04/22  24:00:00,41.3301313141,5.83839610557,5.04487702212,0.0,12.8411359301,10.0650221343,14.9604012125,9.1959307162,0.0,5.76447049626
 04/23  01:00:00,40.658164454,5.76658683135,4.32647950062,0.0,12.925468867,10.100111941,9.40305497825,9.38305497825,0.0,0.02
 04/23  02:00:00,34.9689605588,5.65010070992,3.37279589089,0.0,8.34152022915,10.0650221343,16.2612674633,10.5027567152,0.0,5.75851074818
 04/23  03:00:00,34.5756112258,5.60564855779,3.02390012263,0.0,8.34152022915,10.0650221343,16.0149278469,10.2568331877,0.0,5.75809465922
 04/23  04:00:00,35.8936764899,5.57160559016,2.76934241703,0.0,8.34152022915,11.6705166398,10.8525991154,10.8325991154,0.0,0.02
 04/23  05:00:00,39.875269316,5.55079488841,2.61338408265,0.0,8.80141237637,15.3678112995,16.7206358752,10.9502892468,0.0,5.77034662839
 04/23  06:00:00,55.0879807733,5.65033076606,3.40185022899,0.0,18.5082010057,25.6353820695,22.5162174298,10.9721250839,0.0,11.5440923459
 04/23  07:00:00,72.4402242893,5.95769019065,5.87569378717,0.0,19.4926561212,41.1001056674,21.1323950446,9.52911427168,0.0,11.6032807729
 04/23  08:00:00,101.681391846,6.42548289334,10.8914886704,0.0,26.3286599382,57.9988325916,38.8952173986,3.42091913342,0.0,35.4742982652
 04/23  09:00:00,86.4737646659,6.1691032255,11.2139151404,0.0,26.2443270014,42.8153538416,50.2712841438,2.83747232407,18.025,29.4088118197
 04/23  10:00:00,59.8742435958,5.82946045894,8.82881544156,0.0,21.7447113004,23.4437158914,44.9894598402,3.50720092031,18.025,23.4572589198
 04/23  11:00:00,57.4999491393,5.83645390219,8.84966785999,0.0,19.3449162599,23.4437158914,43.479285062,2.04555934014,18.025,23.4087257219
 04/23  12:00:00,57.6750582309,5.85273837897,8.8664313264,0.0,19.190480192,23.7425572507,38.2051026863,2.6613475747,18.025,17.5187551116
 04/23  13:00:00,58.186706508,5.92051314904,9.28418843098,0.0,19.260583323,23.698576057,41.7575845143,0.373334494228,18.025,23.35925002
 04/23  14:00:00,58.4587028287,5.95451497636,9.52217949402,0.0,19.260583323,23.698576057,41.6151601159,0.238657936872,18.025,23.351502179
 04/23  15:00:00,58.2736115286,5.96795178191,9.61359912871,0.0,19.260583323,23.4086260847,37.0014607632,1.45416449138,18.025,17.5222962718
 04/23  16:00:00,62.2805947325,5.99521581473,9.14199938948,0.0,19.260583323,27.8781056672,24.8521726196,1.06305838021,18.025,5.76411423939
 04/23  17:00:00,70.6931571603,6.17129946567,8.75594670583,0.0,18.1807569449,37.5792895564,6.59900729491,0.82888148767,0.0,5.77012580724
 04/23  18:00:00,86.4460506717,6.43359918802,10.352907861,0.0,32.6059821062,37.0465235296,8.19520683123,2.41927741225,0.0,5.77592941898
 04/23  19:00:00,91.2226846496,6.5576791023,11.0062616497,0.0,36.8143715336,33.066984531,16.8194295344,5.26381939793,0.0,11.5556101365
 04/23  20:00:00,101.470798988,6.72515719988,11.9593962602,0.0,36.43363367,38.8072253906,13.0908772236,7.30443212394,0.0,5.78644509964
 04/23  21:00:00,98.9603462014,6.72305780276,11.8077521253,0.0,36.0963922311,36.7877557581,19.1182515155,7.5622561308,0.0,11.5559953847
