Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  22:00:00,74.3482746491,6.33335866957,8.90528250901,0.0,30.9507766546,20.6087787026,20.4289910727,8.82548729178,0.0,11.6035037809
 04/23  23:00:00,48.6807760849,5.95715944087,6.04871140716,0.0,17.4250845679,11.7056064465,16.156000428,10.3739176554,0.0,5.7820827726
 04/23  24:00:00,41.1975467053,5.82313810493,4.80813542196,0.0,12.925468867,10.100111941,16.4236586825,10.6592652766,0.0,5.76439340585
 04/24  01:00:00,37.2404494534,5.70933745865,3.84491686004,0.0,10.0992000411,10.047477231,16.6385982297,10.881163436,0.0,5.75743479372
 04/24  02:00:00,34.6138388386,5.62379516433,3.16340898319,0.0,8.25718729233,10.0299323277,11.1259459884,11.1059459884,0.0,0.02
 04/24  03:00:00,34.2248841938,5.57946106364,2.81878849004,0.0,8.25718729233,10.0299323277,17.0919883472,11.3334935126,0.0,5.75849483454
 04/24  04:00:00,35.573037772,5.55101591175,2.58871840238,0.0,8.25718729233,11.6354268332,18.338713404,12.5743243796,0.0,5.76438902431
 04/24  05:00:00,43.1437698962,5.55344105373,2.57718567624,0.0,12.1011305571,15.3678112995,19.2520137244,13.4700961856,0.0,5.78191753884
 04/24  06:00:00,70.2694915767,5.93442068354,5.44534672574,0.0,19.7275818095,37.2640762949,28.595906326,11.2010808227,0.0,17.3948255033
 04/24  07:00:00,90.9393791593,6.35856736747,8.97073325389,0.0,24.3117294858,51.2795993405,24.8392882768,7.37310465982,0.0,17.466183617
 04/24  08:00:00,78.0073771676,5.93489947255,7.73776395557,0.0,23.6694662846,40.6342015617,25.3152259196,1.78557822411,0.0,23.5296476955
 04/24  09:00:00,74.9920004399,5.9153655941,9.74941965108,0.0,23.6694662846,35.6302164847,48.171511931,0.833241390037,18.025,29.3132705409
 04/24  10:00:00,56.1276938111,5.73997553443,8.65731449345,0.0,18.7433767983,22.9618409725,42.817983062,1.38416507326,18.025,23.4088179888
 04/24  11:00:00,56.6235282622,5.79902665623,9.09644121599,0.0,18.7433767983,22.9618409725,36.5842906839,1.03484396548,18.025,17.5244467184
 04/24  12:00:00,57.2609535729,5.89033233868,9.59911386496,0.0,18.5889407304,23.1597249699,42.9871640713,1.60857609934,18.025,23.353587972
 04/24  13:00:00,58.2859758804,5.98380073087,10.2841598768,0.0,18.7433767983,23.2517909448,35.5478145797,0.00486666422223,18.025,17.5179479155
 04/24  14:00:00,59.0067591176,6.06160256193,10.9271492641,0.0,18.7433767983,23.2517909448,41.3820923211,0.0,18.025,23.3570923211
 04/24  15:00:00,58.6298607469,6.07540910629,10.8263892823,0.0,18.7433767983,22.9618409725,42.1578537682,0.781464385038,18.025,23.3513893831
 04/24  16:00:00,62.9954454271,6.14905113138,10.6670110115,0.0,18.7433767983,27.431320555,18.5297236487,0.484723648704,18.025,0.02
 04/24  17:00:00,75.2563995273,6.38652301047,10.5021421001,0.0,17.6635504202,40.6971502883,11.9814146055,0.449540287414,0.0,11.5318743181
 04/24  18:00:00,82.4822850827,6.52432482899,11.0851610506,0.0,27.5259009287,37.3340067412,13.6792382627,2.08813862381,0.0,11.5910996389
 04/24  19:00:00,89.5751725504,6.64403463897,11.9651857028,0.0,33.8341110165,33.3544677425,9.0899728737,3.30240054186,0.0,5.78757233183
 04/24  20:00:00,102.864248037,6.83460576847,13.1415291627,0.0,36.5179666069,38.8247702939,17.6459754605,6.09141974739,0.0,11.5545557131
 04/24  21:00:00,97.3379675901,6.85303404027,13.1115966517,0.0,32.965339924,36.8579353714,18.5800166026,6.97779413817,0.0,11.6022224644
 04/24  22:00:00,70.1811713198,6.42157920457,9.93360386325,0.0,25.6355707503,20.6438685092,18.9335410656,7.36633893859,0.0,11.567202127
 04/24  23:00:00,47.2703390056,6.04081934428,6.956763892,0.0,15.0252895274,11.7056064465,14.0891685146,8.32004860478,0.0,5.76911990985
 04/24  24:00:00,40.6574290894,5.88668224898,5.52380016786,0.0,11.6412384099,10.0650221343,8.67447097912,8.65447097912,0.0,0.02
 04/25  01:00:00,37.8820194345,5.77524459043,4.42058676684,0.0,10.0992000411,10.047477231,15.639958422,9.88153945138,0.0,5.75841897066
 04/25  02:00:00,35.2180544816,5.68818139514,3.70323995033,0.0,8.25718729233,10.0299323277,16.4393916425,10.6810659653,0.0,5.75832567722
 04/25  03:00:00,34.7173724741,5.6333279248,3.25741620588,0.0,8.25718729233,10.0299323277,10.9502904467,10.9302904467,0.0,0.02
 04/25  04:00:00,35.9605853956,5.59097378561,2.93631494608,0.0,8.25718729233,11.6354268332,16.9169398202,11.1526383004,0.0,5.76430151981
 04/25  05:00:00,43.5392786432,5.59266503753,2.93347837678,0.0,12.1011305571,15.3678112995,17.2254264005,11.4437880421,0.0,5.78163835835
 04/25  06:00:00,71.1440321389,6.03290803732,6.2214188413,0.0,19.7275818095,37.2640762949,28.6087381018,11.2170227439,0.0,17.391715358
 04/25  07:00:00,91.2227011578,6.40855341659,9.2040912678,0.0,24.3117294858,51.2795993405,26.9892277949,9.52450741046,0.0,17.4647203844
 04/25  08:00:00,77.6545445088,5.93234865105,7.38749825188,0.0,23.6694662846,40.6342015617,34.8617221802,5.45739059006,0.0,29.4043315902
 04/25  09:00:00,74.0126361932,5.84716124479,8.83827386387,0.0,23.6694662846,35.6302164847,46.6198780025,5.14706671623,18.025,23.4478112862
 04/25  10:00:00,54.4200458484,5.61358784676,7.07606077097,0.0,18.7433767983,22.9618409725,47.8794331278,6.44778412339,18.025,23.4066490045
 04/25  11:00:00,54.0399385895,5.58477007915,6.72711322838,0.0,18.7433767983,22.9618409725,42.3285408698,6.77954438303,18.025,17.5239964867
 04/25  12:00:00,53.9073619973,5.56856982062,6.56729095314,0.0,18.5889407304,23.1597249699,47.6680206539,6.28830685779,18.025,23.3547137961
 04/25  13:00:00,53.8334179556,5.55814847506,6.25726123109,0.0,18.7433767983,23.2517909448,46.3487223934,4.97708585017,18.025,23.3466365432
 04/25  14:00:00,53.5584178991,5.54227973428,5.99813427508,0.0,18.7433767983,23.2517909448,41.3501215375,5.80246183351,18.025,17.522659704
 04/25  15:00:00,53.195330406,5.54115490694,5.92612097332,0.0,18.7433767983,22.9618409725,48.9584332364,7.58361725651,18.025,23.3498159799
 04/25  16:00:00,56.9462019041,5.55524581401,5.2115754871,0.0,18.7433767983,27.431320555,25.5185275014,7.47352750145,18.025,0.02
 04/25  17:00:00,68.6775838763,5.73428510481,4.57557161813,0.0,17.6635504202,40.6971502883,20.1018634797,8.57016830308,0.0,11.5316951766
 04/25  18:00:00,76.1835869237,5.86719287538,5.44361014686,0.0,27.5259009287,37.3340067412,24.5885325094,12.9991544483,0.0,11.5893780611
 04/25  19:00:00,83.2281938966,5.98697998287,6.27527330623,0.0,33.8341110165,33.3544677425,19.727676866,13.9399295874,0.0,5.78774727858
 04/25  20:00:00,96.8455614962,6.2126253432,7.74483502065,0.0,36.5179666069,38.8247702939,26.8689941498,15.3150785305,0.0,11.5539156193
 04/25  21:00:00,91.6692351885,6.2712134001,8.02470223029,0.0,32.965339924,36.8579353714,27.4304974287,15.8282131399,0.0,11.6022842888
 04/25  22:00:00,64.8839393846,5.88441866746,5.17354551667,0.0,25.6355707503,20.6438685092,28.2382992402,16.6709825828,0.0,11.5673166574
 04/25  23:00:00,42.945739951,5.60794614324,3.06504558932,0.0,15.0252895274,11.7056064465,23.3681181806,17.5979608753,0.0,5.77015730532
 04/25  24:00:00,37.2738234056,5.54679468755,2.48008742331,0.0,11.6412384099,10.0650221343,23.6537038566,17.8895638832,0.0,5.76413997339
 04/26  01:00:00,35.349101184,5.5068246597,2.15609375133,0.0,10.0992000411,10.047477231,18.1451928058,18.1251928058,0.0,0.02
 04/26  02:00:00,33.1680403962,5.46842719836,1.87298423657,0.0,8.25718729233,10.0299323277,24.0917497988,18.3336449216,0.0,5.7581048772
 04/26  03:00:00,32.9682384092,5.44501725458,1.69659721604,0.0,8.25718729233,10.0299323277,18.5255112798,18.5055112798,0.0,0.02
 04/26  04:00:00,34.4411706185,5.4292930196,1.57858715724,0.0,8.25718729233,11.6354268332,24.4196357489,18.6554772743,0.0,5.76415847459
 04/26  05:00:00,42.1378428142,5.44342066571,1.68129678442,0.0,12.1011305571,15.3678112995,23.6433846982,17.8617366393,0.0,5.78164805892
 04/26  06:00:00,68.3227977872,5.7259045683,3.70720666612,0.0,19.7275818095,37.2640762949,34.3957433658,17.0044233625,0.0,17.3913200033
 04/26  07:00:00,87.2888948204,5.98467354597,5.69418821578,0.0,24.3117294858,51.2795993405,32.4865266238,15.0220351885,0.0,17.4644914353
 04/26  08:00:00,74.564254866,5.6559401918,4.57363307243,0.0,23.6694662846,40.6342015617,39.1080086075,9.70589678817,0.0,29.4021118193
 04/26  09:00:00,71.6184097364,5.63800720131,6.6532129466,0.0,23.6694662846,35.6302164847,49.1922667904,7.71950669422,18.025,23.4477600962
 04/26  10:00:00,53.0585272556,5.51283032025,5.81530831753,0.0,18.7433767983,22.9618409725,49.6590783124,8.22986484059,18.025,23.4042134718
 04/26  11:00:00,53.1576041388,5.51920298222,5.91035185013,0.0,18.7433767983,22.9618409725,42.0712068072,6.52353303631,18.025,17.5226737709
 04/26  12:00:00,53.3402742383,5.53070675103,6.0380719592,0.0,18.5889407304,23.1597249699,46.813015294,5.43523725237,18.025,23.3527780417
 04/26  13:00:00,53.7543464849,5.56300573436,6.17333721147,0.0,18.7433767983,23.2517909448,37.7640245674,2.22267858978,18.025,17.5163459776
 04/26  14:00:00,53.984284238,5.59434757818,6.37193986463,0.0,18.7433767983,23.2517909448,43.6742633907,2.29366192257,18.025,23.3556014681
 04/26  15:00:00,53.969100331,5.63432064548,6.60672953792,0.0,18.7433767983,22.9618409725,45.3922676349,4.01991401962,18.025,23.3473536153
 04/26  16:00:00,58.0948701092,5.69670138733,6.21879622119,0.0,18.7433767983,27.431320555,22.8444900842,4.79949008424,18.025,0.02
 04/26  17:00:00,70.1405452895,5.91460893161,5.8582188615,0.0,17.6635504202,40.6971502883,17.7948141157,6.26335157955,0.0,11.5314625362
 04/26  18:00:00,77.8149648244,6.07256756439,6.86963020349,0.0,27.5259009287,37.3340067412,22.3933857223,10.8032670973,0.0,11.590118625
 04/26  19:00:00,84.6548444433,6.17452807168,7.51438753079,0.0,33.8341110165,33.3544677425,18.6071079054,12.8199429076,0.0,5.78716499779
 04/26  20:00:00,97.9077629761,6.36617434167,8.65349908976,0.0,36.5179666069,38.8247702939,26.3737288252,14.8210199895,0.0,11.5527088357
 04/26  21:00:00,92.5740629549,6.40296518884,8.79779594754,0.0,32.965339924,36.8579353714,26.9971037395,15.3962714688,0.0,11.6008322708
 04/26  22:00:00,65.9431164884,6.01602724494,6.10112739888,0.0,25.6355707503,20.6438685092,26.8433983798,15.2774512048,0.0,11.565947175
 04/26  23:00:00,43.503374836,5.67668609797,3.55394802293,0.0,15.0252895274,11.7056064465,22.4527990163,16.6835141838,0.0,5.76928483254
 04/26  24:00:00,37.4854149536,5.57050873338,2.6679720372,0.0,11.6412384099,10.0650221343,16.6184636432,16.5984636432,0.0,0.02
 04/27  01:00:00,35.4920256332,5.52504403646,2.2808012525,0.0,10.0992000411,10.047477231,23.0335714219,17.2753750231,0.0,5.75819639884
 04/27  02:00:00,33.1909214254,5.47419425187,1.89010369635,0.0,8.25718729233,10.0299323277,24.9681713987,19.2099828166,0.0,5.75818858217
 04/27  03:00:00,32.9402875125,5.44437520781,1.66929275248,0.0,8.25718729233,10.0299323277,20.1380081141,20.1180081141,0.0,0.02
 04/27  04:00:00,34.435983493,5.43100472955,1.57169394827,0.0,8.25718729233,11.6354268332,26.135648795,20.3719085837,0.0,5.76374021131
 04/27  05:00:00,42.1378885028,5.44560445298,1.67917066077,0.0,12.1011305571,15.3678112995,25.3791870984,19.5977488896,0.0,5.78143820879
 04/27  06:00:00,68.3905923211,5.7351178345,3.76580308674,0.0,19.7275818095,37.2640762949,34.9966115871,17.6046537387,0.0,17.3919578483
 04/27  07:00:00,87.5058237785,6.00964737555,5.88616942265,0.0,24.3117294858,51.2795993405,32.5377470307,15.0748509414,0.0,17.4628960893
 04/27  08:00:00,74.758115424,5.67028376379,4.75316619123,0.0,23.6694662846,40.6342015617,33.2563691989,9.73265658139,0.0,23.5237126175
 04/27  09:00:00,71.7886477584,5.64519398818,6.81627271136,0.0,23.6694662846,35.6302164847,55.1236074735,7.79164214793,18.025,29.3069653255
 04/27  10:00:00,52.9335274665,5.49817371273,5.70497661817,0.0,18.7433767983,22.9618409725,50.82760781,9.39929824061,18.025,23.4033095694
 04/27  11:00:00,52.740301819,5.48346478573,5.52879381441,0.0,18.7433767983,22.9618409725,44.8834468784,9.33688093781,18.025,17.5215659406
 04/27  12:00:00,53.0866589735,5.49870542601,5.81646238059,0.0,18.5889407304,23.1597249699,47.5797843778,6.20692261776,18.025,23.3478617601
 04/27  13:00:00,53.3013064891,5.50915556456,5.77415427631,0.0,18.7433767983,23.2517909448,39.16772581,3.62375152037,18.025,17.5189742896
 04/27  14:00:00,53.1927893808,5.5000276725,5.67477120779,0.0,18.7433767983,23.2517909448,44.9807382943,3.60543518691,18.025,23.3503031074
 04/27  15:00:00,53.0725299744,5.51675883571,5.82772297496,0.0,18.7433767983,22.9618409725,40.2506819803,4.71343928753,18.025,17.5122426928
 04/27  16:00:00,57.031425084,5.54930978582,5.30275355311,0.0,18.7433767983,27.431320555,28.395577677,4.60672380029,18.025,5.76385387668
 04/27  17:00:00,69.3291900344,5.77628138364,5.18520695069,0.0,17.6635504202,40.6971502883,10.372723334,4.59721983195,0.0,5.77550350207
 04/27  18:00:00,76.8754448838,5.92245317471,6.08024366059,0.0,27.5259009287,37.3340067412,20.8044226217,9.21512035315,0.0,11.5893022685
 04/27  19:00:00,83.8897368266,6.04547391789,6.87834249004,0.0,33.8341110165,33.3544677425,22.3112259932,10.7570921681,0.0,11.5541338251
 04/27  20:00:00,97.454044793,6.27208417338,8.29388574006,0.0,36.5179666069,38.8247702939,18.7327441964,12.9462147712,0.0,5.78652942528
 04/27  21:00:00,92.2467566548,6.32857186624,8.54489931192,0.0,32.965339924,36.8579353714,31.4476784844,14.056199025,0.0,17.3914794594
 04/27  22:00:00,65.5805761664,5.94671825813,5.80791353979,0.0,25.6355707503,20.6438685092,19.6921252385,13.89919077,0.0,5.79293446854
 04/27  23:00:00,43.1987138909,5.62866822487,3.29731232582,0.0,15.0252895274,11.7056064465,21.0443202498,15.2744792713,0.0,5.76984097853
 04/27  24:00:00,37.2996512673,5.54520484768,2.5075158009,0.0,11.6412384099,10.0650221343,21.9903651253,16.2263039148,0.0,5.76406121042
 04/28  01:00:00,35.3703590358,5.50533449971,2.17884698439,0.0,10.0992000411,10.047477231,22.235633993,16.4775528709,0.0,5.75808112214
 04/28  02:00:00,33.2097940016,5.4697214953,1.9134576011,0.0,8.25718729233,10.0299323277,16.6903836437,16.6703836437,0.0,0.02
 04/28  03:00:00,32.9801179807,5.44388833365,1.70961059834,0.0,8.25718729233,10.0299323277,23.6430024382,17.8859592563,0.0,5.75704318187
 04/28  04:00:00,34.3667404941,5.41967497292,1.51378621529,0.0,8.25718729233,11.6354268332,25.531581886,19.7677814664,0.0,5.76380041964
 04/28  05:00:00,41.9716184078,5.42416251834,1.53435435831,0.0,12.1011305571,15.3678112995,26.6126051416,20.8312117517,0.0,5.78139338994
 04/28  06:00:00,68.219110201,5.71263794227,3.61682213092,0.0,19.7275818095,37.2640762949,31.0845411485,19.4832972028,0.0,11.6012439457
 04/28  07:00:00,87.8237386558,6.02445341594,6.18930206139,0.0,24.3117294858,51.2795993405,30.1177205443,12.6554368638,0.0,17.4622836805
 04/28  08:00:00,76.0632753993,5.72771743256,6.00090829467,0.0,23.6694662846,40.6342015617,32.8468756648,3.44749400176,0.0,29.3993816631
 04/28  09:00:00,73.5250201507,5.72938463789,8.46846840064,0.0,23.6694662846,35.6302164847,42.5290808561,1.05479630921,18.025,23.4492845469
 04/28  10:00:00,55.0260554624,5.60227559471,7.69341003981,0.0,18.7433767983,22.9618409725,42.498014149,1.07089587679,18.025,23.4021182722
 04/28  11:00:00,55.9223857052,5.69421906995,8.50012812869,0.0,18.7433767983,22.9618409725,41.8204488396,0.439890566927,18.025,23.3555582727
 04/28  12:00:00,56.3682769218,5.77487659432,8.82191184334,0.0,18.5889407304,23.1597249699,36.9993615882,1.45643040298,18.025,17.5179311853
 04/28  13:00:00,56.6361092424,5.80540592637,8.81271922757,0.0,18.7433767983,23.2517909448,41.5512193269,0.175601179326,18.025,23.3506181475
 04/28  14:00:00,56.6412787153,5.81654210791,8.80674473506,0.0,18.7433767983,23.2517909448,35.8840242096,0.346688159041,18.025,17.5123360505
 04/28  15:00:00,56.376955697,5.8317503165,8.8171700798,0.0,18.7433767983,22.9618409725,43.3594428254,1.98168657854,18.025,23.3527562468
 04/28  16:00:00,59.9960083112,5.83517037178,7.98147313848,0.0,18.7433767983,27.431320555,26.0719226537,2.28305562666,18.025,5.763867027
 04/28  17:00:00,71.7435190013,6.03442724751,7.34139466791,0.0,17.6635504202,40.6971502883,8.49414749958,2.71859736456,0.0,5.77555013502
 04/28  18:00:00,79.2352578387,6.18114800921,8.18137573816,0.0,27.5259009287,37.3340067412,16.8626208295,5.27317202788,0.0,11.5894488017
 04/28  19:00:00,86.1707640478,6.29075728921,8.9141003854,0.0,33.8341110165,33.3544677425,18.3992371583,6.8469098862,0.0,11.5523272721
 04/28  20:00:00,99.5484078786,6.49363364889,10.1667105484,0.0,36.5179666069,38.8247702939,14.4465110785,8.66027878112,0.0,5.78623229733
 04/28  21:00:00,94.3149583909,6.54336265776,10.3983287793,0.0,32.965339924,36.8579353714,20.5597464623,8.95866690816,0.0,11.6010795542
 04/28  22:00:00,67.5081993505,6.14971400032,7.53255118928,0.0,25.6355707503,20.6438685092,21.0446729049,9.47858670553,0.0,11.5660861994
 04/28  23:00:00,45.0105682224,5.81025524266,4.92758723151,0.0,15.0252895274,11.7056064465,16.1943598474,10.4244938362,0.0,5.7698660112
 04/28  24:00:00,38.7597403993,5.69254463124,3.8202703804,0.0,11.6412384099,10.0650221343,16.4542753187,10.6902599178,0.0,5.76401540087
 04/29  01:00:00,39.494561329,5.65154589663,3.39736700654,0.0,12.8411359301,10.0650221343,10.9062408707,10.8862408707,0.0,0.02
 04/29  02:00:00,34.036749641,5.55948644866,2.65064860876,0.0,8.25718729233,10.0299323277,17.9264556322,12.168365581,0.0,5.75809005119
 04/29  03:00:00,33.6681942375,5.51960741103,2.32197409967,0.0,8.25718729233,10.0299323277,19.8333042795,14.0757148666,0.0,5.75758941289
 04/29  04:00:00,34.9862296014,5.48915945334,2.06380010207,0.0,8.25718729233,11.6354268332,15.9919472654,15.9719472654,0.0,0.02
 04/29  05:00:00,38.9722035341,5.47040805371,1.91017254369,0.0,8.71707943955,15.3327214929,21.8574076479,16.088782695,0.0,5.76862495289
 04/29  06:00:00,54.2100825853,5.56265684857,2.61168860391,0.0,18.5082010057,25.6353820695,26.8880609904,15.3463264868,0.0,11.5417345036
 04/29  07:00:00,71.2884745966,5.83988193111,4.96128108574,0.0,19.4083231844,41.0650158608,22.4556726978,10.8553303682,0.0,11.6003423296
 04/29  08:00:00,100.384409965,6.28349714108,9.73663191538,0.0,26.3286599382,57.9988325916,34.689622182,5.14447260725,0.0,29.5451495748
 04/29  09:00:00,85.7647975386,6.07409688083,10.4806343729,0.0,26.3286599382,42.8504436482,50.4144577282,2.9974314844,18.025,29.3920262438
 04/29  10:00:00,59.9334824761,5.81286910035,8.9047123213,0.0,21.7447113004,23.4437158914,48.5990644495,1.26788016103,18.025,29.3061842884
 04/29  11:00:00,57.2081396803,5.79385819969,8.66021672017,0.0,19.3027497915,23.426170988,36.8759839927,1.29537451675,18.025,17.555609476
 04/29  12:00:00,57.1525165389,5.79760548535,8.45877242822,0.0,19.1483137236,23.7250123474,44.0769858699,2.70123086488,18.025,23.350755005
 04/29  13:00:00,58.2997590187,5.91310173144,9.34496849261,0.0,19.3027497915,23.7161209604,41.4105426657,0.0427949263839,18.025,23.3427477393
 04/29  14:00:00,58.8591418106,5.97133421569,9.84612434548,0.0,19.3027497915,23.7161209604,35.5434074569,0.0,18.025,17.5184074569
 04/29  15:00:00,58.8847331566,6.01242994635,10.1205668003,0.0,19.3027497915,23.426170988,41.4013431304,0.0331623217732,18.025,23.3431808086
 04/29  16:00:00,62.9485181135,6.05317886168,9.69228295551,0.0,19.3027497915,27.8956505705,18.1302577364,0.0852577363834,18.025,0.02
 04/29  17:00:00,71.5301030454,6.244436728,9.46008606788,0.0,18.2229234133,37.5968344597,5.76948774083,0.0,0.0,5.76948774083
 04/29  18:00:00,87.2727905009,6.5057338788,10.9881401205,0.0,32.690315043,37.0816133363,7.08208618856,1.30673743739,0.0,5.77534875118
 04/29  19:00:00,89.8645692111,6.61784916642,11.472047643,0.0,36.8143715336,33.066984531,16.025320744,4.4715593118,0.0,11.5537614322
 04/29  20:00:00,101.414454244,6.74720661495,12.0004959925,0.0,36.3493007332,38.7721355839,14.4930427968,8.70659839176,0.0,5.78644440507
 04/29  21:00:00,98.8401868177,6.71660902599,11.5746920101,0.0,36.1807251679,36.8228455648,21.6199386008,10.0658851157,0.0,11.5540534851
 04/29  22:00:00,74.2859577038,6.32739913845,8.72960856762,0.0,31.0351095914,20.6438685092,22.3594433277,10.758572755,0.0,11.6008705726
 04/29  23:00:00,48.2350787828,5.92786418989,5.63237027483,0.0,17.4250845679,11.7056064465,24.3476019542,12.8050534725,0.0,11.5425484817
 04/29  24:00:00,40.8369538152,5.80575272111,4.58438750006,0.0,12.8411359301,10.0650221343,11.7856153117,11.7656153117,0.0,0.02
 04/30  01:00:00,40.3523615691,5.73706859493,4.05022185926,0.0,12.925468867,10.100111941,16.3778500764,10.6197034064,0.0,5.75814666998
 04/30  02:00:00,34.8974641443,5.63942479271,3.3120080188,0.0,8.34152022915,10.0650221343,15.6972082023,9.93922701267,0.0,5.7579811896
 04/30  03:00:00,34.4907747742,5.592367644,2.9523775588,0.0,8.34152022915,10.0650221343,9.66343098609,9.64343098609,0.0,0.02
 04/30  04:00:00,35.8442187697,5.5642318263,2.72729680919,0.0,8.34152022915,11.6705166398,16.6149859107,10.851906322,0.0,5.76307958866
 04/30  05:00:00,39.9298767921,5.55266111333,2.66617705686,0.0,8.80141237637,15.3678112995,15.7664626269,9.9968591782,0.0,5.76960344872
 04/30  06:00:00,53.5817003351,5.67000762292,3.75997163407,0.0,18.5082010057,25.6353820695,13.5014704306,7.72170149972,0.0,5.77976893092
 04/30  07:00:00,73.7961161182,6.05207911107,7.13731936032,0.0,19.4926561212,41.1001056674,16.2259788222,4.62568270008,0.0,11.6002961221
 04/30  08:00:00,103.628049062,6.56242239328,12.7013706785,0.0,26.3286599382,57.9988325916,35.4492200108,0.0,0.0,35.4492200108
 04/30  09:00:00,88.9015387954,6.3568804996,13.4540281423,0.0,26.2443270014,42.8153538416,47.4147515555,0.0,18.025,29.3897515555
 04/30  10:00:00,62.1389070646,5.99864883554,10.9243707842,0.0,21.7447113004,23.4437158914,41.4717721371,0.0,18.025,23.4467721371
 04/30  11:00:00,59.6154687076,6.00278890379,10.7989120726,0.0,19.3449162599,23.4437158914,41.424955918,0.0,18.025,23.399955918
 04/30  12:00:00,60.4784716754,6.08816027742,11.4344636039,0.0,19.190480192,23.7425572507,35.5382046037,0.0,18.025,17.5132046037
 04/30  13:00:00,61.070053915,6.15962453266,11.9284642661,0.0,19.260583323,23.698576057,41.3754858415,0.0,18.025,23.3504858415
 04/30  14:00:00,61.5555138734,6.21234173537,12.3612019106,0.0,19.260583323,23.698576057,41.3665077837,0.0,18.025,23.3415077837
 04/30  15:00:00,61.4968856683,6.2393807065,12.5654877246,0.0,19.260583323,23.4086260847,35.5430872292,0.0,18.025,17.5180872292
 04/30  16:00:00,65.8736622865,6.27299925404,12.4573197885,0.0,19.260583323,27.8781056672,23.7886144688,0.0,18.025,5.76361446883
 04/30  17:00:00,74.0392653644,6.43717414019,11.8362292675,0.0,18.1807569449,37.5792895564,5.76946075644,0.0,0.0,5.76946075644
 04/30  18:00:00,89.0083964357,6.67149853191,12.6774154784,0.0,32.6059821062,37.0465235296,5.79432386858,0.0190197339321,0.0,5.77530413465
 04/30  19:00:00,91.2230035979,6.76437342686,12.6839707955,0.0,36.8143715336,33.066984531,7.41284066088,1.62665270904,0.0,5.78618795184
 04/30  20:00:00,102.722175712,6.8812956527,13.0547175703,0.0,36.43363367,38.8072253906,17.6678429304,6.11543148501,0.0,11.5524114454
 04/30  21:00:00,99.4563854704,6.81425624264,12.2126782056,0.0,36.0963922311,36.7877557581,15.2130088922,9.42674411237,0.0,5.78626477982
 04/30  22:00:00,74.9167275734,6.4233694434,9.3838462845,0.0,30.9507766546,20.6087787026,27.7690610791,10.3795799919,0.0,17.3894810871
 04/30  23:00:00,49.5123214568,6.0569945736,6.78049763777,0.0,17.4250845679,11.7056064465,15.6776628571,9.89658596435,0.0,5.78107689277
 04/30  24:00:00,42.2268599199,5.92886659328,5.73175948897,0.0,12.925468867,10.100111941,14.5185173617,8.75468617695,0.0,5.76383118471
 05/01  01:00:00,38.4989186602,5.83263053587,4.98012922203,0.0,10.0992000411,10.047477231,7.52690216276,7.50690216276,0.0,0.02
 05/01  02:00:00,36.0718506084,5.76159627402,4.48364981295,0.0,8.25718729233,10.0299323277,11.8757684332,6.11783306771,0.0,5.75793536545
 05/01  03:00:00,35.9045310978,5.7315450881,4.34638163401,0.0,8.25718729233,10.0299323277,10.3817891596,4.62404098522,0.0,5.75774817435
 05/01  04:00:00,37.6273985641,5.72892960814,4.46521162307,0.0,8.25718729233,11.6354268332,3.17577048888,3.15577048888,0.0,0.02
 05/01  05:00:00,45.7785099091,5.77589531621,4.98954030242,0.0,12.1011305571,15.3678112995,13.6989204956,2.15784141335,0.0,11.5410790822
 05/01  06:00:00,72.594901187,6.31971752269,9.26959231697,0.0,19.7275818095,37.2640762949,13.5946283815,1.99609927154,0.0,11.5985291099
 05/01  07:00:00,95.0388021987,6.72326944628,12.7056201407,0.0,24.3117294858,51.2795993405,18.9859620168,1.52637564144,0.0,17.4595863754
 05/01  08:00:00,81.8340483411,6.22885902344,11.2705898335,0.0,23.6694662846,40.6342015617,29.391512855,0.0,0.0,29.391512855
 05/01  09:00:00,78.2409820076,6.15672307137,12.7571282785,0.0,23.6694662846,35.6302164847,41.4649461215,0.0,18.025,23.4399461215
 05/01  10:00:00,58.3878486282,5.87844330635,10.7790608445,0.0,18.7433767983,22.9618409725,41.754589984,0.33177683494,18.025,23.3978131491
 05/01  11:00:00,57.7412245331,5.83275869962,10.1804455353,0.0,18.7433767983,22.9618409725,36.3349980914,0.79191130328,18.025,17.5180867881
 05/01  12:00:00,57.83696834,5.84468669853,10.2208138753,0.0,18.5889407304,23.1597249699,42.4381648201,1.06810412315,18.025,23.345060697
 05/01  13:00:00,58.5246380894,5.87328016101,10.6333838917,0.0,18.7433767983,23.2517909448,35.5450712539,0.00521002655466,18.025,17.5148612274
 05/01  14:00:00,59.2060921119,5.92627274708,11.2618517134,0.0,18.7433767983,23.2517909448,41.3699919578,0.0,18.025,23.3449919578
 05/01  15:00:00,58.6508686016,5.92039621006,11.0024476853,0.0,18.7433767983,22.9618409725,35.5402984747,0.0,18.025,17.5152984747
 05/01  16:00:00,62.1443806846,5.93361234544,10.0314295581,0.0,18.7433767983,27.431320555,24.0731209467,0.284586792643,18.025,5.76353415408
 05/01  17:00:00,73.699155625,6.16127916917,9.17021163365,0.0,17.6635504202,40.6971502883,7.43553172529,1.66053384511,0.0,5.77499788018
 05/01  18:00:00,80.9299732466,6.30797602615,9.74931666155,0.0,27.5259009287,37.3340067412,15.7317615029,4.14404543046,0.0,11.5877160724
 05/01  19:00:00,85.7056140252,6.40477872176,10.2189642087,0.0,33.8341110165,33.3544677425,18.4166031164,6.86362837537,0.0,11.552974741
 05/01  20:00:00,100.536904261,6.58104412372,11.067833231,0.0,36.5179666069,38.8247702939,15.4850231586,9.69993971059,0.0,5.78508344799
 05/01  21:00:00,95.0997097385,6.61713064669,11.1093661575,0.0,32.965339924,36.8579353714,21.8300719022,10.2318867556,0.0,11.5981851466
 05/01  22:00:00,68.4769695153,6.23644623391,8.41463373189,0.0,25.6355707503,20.6438685092,21.1349086517,9.56978912842,0.0,11.5651195232
 05/01  23:00:00,46.2558135181,5.91582372225,6.06728714255,0.0,15.0252895274,11.7056064465,14.3492204574,8.57968924657,0.0,5.76953121081
 05/01  24:00:00,40.1154588339,5.80233022102,5.06622113412,0.0,11.6412384099,10.0650221343,13.7187785632,7.95540512516,0.0,5.76337343808
 05/02  01:00:00,37.9960563982,5.74354630481,4.56635436914,0.0,10.0992000411,10.047477231,6.86014358004,6.84014358004,0.0,0.02
 05/02  02:00:00,35.4419001547,5.67478330859,3.94051863117,0.0,8.25718729233,10.0299323277,12.8094605544,7.05150078435,0.0,5.75795977004
 05/02  03:00:00,35.2272989183,5.65099918325,3.74969864218,0.0,8.25718729233,10.0299323277,12.1800252002,6.42260994014,0.0,5.75741526005
 05/02  04:00:00,36.8641416902,5.64677844097,3.78411201012,0.0,8.25718729233,11.6354268332,5.53878079411,5.51878079411,0.0,0.02
 05/02  05:00:00,45.1528528955,5.70384861877,4.43594240328,0.0,12.1011305571,15.3678112995,15.1337501935,3.59235081013,0.0,11.5413993834
 05/02  06:00:00,72.431605969,6.28463004544,9.14140318411,0.0,19.7275818095,37.2640762949,13.7366393293,2.1385559336,0.0,11.5980833957
 05/02  07:00:00,95.5489492851,6.74463513954,13.1944260335,0.0,24.3117294858,51.2795993405,18.4310619194,0.973026074949,0.0,17.4580358445
 05/02  08:00:00,83.1483759429,6.29252337979,12.521269715,0.0,23.6694662846,40.6342015617,29.3904058818,0.0,0.0,29.3904058818
 05/02  09:00:00,80.5572467067,6.30162439088,14.9285044095,0.0,23.6694662846,35.6302164847,41.4621860093,0.0,18.025,23.4371860093
 05/02  10:00:00,61.6831720936,6.08914148353,13.863694488,0.0,18.7433767983,22.9618409725,41.4228499339,0.0,18.025,23.3978499339
 05/02  11:00:00,62.1915060919,6.14075302592,14.322738624,0.0,18.7433767983,22.9618409725,35.5424372581,0.0,18.025,17.5174372581
 05/02  12:00:00,63.7022200634,6.23015091949,15.7006073809,0.0,18.5889407304,23.1597249699,41.3679554066,0.0,18.025,23.3429554066
 05/02  13:00:00,64.9336470284,6.32216574381,16.5935131181,0.0,18.7433767983,23.2517909448,35.5375161332,0.0,18.025,17.5125161332
 05/02  14:00:00,66.0471576218,6.39908190469,17.6301138077,0.0,18.7433767983,23.2517909448,41.3686116395,0.0,18.025,23.3436116395
 05/02  15:00:00,66.1079179237,6.46126382053,17.9186355143,0.0,18.7433767983,22.9618409725,35.5358960806,0.0,18.025,17.5108960806
 05/02  16:00:00,69.9751871302,6.50838604051,17.2874679025,0.0,18.7433767983,27.431320555,23.7883462885,0.0,18.025,5.76334628848
 05/02  17:00:00,83.0891488474,6.80092735879,17.9205658232,0.0,17.6635504202,40.6971502883,5.7747489951,0.0,0.0,5.7747489951
 05/02  18:00:00,89.0780524533,6.9544508803,17.2509379162,0.0,27.5259009287,37.3340067412,11.5869461289,0.0,0.0,11.5869461289
 05/02  19:00:00,92.6571244685,7.00766641192,16.5675980789,0.0,33.8341110165,33.3544677425,11.5664954411,0.0141007708605,0.0,11.5523946703
 05/02  20:00:00,106.696281054,7.14985174,16.6584162128,0.0,36.5179666069,38.8247702939,6.55463703373,0.768188292518,0.0,5.78644874122
 05/02  21:00:00,100.684406871,7.1346842159,16.176529372,0.0,32.965339924,36.8579353714,13.5179157368,1.91877685633,0.0,11.5991388805
 05/02  22:00:00,73.0378357948,6.66477609894,12.547182946,0.0,25.6355707503,20.6438685092,14.468960868,2.90448780831,0.0,11.5644730597
 05/02  23:00:00,49.5034754825,6.23156424521,8.99921631326,0.0,15.0252895274,11.7056064465,10.3097337631,4.5403824089,0.0,5.7693513542
 05/02  24:00:00,42.3604148524,6.03236522601,7.0811483786,0.0,11.6412384099,10.0650221343,11.8864516929,6.12283673669,0.0,5.76361495619
 05/03  01:00:00,39.4995468491,5.90970586157,5.90369120132,0.0,10.0992000411,10.047477231,6.64380397281,6.62380397281,0.0,0.02
 05/03  02:00:00,36.4659793662,5.79837523978,4.8410092876,0.0,8.25718729233,10.0299323277,13.2390650348,7.48115567287,0.0,5.75790936195
 05/03  03:00:00,35.7548810612,5.72851138884,4.19977442241,0.0,8.25718729233,10.0299323277,13.6715929651,7.91390199736,0.0,5.75769096774
 05/03  04:00:00,37.0105318562,5.68678582849,3.89050130555,0.0,8.25718729233,11.6354268332,7.64294866259,7.62294866259,0.0,0.02
 05/03  05:00:00,44.6619775588,5.69116468369,3.95776047963,0.0,12.1011305571,15.3678112995,19.1073947324,7.56771548475,0.0,11.5396792477
 05/03  06:00:00,71.4713112494,6.22495723771,8.24080013037,0.0,19.7275818095,37.2640762949,16.9321522696,5.33477179345,0.0,11.5973804761
 05/03  07:00:00,94.6139958857,6.68428415531,12.3198491264,0.0,24.3117294858,51.2795993405,19.2019900137,1.74469440977,0.0,17.4572956039
 05/03  08:00:00,82.5311782571,6.27166663645,11.9249453604,0.0,23.6694662846,40.6342015617,29.3854863006,0.0,0.0,29.3854863006
 05/03  09:00:00,80.26402267,6.28805747195,14.6488576672,0.0,23.6694662846,35.6302164847,41.4602490793,0.0,18.025,23.4352490793
 05/03  10:00:00,61.9628523928,6.10439719708,14.1281300242,0.0,18.7433767983,22.9618409725,41.4211110792,0.0,18.025,23.3961110792
 05/03  11:00:00,63.2500274474,6.20052558028,15.3214932748,0.0,18.7433767983,22.9618409725,35.5405036689,0.0,18.025,17.5155036689
 05/03  12:00:00,65.4739730043,6.33243498242,17.370080326,0.0,18.5889407304,23.1597249699,41.3638423038,0.0,18.025,23.3388423038
 05/03  13:00:00,68.2947454082,6.47730889457,19.7994776733,0.0,18.7433767983,23.2517909448,35.5406007005,0.0,18.025,17.5156007005
 05/03  14:00:00,70.8962199862,6.61930531703,22.2589555684,0.0,18.7433767983,23.2517909448,41.3641462244,0.0,18.025,23.3391462244
 05/03  15:00:00,72.0443697128,6.74143191142,23.5749282911,0.0,18.7433767983,22.9618409725,35.5397425219,0.0,18.025,17.5147425219
 05/03  16:00:00,76.1569642895,6.82502166803,23.1526109743,0.0,18.7433767983,27.431320555,23.7881507287,0.0,18.025,5.76315072869
 05/03  17:00:00,87.6621934778,7.08678644337,22.2077581471,0.0,17.6635504202,40.6971502883,5.7748480285,0.0,0.0,5.7748480285
 05/03  18:00:00,93.2200314871,7.24835484632,21.0990283332,0.0,27.5259009287,37.3340067412,11.5860767297,0.0,0.0,11.5860767297
 05/03  19:00:00,96.4254880575,7.30328132087,20.0403619966,0.0,33.8341110165,33.3544677425,11.5507066167,0.0,0.0,11.5507066167
 05/03  20:00:00,110.336632949,7.43163688966,20.0169940953,0.0,36.5179666069,38.8247702939,5.78529469636,0.0,0.0,5.78529469636
 05/03  21:00:00,104.875835972,7.45795707841,20.0447048263,0.0,32.965339924,36.8579353714,11.598393211,0.0,0.0,11.598393211
 05/03  22:00:00,77.6801926437,7.03360546759,16.8207220925,0.0,25.6355707503,20.6438685092,11.5636838246,0.0,0.0,11.5636838246
 05/03  23:00:00,53.4927484943,6.56597909739,12.6540821482,0.0,15.0252895274,11.7056064465,5.76918631684,0.0,0.0,5.76918631684
 05/03  24:00:00,45.7033957478,6.3284383157,10.1280641,0.0,11.6412384099,10.0650221343,5.76346697399,0.0,0.0,5.76346697399
 05/04  01:00:00,42.4683327789,6.18051781534,8.60167023832,0.0,10.0992000411,10.047477231,0.869684083959,0.849684083959,0.0,0.02
 05/04  02:00:00,39.5425350584,6.07432183604,7.64162107438,0.0,8.25718729233,10.0299323277,7.06874106288,1.31096314002,0.0,5.75777792286
 05/04  03:00:00,38.8976709772,6.01025307835,7.06083086958,0.0,8.25718729233,10.0299323277,1.46432294824,1.44432294824,0.0,0.02
 05/04  04:00:00,39.9289352146,5.9514896009,6.54420449774,0.0,8.25718729233,11.6354268332,7.4363483109,1.67282467017,0.0,5.76352364073
 05/04  05:00:00,47.6380275337,5.96067442054,6.66431447755,0.0,12.1011305571,15.3678112995,7.65659448485,1.87623579259,0.0,5.78035869226
 05/04  06:00:00,74.4881305657,6.50092346218,10.9816662738,0.0,19.7275818095,37.2640762949,18.7525100631,1.36871216362,0.0,17.3837978994
 05/04  07:00:00,97.6820230001,6.94690852515,15.1252808012,0.0,24.3117294858,51.2795993405,17.6515286453,0.19635164498,0.0,17.4551770004
 05/04  08:00:00,85.9805320876,6.52534214897,15.1206410998,0.0,23.6694662846,40.6342015617,23.5220502588,0.0103867817214,0.0,23.5116634771
 05/04  09:00:00,83.5342247823,6.51913071908,17.6879966937,0.0,23.6694662846,35.6302164847,41.4653331713,0.0,18.025,23.4403331713
 05/04  10:00:00,64.3451350418,6.27255159686,16.3422692857,0.0,18.7433767983,22.9618409725,41.4184976318,0.0,18.025,23.3934976318
 05/04  11:00:00,64.7979928008,6.29647061397,16.7735186577,0.0,18.7433767983,22.9618409725,41.3714586294,0.0,18.025,23.3464586294
 05/04  12:00:00,66.2819733691,6.35899792772,18.1515226646,0.0,18.5889407304,23.1597249699,35.5359493732,0.0,18.025,17.5109493732
 05/04  13:00:00,67.7992847793,6.41685788232,19.3644769674,0.0,18.7433767983,23.2517909448,41.3661763499,0.0,18.025,23.3411763499
 05/04  14:00:00,69.1884935687,6.50307796927,20.6674591343,0.0,18.7433767983,23.2517909448,35.5338073069,0.0,18.025,17.5088073069
 05/04  15:00:00,68.7539304572,6.54756653973,20.4783638723,0.0,18.7433767983,22.9618409725,41.3661573399,0.0,18.025,23.3411573399
 05/04  16:00:00,71.8451476033,6.58764324519,19.0781771232,0.0,18.7433767983,27.431320555,23.788270806,0.0,18.025,5.76327080596
 05/04  17:00:00,83.2137592924,6.84244779225,18.0036669856,0.0,17.6635504202,40.6971502883,5.77455427888,0.0,0.0,5.77455427888
 05/04  18:00:00,89.454676888,7.00649343074,17.57555126,0.0,27.5259009287,37.3340067412,11.5857713152,0.0,0.0,11.5857713152
 05/04  19:00:00,93.6296738042,7.08563019301,17.4622131212,0.0,33.8341110165,33.3544677425,5.78585023897,0.0,0.0,5.78585023897
 05/04  20:00:00,107.94733581,7.24560412049,17.8137401534,0.0,36.5179666069,38.8247702939,12.1402773727,0.58964137194,0.0,11.5506360008
 05/04  21:00:00,101.928392477,7.23500146911,17.3202357924,0.0,32.965339924,36.8579353714,12.9077267562,1.3105920712,0.0,11.597134685
 05/04  22:00:00,74.089182283,6.75453528232,13.5087987048,0.0,25.6355707503,20.6438685092,7.74833750769,1.95687565936,0.0,5.79146184833
 05/04  23:00:00,50.4918562252,6.31763582287,9.90154167913,0.0,15.0252895274,11.7056064465,8.66113506861,2.8919526548,0.0,5.76918241381
 05/04  24:00:00,43.734093831,6.14852061042,8.33868661733,0.0,11.6412384099,10.0650221343,8.59875153179,2.83524147778,0.0,5.76351005401
 05/05  01:00:00,41.1120323414,6.04414707229,7.38174013052,0.0,10.0992000411,10.047477231,8.27891145089,2.52108610823,0.0,5.75782534266
 05/05  02:00:00,38.3677780554,5.95230652604,6.58888918159,0.0,8.25718729233,10.0299323277,2.40055693775,2.38055693775,0.0,0.02
 05/05  03:00:00,37.7360577158,5.8901084566,6.0193630269,0.0,8.25718729233,10.0299323277,8.30430967329,2.54672688583,0.0,5.75758278746
 05/05  04:00:00,38.9380004268,5.84715763465,5.657606876,0.0,8.25718729233,11.6354268332,8.32961886881,2.56645170247,0.0,5.76316716634
 05/05  05:00:00,46.9103358333,5.88034358786,6.01696666062,0.0,12.1011305571,15.3678112995,7.65672630834,1.87758217879,0.0,5.77914412955
 05/05  06:00:00,73.6990755112,6.42097432772,10.2725821301,0.0,19.7275818095,37.2640762949,13.2974695673,1.70071882291,0.0,11.5967507444
 05/05  07:00:00,96.1879449873,6.82689250122,13.751243058,0.0,24.3117294858,51.2795993405,18.4156399218,0.960835627152,0.0,17.4548042947
 05/05  08:00:00,83.4643296114,6.35603110418,12.7737657025,0.0,23.6694662846,40.6342015617,29.3829172426,0.0,0.0,29.3829172426
 05/05  09:00:00,80.396446607,6.32509350711,14.7442735367,0.0,23.6694662846,35.6302164847,41.4595215155,0.0,18.025,23.4345215155
 05/05  10:00:00,61.4511268713,6.10709259726,13.6137245223,0.0,18.7433767983,22.9618409725,41.4173800083,0.0,18.025,23.3923800083
 05/05  11:00:00,62.2355739856,6.16836453357,14.3392124058,0.0,18.7433767983,22.9618409725,35.5394891187,0.0,18.025,17.5144891187
 05/05  12:00:00,64.103237849,6.24829920966,16.0834952042,0.0,18.5889407304,23.1597249699,41.3653947563,0.0,18.025,23.3403947563
 05/05  13:00:00,65.1026277298,6.33548890899,16.7491881883,0.0,18.7433767983,23.2517909448,35.535888898,0.0,18.025,17.510888898
 05/05  14:00:00,65.8864790817,6.39869020674,17.4698448551,0.0,18.7433767983,23.2517909448,41.3649408299,0.0,18.025,23.3399408299
 05/05  15:00:00,65.4281696861,6.43788874436,17.2622805945,0.0,18.7433767983,22.9618409725,35.5348809068,0.0,18.025,17.5098809068
 05/05  16:00:00,68.8933348856,6.47372560273,16.2402939895,0.0,18.7433767983,27.431320555,23.7880180797,0.0,18.025,5.76301807965
 05/05  17:00:00,80.6158578412,6.72326005983,15.5249700602,0.0,17.6635504202,40.6971502883,5.77455219016,0.0,0.0,5.77455219016
 05/05  18:00:00,87.767836273,6.90163346111,15.9935903689,0.0,27.5259009287,37.3340067412,11.5856289552,0.0,0.0,11.5856289552
 05/05  19:00:00,92.5847380918,7.01682667878,16.4860914109,0.0,33.8341110165,33.3544677425,11.5872179106,0.0363777563728,0.0,11.5508401542
 05/05  20:00:00,107.272861537,7.19656931217,17.1883169434,0.0,36.5179666069,38.8247702939,6.55171401663,0.766312224144,0.0,5.78540179248
 05/05  21:00:00,101.711898246,7.21908515902,17.1196762602,0.0,32.965339924,36.8579353714,12.742541744,1.14479126157,0.0,11.5977504824
 05/05  22:00:00,74.3456434985,6.77784671251,13.7419602383,0.0,25.6355707503,20.6438685092,12.9402203361,1.37699523133,0.0,11.5632251047
 05/05  23:00:00,51.1289982672,6.37067795723,10.4856488549,0.0,15.0252895274,11.7056064465,7.35208684096,1.5830286448,0.0,5.76905819616
 05/05  24:00:00,44.4307026111,6.20715062212,8.97667066027,0.0,11.6412384099,10.0650221343,7.34609513758,1.58285739788,0.0,5.76323773971
 05/06  01:00:00,44.8534812998,6.13989597688,8.26796986643,0.0,12.8411359301,10.0650221343,1.61325638315,1.59325638315,0.0,0.02
 05/06  02:00:00,39.0012926076,6.01302651206,7.16168352741,0.0,8.25718729233,10.0299323277,7.590524912,1.8330071455,0.0,5.7575177665
 05/06  03:00:00,38.2075061319,5.93845139084,6.44247690892,0.0,8.25718729233,10.0299323277,2.64654041072,2.62654041072,0.0,0.02
 05/06  04:00:00,39.3480253984,5.89125966169,6.02353783873,0.0,8.25718729233,11.6354268332,8.69882089736,2.93625539277,0.0,5.76256550459
 05/06  05:00:00,43.229411541,5.85318355151,5.78465954636,0.0,8.71707943955,15.3327214929,8.68933679321,2.92048487132,0.0,5.76885192188
 05/06  06:00:00,57.7714544997,6.04575224008,7.57404600061,0.0,18.5082010057,25.6353820695,7.64116074252,1.86131305837,0.0,5.77984768415
 05/06  07:00:00,78.4151779894,6.47825153731,11.44974317,0.0,19.4083231844,41.0650158608,17.7888031114,0.403283809069,0.0,17.3855193023
 05/06  08:00:00,109.24255083,6.9838495437,17.8945955365,0.0,26.3286599382,57.9988325916,29.5265862084,0.0,0.0,29.5265862084
 05/06  09:00:00,95.1159138793,6.80019651229,19.105764827,0.0,26.3286599382,42.8504436482,47.4008982985,0.0,18.025,29.3758982985
 05/06  10:00:00,68.7721266099,6.45191830536,17.1043943219,0.0,21.7447113004,23.4437158914,41.4637756754,0.0,18.025,23.4387756754
 05/06  11:00:00,66.8620228649,6.49157011179,17.6164520855,0.0,19.3027497915,23.426170988,41.4149491475,0.0,18.025,23.3899491475
 05/06  12:00:00,67.9673864124,6.58253271826,18.4887524009,0.0,19.1483137236,23.7250123474,35.5341644276,0.0,18.025,17.5091644276
 05/06  13:00:00,70.4598622818,6.70904803029,20.7091730747,0.0,19.3027497915,23.7161209604,41.3632687414,0.0,18.025,23.3382687414
 05/06  14:00:00,73.2082441652,6.86553389444,23.301063377,0.0,19.3027497915,23.7161209604,35.5355615918,0.0,18.025,17.5105615918
 05/06  15:00:00,74.0308302573,6.96655317559,24.312585278,0.0,19.3027497915,23.426170988,41.3625012076,0.0,18.025,23.3375012076
 05/06  16:00:00,77.5045603686,6.98410120914,23.317443514,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/06  17:00:00,84.6926590822,7.1436933205,21.72343896,0.0,18.2229234133,37.5968344597,5.76879270428,0.0,0.0,5.76879270428
 05/06  18:00:00,98.7328629004,7.40580348006,21.5482075202,0.0,32.690315043,37.0816133363,11.528558574,0.0,0.0,11.528558574
 05/06  19:00:00,100.566006015,7.50217684357,21.2892443868,0.0,36.8143715336,33.066984531,5.78555072076,0.0,0.0,5.78555072076
 05/06  20:00:00,111.323266385,7.59865415103,21.0579489746,0.0,36.3493007332,38.7721355839,5.79969719109,0.0145566909593,0.0,5.78514050013
 05/06  21:00:00,107.902892552,7.51849493268,19.8355980523,0.0,36.1807251679,36.8228455648,11.803785908,0.253350065412,0.0,11.5504358426
 05/06  22:00:00,82.2831121834,7.05248265781,16.0018113332,0.0,31.0351095914,20.6438685092,12.5844106683,0.987449007777,0.0,11.5969616606
 05/06  23:00:00,55.5307633866,6.58954652778,12.2664519859,0.0,17.4250845679,11.7056064465,7.37701434,1.5967875593,0.0,5.7802267807
 05/06  24:00:00,47.097540035,6.37920337522,10.2715647601,0.0,12.8411359301,10.0650221343,7.90802297504,2.1446808319,0.0,5.76334214314
 05/07  01:00:00,45.6090852814,6.23019065,8.81385565234,0.0,12.925468867,10.100111941,9.02427014139,3.26681797806,0.0,5.75745216333
 05/07  02:00:00,39.2886264431,6.05730256147,7.28532891514,0.0,8.34152022915,10.0650221343,4.28320872412,4.26320872412,0.0,0.02
 05/07  03:00:00,38.8827050955,6.00212364279,6.93458162172,0.0,8.34152022915,10.0650221343,8.12761842012,2.37011493513,0.0,5.75750348499
 05/07  04:00:00,40.0498645553,5.94973895555,6.54748055853,0.0,8.34152022915,11.6705166398,7.5222305676,1.75912278291,0.0,5.76310778468
 05/07  05:00:00,42.9962952222,5.83623158929,5.44908090801,0.0,8.80141237637,15.3678112995,10.5157573744,4.74699509093,0.0,5.76876228343
 05/07  06:00:00,56.7089777688,5.9730480954,6.58428350505,0.0,18.5082010057,25.6353820695,10.8965151094,5.11651889775,0.0,5.77999621162
 05/07  07:00:00,78.1706088607,6.45702408367,11.1070020087,0.0,19.4926561212,41.1001056674,12.6868338769,1.09124759378,0.0,11.5955862832
 05/07  08:00:00,110.519702332,7.06394738543,19.0916729692,0.0,26.3286599382,57.9988325916,35.435005311,0.0123861932765,0.0,35.4226191177
 05/07  09:00:00,97.0709895763,6.88160728506,21.09887322,0.0,26.2443270014,42.8153538416,41.5267079474,0.0,18.025,23.5017079474
 05/07  10:00:00,69.5325011389,6.48397164636,17.8327262452,0.0,21.7447113004,23.4437158914,41.4619123491,0.0,18.025,23.4369123491
 05/07  11:00:00,66.7122777513,6.48695866877,17.4116163801,0.0,19.3449162599,23.4437158914,41.4134169201,0.0,18.025,23.3884169201
 05/07  12:00:00,68.1197432599,6.59212765246,18.5718113115,0.0,19.190480192,23.7425572507,41.3610919237,0.0,18.025,23.3360919237
 05/07  13:00:00,69.5230970319,6.67782036399,19.8633485331,0.0,19.260583323,23.698576057,35.5336116636,0.0,18.025,17.5086116636
 05/07  14:00:00,69.361221762,6.68585357438,19.69344221,0.0,19.260583323,23.698576057,41.3597585812,0.0,18.025,23.3347585812
 05/07  15:00:00,68.1849568045,6.6702823339,18.8226974063,0.0,19.260583323,23.4086260847,35.5354852872,0.0,18.025,17.5104852872
 05/07  16:00:00,71.0801393254,6.63378886504,17.3030520343,0.0,19.260583323,27.8781056672,23.7869287128,0.0,18.025,5.76192871284
 05/07  17:00:00,77.6741887063,6.71481219622,15.1935702161,0.0,18.1807569449,37.5792895564,5.76868891533,0.0,0.0,5.76868891533
 05/07  18:00:00,93.3677267631,6.98412516815,16.724185456,0.0,32.6059821062,37.0465235296,5.78188770174,0.00778580837455,0.0,5.77410189337
 05/07  19:00:00,96.7526488247,7.14471344664,17.8333667801,0.0,36.8143715336,33.066984531,5.78452035279,0.0,0.0,5.78452035279
 05/07  20:00:00,109.062280591,7.33045241204,18.9457518144,0.0,36.43363367,38.8072253906,11.5504950188,0.0,0.0,11.5504950188
 05/07  21:00:00,106.371175873,7.32149041709,18.6203251887,0.0,36.0963922311,36.7877557581,5.78514151073,0.0,0.0,5.78514151073
 05/07  22:00:00,81.2331479638,6.91462961324,15.2091389318,0.0,30.9507766546,20.6087787026,11.5965236924,0.0,0.0,11.5965236924
 05/07  23:00:00,55.2110802445,6.51452774483,12.0217963014,0.0,17.4250845679,11.7056064465,11.5379446156,0.0,0.0,11.5379446156
 05/07  24:00:00,47.5518425613,6.36810505599,10.6175507264,0.0,12.925468867,10.100111941,0.991084148631,0.0,0.0,0.991084148631
 05/08  01:00:00,43.3332542825,6.23898786873,9.40813930905,0.0,10.0992000411,10.047477231,4.90734828157,0.120550523081,0.0,4.78679775849
 05/08  02:00:00,40.546824198,6.1458959981,8.57435556031,0.0,8.25718729233,10.0299323277,6.03025103435,0.272880667177,0.0,5.75737036717
 05/08  03:00:00,39.8860746297,6.08267752125,7.97682964778,0.0,8.25718729233,10.0299323277,0.577352868762,0.557352868762,0.0,0.02
 05/08  04:00:00,41.0181996141,6.03560173854,7.54938177137,0.0,8.25718729233,11.6354268332,6.59422094598,0.831373693768,0.0,5.76284725221
 05/08  05:00:00,48.9315209371,6.06417666483,7.85435176156,0.0,12.1011305571,15.3678112995,6.71779908611,0.938170736229,0.0,5.77962834988
 05/08  06:00:00,75.8982508021,6.61881250969,12.2739748702,0.0,19.7275818095,37.2640762949,12.4697237816,0.873951766492,0.0,11.5957720151
 05/08  07:00:00,98.7764693903,7.04077505873,16.1259634045,0.0,24.3117294858,51.2795993405,17.6296603977,0.179033667423,0.0,17.4506267303
 05/08  08:00:00,86.2728951998,6.57003044761,15.3683837134,0.0,23.6694662846,40.6342015617,29.3751413625,0.0,0.0,29.3751413625
 05/08  09:00:00,82.9838461927,6.53242774161,17.1243764945,0.0,23.6694662846,35.6302164847,41.4553300307,0.0,18.025,23.4303300307
 05/08  10:00:00,62.8360738063,6.23282407445,14.8729680477,0.0,18.7433767983,22.9618409725,41.4127258129,0.0,18.025,23.3877258129
 05/08  11:00:00,61.8689127753,6.16758542863,13.9733480882,0.0,18.7433767983,22.9618409725,35.5349815069,0.0,18.025,17.5099815069
 05/08  12:00:00,61.9734313348,6.14570969822,14.0562966475,0.0,18.5889407304,23.1597249699,41.3624987077,0.0,18.025,23.3374987077
 05/08  13:00:00,61.345174457,6.12068616567,13.2065559624,0.0,18.7433767983,23.2517909448,35.5330310032,0.0,18.025,17.5080310032
 05/08  14:00:00,60.9492795624,6.09114084404,12.8402128225,0.0,18.7433767983,23.2517909448,41.3609362227,0.0,18.025,23.3359362227
 05/08  15:00:00,60.4602645362,6.08415691478,12.6481262124,0.0,18.7433767983,22.9618409725,35.5363555665,0.0,18.025,17.5113555665
 05/08  16:00:00,63.9047066143,6.08317877751,11.6422302473,0.0,18.7433767983,27.431320555,23.8288519323,0.0409232005505,18.025,5.7629287317
 05/08  17:00:00,75.5625094075,6.30548266425,10.8894271695,0.0,17.6635504202,40.6971502883,6.28458159911,0.510754471824,0.0,5.77382712729
