Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  18:00:00,83.0471273231,6.48119026915,11.6933771645,0.0,27.5259009287,37.3340067412,13.1363828604,1.55244670278,0.0,11.5839361576
 05/08  19:00:00,88.1632942137,6.61251904296,12.4689941115,0.0,33.8341110165,33.3544677425,12.4994333064,1.94721164562,0.0,10.5522216607
 05/08  20:00:00,103.40438308,6.81831397589,13.6981305496,0.0,36.5179666069,38.8247702939,9.42800864715,2.64741195607,0.0,6.78059669109
 05/08  21:00:00,97.9112965575,6.85001524194,13.6882036353,0.0,32.965339924,36.8579353714,15.0424186604,3.44757748902,0.0,11.5948411714
 05/08  22:00:00,70.8838111256,6.43980942795,10.6182079365,0.0,25.6355707503,20.6438685092,15.5718579973,4.00958550597,0.0,11.5622724913
 05/08  23:00:00,48.1550682943,6.07976391121,7.80265734703,0.0,15.0252895274,11.7056064465,9.85957944818,4.09099553218,0.0,5.76858391599
 05/08  24:00:00,41.8319560457,5.95235385111,6.63274301384,0.0,11.6412384099,10.0650221343,3.67161429132,3.65161429132,0.0,0.02
 05/09  01:00:00,39.3606407455,5.86587667655,5.80864071369,0.0,10.0992000411,10.047477231,9.30001153429,3.54244810809,0.0,5.7575634262
 05/09  02:00:00,36.7538123433,5.79145267807,5.13579264452,0.0,8.25718729233,10.0299323277,9.34936328587,3.5920001497,0.0,5.75736313618
 05/09  03:00:00,36.2639635692,5.74703606176,4.69036450363,0.0,8.25718729233,10.0299323277,3.98050097123,3.96050097123,0.0,0.02
 05/09  04:00:00,37.5966161923,5.7195720137,4.44383407972,0.0,8.25718729233,11.6354268332,9.96916904041,4.20670003066,0.0,5.76246900975
 05/09  05:00:00,45.5877488097,5.75678809843,4.81798015422,0.0,12.1011305571,15.3678112995,9.3599073223,3.5802485323,0.0,5.77965879
 05/09  06:00:00,72.4453340973,6.30605114568,9.13383981352,0.0,19.7275818095,37.2640762949,14.4993652689,2.90408167944,0.0,11.5952835895
 05/09  07:00:00,94.9633956673,6.71632574844,12.6373642976,0.0,24.3117294858,51.2795993405,19.1562812444,1.70524032508,0.0,17.4510409193
 05/09  08:00:00,81.9365909002,6.23448914566,11.3676378338,0.0,23.6694662846,40.6342015617,29.3733666554,0.0,0.0,29.3733666554
 05/09  09:00:00,78.5882157427,6.18490929945,13.0762775597,0.0,23.6694662846,35.6302164847,41.4535210002,0.0,18.025,23.4285210002
 05/09  10:00:00,59.1047025615,5.93807424132,11.4363556041,0.0,18.7433767983,22.9618409725,41.4105940233,0.0,18.025,23.3855940233
 05/09  11:00:00,58.622692262,5.89912847212,10.9955914777,0.0,18.7433767983,22.9618409725,35.5342668674,0.0,18.025,17.5092668674
 05/09  12:00:00,58.5797501483,5.89709414856,10.9112355627,0.0,18.5889407304,23.1597249699,41.5305306789,0.170918370871,18.025,23.334612308
 05/09  13:00:00,58.7857119739,5.90580901329,10.8619795483,0.0,18.7433767983,23.2517909448,35.5350642721,0.0,18.025,17.5100642721
 05/09  14:00:00,58.9187419889,5.91761582488,10.9832032627,0.0,18.7433767983,23.2517909448,41.3566650458,0.0,18.025,23.3316650458
 05/09  15:00:00,58.9390214625,5.94960463642,11.2614449814,0.0,18.7433767983,22.9618409725,35.5343266088,0.0,18.025,17.5093266088
 05/09  16:00:00,62.9418421613,5.98704033389,10.7755062492,0.0,18.7433767983,27.431320555,23.7878762606,0.0,18.025,5.76287626059
 05/09  17:00:00,75.3892392413,6.26029790233,10.7613480651,0.0,17.6635504202,40.6971502883,5.77407243942,0.0,0.0,5.77407243942
 05/09  18:00:00,83.4071638763,6.47389446992,12.0607255923,0.0,27.5259009287,37.3340067412,11.5921289676,0.00902197789277,0.0,11.5831069897
 05/09  19:00:00,88.9099777428,6.63571601007,13.1924966175,0.0,33.8341110165,33.3544677425,6.03858687742,0.254562806238,0.0,5.78402407118
 05/09  20:00:00,104.388384129,6.87769204279,14.6227647315,0.0,36.5179666069,38.8247702939,12.3042926116,0.754951027027,0.0,11.5493415846
 05/09  21:00:00,99.2618176587,6.94559524483,14.9431643559,0.0,32.965339924,36.8579353714,12.4464323981,0.852229556174,0.0,11.594202842
 05/09  22:00:00,72.175308131,6.53790393128,11.811626597,0.0,25.6355707503,20.6438685092,12.5015492561,0.940121934842,0.0,11.5614273212
 05/09  23:00:00,49.2171365409,6.16416137349,8.7803367114,0.0,15.0252895274,11.7056064465,1.23634262637,1.21634262637,0.0,0.02
 05/09  24:00:00,42.6960124886,6.02483310337,7.42432535123,0.0,11.6412384099,10.0650221343,7.2107949504,1.4476823766,0.0,5.76311257379
 05/10  01:00:00,40.1393685997,5.93529436696,6.51795320898,0.0,10.0992000411,10.047477231,7.46947030046,1.71222285488,0.0,5.75724744558
 05/10  02:00:00,37.5005453155,5.86061591517,5.81337127327,0.0,8.25718729233,10.0299323277,2.07779369887,2.05779369887,0.0,0.02
 05/10  03:00:00,36.8394443995,5.80335047068,5.2095318241,0.0,8.25718729233,10.0299323277,8.86258882594,3.10533222229,0.0,5.75725660365
 05/10  04:00:00,37.8939062871,5.75480186757,4.70590072982,0.0,8.25718729233,11.6354268332,10.0715704081,4.30892274534,0.0,5.76264766276
 05/10  05:00:00,45.6042798528,5.77031334364,4.82099734648,0.0,12.1011305571,15.3678112995,10.3103478802,4.53081712214,0.0,5.77953075807
 05/10  06:00:00,72.2700587556,6.29970751986,8.96492920654,0.0,19.7275818095,37.2640762949,15.2112915689,3.61702520597,0.0,11.5942663629
 05/10  07:00:00,94.8330103728,6.7127815736,12.5105480848,0.0,24.3117294858,51.2795993405,19.2561234934,1.8069710817,0.0,17.4491524117
 05/10  08:00:00,82.2707195757,6.27087418259,11.6654002174,0.0,23.6694662846,40.6342015617,29.3683192809,0.0,0.0,29.3683192809
 05/10  09:00:00,79.2875997403,6.24670975029,13.7138699113,0.0,23.6694662846,35.6302164847,41.4493627089,0.0,18.025,23.4243627089
 05/10  10:00:00,60.2933643372,6.03522668168,12.5278775009,0.0,18.7433767983,22.9618409725,35.5692178996,0.0,18.025,17.5442178996
 05/10  11:00:00,60.5658278432,6.06281283102,12.7750480816,0.0,18.7433767983,22.9618409725,41.3622170731,0.0,18.025,23.3372170731
 05/10  12:00:00,61.5432881667,6.09714168389,13.6747299429,0.0,18.5889407304,23.1597249699,35.5280263188,0.0,18.025,17.5030263188
 05/10  13:00:00,61.116692495,6.10608380071,12.9926960988,0.0,18.7433767983,23.2517909448,41.3600834608,0.0,18.025,23.3350834608
 05/10  14:00:00,61.0435644648,6.10619469017,12.9194500204,0.0,18.7433767983,23.2517909448,35.5284365347,0.0,18.025,17.5034365347
 05/10  15:00:00,60.8115807264,6.12453747364,12.9590791249,0.0,18.7433767983,22.9618409725,41.3578840347,0.0,18.025,23.3328840347
 05/10  16:00:00,64.4941295052,6.14692468648,12.1679185395,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/10  17:00:00,76.4521169475,6.38801678869,11.6965138237,0.0,17.6635504202,40.6971502883,11.5277187707,0.0,0.0,11.5277187707
 05/10  18:00:00,83.8720576496,6.55901415839,12.4405178169,0.0,27.5259009287,37.3340067412,11.9932345384,0.411143317261,0.0,11.5820912211
 05/10  19:00:00,88.573207617,6.66789743128,12.8235549601,0.0,33.8341110165,33.3544677425,7.40710912598,1.62231286938,0.0,5.7847962566
 05/10  20:00:00,103.409687437,6.84407588009,13.6777005649,0.0,36.5179666069,38.8247702939,9.07362536615,3.28931276008,0.0,5.78431260608
 05/10  21:00:00,97.7535797593,6.86158530954,13.5189538705,0.0,32.965339924,36.8579353714,21.9204292664,4.53882796592,0.0,17.3816013005
 05/10  22:00:00,70.6122699776,6.44067309959,10.3458369376,0.0,25.6355707503,20.6438685092,10.9341569937,5.14361069259,0.0,5.79054630116
 05/10  23:00:00,47.6288883822,6.0592118091,7.29704539465,0.0,15.0252895274,11.7056064465,11.9600386578,6.19151061133,0.0,5.76852804644
 05/10  24:00:00,40.9781110933,5.9033955417,5.82786517934,0.0,11.6412384099,10.0650221343,12.7940452443,7.03116988608,0.0,5.76287535817
 05/11  01:00:00,38.316389765,5.80120059818,4.82907800724,0.0,10.0992000411,10.047477231,7.82617069284,7.80617069284,0.0,0.02
 05/11  02:00:00,35.5806090551,5.71701288042,4.03703988443,0.0,8.25718729233,10.0299323277,14.2583020136,8.50091686805,0.0,5.75738514557
 05/11  03:00:00,34.9878382509,5.65344159481,3.50784040657,0.0,8.25718729233,10.0299323277,15.2779710101,9.52093041743,0.0,5.75704059268
 05/11  04:00:00,36.1161548236,5.60206252722,3.08089926583,0.0,8.25718729233,11.6354268332,10.6271480832,10.6071480832,0.0,0.02
 05/11  05:00:00,43.7691584387,5.60846950138,3.14772749037,0.0,12.1011305571,15.3678112995,22.1856561445,10.6470391865,0.0,11.538616958
 05/11  06:00:00,69.8006325168,6.08308593893,6.71214533207,0.0,19.7275818095,37.2640762949,20.8709332791,9.27839990712,0.0,11.5925333719
 05/11  07:00:00,91.9283863464,6.4627914533,9.85594056952,0.0,24.3117294858,51.2795993405,24.2521665418,6.80380833954,0.0,17.4483582023
 05/11  08:00:00,78.6866059224,6.0036100892,8.34856935236,0.0,23.6694662846,40.6342015617,25.3133580751,1.81440130106,0.0,23.4989567741
 05/11  09:00:00,75.3580534509,5.9461232187,10.084923894,0.0,23.6694662846,35.6302164847,42.6628962589,1.20930077096,18.025,23.428595488
 05/11  10:00:00,55.8776560091,5.70328476205,8.4441197866,0.0,18.7433767983,22.9618409725,43.624855985,2.2157947685,18.025,23.3840612165
 05/11  11:00:00,55.7134360181,5.68730130334,8.2981738518,0.0,18.7433767983,22.9618409725,37.485465395,1.95181457655,18.025,17.5086508184
 05/11  12:00:00,55.6026567561,5.68733006686,8.1439204149,0.0,18.5889407304,23.1597249699,44.0678595715,2.70712137605,18.025,23.3357381954
 05/11  13:00:00,55.8209274759,5.69452157395,8.10849145446,0.0,18.7433767983,23.2517909448,36.195608966,0.664725299022,18.025,17.505883667
 05/11  14:00:00,56.062306807,5.72610648443,8.31829366273,0.0,18.7433767983,23.2517909448,41.978668368,0.620597173558,18.025,23.3330711944
 05/11  15:00:00,55.7032137101,5.72748381812,8.24776680708,0.0,18.7433767983,22.9618409725,37.5928289149,2.06367798161,18.025,17.5041509333
 05/11  16:00:00,59.3914918602,5.74396261713,7.46825159905,0.0,18.7433767983,27.431320555,26.3283251438,2.54066224892,18.025,5.76266289488
 05/11  17:00:00,71.4715808115,5.98519876811,7.11881210774,0.0,17.6635504202,40.6971502883,8.64024138905,2.86734154721,0.0,5.77289984184
 05/11  18:00:00,79.2246921992,6.16087801332,8.19130828788,0.0,27.5259009287,37.3340067412,17.1206385251,5.53843217771,0.0,11.5822063474
 05/11  19:00:00,84.4155357544,6.28681661169,9.04697897583,0.0,33.8341110165,33.3544677425,13.150636896,7.3663002918,0.0,5.78433660418
 05/11  20:00:00,99.6694063696,6.49174298719,10.2897614334,0.0,36.5179666069,38.8247702939,21.0937417204,9.5455170487,0.0,11.5482246717
 05/11  21:00:00,94.4648845188,6.54630697217,10.5455598561,0.0,32.965339924,36.8579353714,21.3650092318,9.77080739512,0.0,11.5942018366
 05/11  22:00:00,67.722691894,6.15794586044,7.73899703564,0.0,25.6355707503,20.6438685092,21.3278309221,9.76768345138,0.0,11.5601474707
 05/11  23:00:00,45.2398515227,5.81968920345,5.14754031776,0.0,15.0252895274,11.7056064465,15.9532957998,10.1859367201,0.0,5.7673590797
 05/11  24:00:00,39.1672011779,5.71458539922,4.20577645319,0.0,11.6412384099,10.0650221343,9.3383172151,9.3183172151,0.0,0.02
 05/12  01:00:00,36.8009186061,5.64028005587,3.47452799462,0.0,10.0992000411,10.047477231,15.2771583488,9.51999883439,0.0,5.75715951445
 05/12  02:00:00,34.3359668845,5.58020203319,2.92921552841,0.0,8.25718729233,10.0299323277,10.4403768634,10.4203768634,0.0,0.02
 05/12  03:00:00,34.0396689054,5.55322037383,2.65989759535,0.0,8.25718729233,10.0299323277,17.0931602981,11.3360260649,0.0,5.7571342332
 05/12  04:00:00,35.4321020474,5.53261067306,2.46630049368,0.0,8.25718729233,11.6354268332,17.9099498371,12.1471740385,0.0,5.76277579866
 05/12  05:00:00,43.1635658049,5.54705446011,2.60356556124,0.0,12.1011305571,15.3678112995,17.5220939504,11.7428981253,0.0,5.7791958252
 05/12  06:00:00,68.6184158724,5.94771927415,5.66531401097,0.0,19.7275818095,37.2640762949,21.661108333,10.0670619108,0.0,11.5940464221
 05/12  07:00:00,90.9600309964,6.35356746213,8.99683549307,0.0,24.3117294858,51.2795993405,25.0056406379,7.55828202357,0.0,17.4473586143
 05/12  08:00:00,77.5914337819,5.89223125588,7.36479282512,0.0,23.6694662846,40.6342015617,32.1912021044,2.82801082917,0.0,29.3631912753
 05/12  09:00:00,74.3302158677,5.84532054243,9.15790023019,0.0,23.6694662846,35.6302164847,43.5051924696,2.05958408782,18.025,23.4206083818
 05/12  10:00:00,54.855831286,5.620343928,7.50524709942,0.0,18.7433767983,22.9618409725,38.9110559112,3.34354707358,18.025,17.5425088376
 05/12  11:00:00,54.6410517949,5.60197641659,7.31112100426,0.0,18.7433767983,22.9618409725,44.3135782887,2.95271683942,18.025,23.3358614492
 05/12  12:00:00,54.6499765989,5.61183858924,7.26673466199,0.0,18.5889407304,23.1597249699,39.5576228167,4.0258007056,18.025,17.5068221111
 05/12  13:00:00,54.7692196994,5.61328790636,7.13803024911,0.0,18.7433767983,23.2517909448,42.9753374188,1.61981470715,18.025,23.3305227116
 05/12  14:00:00,54.6995949375,5.60869220877,7.07299730151,0.0,18.7433767983,23.2517909448,37.0437424536,1.51487436744,18.025,17.5038680862
 05/12  15:00:00,54.4435400647,5.61875546079,7.09683003763,0.0,18.7433767983,22.9618409725,44.2015074006,2.84892465818,18.025,23.3275827425
 05/12  16:00:00,58.1342126492,5.63584308674,6.319100086,0.0,18.7433767983,27.431320555,21.6078616422,3.56286164215,18.025,0.02
 05/12  17:00:00,69.997879338,5.84474927354,5.78556698619,0.0,17.6635504202,40.6971502883,10.7194248668,4.94588219312,0.0,5.77354267368
 05/12  18:00:00,77.6969031606,6.00720298378,6.81721204943,0.0,27.5259009287,37.3340067412,20.1750394913,8.59359148249,0.0,11.5814480088
 05/12  19:00:00,82.938420517,6.13645230776,7.7202382079,0.0,33.8341110165,33.3544677425,21.6109136837,10.0618382793,0.0,11.5490754044
 05/12  20:00:00,98.3149448318,6.35198587368,9.07507400852,0.0,36.5179666069,38.8247702939,17.7900128643,12.0053099131,0.0,5.78470295115
 05/12  21:00:00,93.2359702725,6.41810874533,9.44486199288,0.0,32.965339924,36.8579353714,23.67352474,12.0802778415,0.0,11.5932468986
 05/12  22:00:00,66.5338600418,6.03396928599,6.67415688618,0.0,25.6355707503,20.6438685092,23.7497431424,12.1891493795,0.0,11.5605937629
 05/12  23:00:00,44.2203196367,5.71612073951,4.23158421864,0.0,15.0252895274,11.7056064465,18.0150484453,12.2473601851,0.0,5.76768826022
 05/12  24:00:00,38.0964227538,5.61234954337,3.23723798164,0.0,11.6412384099,10.0650221343,17.9509887963,12.1882961868,0.0,5.76269260947
 05/13  01:00:00,38.9546269624,5.58623521692,2.92281024659,0.0,12.8411359301,10.0650221343,12.7579420795,12.7379420795,0.0,0.02
 05/13  02:00:00,33.8248740954,5.53407905204,2.46424659205,0.0,8.25718729233,10.0299323277,18.8833752056,13.1263232535,0.0,5.75705195208
 05/13  03:00:00,33.5554246645,5.50610431886,2.22277772935,0.0,8.25718729233,10.0299323277,13.8436075527,13.8236075527,0.0,0.02
 05/13  04:00:00,34.9771940209,5.48606014282,2.05795071716,0.0,8.25718729233,11.6354268332,20.2700493482,14.5073857908,0.0,5.76266355745
 05/13  05:00:00,38.973232963,5.46881527068,1.91290585927,0.0,8.71707943955,15.3327214929,20.5703366358,14.8021155335,0.0,5.76822110233
 05/13  06:00:00,52.4542593638,5.5677778909,2.7349069048,0.0,18.5082010057,25.6353820695,19.5822991367,13.8042252624,0.0,5.77807387432
 05/13  07:00:00,71.0733309266,5.81142346326,4.77486324647,0.0,19.4083231844,41.0650158608,22.5200451745,10.9268545498,0.0,11.5931906247
 05/13  08:00:00,100.413891213,6.2726421352,9.77732204655,0.0,26.3286599382,57.9988325916,40.6006048377,5.19678923476,0.0,35.4038156029
 05/13  09:00:00,85.5637770061,6.03902125854,10.3149289968,0.0,26.3286599382,42.8504436482,45.0906971396,3.57501503387,18.025,23.4906821057
 05/13  10:00:00,58.6028486715,5.6781039457,7.70901891196,0.0,21.7447113004,23.4437158914,45.8392197155,4.38768779546,18.025,23.4265319201
 05/13  11:00:00,55.8947447859,5.65443694719,7.48637349593,0.0,19.3027497915,23.426170988,44.9562151438,3.55165774457,18.025,23.3795573992
 05/13  12:00:00,56.1089650851,5.67376899638,7.5391392312,0.0,19.1483137236,23.7250123474,44.9447740275,3.59260204421,18.025,23.3271719833
 05/13  13:00:00,56.5294758813,5.71407831588,7.77379810061,0.0,19.3027497915,23.7161209604,36.2187543065,0.688576295883,18.025,17.5051780106
 05/13  14:00:00,57.1881737457,5.78022815801,8.36634172295,0.0,19.3027497915,23.7161209604,35.5605957095,0.0367866997353,18.025,17.4988090098
 05/13  15:00:00,57.5868629838,5.84071373389,8.99450170621,0.0,19.3027497915,23.426170988,41.7975710275,0.440943592909,18.025,23.3316274346
 05/13  16:00:00,61.747202664,5.87701606708,8.66721457056,0.0,19.3027497915,27.8956505705,23.9419133519,0.154340109812,18.025,5.76257324204
 05/13  17:00:00,69.9898443425,6.05965942604,8.1047156847,0.0,18.2229234133,37.5968344597,0.695349375783,0.675349375783,0.0,0.02
 05/13  18:00:00,85.7292126246,6.3293274789,9.62110207175,0.0,32.690315043,37.0816133363,14.716487086,3.18957475581,0.0,11.5269123302
 05/13  19:00:00,88.5172319755,6.4612902342,10.2814490015,0.0,36.8143715336,33.066984531,12.1981733079,6.41378221013,0.0,5.78439109781
 05/13  20:00:00,100.055246737,6.59332220931,10.7953533391,0.0,36.3493007332,38.7721355839,15.8485880172,10.0647207392,0.0,5.78386727801
 05/13  21:00:00,97.2630130881,6.55052210841,10.1637819171,0.0,36.1807251679,36.8228455648,23.8557770507,12.306603313,0.0,11.5491737377
 05/13  22:00:00,72.6414800508,6.15916454505,7.25363464959,0.0,31.0351095914,20.6438685092,25.7287656166,14.1360543922,0.0,11.5927112244
 05/13  23:00:00,46.9725080741,5.78859871925,4.50922601693,0.0,17.4250845679,11.7056064465,21.0849117896,15.3058503387,0.0,5.77906145092
 05/13  24:00:00,39.6056455236,5.66607090749,3.49284677556,0.0,12.8411359301,10.0650221343,21.3303673864,15.5688057818,0.0,5.76156160458
 05/14  01:00:00,39.0313636555,5.59456846095,2.87179307615,0.0,12.925468867,10.100111941,21.8681582198,16.1110931378,0.0,5.75706508205
 05/14  02:00:00,33.9055231841,5.5381649401,2.4213964531,0.0,8.34152022915,10.0650221343,15.9413903127,15.9213903127,0.0,0.02
 05/14  03:00:00,33.6871755977,5.51255333357,2.22865646562,0.0,8.34152022915,10.0650221343,21.4083692882,15.6516967808,0.0,5.75667250734
 05/14  04:00:00,35.1625548833,5.49681817021,2.11314104392,0.0,8.34152022915,11.6705166398,15.2604359089,15.2404359089,0.0,0.02
 05/14  05:00:00,37.3638165095,5.48690440034,2.04998733676,0.0,8.80141237637,15.3678112995,19.9221829675,14.1543153436,0.0,5.76786762389
 05/14  06:00:00,52.6940338277,5.59146484224,2.95100050341,0.0,18.5082010057,25.6353820695,23.8072086732,12.2691662131,0.0,11.5380424601
 05/14  07:00:00,71.6744512038,5.85439584268,5.21360933728,0.0,19.4926561212,41.1001056674,20.7956315189,9.20294551065,0.0,11.5926860083
 05/14  08:00:00,101.023954044,6.33079914903,10.329256546,0.0,26.3286599382,57.9988325916,32.7122407778,3.21098774267,0.0,29.5012530351
 05/14  09:00:00,86.4265820854,6.13697166908,11.199219348,0.0,26.2443270014,42.8153538416,48.6308232384,1.25086746681,18.025,29.3549557716
 05/14  10:00:00,60.0659323712,5.82004460731,9.03017752809,0.0,21.7447113004,23.4437158914,43.2260683817,1.77562471905,18.025,23.4254436627
 05/14  11:00:00,57.5144911086,5.81208062627,8.88877377015,0.0,19.3449162599,23.4437158914,37.1809230668,1.61817365862,18.025,17.5377494081
 05/14  12:00:00,57.9315646427,5.86030546569,9.11550040221,0.0,19.190480192,23.7425572507,43.446671821,2.08991559787,18.025,23.3317562231
 05/14  13:00:00,58.6509498871,5.94281069501,9.72625267684,0.0,19.260583323,23.698576057,35.5277901222,0.0,18.025,17.5027901222
 05/14  14:00:00,59.7499346905,6.04650248624,10.7215516897,0.0,19.260583323,23.698576057,41.352857819,0.0,18.025,23.327857819
 05/14  15:00:00,60.5411336096,6.14314128839,11.7060583974,0.0,19.260583323,23.4086260847,35.5293753504,0.0,18.025,17.5043753504
 05/14  16:00:00,64.7561766445,6.19449170194,11.4184320296,0.0,19.260583323,27.8781056672,23.7874018572,0.0,18.025,5.76240185725
 05/14  17:00:00,72.8737722137,6.36849996596,10.7395232561,0.0,18.1807569449,37.5792895564,5.76787988113,0.0,0.0,5.76787988113
 05/14  18:00:00,88.312407455,6.62334297824,12.0297170195,0.0,32.6059821062,37.0465235296,7.33124282846,1.55795489958,0.0,5.77328792888
 05/14  19:00:00,91.0490432833,6.73449887823,12.5400676284,0.0,36.8143715336,33.066984531,9.95067213713,4.16779609857,0.0,5.78287603856
 05/14  20:00:00,102.588048482,6.84797578088,12.9540894647,0.0,36.43363367,38.8072253906,19.6066638819,8.05902193092,0.0,11.547641951
 05/14  21:00:00,99.3243432218,6.78019975228,12.1148744047,0.0,36.0963922311,36.7877557581,16.0519032366,10.2675235708,0.0,5.78437966576
 05/14  22:00:00,74.2389619649,6.34769858768,8.7820239588,0.0,30.9507766546,20.6087787026,24.2929701082,12.7001479022,0.0,11.592822206
 05/14  23:00:00,48.1065176052,5.92540965922,5.50643354024,0.0,17.4250845679,11.7056064465,21.3496106859,15.570685965,0.0,5.77892472081
 05/14  24:00:00,40.4169078824,5.75214658853,4.09861998757,0.0,12.925468867,10.100111941,22.8185905762,17.0559939208,0.0,5.7625966554
 05/15  01:00:00,36.2747982779,5.61321087404,2.9754912444,0.0,10.0992000411,10.047477231,24.0427246197,18.2856385728,0.0,5.75708604684
 05/15  02:00:00,33.8899558281,5.5534368811,2.50998631359,0.0,8.25718729233,10.0299323277,18.1641100716,18.1441100716,0.0,0.02
 05/15  03:00:00,33.6821465121,5.52801593956,2.32759269015,0.0,8.25718729233,10.0299323277,23.2635452597,17.5065343958,0.0,5.75701086386
 05/15  04:00:00,35.1572607699,5.5107888615,2.21330276284,0.0,8.25718729233,11.6354268332,22.5244565702,16.7621646174,0.0,5.76229195273
 05/15  05:00:00,41.0449497872,5.5312417036,2.384795735,0.0,12.1011305571,15.3678112995,20.5956061686,14.8178052178,0.0,5.77780095089
 05/15  06:00:00,67.9147808152,5.87075606471,5.03870416761,0.0,19.7275818095,37.2640762949,23.0972527853,11.5054656804,0.0,11.5917871049
 05/15  07:00:00,90.7672751122,6.3144037519,8.84332142479,0.0,24.3117294858,51.2795993405,24.0426249762,6.5980587642,0.0,17.444566212
 05/15  08:00:00,78.6641030774,5.95053625346,8.37921223755,0.0,23.6694662846,40.6342015617,23.8412955798,0.3511591213,0.0,23.4901364585
 05/15  09:00:00,76.6577797538,6.01021337401,11.3206116918,0.0,23.6694662846,35.6302164847,41.4478795466,0.0,18.025,23.4228795466
 05/15  10:00:00,58.5429887401,5.87211608187,10.9406602887,0.0,18.7433767983,22.9618409725,41.4021417037,0.0,18.025,23.3771417037
 05/15  11:00:00,59.8658415502,5.968227159,12.1696787276,0.0,18.7433767983,22.9618409725,41.3551586651,0.0,18.025,23.3301586651
 05/15  12:00:00,61.9940891017,6.10724789914,14.1154599804,0.0,18.5889407304,23.1597249699,35.5271587281,0.0,18.025,17.5021587281
 05/15  13:00:00,64.3434085837,6.25657623817,16.0689438346,0.0,18.7433767983,23.2517909448,35.5247136486,0.0,18.025,17.4997136486
 05/15  14:00:00,66.5247265745,6.40270927082,18.1041349383,0.0,18.7433767983,23.2517909448,41.3519281509,0.0,18.025,23.3269281509
 05/15  15:00:00,68.1684580895,6.55332246326,19.8871994232,0.0,18.7433767983,22.9618409725,35.5257557639,0.0,18.025,17.5007557639
 05/15  16:00:00,72.8569759505,6.66172165819,20.0160000903,0.0,18.7433767983,27.431320555,23.7873156631,0.0,18.025,5.7623156631
 05/15  17:00:00,84.74204771,6.92767355778,19.4468419221,0.0,17.6635504202,40.6971502883,5.77320571984,0.0,0.0,5.77320571984
 05/15  18:00:00,91.0493909537,7.1062358371,19.0707209684,0.0,27.5259009287,37.3340067412,11.5797681057,0.0,0.0,11.5797681057
 05/15  19:00:00,94.6901240863,7.19242181238,18.416017346,0.0,33.8341110165,33.3544677425,5.78365819531,0.0,0.0,5.78365819531
 05/15  20:00:00,108.301983236,7.30322581146,18.1109093991,0.0,36.5179666069,38.8247702939,11.5974220885,0.0500494433556,0.0,11.5473726451
 05/15  21:00:00,101.942876847,7.27324341544,17.2966925872,0.0,32.965339924,36.8579353714,11.658915464,0.0678287641887,0.0,11.5910866998
 05/15  22:00:00,74.093385061,6.79025139477,13.477449771,0.0,25.6355707503,20.6438685092,7.05524356249,1.26574175364,0.0,5.78950180885
 05/15  23:00:00,50.450604188,6.34034687405,9.83766820095,0.0,15.0252895274,11.7056064465,8.35728618333,2.5893035879,0.0,5.76798259543
 05/15  24:00:00,43.4435675856,6.14491517446,8.05183585576,0.0,11.6412384099,10.0650221343,9.4666436784,3.70428191416,0.0,5.76236176424
 05/16  01:00:00,40.5786670549,6.01659274882,6.8759848284,0.0,10.0992000411,10.047477231,9.95672661194,4.19961752566,0.0,5.75710908628
 05/16  02:00:00,37.6712485181,5.9081617238,5.93655848907,0.0,8.25718729233,10.0299323277,4.42097235901,4.40097235901,0.0,0.02
 05/16  03:00:00,36.9136811748,5.83338633269,5.25376176623,0.0,8.25718729233,10.0299323277,10.5647484067,4.80806358755,0.0,5.75668481918
 05/16  04:00:00,37.9457972787,5.77486004431,4.73777747342,0.0,8.25718729233,11.6354268332,5.22476746505,5.20476746505,0.0,0.02
 05/16  05:00:00,44.0713536164,5.80683740962,5.13561295996,0.0,12.1011305571,15.3678112995,15.1000238686,3.56331864784,0.0,11.5367052208
 05/16  06:00:00,73.3405331611,6.39171708045,9.94351608891,0.0,19.7275818095,37.2640762949,12.807320361,1.21834391484,0.0,11.5889764461
 05/16  07:00:00,97.307546427,6.88477452476,14.8132508381,0.0,24.3117294858,51.2795993405,17.4432039036,0.0,0.0,17.4432039036
 05/16  08:00:00,87.5175677972,6.53359807073,16.649633333,0.0,23.6694662846,40.6342015617,23.4885673519,0.0,0.0,23.4885673519
 05/16  09:00:00,87.8232934662,6.62601219571,21.8703416943,0.0,23.6694662846,35.6302164847,41.443460175,0.0,18.025,23.418460175
 05/16  10:00:00,69.5951793727,6.45502339402,21.4099510468,0.0,18.7433767983,22.9618409725,41.402064264,0.0,18.025,23.377064264
 05/16  11:00:00,70.0144766849,6.51879754077,21.7677506486,0.0,18.7433767983,22.9618409725,35.5289603307,0.0,18.025,17.5039603307
 05/16  12:00:00,71.0520160969,6.61701760688,22.6636221231,0.0,18.5889407304,23.1597249699,41.3495057022,0.0,18.025,23.3245057022
 05/16  13:00:00,72.7482421914,6.74322096504,23.9871426184,0.0,18.7433767983,23.2517909448,35.5278323784,0.0,18.025,17.5028323784
 05/16  14:00:00,73.5738580143,6.83923331936,24.7167434114,0.0,18.7433767983,23.2517909448,35.5211708144,0.0,18.025,17.4961708144
 05/16  15:00:00,73.1116450949,6.9040193941,24.4797001172,0.0,18.7433767983,22.9618409725,41.3525014136,0.0,18.025,23.3275014136
 05/16  16:00:00,76.9776683432,6.96759377656,23.8308265422,0.0,18.7433767983,27.431320555,23.7871108106,0.0,18.025,5.76211081056
 05/16  17:00:00,88.2993256391,7.20732884739,22.7244704117,0.0,17.6635504202,40.6971502883,5.77297108811,0.0,0.0,5.77297108811
 05/16  18:00:00,94.2851723518,7.37171639857,22.0410406782,0.0,27.5259009287,37.3340067412,10.2843983697,0.0,0.0,10.2843983697
 05/16  19:00:00,96.5258941587,7.47399459749,21.8542235507,0.0,33.8341110165,33.3544677425,7.07448589204,0.0,0.0,7.07448589204
 05/16  20:00:00,111.55705382,7.56881051762,21.1004129929,0.0,36.5179666069,38.8247702939,5.78303472818,0.0,0.0,5.78303472818
 05/16  21:00:00,105.49395131,7.55038122309,20.5706496087,0.0,32.965339924,36.8579353714,11.5914195867,0.0,0.0,11.5914195867
 05/16  22:00:00,78.3118597351,7.12145624222,17.3647313303,0.0,25.6355707503,20.6438685092,11.5589998705,0.0,0.0,11.5589998705
 05/16  23:00:00,55.4604633018,6.73118424923,14.456697596,0.0,15.0252895274,11.7056064465,5.76663474788,0.0,0.0,5.76663474788
 05/16  24:00:00,49.1747966323,6.57879117652,13.3491961152,0.0,11.6412384099,10.0650221343,5.7623308864,0.0,0.0,5.7623308864
 05/17  01:00:00,46.4477192785,6.45900344157,12.3026359108,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,43.4564218551,6.34689829012,11.2829951501,0.0,8.25718729233,10.0299323277,5.75699402937,0.0,0.0,5.75699402937
 05/17  03:00:00,42.9380814057,6.28862814373,10.8229307078,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  04:00:00,44.0628215306,6.23862740949,10.3910378742,0.0,8.25718729233,11.6354268332,5.76235297879,0.0,0.0,5.76235297879
 05/17  05:00:00,50.2728265938,6.26773729527,10.8762013908,0.0,12.1011305571,15.3678112995,5.77846572031,0.0,0.0,5.77846572031
 05/17  06:00:00,79.8300634319,6.85124876033,15.9735314795,0.0,19.7275818095,37.2640762949,11.5912725866,0.0,0.0,11.5912725866
 05/17  07:00:00,103.705934916,7.29910728593,20.7973353663,0.0,24.3117294858,51.2795993405,17.4422552511,0.0,0.0,17.4422552511
 05/17  08:00:00,94.0023043184,6.89778971085,22.7701948661,0.0,23.6694662846,40.6342015617,29.3531188526,0.0,0.0,29.3531188526
 05/17  09:00:00,92.0671370097,6.91630385272,25.8239043682,0.0,23.6694662846,35.6302164847,41.4381091459,0.0,18.025,23.4131091459
 05/17  10:00:00,73.0803734499,6.71010015012,24.6400807984,0.0,18.7433767983,22.9618409725,35.5608382704,0.0,18.025,17.5358382704
 05/17  11:00:00,74.1607832898,6.7854141886,25.647446463,0.0,18.7433767983,22.9618409725,41.3539027996,0.0,18.025,23.3289027996
 05/17  12:00:00,75.8884884105,6.89415972634,27.2229577385,0.0,18.5889407304,23.1597249699,35.5272241723,0.0,18.025,17.5022241723
 05/17  13:00:00,76.2350370828,6.95526326076,27.2619017066,0.0,18.7433767983,23.2517909448,41.3467563741,0.0,18.025,23.3217563741
 05/17  14:00:00,75.9679278312,6.99779881391,26.9522584664,0.0,18.7433767983,23.2517909448,35.5256276596,0.0,18.025,17.5006276596
 05/17  15:00:00,75.5798260562,7.05332523898,26.798575382,0.0,18.7433767983,22.9618409725,35.522975086,0.0,18.025,17.497975086
 05/17  16:00:00,78.806857264,7.07457155018,25.5530498708,0.0,18.7433767983,27.431320555,23.7870926859,0.0,18.025,5.76209268589
 05/17  17:00:00,88.3503394545,7.22996656834,22.7528639054,0.0,17.6635504202,40.6971502883,5.77287570594,0.0,0.0,5.77287570594
 05/17  18:00:00,92.9087417321,7.31849538508,20.7178508452,0.0,27.5259009287,37.3340067412,11.5795299282,0.0,0.0,11.5795299282
 05/17  19:00:00,95.1368024632,7.39208496165,20.5470582202,0.0,33.8341110165,33.3544677425,5.78324794956,0.0,0.0,5.78324794956
 05/17  20:00:00,110.816476177,7.50039997366,20.4282538783,0.0,36.5179666069,38.8247702939,11.5645320887,0.0171482198086,0.0,11.5473838689
 05/17  21:00:00,104.629493019,7.47842306404,19.7781733466,0.0,32.965339924,36.8579353714,11.5901553653,0.0,0.0,11.5901553653
 05/17  22:00:00,76.7168333449,7.00438114206,15.8867952965,0.0,25.6355707503,20.6438685092,5.81551690161,0.0263918830242,0.0,5.78912501859
 05/17  23:00:00,52.86507772,6.54919477747,12.0433113969,0.0,15.0252895274,11.7056064465,6.377400633,0.609640204775,0.0,5.76776042823
 05/17  24:00:00,45.4361442406,6.32293912746,9.866403111,0.0,11.6412384099,10.0650221343,7.14042996458,1.37803494961,0.0,5.76239501497
 05/18  01:00:00,42.0317008789,6.15408967915,8.19153042108,0.0,10.0992000411,10.047477231,8.42401628787,2.66715857567,0.0,5.7568577122
 05/18  02:00:00,38.6267610296,6.00875484057,6.79148900742,0.0,8.25718729233,10.0299323277,4.85422460696,4.83422460696,0.0,0.02
 05/18  03:00:00,37.620678207,5.91395074528,5.88020407727,0.0,8.25718729233,10.0299323277,11.5465776756,5.7901762877,0.0,5.75640138789
 05/18  04:00:00,38.5052789348,5.84435251703,5.22777880858,0.0,8.25718729233,11.6354268332,11.9117653979,6.15019012281,0.0,5.76157527505
 05/18  05:00:00,44.5356345005,5.86414112509,5.54261566004,0.0,12.1011305571,15.3678112995,10.356328067,4.5781281221,0.0,5.77819994493
 05/18  06:00:00,73.5310596517,6.42556638994,10.1002341106,0.0,19.7275818095,37.2640762949,13.428793466,1.8391968634,0.0,11.5895966026
 05/18  07:00:00,96.980563819,6.88608506917,14.4850106783,0.0,24.3117294858,51.2795993405,17.5465637155,0.10559452723,0.0,17.4409691883
 05/18  08:00:00,86.4985364804,6.52340543309,15.640831278,0.0,23.6694662846,40.6342015617,23.4845384115,0.0,0.0,23.4845384115
 05/18  09:00:00,86.1953516614,6.58787730541,20.2805611505,0.0,23.6694662846,35.6302164847,41.4404578994,0.0,18.025,23.4154578994
 05/18  10:00:00,68.0622482282,6.41975316006,19.9123096791,0.0,18.7433767983,22.9618409725,41.3989696508,0.0,18.025,23.3739696508
 05/18  11:00:00,69.305317098,6.50743009487,21.0699714564,0.0,18.7433767983,22.9618409725,35.5266345421,0.0,18.025,17.5016345421
 05/18  12:00:00,70.9549796178,6.62307933439,22.5605359054,0.0,18.5889407304,23.1597249699,41.3460725919,0.0,18.025,23.3210725919
 05/18  13:00:00,72.4865275122,6.73568771325,23.7329753169,0.0,18.7433767983,23.2517909448,35.524935356,0.0,18.025,17.499935356
 05/18  14:00:00,73.1421803447,6.81341318061,24.3108982242,0.0,18.7433767983,23.2517909448,35.5221642711,0.0,18.025,17.4971642711
 05/18  15:00:00,73.4186256385,6.89196342742,24.798748858,0.0,18.7433767983,22.9618409725,41.34796791,0.0,18.025,23.32296791
 05/18  16:00:00,77.7835690172,6.96689717106,24.6374401437,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,90.0640622154,7.23835195361,24.4582050116,0.0,17.6635504202,40.6971502883,5.77196855579,0.0,0.0,5.77196855579
 05/18  18:00:00,97.135463988,7.44832990733,24.8147566323,0.0,27.5259009287,37.3340067412,11.5791130802,0.0,0.0,11.5791130802
 05/18  19:00:00,98.041444646,7.5218951451,23.3218995103,0.0,33.8341110165,33.3544677425,11.5459689452,0.0,0.0,11.5459689452
 05/18  20:00:00,111.510189997,7.55966559971,21.0627210647,0.0,36.5179666069,38.8247702939,5.78360256905,0.0,0.0,5.78360256905
 05/18  21:00:00,104.341396058,7.47295886222,19.4955580054,0.0,32.965339924,36.8579353714,11.5906019338,0.0,0.0,11.5906019338
 05/18  22:00:00,76.6692664783,7.0125583411,15.8310637924,0.0,25.6355707503,20.6438685092,11.5578965783,0.0,0.0,11.5578965783
 05/18  23:00:00,53.4141903651,6.59533314031,12.5462930651,0.0,15.0252895274,11.7056064465,5.76759769726,0.0,0.0,5.76759769726
 05/18  24:00:00,46.4585204826,6.40330447085,10.8084236706,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/19  01:00:00,43.7702153288,6.28667503757,9.79746665818,0.0,10.0992000411,10.047477231,5.75684242216,0.0,0.0,5.75684242216
 05/19  02:00:00,41.124873451,6.19598087417,9.10237637151,0.0,8.25718729233,10.0299323277,5.75680082998,0.0,0.0,5.75680082998
 05/19  03:00:00,40.5763890132,6.1364136922,8.61346169161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,41.4513244374,6.07304640988,7.94513391061,0.0,8.25718729233,11.6354268332,5.76206530977,0.0,0.0,5.76206530977
 05/19  05:00:00,47.4930119386,6.09787858185,8.26626987476,0.0,12.1011305571,15.3678112995,5.77717743643,0.0,0.0,5.77717743643
 05/19  06:00:00,76.8789440277,6.68402348379,13.1896788876,0.0,19.7275818095,37.2640762949,11.5890679596,0.0,0.0,11.5890679596
 05/19  07:00:00,101.407301572,7.18041407084,18.6174463473,0.0,24.3117294858,51.2795993405,17.4397623841,0.0,0.0,17.4397623841
 05/19  08:00:00,92.0587161812,6.80672272978,20.9177118762,0.0,23.6694662846,40.6342015617,23.4828590173,0.0,0.0,23.4828590173
 05/19  09:00:00,91.0991881816,6.85745104835,24.9148328625,0.0,23.6694662846,35.6302164847,41.4412757933,0.0,18.025,23.4162757933
 05/19  10:00:00,72.5724831215,6.67023682013,24.1720749373,0.0,18.7433767983,22.9618409725,41.3981727676,0.0,18.025,23.3731727676
 05/19  11:00:00,75.1655074634,6.80437932222,26.6332183397,0.0,18.7433767983,22.9618409725,35.5260275013,0.0,18.025,17.5010275013
 05/19  12:00:00,77.6414848107,6.95335994781,28.9167693206,0.0,18.5889407304,23.1597249699,41.3491176833,0.0,18.025,23.3241176833
 05/19  13:00:00,80.4326643482,7.11456950523,31.3002332175,0.0,18.7433767983,23.2517909448,35.5230557086,0.0,18.025,17.4980557086
 05/19  14:00:00,84.0027716324,7.31003556013,34.6748757498,0.0,18.7433767983,23.2517909448,39.010192776,0.0,18.025,20.985192776
 05/19  15:00:00,82.9571009928,7.36943567062,33.8597584475,0.0,18.7433767983,22.9618409725,37.856794545,0.0,18.025,19.831794545
 05/19  16:00:00,83.0924723356,7.29478772677,29.6184560335,0.0,18.7433767983,27.431320555,23.7868708273,0.0,18.025,5.76187082733
 05/19  17:00:00,93.4036931039,7.49031970333,27.5458782059,0.0,17.6635504202,40.6971502883,5.77149390079,0.0,0.0,5.77149390079
 05/19  18:00:00,99.3782825905,7.64045767402,26.8654660398,0.0,27.5259009287,37.3340067412,11.5785416985,0.0,0.0,11.5785416985
 05/19  19:00:00,102.043229856,7.75652426996,27.0890707265,0.0,33.8341110165,33.3544677425,5.78317600195,0.0,0.0,5.78317600195
 05/19  20:00:00,118.413823411,7.93580746469,27.5902259562,0.0,36.5179666069,38.8247702939,5.78254545332,0.0,0.0,5.78254545332
 05/19  21:00:00,113.067519988,7.96935678348,27.7253041762,0.0,32.965339924,36.8579353714,11.5903155227,0.0,0.0,11.5903155227
 05/19  22:00:00,84.4544231412,7.4745535325,23.1542423545,0.0,25.6355707503,20.6438685092,11.5578464898,0.0,0.0,11.5578464898
 05/19  23:00:00,59.4554098785,6.99750243792,18.1853514276,0.0,15.0252895274,11.7056064465,5.767511047,0.0,0.0,5.767511047
 05/19  24:00:00,50.9341315374,6.73725587183,14.9500875334,0.0,11.6412384099,10.0650221343,5.76205093932,0.0,0.0,5.76205093932
 05/20  01:00:00,50.2694364237,6.59356061279,13.2303296964,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,43.8766099518,6.422373021,11.6277239091,0.0,8.25718729233,10.0299323277,5.75676690864,0.0,0.0,5.75676690864
 05/20  03:00:00,42.343091676,6.29440954116,10.2221751802,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  04:00:00,42.531454145,6.18037747669,8.91794043202,0.0,8.25718729233,11.6354268332,5.76178066081,0.0,0.0,5.76178066081
 05/20  05:00:00,44.030039927,6.10262394867,8.21996278288,0.0,8.71707943955,15.3327214929,5.76740283808,0.0,0.0,5.76740283808
 05/20  06:00:00,60.4404321045,6.28859981774,10.0003393608,0.0,18.5082010057,25.6353820695,5.77800289561,0.0,0.0,5.77800289561
 05/20  07:00:00,83.776816096,6.82740592198,16.4625091062,0.0,19.4083231844,41.0650158608,11.589530799,0.0,0.0,11.589530799
 05/20  08:00:00,118.275488769,7.44161604465,26.4701315685,0.0,26.3286599382,57.9988325916,29.4851353804,0.0,0.0,29.4851353804
 05/20  09:00:00,104.525086015,7.24896997203,28.0664183867,0.0,26.3286599382,42.8504436482,47.3641096325,0.0,18.025,29.3391096325
 05/20  10:00:00,77.5934964172,6.8755252681,25.502336361,0.0,21.7447113004,23.4437158914,41.4379654883,0.0,18.025,23.4129654883
 05/20  11:00:00,74.8625300358,6.88786297425,25.2208009171,0.0,19.3027497915,23.426170988,41.3940960475,0.0,18.025,23.3690960475
 05/20  12:00:00,75.904975286,6.98026078916,26.0287044183,0.0,19.1483137236,23.7250123474,35.5235244906,0.0,18.025,17.4985244906
 05/20  13:00:00,78.0131253717,7.06736377276,27.9042025585,0.0,19.3027497915,23.7161209604,35.5204328461,0.0,18.025,17.4954328461
 05/20  14:00:00,79.4474312536,7.14379256132,29.2620850585,0.0,19.3027497915,23.7161209604,41.3452698055,0.0,18.025,23.3202698055
 05/20  15:00:00,79.4023207244,7.19800557402,29.4527091254,0.0,19.3027497915,23.426170988,35.5240753409,0.0,18.025,17.4990753409
 05/20  16:00:00,83.185671617,7.1992551029,28.783491857,0.0,19.3027497915,27.8956505705,23.7868863429,0.0,18.025,5.76188634292
 05/20  17:00:00,91.6757059026,7.39672132942,28.4535750042,0.0,18.2229234133,37.5968344597,5.76730212919,0.0,0.0,5.76730212919
 05/20  18:00:00,106.930609812,7.71792087681,29.4339785278,0.0,32.690315043,37.0816133363,5.77262744316,0.0,0.0,5.77262744316
 05/20  19:00:00,107.133368567,7.87754492437,29.3654271408,0.0,36.8143715336,33.066984531,5.78271663666,0.0,0.0,5.78271663666
 05/20  20:00:00,119.527121122,8.02881493956,28.8318284674,0.0,36.3493007332,38.7721355839,5.78289250853,0.0,0.0,5.78289250853
 05/20  21:00:00,116.027373637,7.97369146566,27.505068271,0.0,36.1807251679,36.8228455648,11.5468038599,0.0,0.0,11.5468038599
 05/20  22:00:00,89.4483227222,7.49279816409,22.7269849657,0.0,31.0351095914,20.6438685092,11.5886012045,0.0,0.0,11.5886012045
 05/20  23:00:00,61.5325804518,7.00635746187,17.8516227263,0.0,17.4250845679,11.7056064465,5.77787973474,0.0,0.0,5.77787973474
 05/20  24:00:00,52.7222786586,6.79112426251,15.4844733521,0.0,12.8411359301,10.0650221343,5.76205236279,0.0,0.0,5.76205236279
 05/21  01:00:00,51.1060966536,6.64216838003,13.8989644987,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/21  02:00:00,44.6584081305,6.46787658465,12.2446024512,0.0,8.34152022915,10.0650221343,5.756610146,0.0,0.0,5.756610146
 05/21  03:00:00,43.5555888668,6.36877134916,11.2408898438,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  04:00:00,44.1585656959,6.28387614923,10.322140629,0.0,8.34152022915,11.6705166398,5.76205257928,0.0,0.0,5.76205257928
 05/21  05:00:00,46.1414219947,6.23588788398,10.0786676394,0.0,8.80141237637,15.3678112995,5.76706379389,0.0,0.0,5.76706379389
 05/21  06:00:00,62.7260254602,6.44828961887,12.1262550586,0.0,18.5082010057,25.6353820695,5.77748671894,0.0,0.0,5.77748671894
 05/21  07:00:00,84.3060298091,6.89122524091,16.8084998284,0.0,19.4926561212,41.1001056674,11.588985507,0.0,0.0,11.588985507
 05/21  08:00:00,118.295933863,7.48777318889,26.4444477104,0.0,26.3286599382,57.9988325916,35.3742143404,0.0,0.0,35.3742143404
 05/21  09:00:00,105.358387843,7.32516325811,28.9429687557,0.0,26.2443270014,42.8153538416,41.499615006,0.0,18.025,23.474615006
 05/21  10:00:00,78.6450394467,6.93666226637,26.4927551283,0.0,21.7447113004,23.4437158914,41.4380163023,0.0,18.025,23.4130163023
 05/21  11:00:00,75.6121482711,6.86557912053,25.9330011442,0.0,19.3449162599,23.4437158914,41.3934858559,0.0,18.025,23.3684858559
 05/21  12:00:00,75.3578911689,6.85841843552,25.5437565929,0.0,19.190480192,23.7425572507,35.5230306971,0.0,18.025,17.4980306971
 05/21  13:00:00,76.0866706069,6.89125497342,26.2135759019,0.0,19.260583323,23.698576057,35.5177221392,0.0,18.025,17.4927221392
 05/21  14:00:00,76.9423237889,6.96239408158,26.9980942964,0.0,19.260583323,23.698576057,41.3468832311,0.0,18.025,23.3218832311
 05/21  15:00:00,76.8662660366,7.01620840239,27.1581676459,0.0,19.260583323,23.4086260847,35.5211166313,0.0,18.025,17.4961166313
 05/21  16:00:00,80.2193755306,7.03363764656,26.0425336044,0.0,19.260583323,27.8781056672,23.7867957755,0.0,18.025,5.76179577549
 05/21  17:00:00,88.6932878197,7.26790301604,25.6596959265,0.0,18.1807569449,37.5792895564,5.76711791003,0.0,0.0,5.76711791003
 05/21  18:00:00,104.466865252,7.61494282346,27.1926464545,0.0,32.6059821062,37.0465235296,5.77224999867,0.0,0.0,5.77224999867
 05/21  19:00:00,103.783373687,7.72720935416,26.1657827949,0.0,36.8143715336,33.066984531,5.78309712219,0.0,0.0,5.78309712219
 05/21  20:00:00,115.189835786,7.80468243946,24.5992641911,0.0,36.43363367,38.8072253906,11.5434887126,0.0,0.0,11.5434887126
 05/21  21:00:00,110.972567785,7.69129379842,22.8520989499,0.0,36.0963922311,36.7877557581,5.78292602448,0.0,0.0,5.78292602448
 05/21  22:00:00,84.905395139,7.22694698543,18.5693518267,0.0,30.9507766546,20.6087787026,11.5890190963,0.0,0.0,11.5890190963
 05/21  23:00:00,58.031819074,6.77920936743,14.5780211095,0.0,17.4250845679,11.7056064465,5.77788990565,0.0,0.0,5.77788990565
 05/21  24:00:00,49.6330942468,6.57068464184,12.4963129565,0.0,12.925468867,10.100111941,5.76196936748,0.0,0.0,5.76196936748
 05/22  01:00:00,44.6947211851,6.38441289187,10.6242513601,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/22  02:00:00,40.9426171942,6.21947239996,8.89664536972,0.0,8.25718729233,10.0299323277,5.75664108933,0.0,0.0,5.75664108933
 05/22  03:00:00,39.3359712377,6.08340645366,7.4260635305,0.0,8.25718729233,10.0299323277,6.38016864626,0.623727882326,0.0,5.75644076393
 05/22  04:00:00,39.6585714437,5.96724841022,6.2582046816,0.0,8.25718729233,11.6354268332,2.46957494599,2.44957494599,0.0,0.02
 05/22  05:00:00,45.2337869838,5.9559257091,6.14902988885,0.0,12.1011305571,15.3678112995,14.3037071461,2.7688236506,0.0,11.5348834955
 05/22  06:00:00,73.4497124582,6.45450032145,9.99003242295,0.0,19.7275818095,37.2640762949,13.3093004889,1.72309496166,0.0,11.5862055272
 05/22  07:00:00,95.9891034939,6.85257097317,13.5271784412,0.0,24.3117294858,51.2795993405,11.9048698301,0.273647736465,0.0,11.6312220936
 05/22  08:00:00,83.6629680224,6.43835073171,12.8903894274,0.0,23.6694662846,40.6342015617,29.3416541794,0.0,0.0,29.3416541794
 05/22  09:00:00,80.5374530336,6.40739673364,14.8031940906,0.0,23.6694662846,35.6302164847,41.4305213123,0.0,18.025,23.4055213123
 05/22  10:00:00,62.3377089897,6.2424696029,14.3650964997,0.0,18.7433767983,22.9618409725,35.5565589685,0.0,18.025,17.5315589685
 05/22  11:00:00,63.1631097357,6.30140954635,15.1338099213,0.0,18.7433767983,22.9618409725,41.3494589403,0.0,18.025,23.3244589403
 05/22  12:00:00,64.1905705895,6.37107298851,16.0481602902,0.0,18.5889407304,23.1597249699,35.5206865587,0.0,18.025,17.4956865587
 05/22  13:00:00,65.1854614251,6.44765671026,16.7199620233,0.0,18.7433767983,23.2517909448,35.5154084182,0.0,18.025,17.4904084182
 05/22  14:00:00,65.8312501861,6.52118909752,17.2922239442,0.0,18.7433767983,23.2517909448,41.343585181,0.0,18.025,23.318585181
 05/22  15:00:00,66.5937034039,6.62099132417,18.244821694,0.0,18.7433767983,22.9618409725,35.518498782,0.0,18.025,17.493498782
 05/22  16:00:00,71.4703666625,6.70544969503,18.5857091877,0.0,18.7433767983,27.431320555,23.7867528252,0.0,18.025,5.76175282519
 05/22  17:00:00,83.3358940619,6.93863853525,18.0297932663,0.0,17.6635504202,40.6971502883,5.77148863559,0.0,0.0,5.77148863559
 05/22  18:00:00,89.2451060131,7.07297231617,17.2998316387,0.0,27.5259009287,37.3340067412,11.5770092598,0.0,0.0,11.5770092598
 05/22  19:00:00,91.1980094055,7.12541417314,16.8750034289,0.0,33.8341110165,33.3544677425,5.79568480892,0.0139331673994,0.0,5.78175164152
 05/22  20:00:00,106.932152579,7.2349692721,16.8094329533,0.0,36.5179666069,38.8247702939,6.40712482929,0.624696652861,0.0,5.78242817643
 05/22  21:00:00,100.800051674,7.2058738267,16.2213802094,0.0,32.965339924,36.8579353714,13.4857698536,1.89735640333,0.0,11.5884134503
 05/22  22:00:00,73.2809154076,6.74042839346,12.7149066819,0.0,25.6355707503,20.6438685092,14.8235458567,3.26805337498,0.0,11.5554924817
 05/22  23:00:00,50.0887901721,6.32660099438,9.48965857534,0.0,15.0252895274,11.7056064465,9.87512421236,4.10799292508,0.0,5.76713128728
 05/22  24:00:00,43.3996313998,6.15335001559,7.99951345733,0.0,11.6412384099,10.0650221343,9.61845405673,3.85659934167,0.0,5.76185471506
 05/23  01:00:00,40.772287271,6.04147103052,7.04476652933,0.0,10.0992000411,10.047477231,3.47216083856,3.45216083856,0.0,0.02
 05/23  02:00:00,38.142891506,5.95443650092,6.36195728962,0.0,8.25718729233,10.0299323277,8.63083115585,2.87424763155,0.0,5.75658352429
 05/23  03:00:00,37.6260442778,5.89778910493,5.90176369964,0.0,8.25718729233,10.0299323277,2.61030539092,2.59030539092,0.0,0.02
 05/23  04:00:00,38.9488046894,5.86197007352,5.65371878519,0.0,8.25718729233,11.6354268332,8.00765322716,2.2461700703,0.0,5.76148315687
 05/23  05:00:00,44.8088207609,5.87631389393,5.80369098803,0.0,12.1011305571,15.3678112995,8.13084764143,2.35337342873,0.0,5.7774742127
 05/23  06:00:00,73.5988404729,6.42712852776,10.1665518977,0.0,19.7275818095,37.2640762949,13.2929036187,1.70486017856,0.0,11.5880434401
 05/23  07:00:00,98.9336752097,7.013852986,16.3104908112,0.0,24.3117294858,51.2795993405,17.4653314861,0.0299281756393,0.0,17.4354033104
 05/23  08:00:00,90.6177991733,6.68264708675,19.6009441515,0.0,23.6694662846,40.6342015617,23.4762384261,0.0,0.0,23.4762384261
 05/23  09:00:00,88.6303166283,6.68224112868,22.6212262229,0.0,23.6694662846,35.6302164847,41.4345752702,0.0,18.025,23.4095752702
 05/23  10:00:00,68.1989813597,6.39985337375,20.0689944469,0.0,18.7433767983,22.9618409725,41.3909895111,0.0,18.025,23.3659895111
 05/23  11:00:00,66.9125471797,6.35335824879,18.8313057479,0.0,18.7433767983,22.9618409725,35.5223855517,0.0,18.025,17.4973855517
 05/23  12:00:00,66.0995878374,6.32797911646,18.000277418,0.0,18.5889407304,23.1597249699,41.3408954573,0.0,18.025,23.3158954573
 05/23  13:00:00,65.7117978457,6.32073864684,17.3732267216,0.0,18.7433767983,23.2517909448,35.5202937878,0.0,18.025,17.4952937878
 05/23  14:00:00,65.3376348017,6.31188247225,17.0079164016,0.0,18.7433767983,23.2517909448,35.5169513689,0.0,18.025,17.4919513689
 05/23  15:00:00,64.5039251367,6.34977109326,16.4262712804,0.0,18.7433767983,22.9618409725,41.3401067851,0.0,18.025,23.3151067851
 05/23  16:00:00,67.4187783854,6.35948216485,14.8801010565,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,78.4405856658,6.56096537725,13.5121688709,0.0,17.6635504202,40.6971502883,5.77212233985,0.0,0.0,5.77212233985
 05/23  18:00:00,85.3231909457,6.72272788464,13.7281792776,0.0,27.5259009287,37.3340067412,11.5954259286,0.0189249427136,0.0,11.5765009859
 05/23  19:00:00,88.3929133072,6.85587644061,14.3394552449,0.0,33.8341110165,33.3544677425,12.1450559464,0.600840230139,0.0,11.5442157163
 05/23  20:00:00,104.655696958,6.99895572923,14.7690041141,0.0,36.5179666069,38.8247702939,8.37491456141,2.59330139542,0.0,5.78161316599
