Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/23  21:00:00,98.4998871155,6.97094384976,14.156168255,0.0,32.965339924,36.8579353714,16.3726840168,4.7850688865,0.0,11.5876151303
 05/23  22:00:00,71.1116452861,6.5231413022,10.7629389798,0.0,25.6355707503,20.6438685092,12.5447832853,6.75670232906,0.0,5.78808095621
 05/23  23:00:00,47.9398501146,6.11547773907,7.55185239169,0.0,15.0252895274,11.7056064465,14.0596561177,8.29252213539,0.0,5.76713398228
 05/23  24:00:00,41.032520827,5.92923648345,5.85652299296,0.0,11.6412384099,10.0650221343,14.882309406,9.12051534629,0.0,5.76179405971
 05/24  01:00:00,38.1013676817,5.79634812893,4.61896969482,0.0,10.0992000411,10.047477231,16.0416427923,10.2852952284,0.0,5.75634756392
 05/24  02:00:00,35.2352069714,5.68383176885,3.72488873307,0.0,8.25718729233,10.0299323277,11.3126570223,11.2926570223,0.0,0.02
 05/24  03:00:00,34.5899689113,5.61524601069,3.14823037596,0.0,8.25718729233,10.0299323277,18.4556233494,12.6992578545,0.0,5.75636549491
 05/24  04:00:00,35.9980472738,5.59344410672,2.97149791527,0.0,8.25718729233,11.6354268332,12.5067450679,12.4867450679,0.0,0.02
 05/24  05:00:00,42.0674700769,5.62482143641,3.31384097862,0.0,12.1011305571,15.3678112995,21.1092994092,9.5743663881,0.0,11.5349330211
 05/24  06:00:00,70.7006172264,6.1470750314,7.54840595555,0.0,19.7275818095,37.2640762949,16.6589859689,5.07329925917,0.0,11.5856867098
 05/24  07:00:00,94.4407859864,6.6630973876,12.168388267,0.0,24.3117294858,51.2795993405,12.5966316771,0.96714083373,0.0,11.6294908434
 05/24  08:00:00,83.6828286959,6.32259217087,13.0260456843,0.0,23.6694662846,40.6342015617,29.3502933808,0.0124359578923,0.0,29.3378574229
 05/24  09:00:00,82.2820706827,6.36218851628,16.5930476426,0.0,23.6694662846,35.6302164847,41.4255346049,0.0,18.025,23.4005346049
 05/24  10:00:00,63.613535604,6.17780898186,15.7056029808,0.0,18.7433767983,22.9618409725,35.5542644124,0.0,18.025,17.5292644124
 05/24  11:00:00,64.6293028686,6.22404802581,16.6773776217,0.0,18.7433767983,22.9618409725,41.3471898908,0.0,18.025,23.3221898908
 05/24  12:00:00,65.1696983607,6.24787156819,17.1505026592,0.0,18.5889407304,23.1597249699,35.5187181367,0.0,18.025,17.4937181367
 05/24  13:00:00,66.2040661875,6.30029731367,17.8859392153,0.0,18.7433767983,23.2517909448,35.5172290996,0.0,18.025,17.4922290996
 05/24  14:00:00,67.1312017597,6.34714870124,18.7662284061,0.0,18.7433767983,23.2517909448,41.3402668535,0.0,18.025,23.3152668535
 05/24  15:00:00,66.3332370862,6.36524807368,18.2401126593,0.0,18.7433767983,22.9618409725,35.5197113,0.0,18.025,17.4947113
 05/24  16:00:00,69.2888750758,6.38124873778,16.7284318288,0.0,18.7433767983,27.431320555,23.7864544816,0.0,18.025,5.76145448161
 05/24  17:00:00,80.718233609,6.62689622905,15.7238945991,0.0,17.6635504202,40.6971502883,5.77207095574,0.0,0.0,5.77207095574
 05/24  18:00:00,86.7761230279,6.77590793923,15.1279507657,0.0,27.5259009287,37.3340067412,11.5762757227,0.0,0.0,11.5762757227
 05/24  19:00:00,89.415586157,6.88274927297,15.3352704033,0.0,33.8341110165,33.3544677425,5.78224097952,0.0,0.0,5.78224097952
 05/24  20:00:00,105.757383935,7.05272393827,15.8169389965,0.0,36.5179666069,38.8247702939,5.84072344109,0.0591889984205,0.0,5.78153444267
 05/24  21:00:00,100.19875323,7.08745058884,15.7385469311,0.0,32.965339924,36.8579353714,11.9200376671,0.332615266617,0.0,11.5874224005
 05/24  22:00:00,73.1925518687,6.68026086146,12.6867392676,0.0,25.6355707503,20.6438685092,12.1129475194,0.557181883276,0.0,11.5557656361
 05/24  23:00:00,50.3410117749,6.30405790513,9.76444078633,0.0,15.0252895274,11.7056064465,6.43276081947,0.665737181371,0.0,5.7670236381
 05/24  24:00:00,44.0193813309,6.167786874,8.60484337499,0.0,11.6412384099,10.0650221343,0.351820385357,0.331820385357,0.0,0.02
 05/25  01:00:00,41.603573603,6.08070475407,7.83682585371,0.0,10.0992000411,10.047477231,6.05807012712,0.301644419126,0.0,5.75642570799
 05/25  02:00:00,39.0287213237,6.00503844979,7.19719804823,0.0,8.25718729233,10.0299323277,6.25683698514,0.500554748003,0.0,5.75628223713
 05/25  03:00:00,38.5706816231,5.95875606812,6.78544212484,0.0,8.25718729233,10.0299323277,0.868414253767,0.848414253767,0.0,0.02
 05/25  04:00:00,39.8439136963,5.92244866606,6.48836178167,0.0,8.25718729233,11.6354268332,6.82776645364,1.06739977586,0.0,5.76036667777
 05/25  05:00:00,45.9224436915,5.95438572945,6.83926626655,0.0,12.1011305571,15.3678112995,6.81261700809,1.03528139665,0.0,5.77733561145
 05/25  06:00:00,75.1813442717,6.54373824035,11.6324880892,0.0,19.7275818095,37.2640762949,12.1557567563,0.568757208158,0.0,11.5869995482
 05/25  07:00:00,98.884098324,7.00990053843,16.264921085,0.0,24.3117294858,51.2795993405,17.4340361846,0.0,0.0,17.4340361846
 05/25  08:00:00,87.5631840329,6.59655299024,16.6324612474,0.0,23.6694662846,40.6342015617,23.4699728308,0.0,0.0,23.4699728308
 05/25  09:00:00,88.0162635022,6.6930488976,21.9963953447,0.0,23.6694662846,35.6302164847,41.4279617612,0.0,18.025,23.4029617612
 05/25  10:00:00,70.7787042632,6.55530068091,22.4932871125,0.0,18.7433767983,22.9618409725,41.3900636203,0.0,18.025,23.3650636203
 05/25  11:00:00,72.8821874077,6.66802041469,24.4862966617,0.0,18.7433767983,22.9618409725,35.5193540576,0.0,18.025,17.4943540576
 05/25  12:00:00,75.6953770248,6.80780292669,27.1162543786,0.0,18.5889407304,23.1597249699,35.5176084156,0.0,18.025,17.4926084156
 05/25  13:00:00,78.0333688409,6.93491498756,29.0806346265,0.0,18.7433767983,23.2517909448,41.3379385147,0.0,18.025,23.3129385147
 05/25  14:00:00,80.3727172175,7.08976875241,31.2651296942,0.0,18.7433767983,23.2517909448,35.5178006716,0.0,18.025,17.4928006716
 05/25  15:00:00,82.220476106,7.26737405065,33.2252294207,0.0,18.7433767983,22.9618409725,35.514241405,0.0,18.025,17.489241405
 05/25  16:00:00,86.3980986994,7.36465670837,32.8542577595,0.0,18.7433767983,27.431320555,23.7863061188,0.0,18.025,5.7613061188
 05/25  17:00:00,97.6456435277,7.6328920156,31.6453228358,0.0,17.6635504202,40.6971502883,5.77198164376,0.0,0.0,5.77198164376
 05/25  18:00:00,103.347369782,7.80024832726,30.67487577,0.0,27.5259009287,37.3340067412,11.5756408071,0.0,0.0,11.5756408071
 05/25  19:00:00,104.522744725,7.8762098164,29.4489857656,0.0,33.8341110165,33.3544677425,5.78226555552,0.0,0.0,5.78226555552
 05/25  20:00:00,118.604455035,7.98363104158,27.7331121741,0.0,36.5179666069,38.8247702939,5.78234716059,0.0,0.0,5.78234716059
 05/25  21:00:00,111.190514312,7.92021856402,25.8975613563,0.0,32.965339924,36.8579353714,15.3172097931,0.0,0.0,15.3172097931
 05/25  22:00:00,82.7630318485,7.41388656793,21.523612839,0.0,25.6355707503,20.6438685092,7.8338927448,0.0,0.0,7.8338927448
 05/25  23:00:00,59.149925281,6.97084739936,17.9065730059,0.0,15.0252895274,11.7056064465,5.76678360951,0.0,0.0,5.76678360951
 05/25  24:00:00,51.5082339263,6.74593426434,15.5155519713,0.0,11.6412384099,10.0650221343,5.76168690897,0.0,0.0,5.76168690897
 05/26  01:00:00,48.1495252144,6.59188457153,13.8716067341,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,45.1288674452,6.47672230844,12.8256627813,0.0,8.25718729233,10.0299323277,5.75642862756,0.0,0.0,5.75642862756
 05/26  03:00:00,43.6470959514,6.3603467816,11.4602732952,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,43.7126639858,6.24558281438,10.0339859053,0.0,8.25718729233,11.6354268332,5.76121547293,0.0,0.0,5.76121547293
 05/26  05:00:00,49.50939729,6.25388210397,10.1267354463,0.0,12.1011305571,15.3678112995,5.77695597749,0.0,0.0,5.77695597749
 05/26  06:00:00,79.0055141135,6.85311020038,15.147305615,0.0,19.7275818095,37.2640762949,11.584842303,0.0,0.0,11.584842303
 05/26  07:00:00,102.497176976,7.2887150352,19.5992124344,0.0,24.3117294858,51.2795993405,17.4329789534,0.0,0.0,17.4329789534
 05/26  08:00:00,92.0000117879,6.83407438216,20.8317855312,0.0,23.6694662846,40.6342015617,23.470557371,0.0,0.0,23.470557371
 05/26  09:00:00,91.5209859275,6.89337448566,25.3008051528,0.0,23.6694662846,35.6302164847,41.4275025998,0.0,18.025,23.4025025998
 05/26  10:00:00,72.3031440304,6.65924836538,23.9137897703,0.0,18.7433767983,22.9618409725,41.3877511742,0.0,18.025,23.3627511742
 05/26  11:00:00,72.237794569,6.67269200157,23.8372393675,0.0,18.7433767983,22.9618409725,35.5190334136,0.0,18.025,17.4940334136
 05/26  12:00:00,72.7970512662,6.73062129645,24.2951158242,0.0,18.5889407304,23.1597249699,35.5141719491,0.0,18.025,17.4891719491
 05/26  13:00:00,73.6019843441,6.8041388999,24.7800342184,0.0,18.7433767983,23.2517909448,41.3384773098,0.0,18.025,23.3134773098
 05/26  14:00:00,74.928403172,6.90209071233,26.0084989295,0.0,18.7433767983,23.2517909448,35.5180708148,0.0,18.025,17.4930708148
 05/26  15:00:00,75.8793505884,7.01340911934,27.1380753845,0.0,18.7433767983,22.9618409725,35.5143871006,0.0,18.025,17.4893871006
 05/26  16:00:00,79.798787344,7.07551081606,26.5441001911,0.0,18.7433767983,27.431320555,23.7863896102,0.0,18.025,5.76138961019
 05/26  17:00:00,91.0243938216,7.31477183682,25.342204226,0.0,17.6635504202,40.6971502883,5.77179302215,0.0,0.0,5.77179302215
 05/26  18:00:00,96.6019661,7.45917302353,24.270566008,0.0,27.5259009287,37.3340067412,11.5742342659,0.0,0.0,11.5742342659
 05/26  19:00:00,97.6912398361,7.5201727942,22.9735322275,0.0,33.8341110165,33.3544677425,5.78232925066,0.0,0.0,5.78232925066
 05/26  20:00:00,112.454145078,7.61858454928,21.9478618556,0.0,36.5179666069,38.8247702939,11.542553205,0.0,0.0,11.542553205
 05/26  21:00:00,105.899526054,7.57381971623,20.9529935595,0.0,32.965339924,36.8579353714,11.5846651296,0.0,0.0,11.5846651296
 05/26  22:00:00,77.7809700428,7.09346028214,16.8619930294,0.0,25.6355707503,20.6438685092,5.78745800951,0.0,0.0,5.78745800951
 05/26  23:00:00,54.3410147292,6.66556063783,13.4029575641,0.0,15.0252895274,11.7056064465,5.76681546436,0.0,0.0,5.76681546436
 05/26  24:00:00,47.517124558,6.48292121631,11.7874620817,0.0,11.6412384099,10.0650221343,5.76145095144,0.0,0.0,5.76145095144
 05/27  01:00:00,47.8665392612,6.40407544012,11.0169545214,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/27  02:00:00,42.1491088295,6.28242447542,10.0402070394,0.0,8.25718729233,10.0299323277,5.75615806099,0.0,0.0,5.75615806099
 05/27  03:00:00,41.5427453956,6.21903627577,9.49723841672,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  04:00:00,42.725933003,6.1744178097,9.11842690369,0.0,8.25718729233,11.6354268332,5.76121796043,0.0,0.0,5.76121796043
 05/27  05:00:00,44.9054315454,6.14355620444,9.05448209837,0.0,8.71707943955,15.3327214929,5.76662509175,0.0,0.0,5.76662509175
 05/27  06:00:00,61.1744192793,6.32737120712,10.695639074,0.0,18.5082010057,25.6353820695,5.77692614406,0.0,0.0,5.77692614406
 05/27  07:00:00,81.3692066745,6.70638807584,14.1760613395,0.0,19.4083231844,41.0650158608,11.5857834339,0.0,0.0,11.5857834339
 05/27  08:00:00,111.719088349,7.18061326929,20.174925814,0.0,26.3286599382,57.9988325916,29.4645014511,0.0,0.0,29.4645014511
 05/27  09:00:00,96.0117659098,6.88862218346,19.9135676954,0.0,26.3286599382,42.8504436482,47.3526188878,0.0,18.025,29.3276188878
 05/27  10:00:00,67.7854288233,6.41649954312,16.1533936371,0.0,21.7447113004,23.4437158914,41.313815192,0.0,18.025,23.288815192
 05/27  11:00:00,64.133011218,6.32677126665,15.0524443842,0.0,19.3027497915,23.426170988,35.6634875097,0.0,18.025,17.6384875097
 05/27  12:00:00,64.1290520875,6.32351669979,14.9095675554,0.0,19.1483137236,23.7250123474,35.5151854643,0.0,18.025,17.4901854643
 05/27  13:00:00,64.3758882693,6.33416756129,15.0002131552,0.0,19.3027497915,23.7161209604,41.3381065401,0.0,18.025,23.3131065401
 05/27  14:00:00,65.0234814798,6.37139637168,15.6105745539,0.0,19.3027497915,23.7161209604,35.5139849162,0.0,18.025,17.4889849162
 05/27  15:00:00,65.645841184,6.41756476349,16.4767137496,0.0,19.3027497915,23.426170988,35.5151764016,0.0,18.025,17.4901764016
 05/27  16:00:00,69.5110695536,6.42805153003,15.8801463893,0.0,19.3027497915,27.8956505705,23.7861723829,0.0,18.025,5.76117238285
 05/27  17:00:00,77.4368360848,6.60377421208,15.0077142484,0.0,18.2229234133,37.5968344597,5.76567271766,0.0,0.0,5.76567271766
 05/27  18:00:00,93.1010965287,6.90062066736,16.4218399448,0.0,32.690315043,37.0816133363,5.77178525688,0.0,0.0,5.77178525688
 05/27  19:00:00,94.1364484401,7.05918595907,17.1869638606,0.0,36.8143715336,33.066984531,5.78063938152,0.0,0.0,5.78063938152
 05/27  20:00:00,107.959576955,7.24740176322,18.0457915201,0.0,36.3493007332,38.7721355839,11.685233346,0.143678435491,0.0,11.5415549105
 05/27  21:00:00,105.536772351,7.24763103733,17.7406256648,0.0,36.1807251679,36.8228455648,6.24580152904,0.463641653857,0.0,5.78215987519
 05/27  22:00:00,80.6280256916,6.84764575641,14.5519844418,0.0,31.0351095914,20.6438685092,12.2825484231,0.697236532178,0.0,11.5853118909
 05/27  23:00:00,54.466972469,6.44515589269,11.3473001456,0.0,17.4250845679,11.7056064465,6.67479048747,0.89901659783,0.0,5.77577388964
 05/27  24:00:00,46.7137866278,6.30130875123,9.96584467256,0.0,12.8411359301,10.0650221343,6.65722454996,0.895754006121,0.0,5.76147054384
 05/28  01:00:00,45.8404636585,6.21082220268,9.06471452371,0.0,12.925468867,10.100111941,0.92252103318,0.90252103318,0.0,0.02
 05/28  02:00:00,40.0722948706,6.08999410926,8.03640674401,0.0,8.34152022915,10.0650221343,6.64319216618,0.886983721605,0.0,5.75620844458
 05/28  03:00:00,39.4044398868,6.02498555452,7.43356455561,0.0,8.34152022915,10.0650221343,1.00129221518,0.981292215183,0.0,0.02
 05/28  04:00:00,40.4339270476,5.96917484983,6.91224969206,0.0,8.34152022915,11.6705166398,6.84587175533,1.08445787891,0.0,5.76141387642
 05/28  05:00:00,42.261743266,5.91989644831,6.51503989319,0.0,8.80141237637,15.3678112995,7.11136340807,1.34488712605,0.0,5.76647628202
 05/28  06:00:00,58.6477350804,6.12616307892,8.37017618095,0.0,18.5082010057,25.6353820695,7.00269848785,1.22688776319,0.0,5.77581072466
 05/28  07:00:00,79.3103078621,6.54462647056,12.1595213045,0.0,19.4926561212,41.1001056674,11.8832486832,0.297724792115,0.0,11.5855238911
 05/28  08:00:00,111.138289503,7.11400066922,19.6607653955,0.0,26.3286599382,57.9988325916,29.4730853201,0.0105910586796,0.0,29.4624942614
 05/28  09:00:00,98.5688404127,6.97455349571,22.5041555742,0.0,26.2443270014,42.8153538416,47.3486080866,0.0,18.025,29.3236080866
 05/28  10:00:00,72.4224394408,6.63709489273,20.5698202982,0.0,21.7447113004,23.4437158914,41.4277669925,0.0,18.025,23.4027669925
 05/28  11:00:00,70.7896448799,6.69134028395,21.2848075918,0.0,19.3449162599,23.4437158914,35.5479176805,0.0,18.025,17.5229176805
 05/28  12:00:00,71.5056000736,6.77350202071,21.7764259446,0.0,19.190480192,23.7425572507,35.5124273597,0.0,18.025,17.4874273597
 05/28  13:00:00,72.7722564209,6.85277527938,22.9376912152,0.0,19.260583323,23.698576057,41.3381979433,0.0,18.025,23.3131979433
 05/28  14:00:00,73.5552972449,6.93092769918,23.6425764364,0.0,19.260583323,23.698576057,35.5136114794,0.0,18.025,17.4886114794
 05/28  15:00:00,73.179961064,6.97375027729,23.5143660352,0.0,19.260583323,23.4086260847,35.5136487406,0.0,18.025,17.4886487406
 05/28  16:00:00,76.2105483558,6.95910127791,22.1082946085,0.0,19.260583323,27.8781056672,23.7860849063,0.0,18.025,5.76108490634
 05/28  17:00:00,83.4732359452,7.10892043119,20.5986880886,0.0,18.1807569449,37.5792895564,5.76638580527,0.0,0.0,5.76638580527
 05/28  18:00:00,97.9555113447,7.37042471256,20.9258840855,0.0,32.6059821062,37.0465235296,5.77142819922,0.0,0.0,5.77142819922
 05/28  19:00:00,98.6790394389,7.49120510305,21.2975499649,0.0,36.8143715336,33.066984531,5.78062325883,0.0,0.0,5.78062325883
 05/28  20:00:00,111.805718364,7.60881587808,21.4111100051,0.0,36.43363367,38.8072253906,11.5744439058,0.0329701484461,0.0,11.5414737574
 05/28  21:00:00,108.37138695,7.54672058777,20.3955868789,0.0,36.0963922311,36.7877557581,5.78968842377,0.00836565905687,0.0,5.78132276471
 05/28  22:00:00,82.8948427145,7.09685133362,16.6890390221,0.0,30.9507766546,20.6087787026,11.9102039734,0.325265774386,0.0,11.584938199
 05/28  23:00:00,56.2712176118,6.6401471609,12.9565660214,0.0,17.4250845679,11.7056064465,6.62196459622,0.845263007184,0.0,5.77670158904
 05/28  24:00:00,47.9967321517,6.43598398176,10.994699044,0.0,12.925468867,10.100111941,7.03300547481,1.27159650527,0.0,5.76140896955
 05/29  01:00:00,46.2796442101,6.28221701045,9.43250541851,0.0,12.925468867,10.100111941,2.02281263471,2.00281263471,0.0,0.02
 05/29  02:00:00,39.7413836805,6.09734893319,7.69814588262,0.0,8.34152022915,10.0650221343,9.48351287939,3.72736179515,0.0,5.75615108424
 05/29  03:00:00,38.8781177619,6.0119646,6.92026859179,0.0,8.34152022915,10.0650221343,3.85332580251,3.83332580251,0.0,0.02
 05/29  04:00:00,40.3096961145,5.98148490226,6.77571553581,0.0,8.34152022915,11.6705166398,8.27500170948,2.51368379162,0.0,5.76131791786
 05/29  05:00:00,42.6717272472,5.96763480043,6.87729408589,0.0,8.80141237637,15.3678112995,7.21731680842,1.45097500024,0.0,5.76634180819
 05/29  06:00:00,59.5106861603,6.20471373126,9.15458856234,0.0,18.5082010057,25.6353820695,6.29745068991,0.521830787098,0.0,5.77561990281
 05/29  07:00:00,81.3391937907,6.68644274792,14.0466117114,0.0,19.4926561212,41.1001056674,11.584015943,0.0,0.0,11.584015943
 05/29  08:00:00,114.513505469,7.30467112276,22.845338602,0.0,26.3286599382,57.9988325916,29.459272157,0.0,0.0,29.459272157
 05/29  09:00:00,102.343162191,7.17037672457,26.0826711508,0.0,26.2443270014,42.8153538416,47.3462774688,0.0,18.025,29.3212774688
 05/29  10:00:00,76.7527388466,6.85056688702,24.6866622531,0.0,21.7447113004,23.4437158914,41.4257616528,0.0,18.025,23.4007616528
 05/29  11:00:00,75.6503696973,6.91504829899,25.9218343992,0.0,19.3449162599,23.4437158914,35.5476645344,0.0,18.025,17.5226645344
 05/29  12:00:00,76.7191061491,7.0047298997,26.7587103008,0.0,19.190480192,23.7425572507,35.5104514923,0.0,18.025,17.4854514923
 05/29  13:00:00,78.1180875743,7.0763284366,28.0599756434,0.0,19.260583323,23.698576057,41.3353572962,0.0,18.025,23.3103572962
 05/29  14:00:00,79.2402148436,7.15617723743,29.1022520631,0.0,19.260583323,23.698576057,35.5152719777,0.0,18.025,17.4902719777
 05/29  15:00:00,79.5517624981,7.23199268769,29.6279320283,0.0,19.260583323,23.4086260847,35.5112580355,0.0,18.025,17.4862580355
 05/29  16:00:00,83.3025561263,7.25750557092,28.9019022553,0.0,19.260583323,27.8781056672,23.7861185773,0.0,18.025,5.76111857726
 05/29  17:00:00,90.8830844423,7.4372770991,27.6801877112,0.0,18.1807569449,37.5792895564,5.76633495495,0.0,0.0,5.76633495495
 05/29  18:00:00,105.216478538,7.72036629298,27.8369190882,0.0,32.6059821062,37.0465235296,5.77155418528,0.0,0.0,5.77155418528
 05/29  19:00:00,104.781898957,7.83342620319,27.0582017294,0.0,36.8143715336,33.066984531,5.78150654007,0.0,0.0,5.78150654007
 05/29  20:00:00,116.816887896,7.94545478763,26.0856557042,0.0,36.43363367,38.8072253906,5.78152174469,0.0,0.0,5.78152174469
 05/29  21:00:00,113.131737502,7.87200868665,24.8306615982,0.0,36.0963922311,36.7877557581,11.5435339693,0.0,0.0,11.5435339693
 05/29  22:00:00,87.2089901514,7.39851441062,20.701544115,0.0,30.9507766546,20.6087787026,11.584673032,0.0,0.0,11.584673032
 05/29  23:00:00,60.2660779759,6.9302599602,16.6613253729,0.0,17.4250845679,11.7056064465,5.77661312028,0.0,0.0,5.77661312028
 05/29  24:00:00,52.081664187,6.73307093748,14.7825521114,0.0,12.925468867,10.100111941,5.76127134422,0.0,0.0,5.76127134422
 05/30  01:00:00,47.4218820144,6.56169756998,13.1741716082,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,44.264575675,6.43373857588,12.0043752135,0.0,8.25718729233,10.0299323277,5.75599171444,0.0,0.0,5.75599171444
 05/30  03:00:00,43.142128533,6.33713822247,10.9785351859,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,43.8572262617,6.26108055994,10.1630779554,0.0,8.25718729233,11.6354268332,5.76093751339,0.0,0.0,5.76093751339
 05/30  05:00:00,49.7368317123,6.2713227045,10.3367774182,0.0,12.1011305571,15.3678112995,5.77634886139,0.0,0.0,5.77634886139
 05/30  06:00:00,80.4220644643,6.94580147235,16.4712480544,0.0,19.7275818095,37.2640762949,11.5845482868,0.0,0.0,11.5845482868
 05/30  07:00:00,106.799458684,7.50916624893,23.6811525305,0.0,24.3117294858,51.2795993405,17.4283726919,0.0,0.0,17.4283726919
 05/30  08:00:00,98.1067549305,7.10136058664,26.6713175779,0.0,23.6694662846,40.6342015617,23.4612172026,0.0,0.0,23.4612172026
 05/30  09:00:00,97.1593092915,7.15763711725,30.674920028,0.0,23.6694662846,35.6302164847,41.4187448354,0.0,18.025,23.3937448354
 05/30  10:00:00,78.7875552147,6.96856162746,30.0889273824,0.0,18.7433767983,22.9618409725,41.3819900355,0.0,18.025,23.3569900355
 05/30  11:00:00,80.0569481918,7.06002220751,31.269088346,0.0,18.7433767983,22.9618409725,35.5147794892,0.0,18.025,17.4897794892
 05/30  12:00:00,81.5229114284,7.16760565716,32.5840205301,0.0,18.5889407304,23.1597249699,35.5144219239,0.0,18.025,17.4894219239
 05/30  13:00:00,82.78839085,7.25942291317,33.5111780696,0.0,18.7433767983,23.2517909448,35.510820874,0.0,18.025,17.485820874
 05/30  14:00:00,83.7621173972,7.344687601,34.3996438185,0.0,18.7433767983,23.2517909448,41.332521305,0.0,18.025,23.307521305
 05/30  15:00:00,84.2908484557,7.4455386059,35.1174737406,0.0,18.7433767983,22.9618409725,35.5129997109,0.0,18.025,17.4879997109
 05/30  16:00:00,88.5518591745,7.52226434815,34.8504430252,0.0,18.7433767983,27.431320555,23.7859134936,0.0,18.025,5.76091349358
 05/30  17:00:00,100.777479724,7.8179787287,34.5921195453,0.0,17.6635504202,40.6971502883,5.7712139134,0.0,0.0,5.7712139134
 05/30  18:00:00,106.722489891,7.99687833955,33.8534619768,0.0,27.5259009287,37.3340067412,5.79677461957,0.0,0.0,5.79677461957
 05/30  19:00:00,108.35702767,8.09034515133,33.0691975366,0.0,33.8341110165,33.3544677425,11.5426211714,0.0,0.0,11.5426211714
 05/30  20:00:00,123.089912902,8.21853818275,31.9837354721,0.0,36.5179666069,38.8247702939,5.78097613964,0.0,0.0,5.78097613964
 05/30  21:00:00,116.116173212,8.18099237945,30.5625474566,0.0,32.965339924,36.8579353714,11.5830908808,0.0,0.0,11.5830908808
 05/30  22:00:00,86.0080749516,7.60327724486,24.5793413633,0.0,25.6355707503,20.6438685092,6.4931508078,0.0,0.0,6.4931508078
 05/30  23:00:00,59.9719083113,7.04913252799,18.6503165846,0.0,15.0252895274,11.7056064465,5.06131086482,0.0,0.0,5.06131086482
 05/30  24:00:00,51.5781916471,6.77778355722,15.5536945634,0.0,11.6412384099,10.0650221343,5.76120367982,0.0,0.0,5.76120367982
 05/31  01:00:00,47.7204756345,6.58666858951,13.4477940649,0.0,10.0992000411,10.047477231,5.75592189809,0.0,0.0,5.75592189809
 05/31  02:00:00,43.9916158446,6.4244907783,11.7406741786,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,42.9285625071,6.33120986877,10.7708962991,0.0,8.25718729233,10.0299323277,5.75557402665,0.0,0.0,5.75557402665
 05/31  04:00:00,44.2108318872,6.28993183514,10.4878442428,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/31  05:00:00,50.5056518424,6.32768995927,11.0492390659,0.0,12.1011305571,15.3678112995,11.5317632613,0.0,0.0,11.5317632613
 05/31  06:00:00,81.1135464488,6.98131186435,17.1272409581,0.0,19.7275818095,37.2640762949,5.80044982743,0.0,0.0,5.80044982743
 05/31  07:00:00,107.885378218,7.55364335537,24.7226281977,0.0,24.3117294858,51.2795993405,17.4277360942,0.0,0.0,17.4277360942
 05/31  08:00:00,99.1335745142,7.16854683426,27.6309677299,0.0,23.6694662846,40.6342015617,23.4601375824,0.0,0.0,23.4601375824
 05/31  09:00:00,98.0803965883,7.21834869322,31.5353057368,0.0,23.6694662846,35.6302164847,41.4224203164,0.0,18.025,23.3974203164
 05/31  10:00:00,79.3633258181,7.01910025985,30.6141723364,0.0,18.7433767983,22.9618409725,41.3811837922,0.0,18.025,23.3561837922
 05/31  11:00:00,80.1468668162,7.0894297764,31.3296064313,0.0,18.7433767983,22.9618409725,35.5153171945,0.0,18.025,17.4903171945
 05/31  12:00:00,81.2812394603,7.17154533459,32.3384130826,0.0,18.5889407304,23.1597249699,35.5083397483,0.0,18.025,17.4833397483
 05/31  13:00:00,82.351679689,7.25543703379,33.078463634,0.0,18.7433767983,23.2517909448,41.3323528313,0.0,18.025,23.3073528313
 05/31  14:00:00,83.0066873635,7.32046468182,33.6684425182,0.0,18.7433767983,23.2517909448,35.5127305494,0.0,18.025,17.4877305494
 05/31  15:00:00,83.3111969791,7.40080470347,34.1825594897,0.0,18.7433767983,22.9618409725,35.5124178845,0.0,18.025,17.4874178845
 05/31  16:00:00,87.6651454932,7.47196214909,34.0140391414,0.0,18.7433767983,27.431320555,23.7853739494,0.0,18.025,5.76037394942
 05/31  17:00:00,100.209800002,7.77087715519,34.0715552655,0.0,17.6635504202,40.6971502883,5.77115635911,0.0,0.0,5.77115635911
 05/31  18:00:00,105.973340097,7.9405334525,33.1606761352,0.0,27.5259009287,37.3340067412,11.5727372564,0.0,0.0,11.5727372564
 05/31  19:00:00,107.307671726,8.00824696934,32.1019559446,0.0,33.8341110165,33.3544677425,5.7812941849,0.0,0.0,5.7812941849
 05/31  20:00:00,122.728835654,8.1770730525,31.6641377771,0.0,36.5179666069,38.8247702939,5.78047861583,0.0,0.0,5.78047861583
 05/31  21:00:00,115.938295347,8.1541542952,30.411529958,0.0,32.965339924,36.8579353714,11.5836670777,0.0,0.0,11.5836670777
 05/31  22:00:00,86.3113317202,7.59728404869,24.8886034524,0.0,25.6355707503,20.6438685092,11.553233056,0.0,0.0,11.553233056
 05/31  23:00:00,60.9320841122,7.08166531683,19.5779670793,0.0,15.0252895274,11.7056064465,5.76624632056,0.0,0.0,5.76624632056
 05/31  24:00:00,52.8011636718,6.83617197572,16.718289541,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,48.8146464182,6.64985268696,14.4787847582,0.0,10.0992000411,10.047477231,5.75603971192,0.0,0.0,5.75603971192
 06/01  02:00:00,45.2477035578,6.50278916002,12.9184690912,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,44.3549324773,6.41963979445,12.1088419864,0.0,8.25718729233,10.0299323277,5.7559794823,0.0,0.0,5.7559794823
 06/01  04:00:00,45.2181298507,6.3497057412,11.4353719487,0.0,8.25718729233,11.6354268332,5.76062261949,0.0,0.0,5.76062261949
 06/01  05:00:00,51.181504725,6.36567968016,11.6871157808,0.0,12.1011305571,15.3678112995,5.7760674551,0.0,0.0,5.7760674551
 06/01  06:00:00,81.093542144,6.97242454251,17.1161463922,0.0,19.7275818095,37.2640762949,11.5821249955,0.0,0.0,11.5821249955
 06/01  07:00:00,106.567038889,7.47709550142,23.4808635452,0.0,24.3117294858,51.2795993405,11.6239054382,0.0,0.0,11.6239054382
 06/01  08:00:00,96.7370645367,7.05754372601,25.3454786586,0.0,23.6694662846,40.6342015617,29.3185646313,0.0,0.0,29.3185646313
 06/01  09:00:00,94.6198081714,7.05562677806,28.237448368,0.0,23.6694662846,35.6302164847,35.6336362739,0.0,18.025,17.6086362739
 06/01  10:00:00,75.9484136055,6.85635976512,27.3620147309,0.0,18.7433767983,22.9618409725,41.3187040881,0.0,18.025,23.2937040881
 06/01  11:00:00,76.9601430808,6.92102654994,28.3112919494,0.0,18.7433767983,22.9618409725,35.5149747974,0.0,18.025,17.4899747974
 06/01  12:00:00,78.575188412,7.02218879271,29.7817263744,0.0,18.5889407304,23.1597249699,41.3295535659,0.0,18.025,23.3045535659
 06/01  13:00:00,80.2277089966,7.13003449015,31.079901982,0.0,18.7433767983,23.2517909448,35.5104399818,0.0,18.025,17.4854399818
 06/01  14:00:00,81.3981964779,7.22071309741,32.1597082274,0.0,18.7433767983,23.2517909448,35.5100150566,0.0,18.025,17.4850150566
 06/01  15:00:00,82.2039332286,7.32207880904,33.1540279911,0.0,18.7433767983,22.9618409725,35.5095745434,0.0,18.025,17.4845745434
 06/01  16:00:00,85.6617022682,7.36304444818,32.1195227638,0.0,18.7433767983,27.431320555,23.7857487978,0.0,18.025,5.76074879778
 06/01  17:00:00,97.0321273336,7.61280472716,31.0519666669,0.0,17.6635504202,40.6971502883,5.7710983087,0.0,0.0,5.7710983087
 06/01  18:00:00,102.597473121,7.7627643586,29.9625950247,0.0,27.5259009287,37.3340067412,11.5711624842,0.0,0.0,11.5711624842
 06/01  19:00:00,104.224796198,7.8414586836,29.1858850881,0.0,33.8341110165,33.3544677425,5.78088067432,0.0,0.0,5.78088067432
 06/01  20:00:00,118.062502861,7.9273724888,27.2475180398,0.0,36.5179666069,38.8247702939,5.78082600483,0.0,0.0,5.78082600483
 06/01  21:00:00,110.331821534,7.85757543308,25.101656311,0.0,32.965339924,36.8579353714,11.5834678148,0.0,0.0,11.5834678148
 06/01  22:00:00,82.0265785983,7.36784274343,20.8333081834,0.0,25.6355707503,20.6438685092,11.5526787391,0.0,0.0,11.5526787391
 06/01  23:00:00,57.7323838037,6.89674489956,16.563194799,0.0,15.0252895274,11.7056064465,5.76606963881,0.0,0.0,5.76606963881
 06/01  24:00:00,50.394867995,6.67776657477,14.470406159,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,47.4359144262,6.54213433496,13.2077772305,0.0,10.0992000411,10.047477231,5.75587702097,0.0,0.0,5.75587702097
 06/02  02:00:00,44.9334740817,6.45800885912,12.6490236346,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  03:00:00,44.4843692645,6.40329095558,12.2546340568,0.0,8.25718729233,10.0299323277,5.75600652972,0.0,0.0,5.75600652972
 06/02  04:00:00,45.6984274973,6.36099935578,11.9043811659,0.0,8.25718729233,11.6354268332,5.76090880611,0.0,0.0,5.76090880611
 06/02  05:00:00,51.6304182645,6.37719445471,12.124527197,0.0,12.1011305571,15.3678112995,5.77603106969,0.0,0.0,5.77603106969
 06/02  06:00:00,81.4535452999,6.98125294408,17.4673416082,0.0,19.7275818095,37.2640762949,11.5817132018,0.0,0.0,11.5817132018
 06/02  07:00:00,107.274516454,7.50690473509,24.1585592109,0.0,24.3117294858,51.2795993405,11.62379198,0.0,0.0,11.62379198
 06/02  08:00:00,97.751149998,7.09731166737,26.3198150032,0.0,23.6694662846,40.6342015617,29.3158406654,0.0,0.0,29.3158406654
 06/02  09:00:00,95.6072706843,7.09632295213,29.1842288201,0.0,23.6694662846,35.6302164847,41.4107898589,0.0,18.025,23.3857898589
 06/02  10:00:00,76.7085261187,6.88662135069,28.0918750917,0.0,18.7433767983,22.9618409725,35.5447567875,0.0,18.025,17.5197567875
 06/02  11:00:00,78.1870211114,6.96559076329,29.4936121368,0.0,18.7433767983,22.9618409725,35.5143103427,0.0,18.025,17.4893103427
 06/02  12:00:00,81.1482382789,7.11627971229,32.260691977,0.0,18.5889407304,23.1597249699,41.3285082858,0.0,18.025,23.3035082858
 06/02  13:00:00,84.5335167161,7.29189977169,35.2238509003,0.0,18.7433767983,23.2517909448,35.509513553,0.0,18.025,17.484513553
 06/02  14:00:00,86.1018235603,7.411248003,36.6728070535,0.0,18.7433767983,23.2517909448,35.5089699862,0.0,18.025,17.4839699862
 06/02  15:00:00,86.4406163954,7.50149506322,37.211301569,0.0,18.7433767983,22.9618409725,35.5084132051,0.0,18.025,17.4834132051
 06/02  16:00:00,88.8842704482,7.51354588777,35.191595682,0.0,18.7433767983,27.431320555,23.785818214,0.0,18.025,5.76081821399
 06/02  17:00:00,98.7234051052,7.69693796813,32.6591211612,0.0,17.6635504202,40.6971502883,5.76979331708,0.0,0.0,5.76979331708
 06/02  18:00:00,103.33339699,7.79870930441,30.6625935381,0.0,27.5259009287,37.3340067412,11.5725923643,0.0,0.0,11.5725923643
 06/02  19:00:00,105.324989907,7.90182545851,30.2257246383,0.0,33.8341110165,33.3544677425,5.78052620116,0.0,0.0,5.78052620116
 06/02  20:00:00,121.317356763,8.08873097125,30.3410283009,0.0,36.5179666069,38.8247702939,5.78044707458,0.0,0.0,5.78044707458
 06/02  21:00:00,115.261190739,8.10365957823,29.7849618158,0.0,32.965339924,36.8579353714,11.5828167117,0.0,0.0,11.5828167117
 06/02  22:00:00,87.2261719379,7.62153459878,25.7792242018,0.0,25.6355707503,20.6438685092,11.5515803079,0.0,0.0,11.5515803079
 06/02  23:00:00,62.7284384897,7.13746679392,21.3185367613,0.0,15.0252895274,11.7056064465,5.7659089991,0.0,0.0,5.7659089991
 06/02  24:00:00,55.9707380267,6.94068328453,19.7833664856,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,56.353875558,6.86216155101,19.0462345521,0.0,12.8411359301,10.0650221343,5.75569321239,0.0,0.0,5.75569321239
 06/03  02:00:00,49.7693030284,6.70393599423,17.2389318914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,48.1717580296,6.60423054291,15.7410871089,0.0,8.25718729233,10.0299323277,5.75590104303,0.0,0.0,5.75590104303
 06/03  04:00:00,48.5937259241,6.53231252827,14.6283749062,0.0,8.25718729233,11.6354268332,5.76047147768,0.0,0.0,5.76047147768
 06/03  05:00:00,50.4443267498,6.48524079365,14.2517565847,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/03  06:00:00,68.1131717748,6.72733071942,17.2345121218,0.0,18.5082010057,25.6353820695,11.5318219306,0.0,0.0,11.5318219306
 06/03  07:00:00,91.1977655331,7.22320808663,23.4879462444,0.0,19.4083231844,41.0650158608,11.5819128699,0.0,0.0,11.5819128699
 06/03  08:00:00,125.153658914,7.82768514585,32.9626148506,0.0,26.3286599382,57.9988325916,29.443993426,0.0,0.0,29.443993426
 06/03  09:00:00,111.233271833,7.62513708338,34.3986971141,0.0,26.3286599382,42.8504436482,41.4732072507,0.0,18.025,23.4482072507
 06/03  10:00:00,84.4767030661,7.24612444212,32.0151303852,0.0,21.7447113004,23.4437158914,41.417526274,0.0,18.025,23.392526274
 06/03  11:00:00,82.8660528276,7.28194254109,32.8303845429,0.0,19.3027497915,23.426170988,35.5424514605,0.0,18.025,17.5174514605
 06/03  12:00:00,84.4091305182,7.37549802444,34.1377115272,0.0,19.1483137236,23.7250123474,35.5078650793,0.0,18.025,17.4828650793
 06/03  13:00:00,85.391951426,7.44151959639,34.9089694504,0.0,19.3027497915,23.7161209604,41.3309679491,0.0,18.025,23.3059679491
 06/03  14:00:00,85.2660828479,7.47518121965,34.7494370194,0.0,19.3027497915,23.7161209604,35.5073754885,0.0,18.025,17.4823754885
 06/03  15:00:00,84.316146054,7.47514258379,34.0894874081,0.0,19.3027497915,23.426170988,35.5067070254,0.0,18.025,17.4817070254
 06/03  16:00:00,87.1812488697,7.44363983042,32.5347829409,0.0,19.3027497915,27.8956505705,23.7857141015,0.0,18.025,5.76071410148
 06/03  17:00:00,93.9580096105,7.56305775778,30.5696638994,0.0,18.2229234133,37.5968344597,5.76566891163,0.0,0.0,5.76566891163
 06/03  18:00:00,108.008290306,7.81778143606,30.4119446332,0.0,32.690315043,37.0816133363,5.77054607911,0.0,0.0,5.77054607911
 06/03  19:00:00,107.275185365,7.90692057297,29.4780610238,0.0,36.8143715336,33.066984531,5.78098403102,0.0,0.0,5.78098403102
 06/03  20:00:00,119.033630311,8.01681080929,28.3505367879,0.0,36.3493007332,38.7721355839,5.78013135784,0.0,0.0,5.78013135784
 06/03  21:00:00,115.304925165,7.94424832621,26.8122538877,0.0,36.1807251679,36.8228455648,11.5419145243,0.0,0.0,11.5419145243
 06/03  22:00:00,89.8937206982,7.50331927995,23.1621509365,0.0,31.0351095914,20.6438685092,11.5819374546,0.0,0.0,11.5819374546
 06/03  23:00:00,63.5898682539,7.0793935027,19.8360397206,0.0,17.4250845679,11.7056064465,5.77577007779,0.0,0.0,5.77577007779
 06/03  24:00:00,55.5939447271,6.90184134517,18.245523807,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,53.7790921001,6.76883323134,16.4453632427,0.0,12.925468867,10.100111941,5.75591990874,0.0,0.0,5.75591990874
 06/04  02:00:00,46.6767288643,6.58903708729,14.1418369705,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,44.8633259058,6.46046505766,12.4570047633,0.0,8.34152022915,10.0650221343,5.75571367593,0.0,0.0,5.75571367593
 06/04  04:00:00,45.3119229945,6.36724066174,11.3922255978,0.0,8.34152022915,11.6705166398,5.76084337825,0.0,0.0,5.76084337825
 06/04  05:00:00,46.9592957053,6.30082008188,10.8317314717,0.0,8.80141237637,15.3678112995,5.76541587292,0.0,0.0,5.76541587292
 06/04  06:00:00,63.2310256791,6.49420294428,12.5855069812,0.0,18.5082010057,25.6353820695,5.77565807992,0.0,0.0,5.77565807992
 06/04  07:00:00,84.2160695051,6.89573687506,16.7143184212,0.0,19.4926561212,41.1001056674,11.581648531,0.0,0.0,11.581648531
 06/04  08:00:00,115.929050502,7.38935351562,24.1763659408,0.0,26.3286599382,57.9988325916,29.4400434106,0.0,0.0,29.4400434106
 06/04  09:00:00,101.60295359,7.1777272073,25.3352306846,0.0,26.2443270014,42.8153538416,41.472603004,0.0,18.025,23.447603004
 06/04  10:00:00,75.3099480593,6.82786368239,23.2666489887,0.0,21.7447113004,23.4437158914,41.4163695383,0.0,18.025,23.3913695383
 06/04  11:00:00,73.5963692808,6.850747341,23.9321943992,0.0,19.3449162599,23.4437158914,35.5420951106,0.0,18.025,17.5170951106
 06/04  12:00:00,74.0327973672,6.90153335236,24.1756384516,0.0,19.190480192,23.7425572507,41.0769195931,0.0,18.025,23.0519195931
 06/04  13:00:00,74.7526024216,6.95525088162,24.8156069458,0.0,19.260583323,23.698576057,35.7568282598,0.0,18.025,17.7318282598
 06/04  14:00:00,75.5807520632,7.01714958487,25.5818556901,0.0,19.260583323,23.698576057,35.506682594,0.0,18.025,17.481682594
 06/04  15:00:00,75.5755699693,7.05681461684,25.8269572083,0.0,19.260583323,23.4086260847,35.5058971027,0.0,18.025,17.4808971027
 06/04  16:00:00,78.8687021386,7.04384713793,24.6817470275,0.0,19.260583323,27.8781056672,23.7856199751,0.0,18.025,5.76061997512
 06/04  17:00:00,86.1603588123,7.18781879286,23.2069719749,0.0,18.1807569449,37.5792895564,5.76483477426,0.0,0.0,5.76483477426
 06/04  18:00:00,99.3394556491,7.39800147721,22.2823228911,0.0,32.6059821062,37.0465235296,5.77037671738,0.0,0.0,5.77037671738
 06/04  19:00:00,98.3358242203,7.46025961778,20.9853753809,0.0,36.8143715336,33.066984531,5.78075483538,0.0,0.0,5.78075483538
 06/04  20:00:00,108.824983501,7.52874611978,20.3945457748,0.0,36.43363367,38.8072253906,5.79664548506,0.0167546401569,0.0,5.7798908449
 06/04  21:00:00,106.779855471,7.43378714737,18.9170815152,0.0,36.0963922311,36.7877557581,11.8194540586,0.278083882651,0.0,11.5413701759
 06/04  22:00:00,81.2982500345,6.98226326312,15.2071792497,0.0,30.9507766546,20.6087787026,12.9443422773,1.36318412438,0.0,11.5811581529
 06/04  23:00:00,54.8078810907,6.53468111564,11.5987764558,0.0,17.4250845679,11.7056064465,8.03592484796,2.26013875439,0.0,5.77578609357
 06/04  24:00:00,46.3427563812,6.31053634561,9.46622496809,0.0,12.925468867,10.100111941,4.21912506492,4.19912506492,0.0,0.02
 06/05  01:00:00,41.6183536084,6.12864777768,7.80371805763,0.0,10.0992000411,10.047477231,11.2459260476,5.49134465293,0.0,5.75458139463
 06/05  02:00:00,38.5160143116,5.99931030919,6.69027807151,0.0,8.25718729233,10.0299323277,5.85261448108,5.83261448108,0.0,0.02
 06/05  03:00:00,37.8549167185,5.92589592849,6.10259150553,0.0,8.25718729233,10.0299323277,10.8833542935,5.12761047148,0.0,5.75574382205
 06/05  04:00:00,38.9011136288,5.86229304742,5.60579470197,0.0,8.25718729233,11.6354268332,10.4995481179,4.73901332479,0.0,5.7605347931
 06/05  05:00:00,44.874128751,5.87995642886,5.86551123616,0.0,12.1011305571,15.3678112995,8.92107677224,3.14541797721,0.0,5.77565879503
 06/05  06:00:00,73.2950167439,6.39857046325,9.89155724058,0.0,19.7275818095,37.2640762949,13.8479870014,2.26771285397,0.0,11.5802741474
 06/05  07:00:00,96.3124819391,6.83222005978,13.8712916133,0.0,24.3117294858,51.2795993405,12.3123118147,0.692048978226,0.0,11.6202628365
 06/05  08:00:00,85.5505010457,6.48136820199,14.7351644325,0.0,23.6694662846,40.6342015617,29.3213107694,0.0107010618833,0.0,29.3106097075
 06/05  09:00:00,84.1763285206,6.51819926919,18.3314529531,0.0,23.6694662846,35.6302164847,35.5730611907,0.0,18.025,17.5480611907
 06/05  10:00:00,65.67892091,6.34338416083,17.6055345518,0.0,18.7433767983,22.9618409725,41.3748550421,0.0,18.025,23.3498550421
 06/05  11:00:00,66.7602838177,6.41567189696,18.6168140205,0.0,18.7433767983,22.9618409725,35.5108847881,0.0,18.025,17.4858847881
 06/05  12:00:00,68.1444836894,6.51037695881,19.862858331,0.0,18.5889407304,23.1597249699,35.508856238,0.0,18.025,17.483856238
 06/05  13:00:00,69.546305511,6.60262060016,20.9259370569,0.0,18.7433767983,23.2517909448,35.5059566718,0.0,18.025,17.4809566718
 06/05  14:00:00,70.3002898507,6.67598466885,21.6065586727,0.0,18.7433767983,23.2517909448,41.3283035571,0.0,18.025,23.3033035571
 06/05  15:00:00,70.492762879,6.75361673405,22.0113478839,0.0,18.7433767983,22.9618409725,35.5089742011,0.0,18.025,17.4839742011
 06/05  16:00:00,74.6918646546,6.81484920289,21.697904378,0.0,18.7433767983,27.431320555,23.7856318291,0.0,18.025,5.76063182909
 06/05  17:00:00,86.5418481937,7.07227637888,21.1022530381,0.0,17.6635504202,40.6971502883,5.77057674501,0.0,0.0,5.77057674501
 06/05  18:00:00,91.8091355379,7.19739310297,19.7397066849,0.0,27.5259009287,37.3340067412,5.79540660161,0.0,0.0,5.79540660161
 06/05  19:00:00,93.9309222382,7.2695578552,19.4639617052,0.0,33.8341110165,33.3544677425,11.5403198282,0.0,0.0,11.5403198282
 06/05  20:00:00,107.620836602,7.37916857094,19.2381103028,0.0,36.5179666069,38.8247702939,6.00682462236,0.227151011007,0.0,5.77967361135
 06/05  21:00:00,103.11939942,7.34388105094,18.4030100381,0.0,32.965339924,36.8579353714,12.4697650025,0.889054485192,0.0,11.5807105173
 06/05  22:00:00,75.4254023556,6.87888866705,14.7211522305,0.0,25.6355707503,20.6438685092,7.17153799768,1.38586370018,0.0,5.7856742975
 06/05  23:00:00,51.8967533714,6.44831917247,11.1760243242,0.0,15.0252895274,11.7056064465,7.62051223843,1.85479929986,0.0,5.76571293857
 06/05  24:00:00,44.7685124978,6.24546384525,9.27637434841,0.0,11.6412384099,10.0650221343,8.06504380364,2.30459367121,0.0,5.76045013243
 06/06  01:00:00,41.8209951191,6.11176263663,8.02325493641,0.0,10.0992000411,10.047477231,2.78534403037,2.76534403037,0.0,0.02
 06/06  02:00:00,38.866175064,6.00020520762,7.03954492155,0.0,8.25718729233,10.0299323277,8.91392115327,3.15813831684,0.0,5.75578283643
 06/06  03:00:00,38.0444821056,5.92029235284,6.29776904435,0.0,8.25718729233,10.0299323277,3.73426078629,3.71426078629,0.0,0.02
 06/06  04:00:00,39.0500024422,5.85815954885,5.7588246282,0.0,8.25718729233,11.6354268332,9.80244549566,4.04179634349,0.0,5.76064915217
 06/06  05:00:00,44.9157185663,5.8696320692,5.91743858206,0.0,12.1011305571,15.3678112995,9.27866507768,3.50318646756,0.0,5.77547861012
 06/06  06:00:00,73.790138774,6.42648713739,10.3587800293,0.0,19.7275818095,37.2640762949,13.9937034213,2.41300970387,0.0,11.5806937175
 06/06  07:00:00,96.3390877198,6.83008335507,13.9000563681,0.0,24.3117294858,51.2795993405,18.8758323989,1.45464036513,0.0,17.4211920338
 06/06  08:00:00,83.6594603522,6.36032169391,12.9651908108,0.0,23.6694662846,40.6342015617,23.4486230176,0.0,0.0,23.4486230176
 06/06  09:00:00,80.5509167488,6.3257905185,14.8984670796,0.0,23.6694662846,35.6302164847,41.4080916144,0.0,18.025,23.3830916144
 06/06  10:00:00,61.6645091563,6.12708287843,13.8074316148,0.0,18.7433767983,22.9618409725,35.5406053412,0.0,18.025,17.5156053412
 06/06  11:00:00,62.1797127253,6.18107263422,14.2708474801,0.0,18.7433767983,22.9618409725,35.5096795247,0.0,18.025,17.4846795247
 06/06  12:00:00,63.8113276854,6.26934811488,15.7707408531,0.0,18.5889407304,23.1597249699,41.327219161,0.0,18.025,23.302219161
 06/06  13:00:00,64.9463348594,6.37788601811,16.550707175,0.0,18.7433767983,23.2517909448,35.5080079972,0.0,18.025,17.4830079972
 06/06  14:00:00,65.4742147476,6.44280314825,17.0136682561,0.0,18.7433767983,23.2517909448,35.5069667217,0.0,18.025,17.4819667217
 06/06  15:00:00,65.3134380761,6.49252007916,17.0931243031,0.0,18.7433767983,22.9618409725,35.5072479912,0.0,18.025,17.4822479912
 06/06  16:00:00,69.4060733609,6.55120458804,16.6757687424,0.0,18.7433767983,27.431320555,23.7853518229,0.0,18.025,5.76035182288
 06/06  17:00:00,81.5970958368,6.82619490175,16.4035968297,0.0,17.6635504202,40.6971502883,5.77047096837,0.0,0.0,5.77047096837
 06/06  18:00:00,89.7265495744,7.04803596748,17.8064948584,0.0,27.5259009287,37.3340067412,11.5778799765,0.00866742290716,0.0,11.5692125536
 06/06  19:00:00,93.8209914662,7.23315087037,19.3904552798,0.0,33.8341110165,33.3544677425,5.78054723103,0.0,0.0,5.78054723103
 06/06  20:00:00,109.117238153,7.44637801144,20.6673179661,0.0,36.5179666069,38.8247702939,5.77964259834,0.0,0.0,5.77964259834
 06/06  21:00:00,105.454905766,7.47134075052,20.6110772381,0.0,32.965339924,36.8579353714,11.5811921274,0.0,0.0,11.5811921274
 06/06  22:00:00,78.1683063938,7.04626740876,17.2966873744,0.0,25.6355707503,20.6438685092,11.5507595483,0.0,0.0,11.5507595483
 06/06  23:00:00,54.9277167946,6.63384670455,14.0214708781,0.0,15.0252895274,11.7056064465,5.76546595539,0.0,0.0,5.76546595539
 06/06  24:00:00,47.9408017142,6.44810691125,12.2460321673,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,45.3519112857,6.34430318055,11.3216293576,0.0,10.0992000411,10.047477231,5.75545805183,0.0,0.0,5.75545805183
 06/07  02:00:00,42.8169302957,6.26424774818,10.7262687204,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,42.6521861407,6.23095196703,10.5948131157,0.0,8.25718729233,10.0299323277,5.75559665081,0.0,0.0,5.75559665081
 06/07  04:00:00,44.401178229,6.22162889289,10.7465408533,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/07  05:00:00,51.288379267,6.29170419684,11.8680362512,0.0,12.1011305571,15.3678112995,11.5305086381,0.0,0.0,11.5305086381
 06/07  06:00:00,81.0498016174,6.89992286059,17.1450295824,0.0,19.7275818095,37.2640762949,5.79809295243,0.0,0.0,5.79809295243
 06/07  07:00:00,105.704979466,7.37451662986,22.7215459593,0.0,24.3117294858,51.2795993405,17.4202738312,0.0,0.0,17.4202738312
 06/07  08:00:00,96.0941993814,6.96516739839,24.7951016389,0.0,23.6694662846,40.6342015617,23.4485367875,0.0,0.0,23.4485367875
 06/07  09:00:00,95.8104996726,7.04383046366,29.4400243426,0.0,23.6694662846,35.6302164847,41.4096880461,0.0,18.025,23.3846880461
 06/07  10:00:00,77.7941387234,6.88507882752,29.1790732454,0.0,18.7433767983,22.9618409725,41.3715817591,0.0,18.025,23.3465817591
 06/07  11:00:00,79.3696425854,6.98642211612,30.6554349797,0.0,18.7433767983,22.9618409725,35.5073822666,0.0,18.025,17.4823822666
 06/07  12:00:00,82.0503319999,7.13697062281,33.1421290276,0.0,18.5889407304,23.1597249699,35.5060936784,0.0,18.025,17.4810936784
 06/07  13:00:00,84.7795408356,7.29858881814,35.4632150437,0.0,18.7433767983,23.2517909448,35.5030241762,0.0,18.025,17.4780241762
 06/07  14:00:00,87.274118494,7.46098654181,37.7953949244,0.0,18.7433767983,23.2517909448,35.5032638824,0.0,18.025,17.4782638824
 06/07  15:00:00,89.2231481817,7.6273918468,39.8679715191,0.0,18.7433767983,22.9618409725,35.5045462423,0.0,18.025,17.4795462423
 06/07  16:00:00,94.69677267,7.76768917832,40.7499918963,0.0,18.7433767983,27.431320555,23.7853372075,0.0,18.025,5.76033720753
 06/07  17:00:00,107.945606336,8.12403455698,41.4542761091,0.0,17.6635504202,40.6971502883,5.7702729701,0.0,0.0,5.7702729701
 06/07  18:00:00,115.587634049,8.37687129266,42.3387606835,0.0,27.5259009287,37.3340067412,11.5702027925,0.0,0.0,11.5702027925
 06/07  19:00:00,116.454038424,8.46717336629,40.7894944571,0.0,33.8341110165,33.3544677425,5.77906535113,0.0,0.0,5.77906535113
 06/07  20:00:00,127.557513854,8.53913953092,38.0148394962,0.0,36.5179666069,38.8247702939,5.77895624241,0.0,0.0,5.77895624241
 06/07  21:00:00,121.055953565,8.44620943978,35.2372794592,0.0,32.965339924,36.8579353714,11.58050276,0.0,0.0,11.58050276
 06/07  22:00:00,90.7781090663,7.84810632938,29.1046676966,0.0,25.6355707503,20.6438685092,11.5493311355,0.0,0.0,11.5493311355
 06/07  23:00:00,65.1795765496,7.30075815016,23.6064253812,0.0,15.0252895274,11.7056064465,5.76552158735,0.0,0.0,5.76552158735
 06/07  24:00:00,56.9113878651,7.0350658256,20.6296680362,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/08  01:00:00,53.5426772758,6.87943862469,18.9772661538,0.0,10.0992000411,10.047477231,5.7556653464,0.0,0.0,5.7556653464
 06/08  02:00:00,49.8724301241,6.7341991718,17.3118206269,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  03:00:00,48.5510832898,6.63006264115,16.094606318,0.0,8.25718729233,10.0299323277,5.75549813982,0.0,0.0,5.75549813982
 06/08  04:00:00,49.861331521,6.57864004412,15.8496864768,0.0,8.25718729233,11.6354268332,5.76018076859,0.0,0.0,5.76018076859
 06/08  05:00:00,56.7377972838,6.62652529389,16.9826464016,0.0,12.1011305571,15.3678112995,5.77507111385,0.0,0.0,5.77507111385
 06/08  06:00:00,88.5808332026,7.31838128152,24.2576237509,0.0,19.7275818095,37.2640762949,11.5783514289,0.0,0.0,11.5783514289
 06/08  07:00:00,116.162532221,7.93566032832,32.617983177,0.0,24.3117294858,51.2795993405,11.6196563637,0.0,0.0,11.6196563637
 06/08  08:00:00,107.054616001,7.55470286926,35.1660007097,0.0,23.6694662846,40.6342015617,23.4467813858,0.0,0.0,23.4467813858
