Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/08  09:00:00,106.239177725,7.61684635204,39.2956976292,0.0,23.6694662846,35.6302164847,41.4092866336,0.0,18.025,23.3842866336
 06/08  10:00:00,87.349487111,7.40712996678,38.2123813404,0.0,18.7433767983,22.9618409725,41.3707793888,0.0,18.025,23.3457793888
 06/08  11:00:00,87.8734299293,7.45971017642,38.6859407995,0.0,18.7433767983,22.9618409725,35.5082967762,0.0,18.025,17.4832967762
 06/08  12:00:00,89.5738486539,7.56921449179,40.2334076836,0.0,18.5889407304,23.1597249699,35.506909286,0.0,18.025,17.481909286
 06/08  13:00:00,91.7435263637,7.70411045559,42.0216854386,0.0,18.7433767983,23.2517909448,35.5050365829,0.0,18.025,17.4800365829
 06/08  14:00:00,93.5729017075,7.82790511291,43.7272673799,0.0,18.7433767983,23.2517909448,35.5024553537,0.0,18.025,17.4774553537
 06/08  15:00:00,95.2400151161,7.97004953172,45.5421875265,0.0,18.7433767983,22.9618409725,41.3230752085,0.0,18.025,23.2980752085
 06/08  16:00:00,100.655318892,8.10239301351,46.3738403052,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/08  17:00:00,113.733468142,8.45825870397,46.9079221948,0.0,17.6635504202,40.6971502883,5.77008899931,0.0,0.0,5.77008899931
 06/08  18:00:00,119.848415153,8.65905576451,46.3173747388,0.0,27.5259009287,37.3340067412,11.5691536899,0.0,0.0,11.5691536899
 06/08  19:00:00,120.615201591,8.7211001377,44.6967445721,0.0,33.8341110165,33.3544677425,5.77917081712,0.0,0.0,5.77917081712
 06/08  20:00:00,132.848102003,8.82646749555,43.018113695,0.0,36.5179666069,38.8247702939,11.5379577659,0.0,0.0,11.5379577659
 06/08  21:00:00,126.196049419,8.71480145188,40.1088017191,0.0,32.965339924,36.8579353714,5.79891338347,0.0,0.0,5.79891338347
 06/08  22:00:00,95.545128691,8.09618287182,33.623626895,0.0,25.6355707503,20.6438685092,11.5501672184,0.0,0.0,11.5501672184
 06/08  23:00:00,69.4708279187,7.53164880356,27.6667940841,0.0,15.0252895274,11.7056064465,5.76543951443,0.0,0.0,5.76543951443
 06/08  24:00:00,60.6182549484,7.24636285287,24.1252444868,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,56.6012885485,7.05983177911,21.8554898816,0.0,10.0992000411,10.047477231,5.75556715606,0.0,0.0,5.75556715606
 06/09  02:00:00,52.845928333,6.9080049272,20.1115174624,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  03:00:00,51.133549961,6.79568861743,18.511452598,0.0,8.25718729233,10.0299323277,5.75557736809,0.0,0.0,5.75557736809
 06/09  04:00:00,51.703724532,6.71188740217,17.5588382471,0.0,8.25718729233,11.6354268332,5.76022474886,0.0,0.0,5.76022474886
 06/09  05:00:00,57.7595635001,6.72012499543,17.9108248711,0.0,12.1011305571,15.3678112995,5.77503810018,0.0,0.0,5.77503810018
 06/09  06:00:00,88.7288674264,7.36316458872,24.3608949844,0.0,19.7275818095,37.2640762949,11.578037226,0.0,0.0,11.578037226
 06/09  07:00:00,113.388379272,7.8369143698,29.9426030461,0.0,24.3117294858,51.2795993405,11.6191054718,0.0,0.0,11.6191054718
 06/09  08:00:00,101.875771752,7.36718330852,30.1746942346,0.0,23.6694662846,40.6342015617,23.4450747009,0.0,0.0,23.4450747009
 06/09  09:00:00,100.407757592,7.39301740408,33.6881197964,0.0,23.6694662846,35.6302164847,41.4076060428,0.0,18.025,23.3826060428
 06/09  10:00:00,82.5662936299,7.22184875963,33.6144787455,0.0,18.7433767983,22.9618409725,41.3690588946,0.0,18.025,23.3440588946
 06/09  11:00:00,84.4335040332,7.30957515338,35.3961564177,0.0,18.7433767983,22.9618409725,35.5069911756,0.0,18.025,17.4819911756
 06/09  12:00:00,86.319981063,7.41765097184,37.1311102657,0.0,18.5889407304,23.1597249699,35.5054906294,0.0,18.025,17.4804906294
 06/09  13:00:00,87.6425307989,7.52129139669,38.1035155276,0.0,18.7433767983,23.2517909448,35.5022047743,0.0,18.025,17.4772047743
 06/09  14:00:00,88.419477238,7.60391578688,38.7978377035,0.0,18.7433767983,23.2517909448,35.5008371522,0.0,18.025,17.4758371522
 06/09  15:00:00,88.7865935978,7.68837524496,39.3704461338,0.0,18.7433767983,22.9618409725,36.7653238126,0.0,18.025,18.7403238126
 06/09  16:00:00,94.3765749261,7.81775864911,40.3797380984,0.0,18.7433767983,27.431320555,22.5387798203,0.0,18.025,4.51377982029
 06/09  17:00:00,109.177836331,8.23247902578,42.5780815112,0.0,17.6635504202,40.6971502883,5.77006073764,0.0,0.0,5.77006073764
 06/09  18:00:00,115.778332729,8.45628114654,42.4500862924,0.0,27.5259009287,37.3340067412,11.5692749331,0.0,0.0,11.5692749331
 06/09  19:00:00,116.366532207,8.52806292008,40.6411252921,0.0,33.8341110165,33.3544677425,5.77867800997,0.0,0.0,5.77867800997
 06/09  20:00:00,127.952397607,8.60284005796,38.3460505312,0.0,36.5179666069,38.8247702939,5.78003054143,0.0,0.0,5.78003054143
 06/09  21:00:00,120.88878113,8.48235957574,35.0339972797,0.0,32.965339924,36.8579353714,11.5792119095,0.0,0.0,11.5792119095
 06/09  22:00:00,90.2311195585,7.88000932088,28.5258049128,0.0,25.6355707503,20.6438685092,11.5497216173,0.0,0.0,11.5497216173
 06/09  23:00:00,64.0536268379,7.31988073817,22.4613704225,0.0,15.0252895274,11.7056064465,5.76526729464,0.0,0.0,5.76526729464
 06/09  24:00:00,54.3824484488,7.00221981843,18.1335882067,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,52.9819053474,6.81490133885,15.721559833,0.0,12.8411359301,10.0650221343,5.75551070504,0.0,0.0,5.75551070504
 06/10  02:00:00,45.8859126989,6.593276401,13.4662371995,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  03:00:00,44.3581268825,6.45962429552,12.0720972927,0.0,8.25718729233,10.0299323277,5.75530334455,0.0,0.0,5.75530334455
 06/10  04:00:00,44.6205897282,6.3457972304,10.8418020711,0.0,8.25718729233,11.6354268332,1.37636478807,0.0,0.0,1.37636478807
 06/10  05:00:00,46.1494330128,6.26725550289,10.1749075086,0.0,8.71707943955,15.3327214929,4.40676618849,0.0,0.0,4.40676618849
 06/10  06:00:00,62.4464067858,6.4444801067,11.8506822367,0.0,18.5082010057,25.6353820695,5.77501546821,0.0,0.0,5.77501546821
 06/10  07:00:00,83.2548523056,6.85335507672,15.9150286288,0.0,19.4083231844,41.0650158608,11.5790681519,0.0,0.0,11.5790681519
 06/10  08:00:00,114.511550354,7.35496917614,22.7934084913,0.0,26.3286599382,57.9988325916,29.4268513897,0.0,0.0,29.4268513897
 06/10  09:00:00,102.137766905,7.19895733033,25.7294909924,0.0,26.3286599382,42.8504436482,46.2624929733,0.0,18.025,28.2374929733
 06/10  10:00:00,76.2696700962,6.86032442913,24.1939988429,0.0,21.7447113004,23.4437158914,36.6259353589,0.0,18.025,18.6009353589
 06/10  11:00:00,73.4553377535,6.82965762101,23.872022079,0.0,19.3027497915,23.426170988,41.3676139312,0.0,18.025,23.3426139312
 06/10  12:00:00,73.181744714,6.80962537253,23.4762458508,0.0,19.1483137236,23.7250123474,35.5035165543,0.0,18.025,17.4785165543
 06/10  13:00:00,73.3312131143,6.79278218709,23.4970105278,0.0,19.3027497915,23.7161209604,35.5038424885,0.0,18.025,17.4788424885
 06/10  14:00:00,73.7594911043,6.81201834237,23.9060524174,0.0,19.3027497915,23.7161209604,35.5023580107,0.0,18.025,17.4773580107
 06/10  15:00:00,73.7637505263,6.83303019067,24.1792507949,0.0,19.3027497915,23.426170988,35.5008698731,0.0,18.025,17.4758698731
 06/10  16:00:00,77.3667082043,6.82103611072,23.3428964085,0.0,19.3027497915,27.8956505705,23.7850796599,0.0,18.025,5.76007965989
 06/10  17:00:00,83.3339150621,6.92641668891,20.5822689017,0.0,18.2229234133,37.5968344597,5.76508235467,0.0,0.0,5.76508235467
 06/10  18:00:00,96.5223892164,7.14001718725,19.6038786604,0.0,32.690315043,37.0816133363,5.76977778005,0.0,0.0,5.76977778005
 06/10  19:00:00,96.717391448,7.26624928272,19.5610344525,0.0,36.8143715336,33.066984531,5.77980374492,0.0,0.0,5.77980374492
 06/10  20:00:00,107.895392633,7.39217622621,19.7210261162,0.0,36.3493007332,38.7721355839,5.77960801082,0.0,0.0,5.77960801082
 06/10  21:00:00,106.302396344,7.32182370624,18.4322447771,0.0,36.1807251679,36.8228455648,11.6431104478,0.103838279036,0.0,11.5392721688
 06/10  22:00:00,81.0378288362,6.89682274669,14.9128981047,0.0,31.0351095914,20.6438685092,12.2155846064,0.636739157735,0.0,11.5788454486
 06/10  23:00:00,54.9291717714,6.49597051893,11.7588493849,0.0,17.4250845679,11.7056064465,6.71258181799,0.937511657317,0.0,5.77507016067
 06/10  24:00:00,46.9068516443,6.32731699521,10.1330030969,0.0,12.8411359301,10.0650221343,1.19632335451,1.17632335451,0.0,0.02
 06/11  01:00:00,45.7002464859,6.20892927004,8.92645615098,0.0,12.925468867,10.100111941,7.16148926292,1.40616127725,0.0,5.75532798567
 06/11  02:00:00,39.4580947674,6.04890576574,7.46337098521,0.0,8.34152022915,10.0650221343,2.10285662108,2.08285662108,0.0,0.02
 06/11  03:00:00,38.5005462593,5.95875829139,6.59596574203,0.0,8.34152022915,10.0650221343,8.81048246135,3.05517712608,0.0,5.75530533526
 06/11  04:00:00,39.5127176057,5.89875558356,6.06155455652,0.0,8.34152022915,11.6705166398,9.39350766323,3.63362497271,0.0,5.75988269052
 06/11  05:00:00,41.2071512603,5.83502915504,5.54543799153,0.0,8.80141237637,15.3678112995,4.43059948158,4.41059948158,0.0,0.02
 06/11  06:00:00,57.5756401048,6.03655917364,7.38784722384,0.0,18.5082010057,25.6353820695,14.625483041,3.09596601045,0.0,11.5295170306
 06/11  07:00:00,78.4951245873,6.47338013505,11.4158736957,0.0,19.4926561212,41.1001056674,6.74164939718,0.942355340107,0.0,5.79929405707
 06/11  08:00:00,109.762266583,7.01652825462,18.38259189,0.0,26.3286599382,57.9988325916,29.4239728991,0.0,0.0,29.4239728991
 06/11  09:00:00,95.6348397073,6.83612493851,19.7088369927,0.0,26.2443270014,42.8153538416,47.321893496,0.0,18.025,29.296893496
 06/11  10:00:00,67.0895179831,6.35654499752,15.5176394744,0.0,21.7447113004,23.4437158914,35.5662385092,0.0,18.025,17.5412385092
 06/11  11:00:00,63.6439890239,6.29129850308,14.5393306238,0.0,19.3449162599,23.4437158914,41.3652892738,0.0,18.025,23.3402892738
 06/11  12:00:00,64.1405995893,6.33127778787,14.853743377,0.0,19.190480192,23.7425572507,35.5034700314,0.0,18.025,17.4784700314
 06/11  13:00:00,65.2101334935,6.39054051535,15.8378902123,0.0,19.260583323,23.698576057,35.5053705361,0.0,18.025,17.4803705361
 06/11  14:00:00,66.2714320817,6.44190700358,16.8478226509,0.0,19.260583323,23.698576057,35.5014448516,0.0,18.025,17.4764448516
 06/11  15:00:00,66.2001885342,6.4684089365,17.0400274382,0.0,19.260583323,23.4086260847,35.4998692104,0.0,18.025,17.4748692104
 06/11  16:00:00,70.4112992168,6.50239431785,16.765847474,0.0,19.260583323,27.8781056672,23.7850191065,0.0,18.025,5.76001910652
 06/11  17:00:00,79.7340841723,6.75195842576,17.2166164071,0.0,18.1807569449,37.5792895564,5.76501074888,0.0,0.0,5.76501074888
 06/11  18:00:00,95.4629580582,7.09092272579,18.7129750603,0.0,32.6059821062,37.0465235296,5.76991042168,0.0,0.0,5.76991042168
 06/11  19:00:00,96.1561420138,7.2393904848,19.0266582168,0.0,36.8143715336,33.066984531,5.77950475418,0.0,0.0,5.77950475418
 06/11  20:00:00,107.282427571,7.35938074473,19.0214476112,0.0,36.43363367,38.8072253906,5.85331654415,0.074025878239,0.0,5.77929066591
 06/11  21:00:00,105.453453281,7.28186372209,17.74269696,0.0,36.0963922311,36.7877557581,12.6840129956,1.14507743915,0.0,11.5389355564
 06/11  22:00:00,80.3579122016,6.86152848261,14.3877188364,0.0,30.9507766546,20.6087787026,13.307108357,1.7291682796,0.0,11.5779400774
 06/11  23:00:00,54.3178121254,6.45166404459,11.19180716,0.0,17.4250845679,11.7056064465,7.5467182461,1.77203146094,0.0,5.77468678516
 06/11  24:00:00,46.2267003377,6.26337648971,9.39737644034,0.0,12.925468867,10.100111941,2.3203122565,2.3003122565,0.0,0.02
 06/12  01:00:00,41.7733164785,6.10802569261,7.97933738341,0.0,10.0992000411,10.047477231,8.60370168437,2.84850700119,0.0,5.75519468318
 06/12  02:00:00,38.6212747547,5.98113125209,6.81375416314,0.0,8.25718729233,10.0299323277,3.92207822903,3.90207822903,0.0,0.02
 06/12  03:00:00,38.0214136148,5.9190586955,6.27595960161,0.0,8.25718729233,10.0299323277,9.28823162363,3.53298356939,0.0,5.75524805424
 06/12  04:00:00,39.3114899645,5.88016417018,5.99834853463,0.0,8.25718729233,11.6354268332,8.67932506771,2.91981679439,0.0,5.75950827332
 06/12  05:00:00,45.2498616609,5.89875172306,6.2225301225,0.0,12.1011305571,15.3678112995,7.95588348763,2.18114141843,0.0,5.7747420692
 06/12  06:00:00,73.7019649751,6.42154118945,10.2756766436,0.0,19.7275818095,37.2640762949,13.4802367319,1.90426319518,0.0,11.5759735367
 06/12  07:00:00,96.3261818002,6.82519643719,13.8922019424,0.0,24.3117294858,51.2795993405,12.2680289807,0.651069756126,0.0,11.6169592246
 06/12  08:00:00,84.0953787943,6.38476222823,13.3767764412,0.0,23.6694662846,40.6342015617,23.4404692212,0.0,0.0,23.4404692212
 06/12  09:00:00,82.9015720531,6.4251484046,17.1498439471,0.0,23.6694662846,35.6302164847,41.4015350471,0.0,18.025,23.3765350471
 06/12  10:00:00,65.6559489593,6.24895470662,17.6770570336,0.0,18.7433767983,22.9618409725,35.5356538769,0.0,18.025,17.5106538769
 06/12  11:00:00,67.7996623933,6.31134137087,19.7605670413,0.0,18.7433767983,22.9618409725,41.3237416725,0.0,18.025,23.2987416725
 06/12  12:00:00,70.1767287949,6.40041618369,22.0051122434,0.0,18.5889407304,23.1597249699,35.5006088488,0.0,18.025,17.4756088488
 06/12  13:00:00,72.6019382643,6.4981873452,24.0860474609,0.0,18.7433767983,23.2517909448,35.5026883808,0.0,18.025,17.4776883808
 06/12  14:00:00,74.267160816,6.60133934141,25.6481174315,0.0,18.7433767983,23.2517909448,35.5010057286,0.0,18.025,17.4760057286
 06/12  15:00:00,75.4152084046,6.72338836374,26.9640652756,0.0,18.7433767983,22.9618409725,35.4993237651,0.0,18.025,17.4743237651
 06/12  16:00:00,79.9570159287,6.82338184632,26.9545708204,0.0,18.7433767983,27.431320555,23.7850097703,0.0,18.025,5.76000977032
 06/12  17:00:00,91.3161045533,7.09312033179,25.8557384808,0.0,17.6635504202,40.6971502883,5.76978237945,0.0,0.0,5.76978237945
 06/12  18:00:00,98.0310033605,7.31015492742,25.848943354,0.0,27.5259009287,37.3340067412,5.79397809433,0.0,0.0,5.79397809433
 06/12  19:00:00,99.4395934119,7.43284693004,24.8094386695,0.0,33.8341110165,33.3544677425,11.5386802326,0.0,0.0,11.5386802326
 06/12  20:00:00,112.556879544,7.61239156967,23.941025744,0.0,36.5179666069,38.8247702939,5.77899834858,0.0,0.0,5.77899834858
 06/12  21:00:00,108.453424991,7.63991961357,23.4411372045,0.0,32.965339924,36.8579353714,11.5778503976,0.0,0.0,11.5778503976
 06/12  22:00:00,78.9170000475,7.08408452483,18.0076602791,0.0,25.6355707503,20.6438685092,5.78446699025,0.0,0.0,5.78446699025
 06/12  23:00:00,54.6466106792,6.61555319209,13.758706181,0.0,15.0252895274,11.7056064465,5.76506975293,0.0,0.0,5.76506975293
 06/12  24:00:00,47.9317643497,6.45167818876,12.2334585909,0.0,11.6412384099,10.0650221343,5.76024136648,0.0,0.0,5.76024136648
 06/13  01:00:00,45.3145235022,6.34932946875,11.2792525183,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,42.59849888,6.26000207423,10.5121059233,0.0,8.25718729233,10.0299323277,5.75533629343,0.0,0.0,5.75533629343
 06/13  03:00:00,41.875856625,6.19477255155,9.85469993319,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  04:00:00,43.0006104568,6.14932922293,9.41830817055,0.0,8.25718729233,11.6354268332,5.76007331559,0.0,0.0,5.76007331559
 06/13  05:00:00,48.9230154152,6.16773277862,9.62671671356,0.0,12.1011305571,15.3678112995,5.77440277753,0.0,0.0,5.77440277753
 06/13  06:00:00,77.4142500495,6.70642458708,13.7030929283,0.0,19.7275818095,37.2640762949,11.6038939657,0.026245044443,0.0,11.5776489213
 06/13  07:00:00,100.431003271,7.12837594841,17.6938710027,0.0,24.3117294858,51.2795993405,11.616135087,0.0,0.0,11.616135087
 06/13  08:00:00,88.291958531,6.66010655944,17.2980296006,0.0,23.6694662846,40.6342015617,29.2930798955,0.0,0.0,29.2930798955
 06/13  09:00:00,85.7987278039,6.63721817176,19.8349374159,0.0,23.6694662846,35.6302164847,35.5645120589,0.0,18.025,17.5395120589
 06/13  10:00:00,66.8656069338,6.39256247805,18.743120386,0.0,18.7433767983,22.9618409725,41.3640875511,0.0,18.025,23.3390875511
 06/13  11:00:00,66.6193841319,6.3845140358,18.5071229365,0.0,18.7433767983,22.9618409725,35.502749558,0.0,18.025,17.477749558
 06/13  12:00:00,67.3850812423,6.38976012324,19.2241258633,0.0,18.5889407304,23.1597249699,35.5023001049,0.0,18.025,17.4773001049
 06/13  13:00:00,69.0602755803,6.43776006189,20.6048176046,0.0,18.7433767983,23.2517909448,35.4999062161,0.0,18.025,17.4749062161
 06/13  14:00:00,70.4897555157,6.49657338901,21.9754842673,0.0,18.7433767983,23.2517909448,35.4981078344,0.0,18.025,17.4731078344
 06/13  15:00:00,70.6049574783,6.54326218284,22.3339483064,0.0,18.7433767983,22.9618409725,35.5000785101,0.0,18.025,17.4750785101
 06/13  16:00:00,74.9225540809,6.61149449536,22.1320076814,0.0,18.7433767983,27.431320555,23.7848551859,0.0,18.025,5.75985518591
 06/13  17:00:00,86.8888468895,6.8906522126,21.6309587683,0.0,17.6635504202,40.6971502883,5.76945711176,0.0,0.0,5.76945711176
 06/13  18:00:00,92.8389142037,7.0869858983,20.8800362114,0.0,27.5259009287,37.3340067412,11.5670642922,0.0,0.0,11.5670642922
 06/13  19:00:00,96.2709232844,7.26672421394,21.806907847,0.0,33.8341110165,33.3544677425,5.77924658968,0.0,0.0,5.77924658968
 06/13  20:00:00,111.6236313,7.52314106299,23.0970397275,0.0,36.5179666069,38.8247702939,5.7789857012,0.0,0.0,5.7789857012
 06/13  21:00:00,108.007869735,7.56870908013,23.0668137742,0.0,32.965339924,36.8579353714,11.5775024706,0.0,0.0,11.5775024706
 06/13  22:00:00,80.0425727365,7.11183257469,19.105493528,0.0,25.6355707503,20.6438685092,11.5482742774,0.0,0.0,11.5482742774
 06/13  23:00:00,56.5918931514,6.70872857687,15.6108247921,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/13  24:00:00,49.6985491355,6.5392149095,13.9127172603,0.0,11.6412384099,10.0650221343,5.76011179627,0.0,0.0,5.76011179627
 06/14  01:00:00,47.0106204134,6.43881527954,12.8858617674,0.0,10.0992000411,10.047477231,5.75532165112,0.0,0.0,5.75532165112
 06/14  02:00:00,43.8945305691,6.32884602802,11.7393052039,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  03:00:00,43.0429314869,6.25817692845,10.9583686526,0.0,8.25718729233,10.0299323277,5.75476395305,0.0,0.0,5.75476395305
 06/14  04:00:00,44.4641707929,6.23396554127,10.7972443869,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/14  05:00:00,50.9580118987,6.28891799037,11.540537697,0.0,12.1011305571,15.3678112995,5.77452719828,0.0,0.0,5.77452719828
 06/14  06:00:00,81.51030741,6.95522932159,17.5503682218,0.0,19.7275818095,37.2640762949,11.5773176379,0.0,0.0,11.5773176379
 06/14  07:00:00,107.694485926,7.50386488395,24.5818861606,0.0,24.3117294858,51.2795993405,17.4128383146,0.0,0.0,17.4128383146
 06/14  08:00:00,98.4548444874,7.06547149338,27.0555686804,0.0,23.6694662846,40.6342015617,23.4357028271,0.0,0.0,23.4357028271
 06/14  09:00:00,98.1510030095,7.1489179265,31.6755280523,0.0,23.6694662846,35.6302164847,41.3966135929,0.0,18.025,23.3716135929
 06/14  10:00:00,80.3237877759,7.00313010704,31.5907424431,0.0,18.7433767983,22.9618409725,35.5340301167,0.0,18.025,17.5090301167
 06/14  11:00:00,81.4758814614,7.09240093995,32.6557395647,0.0,18.7433767983,22.9618409725,35.5036467592,0.0,18.025,17.4786467592
 06/14  12:00:00,82.9541733403,7.18440532953,33.9985770861,0.0,18.5889407304,23.1597249699,35.497188816,0.0,18.025,17.472188816
 06/14  13:00:00,84.0418760202,7.26390215914,34.7602833442,0.0,18.7433767983,23.2517909448,35.4990115795,0.0,18.025,17.4740115795
 06/14  14:00:00,84.6174060205,7.33488564779,35.2648302903,0.0,18.7433767983,23.2517909448,41.3174209179,0.0,18.025,23.2924209179
 06/14  15:00:00,84.7926192006,7.4197858639,35.6450932656,0.0,18.7433767983,22.9618409725,35.4995951964,0.0,18.025,17.4745951964
 06/14  16:00:00,88.933609718,7.49322233611,35.2613399712,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,102.921327267,7.86941319498,36.6846849946,0.0,17.6635504202,40.6971502883,5.76951472683,0.0,0.0,5.76951472683
 06/14  18:00:00,108.921771623,8.05994283944,35.9899534202,0.0,27.5259009287,37.3340067412,11.5669832974,0.0,0.0,11.5669832974
 06/14  19:00:00,109.773522452,8.1156490252,34.4605955654,0.0,33.8341110165,33.3544677425,5.77854514447,0.0,0.0,5.77854514447
 06/14  20:00:00,121.514716832,8.19368954588,32.3175862593,0.0,36.5179666069,38.8247702939,11.5364068523,0.0,0.0,11.5364068523
 06/14  21:00:00,114.777815018,8.07677278504,29.3287157198,0.0,32.965339924,36.8579353714,5.7987146565,0.0,0.0,5.7987146565
 06/14  22:00:00,86.9215849189,7.59279616099,25.5035581203,0.0,25.6355707503,20.6438685092,11.5482532312,0.0,0.0,11.5482532312
 06/14  23:00:00,63.7706597694,7.17203232756,22.3262927179,0.0,15.0252895274,11.7056064465,5.76490129687,0.0,0.0,5.76490129687
 06/14  24:00:00,56.8051052455,6.98166790569,20.5768302715,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/15  01:00:00,55.2240148311,6.90459780926,20.633478221,0.0,10.0992000411,10.047477231,5.7552519475,0.0,0.0,5.7552519475
 06/15  02:00:00,52.9118164144,6.82811982414,20.257322337,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  03:00:00,51.575457462,6.74987781482,18.9991987856,0.0,8.25718729233,10.0299323277,5.75496837541,0.0,0.0,5.75496837541
 06/15  04:00:00,52.5689649927,6.70212265585,18.4338856277,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/15  05:00:00,57.6939814904,6.70687724292,17.8585588779,0.0,12.1011305571,15.3678112995,11.5284322985,0.0,0.0,11.5284322985
 06/15  06:00:00,86.2872973187,7.28194232683,22.000666071,0.0,19.7275818095,37.2640762949,5.79631889651,0.0,0.0,5.79631889651
 06/15  07:00:00,110.666294722,7.72989617004,27.3276922602,0.0,24.3117294858,51.2795993405,17.412785038,0.0,0.0,17.412785038
 06/15  08:00:00,99.994630818,7.24016751098,28.4206776934,0.0,23.6694662846,40.6342015617,23.4354581823,0.0,0.0,23.4354581823
 06/15  09:00:00,95.997570471,7.13662452265,29.5344031574,0.0,23.6694662846,35.6302164847,41.3962833887,0.0,18.025,23.3712833887
 06/15  10:00:00,75.3013894357,6.8297960567,26.7416854851,0.0,18.7433767983,22.9618409725,35.5313946613,0.0,18.025,17.5063946613
 06/15  11:00:00,74.2338277084,6.77217081102,25.7339213902,0.0,18.7433767983,22.9618409725,35.5018908796,0.0,18.025,17.4768908796
 06/15  12:00:00,73.4898686017,6.73517710424,24.9835072635,0.0,18.5889407304,23.1597249699,35.4999934696,0.0,18.025,17.4749934696
 06/15  13:00:00,71.9526671452,6.66172007245,23.2732631665,0.0,18.7433767983,23.2517909448,41.315996458,0.0,18.025,23.290996458
 06/15  14:00:00,68.9250595372,6.54995293507,20.3574227642,0.0,18.7433767983,23.2517909448,35.4984019261,0.0,18.025,17.4734019261
 06/15  15:00:00,66.0547489944,6.45967957401,17.8673349281,0.0,18.7433767983,22.9618409725,35.5001777342,0.0,18.025,17.4751777342
 06/15  16:00:00,69.0852754156,6.4399364027,16.4662963553,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,80.9409021141,6.6753441768,15.8983388118,0.0,17.6635504202,40.6971502883,5.76932211892,0.0,0.0,5.76932211892
 06/15  18:00:00,88.2534772004,6.86530802422,16.5163129505,0.0,27.5259009287,37.3340067412,11.5654430083,0.0,0.0,11.5654430083
 06/15  19:00:00,91.9154987598,7.02651848829,17.6917139345,0.0,33.8341110165,33.3544677425,5.77875533801,0.0,0.0,5.77875533801
 06/15  20:00:00,107.302742133,7.25799650884,19.0413188415,0.0,36.5179666069,38.8247702939,11.5670207549,0.0302535254499,0.0,11.5367672295
 06/15  21:00:00,104.07524684,7.32417702004,19.378761944,0.0,32.965339924,36.8579353714,5.79766554796,0.0,0.0,5.79766554796
 06/15  22:00:00,77.2632782542,6.94097144635,16.4970918445,0.0,25.6355707503,20.6438685092,11.5479360307,0.0,0.0,11.5479360307
 06/15  23:00:00,54.4905794421,6.57219608749,13.6460560166,0.0,15.0252895274,11.7056064465,5.76396837668,0.0,0.0,5.76396837668
 06/15  24:00:00,47.8124989167,6.41821055799,12.1476876343,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/16  01:00:00,45.2000435288,6.3241055276,11.1900046596,0.0,10.0992000411,10.047477231,5.75514283259,0.0,0.0,5.75514283259
 06/16  02:00:00,42.4849717187,6.24236974955,10.4162318939,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,41.7875365712,6.18376790778,9.77739300135,0.0,8.25718729233,10.0299323277,5.7551327191,0.0,0.0,5.7551327191
 06/16  04:00:00,42.9064432155,6.13968124487,9.33381071605,0.0,8.25718729233,11.6354268332,5.75926271916,0.0,0.0,5.75926271916
 06/16  05:00:00,49.0513329331,6.17138627276,9.75141272405,0.0,12.1011305571,15.3678112995,5.7741981345,0.0,0.0,5.7741981345
 06/16  06:00:00,78.6779127317,6.78416215337,14.8890818367,0.0,19.7275818095,37.2640762949,5.79627658589,0.0,0.0,5.79627658589
 06/16  07:00:00,102.734700534,7.24131388791,19.8847063575,0.0,24.3117294858,51.2795993405,17.41234377,0.0,0.0,17.41234377
 06/16  08:00:00,92.2223632266,6.7791347405,21.1094601476,0.0,23.6694662846,40.6342015617,23.4342735161,0.0,0.0,23.4342735161
 06/16  09:00:00,89.6525761274,6.74983386284,23.5762120381,0.0,23.6694662846,35.6302164847,41.3951312899,0.0,18.025,23.3701312899
 06/16  10:00:00,69.5581383953,6.4759233832,21.3523163038,0.0,18.7433767983,22.9618409725,35.5306214652,0.0,18.025,17.5056214652
 06/16  11:00:00,68.4704062045,6.41806070074,20.3246160185,0.0,18.7433767983,22.9618409725,35.501008798,0.0,18.025,17.476008798
 06/16  12:00:00,68.8910956406,6.42724363528,20.6926742984,0.0,18.5889407304,23.1597249699,35.4971276041,0.0,18.025,17.4721276041
 06/16  13:00:00,68.3762219333,6.4157181862,19.9428250841,0.0,18.7433767983,23.2517909448,41.3145342013,0.0,18.025,23.2895342013
 06/16  14:00:00,68.0116300148,6.40177688147,19.5921753884,0.0,18.7433767983,23.2517909448,35.4971712632,0.0,18.025,17.4721712632
 06/16  15:00:00,66.7064881434,6.3969947415,18.5817650113,0.0,18.7433767983,22.9618409725,35.4988176569,0.0,18.025,17.4738176569
 06/16  16:00:00,70.170622346,6.42569385853,17.565893431,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,82.0695958783,6.68035603742,17.0220303576,0.0,17.6635504202,40.6971502883,5.76932394922,0.0,0.0,5.76932394922
 06/16  18:00:00,88.5594290412,6.85803399207,16.8295556191,0.0,27.5259009287,37.3340067412,11.5664542003,0.0,0.0,11.5664542003
 06/16  19:00:00,91.9333987276,7.01237709529,17.7237694879,0.0,33.8341110165,33.3544677425,5.77834584087,0.0,0.0,5.77834584087
 06/16  20:00:00,106.666295345,7.20885692495,18.4540226231,0.0,36.5179666069,38.8247702939,11.5520420194,0.0153594276767,0.0,11.5366825917
 06/16  21:00:00,102.6710819,7.23163221655,18.0671628061,0.0,32.965339924,36.8579353714,6.01325437134,0.214995912461,0.0,5.79825845888
 06/16  22:00:00,75.269653165,6.80292247685,14.6415290389,0.0,25.6355707503,20.6438685092,12.046267993,0.498801116186,0.0,11.5474668768
 06/16  23:00:00,52.2053668632,6.41675138606,11.5162972382,0.0,15.0252895274,11.7056064465,6.33397111323,0.569365773643,0.0,5.76460533959
 06/16  24:00:00,45.4434510514,6.25565492888,9.94120191023,0.0,11.6412384099,10.0650221343,0.765592316544,0.745592316544,0.0,0.02
 06/17  01:00:00,45.8826438193,6.19438711924,9.24284647649,0.0,12.8411359301,10.0650221343,6.56743438209,0.812437674936,0.0,5.75499670715
 06/17  02:00:00,40.235953974,6.08550452385,8.32408513912,0.0,8.25718729233,10.0299323277,0.783932063909,0.763932063909,0.0,0.02
 06/17  03:00:00,39.6335929843,6.02789462691,7.77932658211,0.0,8.25718729233,10.0299323277,6.58519588292,0.830511935348,0.0,5.75468394757
 06/17  04:00:00,40.9522599131,5.99598388249,7.52333327645,0.0,8.25718729233,11.6354268332,0.813756995085,0.793756995085,0.0,0.02
 06/17  05:00:00,42.9546193425,5.9608380121,7.28656729738,0.0,8.71707943955,15.3327214929,6.74557843979,0.981002838714,0.0,5.76457560108
 06/17  06:00:00,59.3246138605,6.15287495653,9.02057573394,0.0,18.5082010057,25.6353820695,6.60752790834,0.83429876738,0.0,5.77322914096
 06/17  07:00:00,79.8419640473,6.56075615843,12.7948749661,0.0,19.4083231844,41.0650158608,11.6379079129,0.0619213098634,0.0,11.5759866031
 06/17  08:00:00,110.217126144,7.03055674775,18.8235779597,0.0,26.3286599382,57.9988325916,29.4084420393,0.0,0.0,29.4084420393
 06/17  09:00:00,94.3867031304,6.73275228452,18.4447657073,0.0,26.3286599382,42.8504436482,41.4542231103,0.0,18.025,23.4292231103
 06/17  10:00:00,67.0388295892,6.3245420796,15.4990207847,0.0,21.7447113004,23.4437158914,41.3985822785,0.0,18.025,23.3735822785
 06/17  11:00:00,64.1431241163,6.28462723242,15.1049058461,0.0,19.3027497915,23.426170988,35.5301720763,0.0,18.025,17.5051720763
 06/17  12:00:00,64.501384427,6.281682512,15.3238692477,0.0,19.1483137236,23.7250123474,35.4950937534,0.0,18.025,17.4700937534
 06/17  13:00:00,64.8245608135,6.30210372921,15.4810814305,0.0,19.3027497915,23.7161209604,35.4971174343,0.0,18.025,17.4721174343
 06/17  14:00:00,65.2398425065,6.33253525562,15.8659320555,0.0,19.3027497915,23.7161209604,41.3143531408,0.0,18.025,23.2893531408
 06/17  15:00:00,65.3177589786,6.35345809017,16.2128760912,0.0,19.3027497915,23.426170988,35.4969338737,0.0,18.025,17.4719338737
 06/17  16:00:00,69.3033140701,6.36865763,15.7319255288,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,77.7029653863,6.56841744796,15.3093727767,0.0,18.2229234133,37.5968344597,5.76441833233,0.0,0.0,5.76441833233
 06/17  18:00:00,93.4069027621,6.87776562669,16.7507097079,0.0,32.690315043,37.0816133363,5.7679536868,0.0,0.0,5.7679536868
 06/17  19:00:00,94.8496173839,7.06310271492,17.8964970311,0.0,36.8143715336,33.066984531,5.77821498853,0.0,0.0,5.77821498853
 06/17  20:00:00,106.995595827,7.26305186854,18.9504420653,0.0,36.3493007332,38.7721355839,11.5356275342,0.0,0.0,11.5356275342
 06/17  21:00:00,106.404558005,7.26452957038,18.5917933515,0.0,36.1807251679,36.8228455648,5.77888948911,0.0,0.0,5.77888948911
 06/17  22:00:00,81.5399783158,6.87805716027,15.4339480735,0.0,31.0351095914,20.6438685092,11.5743312477,0.0,0.0,11.5743312477
 06/17  23:00:00,55.6705552577,6.49979067163,12.4964939658,0.0,17.4250845679,11.7056064465,5.77407775866,0.0,0.0,5.77407775866
 06/17  24:00:00,47.7142124605,6.34832395523,10.9194025573,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/18  01:00:00,46.8755747663,6.26366968669,10.0470784978,0.0,12.925468867,10.100111941,5.7550659062,0.0,0.0,5.7550659062
 06/18  02:00:00,41.0001942865,6.13815598491,8.91625426861,0.0,8.34152022915,10.0650221343,0.0512934914664,0.0312934914664,0.0,0.02
 06/18  03:00:00,40.3474035484,6.07674602308,8.32486938838,0.0,8.34152022915,10.0650221343,5.77513320866,0.0204937426418,0.0,5.75463946601
 06/18  04:00:00,41.4065015672,6.02806192645,7.82607783464,0.0,8.34152022915,11.6705166398,5.97730665042,0.218026798755,0.0,5.75927985166
 06/18  05:00:00,43.4876379725,5.99715335402,7.66385754811,0.0,8.80141237637,15.3678112995,0.192968932131,0.172968932131,0.0,0.02
 06/18  06:00:00,59.4475033898,6.17272304734,9.12362707962,0.0,18.5082010057,25.6353820695,6.05872178926,0.28592594281,0.0,5.77279584645
 06/18  07:00:00,79.5946564972,6.55221956541,12.43670195,0.0,19.4926561212,41.1001056674,11.5921268454,0.0170321948583,0.0,11.5750946506
 06/18  08:00:00,109.229637132,6.99967148127,17.8669992924,0.0,26.3286599382,57.9988325916,29.4045493846,0.0,0.0,29.4045493846
 06/18  09:00:00,93.8265994223,6.73960592034,17.9972465144,0.0,26.2443270014,42.8153538416,41.4537647075,0.0,18.025,23.4287647075
 06/18  10:00:00,67.2723624501,6.37354169467,15.683567505,0.0,21.7447113004,23.4437158914,41.3964336772,0.0,18.025,23.3714336772
 06/18  11:00:00,65.0858034908,6.38698961264,15.8855202071,0.0,19.3449162599,23.4437158914,35.5293078244,0.0,18.025,17.5043078244
 06/18  12:00:00,65.9723938511,6.43034956944,16.5865068362,0.0,19.190480192,23.7425572507,35.4958840496,0.0,18.025,17.4708840496
 06/18  13:00:00,66.5406993689,6.46403530722,17.0950054916,0.0,19.260583323,23.698576057,40.8963942686,0.0,18.025,22.8713942686
 06/18  14:00:00,66.8739416668,6.47390310067,17.4183809942,0.0,19.260583323,23.698576057,35.9112351727,0.0,18.025,17.8862351727
 06/18  15:00:00,65.891321542,6.47360392071,16.7260098816,0.0,19.260583323,23.4086260847,35.4967343789,0.0,18.025,17.4717343789
 06/18  16:00:00,69.1363711749,6.44620246023,15.547155139,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,77.115138483,6.61978505832,14.7298977978,0.0,18.1807569449,37.5792895564,5.76434606356,0.0,0.0,5.76434606356
 06/18  18:00:00,92.6818961455,6.89647067054,16.126430319,0.0,32.6059821062,37.0465235296,5.77761199361,0.00861820230444,0.0,5.7689937913
 06/18  19:00:00,93.7975927746,7.046034526,16.8615527057,0.0,36.8143715336,33.066984531,5.79825109018,0.0200573049797,0.0,5.7781937852
 06/18  20:00:00,105.724497143,7.21641242061,17.6065731574,0.0,36.43363367,38.8072253906,12.3271354337,0.791601310279,0.0,11.5355341234
 06/18  21:00:00,104.691432748,7.19112544514,17.0715076408,0.0,36.0963922311,36.7877557581,7.1942782011,1.4157927697,0.0,5.7784854314
 06/18  22:00:00,79.8500324638,6.79189775324,13.9496032553,0.0,30.9507766546,20.6087787026,13.0567740307,1.4819821905,0.0,11.5747918402
 06/18  23:00:00,53.7354149112,6.380979937,10.6801754335,0.0,17.4250845679,11.7056064465,7.49351645849,1.7195437735,0.0,5.773972685
 06/18  24:00:00,45.9530699022,6.22053903437,9.16662851537,0.0,12.925468867,10.100111941,1.77935622434,1.75935622434,0.0,0.02
 06/19  01:00:00,41.7840292799,6.09034827766,8.00776265702,0.0,10.0992000411,10.047477231,7.3068030054,1.55178724951,0.0,5.7550157559
 06/19  02:00:00,39.0532757318,5.99831160028,7.22860760719,0.0,8.25718729233,10.0299323277,1.33531436139,1.31531436139,0.0,0.02
 06/19  03:00:00,38.5659869853,5.94542447215,6.79420163584,0.0,8.25718729233,10.0299323277,6.83876749542,1.08389780803,0.0,5.75486968739
 06/19  04:00:00,40.1585660378,5.92664960309,6.79898379389,0.0,8.25718729233,11.6354268332,6.15289540949,0.393712110727,0.0,5.75918329876
 06/19  05:00:00,46.5540559862,5.97583390721,7.44972131756,0.0,12.1011305571,15.3678112995,5.77390552935,0.0,0.0,5.77390552935
 06/19  06:00:00,75.731143138,6.55386572854,12.1726661812,0.0,19.7275818095,37.2640762949,5.79568391676,0.0,0.0,5.79568391676
 06/19  07:00:00,98.634359222,6.96397611717,16.0617784755,0.0,24.3117294858,51.2795993405,17.4095641437,0.0,0.0,17.4095641437
 06/19  08:00:00,86.8059001589,6.5338709642,15.938311897,0.0,23.6694662846,40.6342015617,23.4284349461,0.0,0.0,23.4284349461
 06/19  09:00:00,84.7907028539,6.5340667531,18.9301411427,0.0,23.6694662846,35.6302164847,41.3897771642,0.0,18.025,23.3647771642
 06/19  10:00:00,66.2538370805,6.3512450003,18.1727218354,0.0,18.7433767983,22.9618409725,35.5288798967,0.0,18.025,17.5038798967
 06/19  11:00:00,66.8186487913,6.39412072613,18.6968171273,0.0,18.7433767983,22.9618409725,35.4996628412,0.0,18.025,17.4746628412
 06/19  12:00:00,67.7261911302,6.46470987097,19.490320257,0.0,18.5889407304,23.1597249699,35.4964759559,0.0,18.025,17.4714759559
 06/19  13:00:00,68.9409552443,6.54189763548,20.3813968011,0.0,18.7433767983,23.2517909448,35.494010938,0.0,18.025,17.469010938
 06/19  14:00:00,69.7856809454,6.62225322981,21.1457669477,0.0,18.7433767983,23.2517909448,35.4953252547,0.0,18.025,17.4703252547
 06/19  15:00:00,70.04137688,6.70710032678,21.6065655804,0.0,18.7433767983,22.9618409725,41.311687597,0.0,18.025,23.286687597
 06/19  16:00:00,74.2205402315,6.77055726886,21.2709695344,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/19  17:00:00,85.9391661149,7.02135616243,20.5506309523,0.0,17.6635504202,40.6971502883,5.76887097524,0.0,0.0,5.76887097524
 06/19  18:00:00,92.0019319808,7.18795338678,19.9421906011,0.0,27.5259009287,37.3340067412,11.5651963059,0.0,0.0,11.5651963059
 06/19  19:00:00,94.6308874444,7.30790589876,20.1257676418,0.0,33.8341110165,33.3544677425,5.77814051911,0.0,0.0,5.77814051911
 06/19  20:00:00,109.152832078,7.46966223952,20.6797981596,0.0,36.5179666069,38.8247702939,5.79178543223,0.0140005180964,0.0,5.77778491413
 06/19  21:00:00,105.103665657,7.46682842491,20.2646043058,0.0,32.965339924,36.8579353714,11.5747615287,0.0,0.0,11.5747615287
 06/19  22:00:00,77.5097437097,7.02206979091,16.6625169321,0.0,25.6355707503,20.6438685092,5.78312691896,0.0,0.0,5.78312691896
 06/19  23:00:00,54.2878071019,6.61537926347,13.4001354865,0.0,15.0252895274,11.7056064465,5.76441509408,0.0,0.0,5.76441509408
 06/19  24:00:00,47.3022126936,6.43014797667,11.6254828432,0.0,11.6412384099,10.0650221343,5.75948465988,0.0,0.0,5.75948465988
 06/20  01:00:00,44.5253524281,6.31620528743,10.523237197,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/20  02:00:00,41.6112080184,6.21569317756,9.56915927515,0.0,8.25718729233,10.0299323277,5.7549334516,0.0,0.0,5.7549334516
 06/20  03:00:00,40.748105701,6.14078755283,8.78096596895,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,41.799600147,6.08918785047,8.27748534819,0.0,8.25718729233,11.6354268332,5.86828635687,0.109167884987,0.0,5.75911847189
 06/20  05:00:00,47.7455046632,6.11157335879,8.50544345319,0.0,12.1011305571,15.3678112995,6.12795988686,0.354526052542,0.0,5.77343383432
 06/20  06:00:00,76.7619227858,6.66968691873,13.0876374785,0.0,19.7275818095,37.2640762949,11.681764466,0.107101766763,0.0,11.5746626993
 06/20  07:00:00,100.085140465,7.10613235244,17.3704316662,0.0,24.3117294858,51.2795993405,11.6130505689,0.0,0.0,11.6130505689
 06/20  08:00:00,87.8425300771,6.64715086236,16.8616765488,0.0,23.6694662846,40.6342015617,23.4298689816,0.0,0.0,23.4298689816
 06/20  09:00:00,84.1772851364,6.57035715514,18.2804473885,0.0,23.6694662846,35.6302164847,41.3936328478,0.0,18.025,23.3686328478
 06/20  10:00:00,64.4411465476,6.28976704136,16.4215166537,0.0,18.7433767983,22.9618409725,41.3543205604,0.0,18.025,23.3293205604
 06/20  11:00:00,64.2547516135,6.27503548168,16.2520109882,0.0,18.7433767983,22.9618409725,35.4978392536,0.0,18.025,17.4728392536
 06/20  12:00:00,64.8183459254,6.26524839444,16.7819456643,0.0,18.5889407304,23.1597249699,35.4952038349,0.0,18.025,17.4702038349
 06/20  13:00:00,64.2333084492,6.25177253781,15.9638807814,0.0,18.7433767983,23.2517909448,35.4963968881,0.0,18.025,17.4713968881
 06/20  14:00:00,64.0695032314,6.24091206529,15.8109356488,0.0,18.7433767983,23.2517909448,35.4938775699,0.0,18.025,17.4688775699
 06/20  15:00:00,64.5236385024,6.27749100252,16.5184419213,0.0,18.7433767983,22.9618409725,35.4975897641,0.0,18.025,17.4725897641
 06/20  16:00:00,69.4377907071,6.34876832467,16.9100094536,0.0,18.7433767983,27.431320555,23.7844140557,0.0,18.025,5.75941405569
 06/20  17:00:00,82.2939746625,6.64976594092,17.2770389615,0.0,17.6635504202,40.6971502883,5.76880355232,0.0,0.0,5.76880355232
 06/20  18:00:00,89.7905331529,6.88599590999,18.0327722099,0.0,27.5259009287,37.3340067412,5.79233780983,0.0,0.0,5.79233780983
 06/20  19:00:00,93.5097798679,7.07668749571,19.2358865996,0.0,33.8341110165,33.3544677425,5.77834432456,0.0,0.0,5.77834432456
 06/20  20:00:00,109.256525782,7.34536612556,20.9077974779,0.0,36.5179666069,38.8247702939,11.5686904973,0.032734283383,0.0,11.5359562139
 06/20  21:00:00,105.904247871,7.41259958328,21.1194363422,0.0,32.965339924,36.8579353714,8.79915968638,0.0,0.0,8.79915968638
 06/20  22:00:00,78.2649572415,6.98178998061,17.4580237813,0.0,25.6355707503,20.6438685092,8.54956051102,0.0,0.0,8.54956051102
 06/20  23:00:00,55.1903276391,6.60055222887,14.3174878124,0.0,15.0252895274,11.7056064465,5.76430141808,0.0,0.0,5.76430141808
 06/20  24:00:00,48.5937437735,6.45392220916,12.8932528292,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,46.0057739506,6.36178279011,11.9580807225,0.0,10.0992000411,10.047477231,5.75471819831,0.0,0.0,5.75471819831
 06/21  02:00:00,43.3152643065,6.28170090192,11.207217609,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,42.7585986824,6.23348637593,10.6987595873,0.0,8.25718729233,10.0299323277,5.75463213655,0.0,0.0,5.75463213655
 06/21  04:00:00,43.6554893987,6.1795805621,10.0429906176,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,49.3046036072,6.18503602078,9.99108847415,0.0,12.1011305571,15.3678112995,11.5268118451,0.0,0.0,11.5268118451
 06/21  06:00:00,78.3156703287,6.75977229322,14.5513231899,0.0,19.7275818095,37.2640762949,5.79703647595,0.0,0.0,5.79703647595
 06/21  07:00:00,101.704087996,7.19801942562,18.8975115539,0.0,24.3117294858,51.2795993405,17.4079544848,0.0,0.0,17.4079544848
 06/21  08:00:00,90.133251953,6.73361425818,19.0659518645,0.0,23.6694662846,40.6342015617,23.4255764706,0.0,0.0,23.4255764706
 06/21  09:00:00,87.248869861,6.69580449492,21.2265917442,0.0,23.6694662846,35.6302164847,40.6585043711,0.0,18.025,22.6335043711
 06/21  10:00:00,67.4597394967,6.43546845814,19.2944214777,0.0,18.7433767983,22.9618409725,36.2526770976,0.0,18.025,18.2276770976
 06/21  11:00:00,67.2333389067,6.4217766937,19.0838630363,0.0,18.7433767983,22.9618409725,35.4974936437,0.0,18.025,17.4724936437
 06/21  12:00:00,67.3468535826,6.41283995279,19.1628662905,0.0,18.5889407304,23.1597249699,35.4975056688,0.0,18.025,17.4725056688
 06/21  13:00:00,67.3774050859,6.39857500566,18.9611804562,0.0,18.7433767983,23.2517909448,35.4930327195,0.0,18.025,17.4680327195
 06/21  14:00:00,67.0674734465,6.39242402758,18.6573994584,0.0,18.7433767983,23.2517909448,35.4941395691,0.0,18.025,17.4691395691
 06/21  15:00:00,66.5572479634,6.41879420125,18.4107533594,0.0,18.7433767983,22.9618409725,35.4952411333,0.0,18.025,17.4702411333
 06/21  16:00:00,70.5901364738,6.45508674589,17.9560467782,0.0,18.7433767983,27.431320555,23.7843966441,0.0,18.025,5.75939664407
 06/21  17:00:00,82.3610712477,6.70482421473,17.2890890287,0.0,17.6635504202,40.6971502883,5.76883173282,0.0,0.0,5.76883173282
 06/21  18:00:00,89.0201185486,6.8919333304,17.2564377843,0.0,27.5259009287,37.3340067412,8.06676085216,0.0,0.0,8.06676085216
 06/21  19:00:00,92.4772005868,7.04669697039,18.2333117902,0.0,33.8341110165,33.3544677425,9.26539919403,0.0,0.0,9.26539919403
 06/21  20:00:00,107.599251466,7.2641319239,19.3317725593,0.0,36.5179666069,38.8247702939,5.79165579772,0.0140361879559,0.0,5.77761960976
 06/21  21:00:00,104.050295385,7.313064052,19.3650350755,0.0,32.965339924,36.8579353714,11.5733211597,0.0,0.0,11.5733211597
 06/21  22:00:00,76.3297033312,6.87210481328,15.6324733165,0.0,25.6355707503,20.6438685092,5.78301751762,0.0,0.0,5.78301751762
 06/21  23:00:00,52.893691245,6.46122912705,12.1601812039,0.0,15.0252895274,11.7056064465,5.76424083418,0.0,0.0,5.76424083418
 06/21  24:00:00,46.0526218248,6.29508212122,10.5109712929,0.0,11.6412384099,10.0650221343,5.88577880589,0.12618934138,0.0,5.75958946451
 06/22  01:00:00,43.2328759619,6.18311252195,9.36386394412,0.0,10.0992000411,10.047477231,0.389864985902,0.369864985902,0.0,0.02
 06/22  02:00:00,40.294159892,6.08252768736,8.38528474992,0.0,8.25718729233,10.0299323277,6.33893558141,0.584211015021,0.0,5.75472456638
 06/22  03:00:00,39.5041027172,6.01361148401,7.66414895813,0.0,8.25718729233,10.0299323277,0.838937476562,0.818937476562,0.0,0.02
 06/22  04:00:00,40.4220259311,5.95394867248,7.03515955439,0.0,8.25718729233,11.6354268332,6.85238014235,1.09294065118,0.0,5.75943949117
 06/22  05:00:00,46.1674632209,5.96292787389,7.07606828921,0.0,12.1011305571,15.3678112995,7.04034956955,1.2668864778,0.0,5.77346309175
 06/22  06:00:00,75.3326563426,6.54002007883,11.7880790452,0.0,19.7275818095,37.2640762949,12.3231172054,0.751644519136,0.0,11.5714726863
 06/22  07:00:00,99.0013051572,6.99975045314,16.3930261441,0.0,24.3117294858,51.2795993405,11.611018725,0.0,0.0,11.611018725
 06/22  08:00:00,87.8785793183,6.59112466449,16.9537864332,0.0,23.6694662846,40.6342015617,23.4260271364,0.0,0.0,23.4260271364
 06/22  09:00:00,86.2602152117,6.60548665311,20.328270658,0.0,23.6694662846,35.6302164847,41.3874508756,0.0,18.025,23.3624508756
 06/22  10:00:00,67.6969384083,6.41045613163,19.5566376593,0.0,18.7433767983,22.9618409725,35.5270836452,0.0,18.025,17.5020836452
 06/22  11:00:00,68.4245459804,6.45562758309,20.2412247296,0.0,18.7433767983,22.9618409725,35.497846816,0.0,18.025,17.472846816
 06/22  12:00:00,69.421967068,6.52372398685,21.127099582,0.0,18.5889407304,23.1597249699,35.4943805688,0.0,18.025,17.4693805688
 06/22  13:00:00,70.6407999962,6.60690196193,22.016254336,0.0,18.7433767983,23.2517909448,35.4916342636,0.0,18.025,17.4666342636
 06/22  14:00:00,71.3546017171,6.67405294891,22.6629054393,0.0,18.7433767983,23.2517909448,35.492631419,0.0,18.025,17.467631419
 06/22  15:00:00,71.4246647302,6.74182479972,22.9551462738,0.0,18.7433767983,22.9618409725,35.4936332763,0.0,18.025,17.4686332763
 06/22  16:00:00,75.525791429,6.80228194425,22.5445136089,0.0,18.7433767983,27.431320555,23.7843104883,0.0,18.025,5.75931048825
 06/22  17:00:00,87.5112885631,7.0686035292,22.0755341294,0.0,17.6635504202,40.6971502883,5.76860401678,0.0,0.0,5.76860401678
 06/22  18:00:00,93.1261617557,7.2299169568,21.0245090886,0.0,27.5259009287,37.3340067412,11.5637502315,0.0,0.0,11.5637502315
 06/22  19:00:00,94.6384000699,7.31030419934,20.1309183794,0.0,33.8341110165,33.3544677425,5.77797911429,0.0,0.0,5.77797911429
 06/22  20:00:00,108.069238484,7.41182699233,19.6540755306,0.0,36.5179666069,38.8247702939,5.82646558495,0.0495920230523,0.0,5.7768735619
 06/22  21:00:00,103.198369125,7.3601728123,18.4660181799,0.0,32.965339924,36.8579353714,12.0839405442,0.511309997638,0.0,11.5726305465
 06/22  22:00:00,75.1480726789,6.87064381234,14.4523173351,0.0,25.6355707503,20.6438685092,7.49982060465,1.71728235163,0.0,5.78253825302
 06/22  23:00:00,51.3957497127,6.41816231533,10.7053157196,0.0,15.0252895274,11.7056064465,8.4535076431,2.69000511198,0.0,5.76350253112
 06/22  24:00:00,44.2087689125,6.20620495177,8.75599976025,0.0,11.6412384099,10.0650221343,9.46176529281,3.70334910313,0.0,5.75841618967
 06/23  01:00:00,40.959190745,6.04644119893,7.22685579844,0.0,10.0992000411,10.047477231,5.26965652379,5.24965652379,0.0,0.02
 06/23  02:00:00,37.653439653,5.90670051079,5.92039492788,0.0,8.25718729233,10.0299323277,12.4250507513,6.67022842214,0.0,5.75482232914
 06/23  03:00:00,36.5644459098,5.80548672397,4.93262296013,0.0,8.25718729233,10.0299323277,7.89016067007,7.87016067007,0.0,0.02
 06/23  04:00:00,37.4490056507,5.72757210066,4.28852233755,0.0,8.25718729233,11.6354268332,14.3044415065,8.54548760772,0.0,5.75895389881
 06/23  05:00:00,43.1482089502,5.723660126,4.29609253048,0.0,12.1011305571,15.3678112995,13.8532364701,8.07995380064,0.0,5.77328266947
 06/23  06:00:00,72.233813486,6.29382667728,8.93544507213,0.0,19.7275818095,37.2640762949,16.1409365404,4.5681579009,0.0,11.5727786395
 06/23  07:00:00,95.8967779777,6.78416683438,13.5041083236,0.0,24.3117294858,51.2795993405,12.6460924259,1.03635218846,0.0,11.6097402375
 06/23  08:00:00,84.7201626127,6.40471036391,13.981799181,0.0,23.6694662846,40.6342015617,23.4305624329,0.00962425983958,0.0,23.4209381731
 06/23  09:00:00,83.3539121296,6.44075832834,17.586709272,0.0,23.6694662846,35.6302164847,41.3878342306,0.0,18.025,23.3628342306
 06/23  10:00:00,65.8948279144,6.29693775935,17.8680536209,0.0,18.7433767983,22.9618409725,35.5254507659,0.0,18.025,17.5004507659
 06/23  11:00:00,67.7960389417,6.39886604162,19.6694841602,0.0,18.7433767983,22.9618409725,35.495919812,0.0,18.025,17.470919812
 06/23  12:00:00,69.9386032067,6.52197965199,21.6454864354,0.0,18.5889407304,23.1597249699,35.4913317786,0.0,18.025,17.4663317786
 06/23  13:00:00,71.5653106149,6.63151864266,22.9161542211,0.0,18.7433767983,23.2517909448,35.4921903354,0.0,18.025,17.4671903354
 06/23  14:00:00,72.4679123674,6.72178282239,23.7284915228,0.0,18.7433767983,23.2517909448,35.493088425,0.0,18.025,17.468088425
 06/23  15:00:00,72.9686161416,6.82461832487,24.4163097211,0.0,18.7433767983,22.9618409725,41.3080751075,0.0,18.025,23.2830751075
 06/23  16:00:00,78.324218156,6.94787523575,25.1973539867,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/23  17:00:00,90.6743933977,7.24038529845,25.0668657808,0.0,17.6635504202,40.6971502883,5.76837813446,0.0,0.0,5.76837813446
 06/23  18:00:00,96.5623341307,7.41004655512,24.2805675397,0.0,27.5259009287,37.3340067412,11.5638109852,0.0,0.0,11.5638109852
 06/23  19:00:00,98.1014737117,7.50734562113,23.3969619333,0.0,33.8341110165,33.3544677425,5.77803585646,0.0,0.0,5.77803585646
 06/23  20:00:00,110.753150201,7.61583591587,22.133991769,0.0,36.5179666069,38.8247702939,5.77766671228,0.0,0.0,5.77766671228
