Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/23  21:00:00,105.81738865,7.561080075,20.8841484472,0.0,32.965339924,36.8579353714,11.5733659805,0.0,0.0,11.5733659805
 06/23  22:00:00,77.6000578333,7.06976632299,16.7051928948,0.0,25.6355707503,20.6438685092,5.78251624901,0.0,0.0,5.78251624901
 06/23  23:00:00,53.4596550556,6.59395143835,12.5934397006,0.0,15.0252895274,11.7056064465,6.25889363887,0.494768762985,0.0,5.76412487589
 06/23  24:00:00,46.1307213828,6.37513650776,10.5090265767,0.0,11.6412384099,10.0650221343,6.85579486841,1.0963477047,0.0,5.75944716371
 06/24  01:00:00,46.069012699,6.26273001721,9.36091250807,0.0,12.8411359301,10.0650221343,1.39360288442,1.37360288442,0.0,0.02
 06/24  02:00:00,39.7102632311,6.0888939934,7.79502949882,0.0,8.25718729233,10.0299323277,7.65061178006,1.89603775128,0.0,5.75457402878
 06/24  03:00:00,38.3509512965,5.96328023384,6.56133927352,0.0,8.25718729233,10.0299323277,3.68604327525,3.66604327525,0.0,0.02
 06/24  04:00:00,38.8592947715,5.86203531108,5.56435435986,0.0,8.25718729233,11.6354268332,11.7588358788,5.99987898213,0.0,5.75895689672
 06/24  05:00:00,40.8700310668,5.81837343117,5.34449522537,0.0,8.71707943955,15.3327214929,10.9034148961,5.13952602072,0.0,5.76388887541
 06/24  06:00:00,57.8854890024,6.05568401068,7.67871706343,0.0,18.5082010057,25.6353820695,7.83221920102,2.05902171098,0.0,5.77319749004
 06/24  07:00:00,79.2647353531,6.51618407931,12.2623488009,0.0,19.4083231844,41.0650158608,11.6918777331,0.119233023165,0.0,11.5726447099
 06/24  08:00:00,110.64658577,7.0531594346,19.2306052211,0.0,26.3286599382,57.9988325916,23.5242542375,0.00940616154147,0.0,23.514848076
 06/24  09:00:00,96.5197700509,6.84249313549,20.4682024204,0.0,26.3286599382,42.8504436482,41.446455997,0.0,18.025,23.421455997
 06/24  10:00:00,70.2828104561,6.51227952426,18.555352523,0.0,21.7447113004,23.4437158914,41.389014864,0.0,18.025,23.364014864
 06/24  11:00:00,68.6075362883,6.55821919312,19.2957872333,0.0,19.3027497915,23.426170988,35.5231207296,0.0,18.025,17.4981207296
 06/24  12:00:00,70.2292259258,6.66803474196,20.6653999256,0.0,19.1483137236,23.7250123474,35.4917953681,0.0,18.025,17.4667953681
 06/24  13:00:00,72.9277428088,6.79138377535,23.0950235643,0.0,19.3027497915,23.7161209604,35.4924293018,0.0,18.025,17.4674293018
 06/24  14:00:00,74.6822117064,6.90760020211,24.7332758918,0.0,19.3027497915,23.7161209604,38.7627758616,0.0,18.025,20.7377758616
 06/24  15:00:00,74.5844903535,6.96368655317,24.8694189535,0.0,19.3027497915,23.426170988,38.0352620923,0.0,18.025,20.0102620923
 06/24  16:00:00,79.0312493817,7.01029923683,24.8182640265,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/24  17:00:00,87.5114016235,7.21720959328,24.4690710409,0.0,18.2229234133,37.5968344597,5.76363735214,0.0,0.0,5.76363735214
 06/24  18:00:00,102.784423983,7.53647175994,25.4695901122,0.0,32.690315043,37.0816133363,5.76861590632,0.0,0.0,5.76861590632
 06/24  19:00:00,103.561898415,7.72285688522,25.9491102057,0.0,36.8143715336,33.066984531,5.77790646404,0.0,0.0,5.77790646404
 06/24  20:00:00,114.139820232,7.86723681295,25.4905716566,0.0,36.3493007332,38.7721355839,5.7774887629,0.0,0.0,5.7774887629
 06/24  21:00:00,112.394473869,7.78226447927,24.064059442,0.0,36.1807251679,36.8228455648,11.5345999023,0.0,0.0,11.5345999023
 06/24  22:00:00,86.4912747267,7.31506213254,19.9483729655,0.0,31.0351095914,20.6438685092,5.79646191136,0.0,0.0,5.79646191136
 06/24  23:00:00,59.7219051797,6.86666367399,16.1810452276,0.0,17.4250845679,11.7056064465,5.77320840133,0.0,0.0,5.77320840133
 06/24  24:00:00,51.1791296287,6.65739717015,14.0752858611,0.0,12.8411359301,10.0650221343,5.75941342694,0.0,0.0,5.75941342694
 06/25  01:00:00,49.6660661234,6.5150285262,12.5862429931,0.0,12.925468867,10.100111941,5.75471858417,0.0,0.0,5.75471858417
 06/25  02:00:00,43.4098072906,6.35370155871,11.1103534575,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,42.2789447785,6.25289874685,10.0802906822,0.0,8.34152022915,10.0650221343,5.75429825202,0.0,0.0,5.75429825202
 06/25  04:00:00,43.131362558,6.18267121477,9.39637470105,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,45.1287806997,6.13870247516,9.16349944533,0.0,8.80141237637,15.3678112995,5.76390273564,0.0,0.0,5.76390273564
 06/25  06:00:00,62.1771431303,6.38155041063,11.6445160154,0.0,18.5082010057,25.6353820695,5.77312820142,0.0,0.0,5.77312820142
 06/25  07:00:00,84.8890455743,6.8960743291,17.3873600789,0.0,19.4926561212,41.1001056674,11.5726637765,0.0,0.0,11.5726637765
 06/25  08:00:00,120.075375814,7.54872441113,28.1638537409,0.0,26.3286599382,57.9988325916,29.3893831033,0.0,0.0,29.3893831033
 06/25  09:00:00,106.890934235,7.38147512336,30.4198208351,0.0,26.2443270014,42.8153538416,41.437435176,0.0,18.025,23.412435176
 06/25  10:00:00,80.7363698205,7.03336543183,28.4878398543,0.0,21.7447113004,23.4437158914,35.5514388982,0.0,18.025,17.5264388982
 06/25  11:00:00,79.7476632244,7.10443122623,29.8299991138,0.0,19.3449162599,23.4437158914,41.3482900226,0.0,18.025,23.3232900226
 06/25  12:00:00,81.1463185916,7.20355626721,30.9872662854,0.0,19.190480192,23.7425572507,35.490732513,0.0,18.025,17.465732513
 06/25  13:00:00,82.6098831276,7.28572406789,32.3425407366,0.0,19.260583323,23.698576057,35.4913483161,0.0,18.025,17.4663483161
 06/25  14:00:00,83.5439774162,7.36932547894,33.1930336051,0.0,19.260583323,23.698576057,35.4920390341,0.0,18.025,17.4670390341
 06/25  15:00:00,83.0107557608,7.39307125486,32.9260159848,0.0,19.260583323,23.4086260847,35.4927319473,0.0,18.025,17.4677319473
 06/25  16:00:00,86.0777563701,7.38358552815,31.5512001034,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,93.179164047,7.53519806751,29.878564193,0.0,18.1807569449,37.5792895564,5.76375496408,0.0,0.0,5.76375496408
 06/25  18:00:00,107.55617605,7.81625889897,30.0809858255,0.0,32.6059821062,37.0465235296,5.76831189855,0.0,0.0,5.76831189855
 06/25  19:00:00,107.971025355,7.95923128502,30.1218742531,0.0,36.8143715336,33.066984531,5.77717453243,0.0,0.0,5.77717453243
 06/25  20:00:00,118.948926639,8.12301642834,29.9244824365,0.0,36.43363367,38.8072253906,10.3014444,0.0,0.0,10.3014444
 06/25  21:00:00,116.530052308,8.04780943824,28.0535285937,0.0,36.0963922311,36.7877557581,7.00872533918,0.0,0.0,7.00872533918
 06/25  22:00:00,90.6707129136,7.58424292809,23.9780690124,0.0,30.9507766546,20.6087787026,11.5722060902,0.0,0.0,11.5722060902
 06/25  23:00:00,64.3428642434,7.1492099343,20.5194676955,0.0,17.4250845679,11.7056064465,5.77302730563,0.0,0.0,5.77302730563
 06/25  24:00:00,55.8144794771,6.94252382238,18.3060960941,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,50.6324784598,6.75144522493,16.1951443941,0.0,10.0992000411,10.047477231,5.75455304378,0.0,0.0,5.75455304378
 06/26  02:00:00,47.2447109345,6.61681968402,14.8015682046,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,46.2289113739,6.52839373798,13.8741868059,0.0,8.25718729233,10.0299323277,5.75439786249,0.0,0.0,5.75439786249
 06/26  04:00:00,47.3052262934,6.47322146851,13.3991182169,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,53.2260297222,6.48594660738,13.6116567037,0.0,12.1011305571,15.3678112995,5.77313300138,0.0,0.0,5.77313300138
 06/26  06:00:00,83.5458071848,7.1266177903,19.4147010814,0.0,19.7275818095,37.2640762949,11.5711921571,0.0,0.0,11.5711921571
 06/26  07:00:00,110.536870136,7.68613444869,27.24229846,0.0,24.3117294858,51.2795993405,17.4029826044,0.0,0.0,17.4029826044
 06/26  08:00:00,101.621251404,7.26796362513,30.0196830112,0.0,23.6694662846,40.6342015617,23.4171479124,0.0,0.0,23.4171479124
 06/26  09:00:00,100.754569344,7.33353662143,34.0946206063,0.0,23.6694662846,35.6302164847,35.5512349758,0.0,18.025,17.5262349758
 06/26  10:00:00,81.9654787671,7.13363463879,33.1020337044,0.0,18.7433767983,22.9618409725,41.3489650146,0.0,18.025,23.3239650146
 06/26  11:00:00,84.1830687555,7.25853839225,35.1968589756,0.0,18.7433767983,22.9618409725,35.4931566624,0.0,18.025,17.4681566624
 06/26  12:00:00,85.495203339,7.34745685613,36.3766276711,0.0,18.5889407304,23.1597249699,35.4899522855,0.0,18.025,17.4649522855
 06/26  13:00:00,86.1943308521,7.40404971334,36.772660068,0.0,18.7433767983,23.2517909448,35.4905500869,0.0,18.025,17.4655500869
 06/26  14:00:00,87.2645083263,7.48008072337,37.766806221,0.0,18.7433767983,23.2517909448,35.4911328513,0.0,18.025,17.4661328513
 06/26  15:00:00,88.2391434143,7.58557476371,38.9258972765,0.0,18.7433767983,22.9618409725,35.4917291215,0.0,18.025,17.4667291215
 06/26  16:00:00,92.5731595852,7.66428253913,38.729904063,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,104.591271748,7.95450333601,38.2696504527,0.0,17.6635504202,40.6971502883,5.76822154677,0.0,0.0,5.76822154677
 06/26  18:00:00,111.374371144,8.17247734592,38.3302201634,0.0,27.5259009287,37.3340067412,11.5628781476,0.0,0.0,11.5628781476
 06/26  19:00:00,113.225471724,8.28104684333,37.7472946144,0.0,33.8341110165,33.3544677425,5.776305201,0.0,0.0,5.776305201
 06/26  20:00:00,126.564129017,8.43901647263,37.1218233466,0.0,36.5179666069,38.8247702939,5.77729642371,0.0,0.0,5.77729642371
 06/26  21:00:00,120.273274798,8.35690701793,34.5442623262,0.0,32.965339924,36.8579353714,11.5721879639,0.0,0.0,11.5721879639
 06/26  22:00:00,89.6261288684,7.75862011601,28.0424462909,0.0,25.6355707503,20.6438685092,5.78218027949,0.0,0.0,5.78218027949
 06/26  23:00:00,65.2180850593,7.27901567965,23.6668296482,0.0,15.0252895274,11.7056064465,5.7638194926,0.0,0.0,5.7638194926
 06/26  24:00:00,57.8033760334,7.06641777467,21.4904179027,0.0,11.6412384099,10.0650221343,5.75926668559,0.0,0.0,5.75926668559
 06/27  01:00:00,54.6319206676,6.92278395184,20.0232590195,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,51.7054704955,6.80713980557,19.0720051038,0.0,8.25718729233,10.0299323277,5.75464122798,0.0,0.0,5.75464122798
 06/27  03:00:00,50.6569470295,6.72454800763,18.1060793943,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,51.6596735111,6.66918525542,17.557601286,0.0,8.25718729233,11.6354268332,5.75921599062,0.0,0.0,5.75921599062
 06/27  05:00:00,58.4191488792,6.71382012762,18.5769135069,0.0,12.1011305571,15.3678112995,5.77167337257,0.0,0.0,5.77167337257
 06/27  06:00:00,90.2368012066,7.41094666853,25.8213807,0.0,19.7275818095,37.2640762949,11.5719819835,0.0,0.0,11.5719819835
 06/27  07:00:00,115.086471243,7.90517820129,31.572885023,0.0,24.3117294858,51.2795993405,11.6090285743,0.0,0.0,11.6090285743
 06/27  08:00:00,104.404798358,7.40621123948,32.6649970058,0.0,23.6694662846,40.6342015617,23.4165911423,0.0,0.0,23.4165911423
 06/27  09:00:00,102.013457632,7.3919423633,35.2951157696,0.0,23.6694662846,35.6302164847,41.3828070832,0.0,18.025,23.3578070832
 06/27  10:00:00,82.8486815375,7.16562738062,33.9532511638,0.0,18.7433767983,22.9618409725,35.5219114421,0.0,18.025,17.4969114421
 06/27  11:00:00,84.4200946988,7.251742589,35.4406860945,0.0,18.7433767983,22.9618409725,35.4938159945,0.0,18.025,17.4688159945
 06/27  12:00:00,85.9928498527,7.33986749053,36.8818669405,0.0,18.5889407304,23.1597249699,35.4907921741,0.0,18.025,17.4657921741
 06/27  13:00:00,86.8701617979,7.41901924513,37.43352599,0.0,18.7433767983,23.2517909448,35.4921991783,0.0,18.025,17.4671991783
 06/27  14:00:00,88.8235293003,7.54689607079,39.259017095,0.0,18.7433767983,23.2517909448,35.4881050683,0.0,18.025,17.4631050683
 06/27  15:00:00,90.091499351,7.66720290332,40.6966305569,0.0,18.7433767983,22.9618409725,35.488625378,0.0,18.025,17.463625378
 06/27  16:00:00,94.4761777673,7.75533183641,40.5418785109,0.0,18.7433767983,27.431320555,23.7838678158,0.0,18.025,5.75886781582
 06/27  17:00:00,107.168894755,8.09691039979,40.7048788974,0.0,17.6635504202,40.6971502883,5.76823755467,0.0,0.0,5.76823755467
 06/27  18:00:00,113.261137355,8.29591844789,40.0935690764,0.0,27.5259009287,37.3340067412,5.79087509854,0.0,0.0,5.79087509854
 06/27  19:00:00,114.397750501,8.37866319027,38.8219663874,0.0,33.8341110165,33.3544677425,11.534622321,0.0,0.0,11.534622321
 06/27  20:00:00,124.567774889,8.40587438382,35.158623079,0.0,36.5179666069,38.8247702939,5.77663829642,0.0,0.0,5.77663829642
 06/27  21:00:00,116.965571876,8.26308405418,31.3303979619,0.0,32.965339924,36.8579353714,11.571329426,0.0,0.0,11.571329426
 06/27  22:00:00,87.558567218,7.70890507879,26.0246162654,0.0,25.6355707503,20.6438685092,5.78196665677,0.0,0.0,5.78196665677
 06/27  23:00:00,62.5786355037,7.20099953682,21.1053990288,0.0,15.0252895274,11.7056064465,5.76338559498,0.0,0.0,5.76338559498
 06/27  24:00:00,54.374222258,6.94499754289,18.1826958217,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,51.0122200344,6.78665427828,16.5396884238,0.0,10.0992000411,10.047477231,5.75459961525,0.0,0.0,5.75459961525
 06/28  02:00:00,47.2262237698,6.62545312426,14.7744537371,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,45.9515250427,6.5170857472,13.6081187081,0.0,8.25718729233,10.0299323277,5.75451485278,0.0,0.0,5.75451485278
 06/28  04:00:00,47.0694322371,6.46428632088,13.1722667589,0.0,8.25718729233,11.6354268332,5.75856539109,0.0,0.0,5.75856539109
 06/28  05:00:00,53.04589717,6.48226999302,13.4352207334,0.0,12.1011305571,15.3678112995,5.77269805811,0.0,0.0,5.77269805811
 06/28  06:00:00,85.235442036,7.19867432484,21.0323175072,0.0,19.7275818095,37.2640762949,5.79588124785,0.0,0.0,5.79588124785
 06/28  07:00:00,117.394240688,7.97428526603,33.8115620396,0.0,24.3117294858,51.2795993405,17.4024711832,0.0,0.0,17.4024711832
 06/28  08:00:00,110.089704173,7.65855835761,38.0975719578,0.0,23.6694662846,40.6342015617,23.4178641683,0.0,0.0,23.4178641683
 06/28  09:00:00,109.119773442,7.72608437415,42.0672956877,0.0,23.6694662846,35.6302164847,35.5464367728,0.0,18.025,17.5214367728
 06/28  10:00:00,91.1899749266,7.54391280818,41.9162704244,0.0,18.7433767983,22.9618409725,41.347171133,0.0,18.025,23.322171133
 06/28  11:00:00,92.5609685144,7.6342064866,43.1991018213,0.0,18.7433767983,22.9618409725,35.4919094344,0.0,18.025,17.4669094344
 06/28  12:00:00,94.5858572761,7.7864746643,45.0282751031,0.0,18.5889407304,23.1597249699,35.490346176,0.0,18.025,17.465346176
 06/28  13:00:00,97.1365814312,7.9499691227,47.1690016889,0.0,18.7433767983,23.2517909448,35.4907557409,0.0,18.025,17.4657557409
 06/28  14:00:00,98.0558452134,8.0339015822,48.0043326349,0.0,18.7433767983,23.2517909448,35.4908811559,0.0,18.025,17.4658811559
 06/28  15:00:00,95.540273358,7.96053496052,45.8520778289,0.0,18.7433767983,22.9618409725,35.4903820831,0.0,18.025,17.4653820831
 06/28  16:00:00,98.2465878254,7.9566201827,44.1110049012,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,109.759000803,8.22684649007,43.1650539707,0.0,17.6635504202,40.6971502883,5.76804129392,0.0,0.0,5.76804129392
 06/28  18:00:00,115.854368461,8.41107195381,42.5716554434,0.0,27.5259009287,37.3340067412,11.5616494215,0.0,0.0,11.5616494215
 06/28  19:00:00,117.928967968,8.54519598304,42.186664887,0.0,33.8341110165,33.3544677425,5.77629075375,0.0,0.0,5.77629075375
 06/28  20:00:00,132.704791953,8.77179621069,42.9297273103,0.0,36.5179666069,38.8247702939,5.77725588636,0.0,0.0,5.77725588636
 06/28  21:00:00,128.704507253,8.79687654307,42.5355599593,0.0,32.965339924,36.8579353714,11.571747781,0.0,0.0,11.571747781
 06/28  22:00:00,98.2695174214,8.18391736724,36.2605625594,0.0,25.6355707503,20.6438685092,5.7820112071,0.0,0.0,5.7820112071
 06/28  23:00:00,72.6931624693,7.63500761876,30.7859297617,0.0,15.0252895274,11.7056064465,5.76374349015,0.0,0.0,5.76374349015
 06/28  24:00:00,64.3699011125,7.37797961946,27.7453925381,0.0,11.6412384099,10.0650221343,5.75883252585,0.0,0.0,5.75883252585
 06/29  01:00:00,60.6058842186,7.20678778357,25.7132270482,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,57.1713864581,7.07047515045,24.2745941459,0.0,8.25718729233,10.0299323277,5.75457158264,0.0,0.0,5.75457158264
 06/29  03:00:00,56.2176108959,6.98916748103,23.4021322168,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,56.8881802518,6.92533658622,22.5299678572,0.0,8.25718729233,11.6354268332,5.75908941555,0.0,0.0,5.75908941555
 06/29  05:00:00,61.5228943499,6.90677512972,21.4877235229,0.0,12.1011305571,15.3678112995,5.77279717448,0.0,0.0,5.77279717448
 06/29  06:00:00,91.70504078,7.54961299813,27.1509879126,0.0,19.7275818095,37.2640762949,11.5711025241,0.0,0.0,11.5711025241
 06/29  07:00:00,118.883535533,8.14274500733,35.1324269448,0.0,24.3117294858,51.2795993405,11.6077987914,0.0,0.0,11.6077987914
 06/29  08:00:00,109.148440042,7.69221776753,37.1226620361,0.0,23.6694662846,40.6342015617,23.4177399882,0.0,0.0,23.4177399882
 06/29  09:00:00,106.288537051,7.66754235046,39.294616406,0.0,23.6694662846,35.6302164847,41.3793983563,0.0,18.025,23.3543983563
 06/29  10:00:00,85.2503219568,7.34421711646,36.1763186607,0.0,18.7433767983,22.9618409725,35.5209126374,0.0,18.025,17.4959126374
 06/29  11:00:00,86.7439502903,7.40942633294,37.6068685562,0.0,18.7433767983,22.9618409725,35.4921003809,0.0,18.025,17.4671003809
 06/29  12:00:00,87.8440948704,7.4774527106,38.5955381524,0.0,18.5889407304,23.1597249699,35.4898006287,0.0,18.025,17.4648006287
 06/29  13:00:00,87.3591635097,7.49220309351,37.8493547752,0.0,18.7433767983,23.2517909448,35.4895266179,0.0,18.025,17.4645266179
 06/29  14:00:00,87.5541482657,7.52757544693,38.0089673746,0.0,18.7433767983,23.2517909448,35.4886070555,0.0,18.025,17.4636070555
 06/29  15:00:00,87.9268036157,7.61542008176,38.5837278336,0.0,18.7433767983,22.9618409725,35.4889305297,0.0,18.025,17.4639305297
 06/29  16:00:00,91.1801628629,7.65279795639,37.3484056164,0.0,18.7433767983,27.431320555,23.7838881132,0.0,18.025,5.75888811316
 06/29  17:00:00,103.494015901,7.94120940805,37.185717211,0.0,17.6635504202,40.6971502883,5.76792901745,0.0,0.0,5.76792901745
 06/29  18:00:00,109.492920281,8.12479250795,36.4965111017,0.0,27.5259009287,37.3340067412,5.78953405095,0.0,0.0,5.78953405095
 06/29  19:00:00,110.509618298,8.18814189739,35.1243753694,0.0,33.8341110165,33.3544677425,11.5333158041,0.0,0.0,11.5333158041
 06/29  20:00:00,123.404614797,8.32365336746,34.0777046219,0.0,36.5179666069,38.8247702939,5.77693486701,0.0,0.0,5.77693486701
 06/29  21:00:00,119.095738151,8.31916836052,33.4045175541,0.0,32.965339924,36.8579353714,5.79517424432,0.0,0.0,5.79517424432
 06/29  22:00:00,91.598505292,7.84471118361,29.9287689285,0.0,25.6355707503,20.6438685092,11.5436699629,0.0,0.0,11.5436699629
 06/29  23:00:00,68.674599185,7.41613910632,26.9862392781,0.0,15.0252895274,11.7056064465,5.76352588482,0.0,0.0,5.76352588482
 06/29  24:00:00,62.3791352179,7.2455638985,25.8870553974,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,58.613215137,7.09356034384,23.8337827669,0.0,10.0992000411,10.047477231,5.75443456223,0.0,0.0,5.75443456223
 06/30  02:00:00,53.9967964838,6.93429038165,21.2362000299,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  03:00:00,52.2047769944,6.83730258809,19.541160328,0.0,8.25718729233,10.0299323277,5.75422794589,0.0,0.0,5.75422794589
 06/30  04:00:00,52.9239540414,6.77913484365,18.7119551602,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/30  05:00:00,59.43904737,6.81756290603,19.4930974623,0.0,12.1011305571,15.3678112995,5.77267185062,0.0,0.0,5.77267185062
 06/30  06:00:00,91.2081250797,7.50992714001,26.6937762302,0.0,19.7275818095,37.2640762949,11.5710832171,0.0,0.0,11.5710832171
 06/30  07:00:00,117.882478413,8.07254405889,34.2015882094,0.0,24.3117294858,51.2795993405,11.607809351,0.0,0.0,11.607809351
 06/30  08:00:00,106.433968826,7.5373353027,34.5630884993,0.0,23.6694662846,40.6342015617,23.4168092873,0.0,0.0,23.4168092873
 06/30  09:00:00,102.668490161,7.45944161062,35.8826821835,0.0,23.6694662846,35.6302164847,41.3818689026,0.0,18.025,23.3568689026
 06/30  10:00:00,82.0492175677,7.15155080542,33.1678877619,0.0,18.7433767983,22.9618409725,35.5186649917,0.0,18.025,17.4936649917
 06/30  11:00:00,82.5088459302,7.14512492926,33.636070527,0.0,18.7433767983,22.9618409725,35.4908408878,0.0,18.025,17.4658408878
 06/30  12:00:00,83.0164676029,7.16815680252,34.0772115229,0.0,18.5889407304,23.1597249699,35.4878179399,0.0,18.025,17.4628179399
 06/30  13:00:00,83.8979461195,7.19601513249,34.6843306364,0.0,18.7433767983,23.2517909448,35.4880277044,0.0,18.025,17.4630277044
 06/30  14:00:00,84.492193269,7.23090204721,35.243690892,0.0,18.7433767983,23.2517909448,35.4882475166,0.0,18.025,17.4632475166
 06/30  15:00:00,84.6563504847,7.30893147568,35.619768646,0.0,18.7433767983,22.9618409725,35.4884769412,0.0,18.025,17.4634769412
 06/30  16:00:00,88.9456385922,7.37716810313,35.3895198095,0.0,18.7433767983,27.431320555,23.7837755601,0.0,18.025,5.75877556009
 06/30  17:00:00,102.587218166,7.73200328493,36.4881326532,0.0,17.6635504202,40.6971502883,5.76796913676,0.0,0.0,5.76796913676
 06/30  18:00:00,110.881722985,8.04335606639,37.9667596418,0.0,27.5259009287,37.3340067412,11.5614150028,0.0,0.0,11.5614150028
 06/30  19:00:00,114.194563361,8.23709580348,38.7603798023,0.0,33.8341110165,33.3544677425,5.77702810963,0.0,0.0,5.77702810963
 06/30  20:00:00,127.442342138,8.41175265348,38.0273468557,0.0,36.5179666069,38.8247702939,5.77655739135,0.0,0.0,5.77655739135
 06/30  21:00:00,122.276649206,8.39208421161,36.5125241952,0.0,32.965339924,36.8579353714,11.5696534009,0.0,0.0,11.5696534009
 06/30  22:00:00,91.8802491751,7.80541873264,30.2498228306,0.0,25.6355707503,20.6438685092,5.78170418127,0.0,0.0,5.78170418127
 06/30  23:00:00,64.5402805977,7.21905149234,23.0490129264,0.0,15.0252895274,11.7056064465,5.76355512226,0.0,0.0,5.76355512226
 06/30  24:00:00,54.4248072876,6.90597738637,18.2723173387,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,52.7896781956,6.73428024189,15.6100524042,0.0,12.8411359301,10.0650221343,5.7543409876,0.0,0.0,5.7543409876
 07/01  02:00:00,45.6419282783,6.51782986544,13.2977936912,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,43.6508815905,6.36394085631,11.4606324755,0.0,8.25718729233,10.0299323277,5.75440057032,0.0,0.0,5.75440057032
 07/01  04:00:00,43.6342474114,6.23767580388,9.96370889642,0.0,8.25718729233,11.6354268332,5.80150548822,0.0431330989412,0.0,5.75837238928
 07/01  05:00:00,44.7384452765,6.13643311313,8.89490327055,0.0,8.71707943955,15.3327214929,0.63155156733,0.61155156733,0.0,0.02
 07/01  06:00:00,61.6302727336,6.35585624366,11.1233975684,0.0,18.5082010057,25.6353820695,5.88198181208,0.109474427162,0.0,5.77250738491
 07/01  07:00:00,84.4129428805,6.87824436235,17.0486126161,0.0,19.4083231844,41.0650158608,11.570431812,0.0,0.0,11.570431812
 07/01  08:00:00,120.782252964,7.57315967817,28.8464264366,0.0,26.3286599382,57.9988325916,29.3785144861,0.0,0.0,29.3785144861
 07/01  09:00:00,108.099132109,7.41393211673,31.4762350422,0.0,26.3286599382,42.8504436482,41.4311896349,0.0,18.025,23.4061896349
 07/01  10:00:00,81.0420505348,7.02148941101,28.8054576201,0.0,21.7447113004,23.4437158914,35.5476953689,0.0,18.025,17.5226953689
 07/01  11:00:00,79.205293996,7.05557583487,29.3962450821,0.0,19.3027497915,23.426170988,41.3432444928,0.0,18.025,23.3182444928
 07/01  12:00:00,79.9540648309,7.12229987332,29.9360120815,0.0,19.1483137236,23.7250123474,35.4876329199,0.0,18.025,17.4626329199
 07/01  13:00:00,81.9060992973,7.20115449252,31.663646469,0.0,19.3027497915,23.7161209604,35.4876964986,0.0,18.025,17.4626964986
 07/01  14:00:00,83.4927316346,7.3109479691,33.1404854438,0.0,19.3027497915,23.7161209604,35.4878323717,0.0,18.025,17.4628323717
 07/01  15:00:00,83.1873162014,7.35339028871,33.0825776646,0.0,19.3027497915,23.426170988,35.4879731129,0.0,18.025,17.4629731129
 07/01  16:00:00,86.7660620036,7.35926176153,32.2041527391,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,94.144928021,7.53969046469,30.7801650288,0.0,18.2229234133,37.5968344597,5.76323323819,0.0,0.0,5.76323323819
 07/01  18:00:00,108.271468297,7.81923814685,30.6739260155,0.0,32.690315043,37.0816133363,5.7679444633,0.0,0.0,5.7679444633
 07/01  19:00:00,109.312355923,8.02117397666,31.4013294009,0.0,36.8143715336,33.066984531,5.77584664439,0.0,0.0,5.77584664439
 07/01  20:00:00,119.55815626,8.18131321414,30.5949089252,0.0,36.3493007332,38.7721355839,5.77676809869,0.0,0.0,5.77676809869
 07/01  21:00:00,117.744042638,8.11774342833,29.0782281388,0.0,36.1807251679,36.8228455648,11.5324432804,0.0,0.0,11.5324432804
 07/01  22:00:00,91.9690759275,7.65822369758,25.0831310875,0.0,31.0351095914,20.6438685092,5.79533661034,0.0,0.0,5.79533661034
 07/01  23:00:00,63.8023129187,7.14963188786,19.9785546227,0.0,17.4250845679,11.7056064465,5.77252381827,0.0,0.0,5.77252381827
 07/01  24:00:00,54.316237793,6.88449894185,16.985329831,0.0,12.8411359301,10.0650221343,5.75899568477,0.0,0.0,5.75899568477
 07/02  01:00:00,52.5451581878,6.72316277984,15.2572330553,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,46.6461141482,6.58002829291,14.1203594908,0.0,8.34152022915,10.0650221343,5.75383128116,0.0,0.0,5.75383128116
 07/02  03:00:00,45.9604686958,6.50347524713,13.5112705474,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,46.8562173812,6.43545042067,12.8684856453,0.0,8.34152022915,11.6705166398,5.75889294104,0.0,0.0,5.75889294104
 07/02  05:00:00,48.4884020162,6.3674223739,12.2944491259,0.0,8.80141237637,15.3678112995,5.76335492996,0.0,0.0,5.76335492996
 07/02  06:00:00,65.4513225836,6.60139839121,14.698915141,0.0,18.5082010057,25.6353820695,5.77248759679,0.0,0.0,5.77248759679
 07/02  07:00:00,89.7455613832,7.14416006202,21.9959088882,0.0,19.4926561212,41.1001056674,11.5703427044,0.0,0.0,11.5703427044
 07/02  08:00:00,126.309940937,7.83998527189,34.1073116465,0.0,26.3286599382,57.9988325916,23.5052583212,0.0,0.0,23.5052583212
 07/02  09:00:00,114.056131458,7.71217524888,37.2544282684,0.0,26.2443270014,42.8153538416,41.4339177598,0.0,18.025,23.4089177598
 07/02  10:00:00,88.513678913,7.38274890854,35.9158353076,0.0,21.7447113004,23.4437158914,41.3803204122,0.0,18.025,23.3553204122
 07/02  11:00:00,86.7740860818,7.42444409434,36.536466679,0.0,19.3449162599,23.4437158914,35.5184655368,0.0,18.025,17.4934655368
 07/02  12:00:00,86.4098980964,7.46027179927,35.994165792,0.0,19.190480192,23.7425572507,35.4883126381,0.0,18.025,17.4633126381
 07/02  13:00:00,87.8971125662,7.55666390671,37.3588666933,0.0,19.260583323,23.698576057,35.4882539086,0.0,18.025,17.4632539086
 07/02  14:00:00,88.129839999,7.62521143473,37.5230468807,0.0,19.260583323,23.698576057,35.4864930793,0.0,18.025,17.4614930793
 07/02  15:00:00,88.7857691356,7.71151874346,38.3826184503,0.0,19.260583323,23.4086260847,35.4865537446,0.0,18.025,17.4615537446
 07/02  16:00:00,95.3159144835,7.8567005201,40.3162784276,0.0,19.260583323,27.8781056672,23.7831527623,0.0,18.025,5.7581527623
 07/02  17:00:00,103.624514245,8.09205040834,39.7671160729,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,117.18282789,8.35625295482,39.1677060956,0.0,32.6059821062,37.0465235296,5.76777377427,0.0,0.0,5.76777377427
 07/02  19:00:00,117.067453671,8.48770372055,38.6899048398,0.0,36.8143715336,33.066984531,11.5327334278,0.0,0.0,11.5327334278
 07/02  20:00:00,126.332221722,8.56484341619,36.8660306591,0.0,36.43363367,38.8072253906,5.77680008681,0.0,0.0,5.77680008681
 07/02  21:00:00,123.400936748,8.43488344206,34.5374202196,0.0,36.0963922311,36.7877557581,5.77672743891,0.0,0.0,5.77672743891
 07/02  22:00:00,97.2348219358,7.94265003759,30.1838843149,0.0,30.9507766546,20.6087787026,11.56957663,0.0,0.0,11.56957663
 07/02  23:00:00,69.9236458293,7.44965173389,25.7998769787,0.0,17.4250845679,11.7056064465,5.7724988478,0.0,0.0,5.7724988478
 07/02  24:00:00,60.3044678574,7.18884054315,22.5498069922,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,53.6599339767,6.9371353779,19.0369396218,0.0,10.0992000411,10.047477231,5.75440763115,0.0,0.0,5.75440763115
 07/03  02:00:00,48.715031461,6.7334928057,16.1552436328,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,46.9313492862,6.60160738378,14.5034400755,0.0,8.25718729233,10.0299323277,5.75416422769,0.0,0.0,5.75416422769
 07/03  04:00:00,47.1943302522,6.49290887954,13.2685715855,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,53.4157425151,6.50988589184,13.7774969904,0.0,12.1011305571,15.3678112995,5.77242738925,0.0,0.0,5.77242738925
 07/03  06:00:00,84.1634065508,7.14021091832,20.0188243219,0.0,19.7275818095,37.2640762949,11.5699226016,0.0,0.0,11.5699226016
 07/03  07:00:00,112.864202518,7.7685190759,29.487398899,0.0,24.3117294858,51.2795993405,17.3992967197,0.0,0.0,17.3992967197
 07/03  08:00:00,105.415688052,7.43478617822,33.6473994646,0.0,23.6694662846,40.6342015617,23.4077974147,0.0,0.0,23.4077974147
 07/03  09:00:00,105.432865901,7.53215332427,38.5743770072,0.0,23.6694662846,35.6302164847,35.5443310018,0.0,18.025,17.5193310018
 07/03  10:00:00,88.0163527336,7.37966014237,38.9069369444,0.0,18.7433767983,22.9618409725,35.5183867239,0.0,18.025,17.4933867239
 07/03  11:00:00,90.2049485098,7.51821614109,40.9590968956,0.0,18.7433767983,22.9618409725,35.4891995926,0.0,18.025,17.4641995926
 07/03  12:00:00,93.4344265189,7.70975954687,43.953582573,0.0,18.5889407304,23.1597249699,35.4859580988,0.0,18.025,17.4609580988
 07/03  13:00:00,94.6852496215,7.82659153341,44.8410726104,0.0,18.7433767983,23.2517909448,35.4858355036,0.0,18.025,17.4608355036
 07/03  14:00:00,95.3911089761,7.92791410739,45.445609544,0.0,18.7433767983,23.2517909448,35.4858556193,0.0,18.025,17.4608556193
 07/03  15:00:00,95.4673771281,8.01126052448,45.7284811553,0.0,18.7433767983,22.9618409725,35.4858593103,0.0,18.025,17.4608593103
 07/03  16:00:00,98.7404920657,8.05890987724,44.5026466258,0.0,18.7433767983,27.431320555,23.7836761479,0.0,18.025,5.75867614786
 07/03  17:00:00,110.198890453,8.33788012646,43.4939526159,0.0,17.6635504202,40.6971502883,5.76706229311,0.0,0.0,5.76706229311
 07/03  18:00:00,116.216981651,8.51849235169,42.8269289384,0.0,27.5259009287,37.3340067412,5.78991357603,0.0,0.0,5.78991357603
 07/03  19:00:00,117.998422546,8.61814371461,42.1832226997,0.0,33.8341110165,33.3544677425,11.5329596722,0.0,0.0,11.5329596722
 07/03  20:00:00,130.714448573,8.73447094297,40.9767633421,0.0,36.5179666069,38.8247702939,5.77569889831,0.0,0.0,5.77569889831
 07/03  21:00:00,125.106683095,8.66863427659,39.0660588159,0.0,32.965339924,36.8579353714,11.5679236292,0.0,0.0,11.5679236292
 07/03  22:00:00,96.0466304893,8.12201455012,34.0996411979,0.0,25.6355707503,20.6438685092,5.781287101,0.0,0.0,5.781287101
 07/03  23:00:00,71.489260892,7.6221347063,29.5949306425,0.0,15.0252895274,11.7056064465,5.76337490574,0.0,0.0,5.76337490574
 07/03  24:00:00,62.7294077984,7.34486298831,26.1380506158,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,60.7998245905,7.16410037449,23.0709645331,0.0,12.925468867,10.100111941,5.7542925879,0.0,0.0,5.7542925879
 07/04  02:00:00,53.4318626577,6.96665336959,20.5194961478,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,51.1593708029,6.83815299,18.3754962299,0.0,8.34152022915,10.0650221343,5.75431098761,0.0,0.0,5.75431098761
 07/04  04:00:00,50.6671691034,6.72899410914,16.3859090615,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,52.0717394871,6.64996227596,15.5952614539,0.0,8.80141237637,15.3678112995,5.76324639958,0.0,0.0,5.76324639958
 07/04  06:00:00,70.1216807919,6.90577637072,19.064914869,0.0,18.5082010057,25.6353820695,5.77163915853,0.0,0.0,5.77163915853
 07/04  07:00:00,95.1324676697,7.45382314224,27.073179054,0.0,19.4926561212,41.1001056674,11.5694819744,0.0,0.0,11.5694819744
 07/04  08:00:00,130.362224081,8.12429491481,37.8753245915,0.0,26.3286599382,57.9988325916,29.3725358306,0.0,0.0,29.3725358306
 07/04  09:00:00,116.973911628,7.94429381154,39.9401078305,0.0,26.2443270014,42.8153538416,39.1268682873,0.0,18.025,21.1018682873
 07/04  10:00:00,90.6739157864,7.57349434976,37.8853555372,0.0,21.7447113004,23.4437158914,37.8386239427,0.0,18.025,19.8136239427
 07/04  11:00:00,90.1329060382,7.6463309491,39.6734131655,0.0,19.3449162599,23.4437158914,35.5160818656,0.0,18.025,17.4910818656
 07/04  12:00:00,92.0020306877,7.74479539976,41.3017843153,0.0,19.190480192,23.7425572507,35.4851086153,0.0,18.025,17.4601086153
 07/04  13:00:00,93.2608969608,7.84423801066,42.4350865957,0.0,19.260583323,23.698576057,35.484132364,0.0,18.025,17.459132364
 07/04  14:00:00,93.7122132752,7.89028874161,42.8403523848,0.0,19.260583323,23.698576057,35.4847261942,0.0,18.025,17.4597261942
 07/04  15:00:00,94.1363266337,7.94765507368,43.4970492102,0.0,19.260583323,23.4086260847,35.4846337184,0.0,18.025,17.4596337184
 07/04  16:00:00,98.0739763586,7.97097336211,42.9600810091,0.0,19.260583323,27.8781056672,23.7836320931,0.0,18.025,5.75863209306
 07/04  17:00:00,105.875483945,8.17473696086,41.9354097461,0.0,18.1807569449,37.5792895564,5.76308785593,0.0,0.0,5.76308785593
 07/04  18:00:00,120.421632568,8.48929529792,42.2734844816,0.0,32.6059821062,37.0465235296,5.76750544604,0.0,0.0,5.76750544604
 07/04  19:00:00,120.477780993,8.63775872258,41.9502003336,0.0,36.8143715336,33.066984531,5.77648571559,0.0,0.0,5.77648571559
 07/04  20:00:00,129.858827994,8.73398636089,40.2235184865,0.0,36.43363367,38.8072253906,5.77597798569,0.0,0.0,5.77597798569
 07/04  21:00:00,127.074386483,8.61944753814,38.0263263162,0.0,36.0963922311,36.7877557581,5.77620653228,0.0,0.0,5.77620653228
 07/04  22:00:00,98.1055625788,8.02553850003,30.9717659282,0.0,30.9507766546,20.6087787026,11.5694171022,0.0,0.0,11.5694171022
 07/04  23:00:00,68.8844276855,7.46972324953,24.7406058455,0.0,17.4250845679,11.7056064465,5.77218093504,0.0,0.0,5.77218093504
 07/04  24:00:00,60.3779301123,7.25548719831,22.5566293749,0.0,12.925468867,10.100111941,5.75868501384,0.0,0.0,5.75868501384
 07/05  01:00:00,54.1957476318,7.02472917463,19.4851708003,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,49.5685191365,6.82820602782,16.9140225899,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,49.3848110287,6.76678626652,16.7917330352,0.0,8.25718729233,10.0299323277,5.75416275303,0.0,0.0,5.75416275303
 07/05  04:00:00,50.389765466,6.70768016273,16.2492425064,0.0,8.25718729233,11.6354268332,5.75830841495,0.0,0.0,5.75830841495
 07/05  05:00:00,55.986525078,6.69736742906,16.1608160818,0.0,12.1011305571,15.3678112995,5.77204734757,0.0,0.0,5.77204734757
 07/05  06:00:00,86.2986117887,7.321972625,21.9722996927,0.0,19.7275818095,37.2640762949,5.79463156316,0.0,0.0,5.79463156316
 07/05  07:00:00,113.054894662,7.87803850994,29.5686100509,0.0,24.3117294858,51.2795993405,17.396652109,0.0,0.0,17.396652109
 07/05  08:00:00,104.234474189,7.45171209174,32.4492887542,0.0,23.6694662846,40.6342015617,23.4072775821,0.0,0.0,23.4072775821
 07/05  09:00:00,101.977230772,7.44600247345,35.204910424,0.0,23.6694662846,35.6302164847,35.544024366,0.0,18.025,17.519024366
 07/05  10:00:00,82.6501237955,7.20948385082,33.7108994955,0.0,18.7433767983,22.9618409725,35.5180143547,0.0,18.025,17.4930143547
 07/05  11:00:00,83.5490958401,7.26171824493,34.5597518396,0.0,18.7433767983,22.9618409725,35.4888523383,0.0,18.025,17.4638523383
 07/05  12:00:00,84.8755245223,7.34508562335,35.7593642548,0.0,18.5889407304,23.1597249699,35.48545197,0.0,18.025,17.46045197
 07/05  13:00:00,85.7720497372,7.40891782731,36.3455559609,0.0,18.7433767983,23.2517909448,35.485258847,0.0,18.025,17.460258847
 07/05  14:00:00,85.3552424142,7.41372787159,35.923938647,0.0,18.7433767983,23.2517909448,35.4850422312,0.0,18.025,17.4600422312
 07/05  15:00:00,84.0788317538,7.39484588672,34.9563599511,0.0,18.7433767983,22.9618409725,35.484851948,0.0,18.025,17.459851948
 07/05  16:00:00,87.0158603466,7.39618310875,33.4407515646,0.0,18.7433767983,27.431320555,23.7835758951,0.0,18.025,5.75857589515
 07/05  17:00:00,99.569830026,7.68143676857,33.5213505026,0.0,17.6635504202,40.6971502883,5.76760667604,0.0,0.0,5.76760667604
 07/05  18:00:00,106.880993417,7.91838086854,34.0910800405,0.0,27.5259009287,37.3340067412,5.78957779673,0.0,0.0,5.78957779673
 07/05  19:00:00,108.641181967,8.03893887111,33.4052070624,0.0,33.8341110165,33.3544677425,11.5325585178,0.0,0.0,11.5325585178
 07/05  20:00:00,119.617418886,8.11821720607,30.49600653,0.0,36.5179666069,38.8247702939,5.77537013251,0.0,0.0,5.77537013251
 07/05  21:00:00,113.217182464,8.02371241229,27.8215118453,0.0,32.965339924,36.8579353714,11.5685152267,0.0,0.0,11.5685152267
 07/05  22:00:00,84.4364425259,7.51418422952,23.0973051912,0.0,25.6355707503,20.6438685092,5.78114943629,0.0,0.0,5.78114943629
 07/05  23:00:00,60.1735537496,7.05119513657,18.8501764152,0.0,15.0252895274,11.7056064465,5.76323101154,0.0,0.0,5.76323101154
 07/05  24:00:00,52.6847429343,6.82480978127,16.6134489609,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,48.9214880423,6.64005696366,14.5955820259,0.0,10.0992000411,10.047477231,5.75423039679,0.0,0.0,5.75423039679
 07/06  02:00:00,45.1360013982,6.47567931293,12.8340392463,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,44.0996876922,6.38239417001,11.891002483,0.0,8.25718729233,10.0299323277,5.75395404936,0.0,0.0,5.75395404936
 07/06  04:00:00,44.6395823709,6.29219685721,10.914552512,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,50.084884131,6.27322029178,10.6833310079,0.0,12.1011305571,15.3678112995,5.77109443142,0.0,0.0,5.77109443142
 07/06  06:00:00,80.1921663233,6.90713654473,16.2806995337,0.0,19.7275818095,37.2640762949,11.5679747872,0.0,0.0,11.5679747872
 07/06  07:00:00,107.862509756,7.53218362325,24.7221058486,0.0,24.3117294858,51.2795993405,11.6052427059,0.0,0.0,11.6052427059
 07/06  08:00:00,101.072101812,7.19163298258,29.5470078906,0.0,23.6694662846,40.6342015617,23.4073963281,0.0,0.0,23.4073963281
 07/06  09:00:00,99.2738865965,7.21714742254,32.7304314499,0.0,23.6694662846,35.6302164847,41.3724735234,0.0,18.025,23.3474735234
 07/06  10:00:00,79.5165153331,6.98335884523,30.8034220196,0.0,18.7433767983,22.9618409725,35.5170887427,0.0,18.025,17.4920887427
 07/06  11:00:00,79.5786950604,7.02696551181,30.824108449,0.0,18.7433767983,22.9618409725,35.4884348155,0.0,18.025,17.4634348155
 07/06  12:00:00,80.5954139329,7.10605957478,31.7182847982,0.0,18.5889407304,23.1597249699,35.4855861202,0.0,18.025,17.4605861202
 07/06  13:00:00,81.7975286883,7.19980306919,32.5801546311,0.0,18.7433767983,23.2517909448,35.48350756,0.0,18.025,17.45850756
 07/06  14:00:00,82.7788746613,7.29822158387,33.4630818868,0.0,18.7433767983,23.2517909448,35.483243659,0.0,18.025,17.458243659
 07/06  15:00:00,83.3480117898,7.40930489332,34.2110856447,0.0,18.7433767983,22.9618409725,35.4829117743,0.0,18.025,17.4579117743
 07/06  16:00:00,87.5437140517,7.48794249465,33.8768484464,0.0,18.7433767983,27.431320555,23.783192252,0.0,18.025,5.75819225197
 07/06  17:00:00,99.9718615428,7.77935700195,33.825470775,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/06  18:00:00,106.233469138,7.96732397252,33.3946254739,0.0,27.5259009287,37.3340067412,11.5595590079,0.0,0.0,11.5595590079
 07/06  19:00:00,107.499392048,8.05506260903,32.2473061728,0.0,33.8341110165,33.3544677425,5.77599645512,0.0,0.0,5.77599645512
 07/06  20:00:00,118.618340878,8.12130093377,29.4938537838,0.0,36.5179666069,38.8247702939,5.77547208961,0.0,0.0,5.77547208961
 07/06  21:00:00,111.973277268,7.98644642381,26.6148871149,0.0,32.965339924,36.8579353714,11.5686170746,0.0,0.0,11.5686170746
 07/06  22:00:00,82.7290549308,7.42760858886,21.4765024342,0.0,25.6355707503,20.6438685092,9.23263611217,0.0,0.0,9.23263611217
 07/06  23:00:00,58.5400271102,6.95031266816,17.3175418869,0.0,15.0252895274,11.7056064465,2.32071275317,0.0,0.0,2.32071275317
 07/06  24:00:00,51.2696090082,6.73397995099,15.2891416441,0.0,11.6412384099,10.0650221343,5.758672469,0.0,0.0,5.758672469
 07/07  01:00:00,48.0186751802,6.57821395904,13.75462332,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,44.6668879078,6.43957139424,12.4010293959,0.0,8.25718729233,10.0299323277,5.75406561914,0.0,0.0,5.75406561914
 07/07  03:00:00,43.5587291563,6.34380650814,11.388643025,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,44.0353285328,6.25324742069,10.3492457394,0.0,8.25718729233,11.6354268332,5.75837798405,0.0,0.0,5.75837798405
 07/07  05:00:00,50.2927452835,6.28832867242,10.8760922174,0.0,12.1011305571,15.3678112995,5.77190157278,0.0,0.0,5.77190157278
 07/07  06:00:00,80.3161689924,6.91924561514,16.3926092016,0.0,19.7275818095,37.2640762949,11.5679229272,0.0,0.0,11.5679229272
 07/07  07:00:00,105.967622501,7.46106594788,22.8983542581,0.0,24.3117294858,51.2795993405,11.6039177524,0.0,0.0,11.6039177524
 07/07  08:00:00,97.4746330271,7.05713315291,26.0840509646,0.0,23.6694662846,40.6342015617,23.4052960669,0.0,0.0,23.4052960669
 07/07  09:00:00,94.6404703735,7.04079287465,28.2733737697,0.0,23.6694662846,35.6302164847,35.5398606812,0.0,18.025,17.5148606812
 07/07  10:00:00,74.1101730937,6.76877136224,25.6116780998,0.0,18.7433767983,22.9618409725,41.3397884411,0.0,18.025,23.3147884411
 07/07  11:00:00,74.4970972087,6.79843127646,25.9710499156,0.0,18.7433767983,22.9618409725,35.4866674552,0.0,18.025,17.4616674552
 07/07  12:00:00,76.4247101608,6.90358062294,27.7500656849,0.0,18.5889407304,23.1597249699,35.4843828,0.0,18.025,17.4593828
 07/07  13:00:00,79.3260994227,7.04728762422,30.2612448251,0.0,18.7433767983,23.2517909448,35.4840227477,0.0,18.025,17.4590227477
 07/07  14:00:00,81.7016943257,7.19571509438,32.4884123147,0.0,18.7433767983,23.2517909448,35.4836768555,0.0,18.025,17.4586768555
 07/07  15:00:00,81.9242894147,7.29379672417,32.9028757092,0.0,18.7433767983,22.9618409725,35.4833327679,0.0,18.025,17.4583327679
 07/07  16:00:00,81.0557664872,7.18919287833,27.687660044,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,89.6423937505,7.33469535155,23.9406679249,0.0,17.6635504202,40.6971502883,5.76722704999,0.0,0.0,5.76722704999
 07/07  18:00:00,96.9583247729,7.55346628435,24.5333453202,0.0,27.5259009287,37.3340067412,11.5588971925,0.0,0.0,11.5588971925
 07/07  19:00:00,101.138216938,7.74647700893,26.1947237031,0.0,33.8341110165,33.3544677425,5.77589378438,0.0,0.0,5.77589378438
 07/07  20:00:00,116.317334086,7.9717445689,27.3424186502,0.0,36.5179666069,38.8247702939,5.77598089448,0.0,0.0,5.77598089448
 07/07  21:00:00,113.085619673,8.01434635623,27.6993393052,0.0,32.965339924,36.8579353714,11.5669635124,0.0,0.0,11.5669635124
 07/07  22:00:00,85.8050755432,7.56055185327,24.4195961707,0.0,25.6355707503,20.6438685092,5.78075055766,0.0,0.0,5.78075055766
 07/07  23:00:00,61.1936725069,7.07797744402,19.8435234053,0.0,15.0252895274,11.7056064465,5.76302903803,0.0,0.0,5.76302903803
 07/07  24:00:00,52.795810361,6.82104256488,16.7282924721,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,52.5509150712,6.70443497787,15.4011590467,0.0,12.8411359301,10.0650221343,5.75413212139,0.0,0.0,5.75413212139
 07/08  02:00:00,46.8217370431,6.57219082711,14.4232694164,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,45.6028021395,6.46725554972,13.3092631025,0.0,8.25718729233,10.0299323277,5.75401086143,0.0,0.0,5.75401086143
 07/08  04:00:00,46.1998215164,6.38263501196,12.3843613075,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,47.8728333214,6.31733718354,11.8484286947,0.0,8.71707943955,15.3327214929,5.76262597717,0.0,0.0,5.76262597717
 07/08  06:00:00,66.2413302328,6.60904659114,15.4813268141,0.0,18.5082010057,25.6353820695,5.77162627271,0.0,0.0,5.77162627271
 07/08  07:00:00,93.2847904792,7.25369101747,25.545115419,0.0,19.4083231844,41.0650158608,11.5675581296,0.0,0.0,11.5675581296
 07/08  08:00:00,131.853450299,8.07220762382,39.4187144408,0.0,26.3286599382,57.9988325916,29.3646090783,0.0,0.0,29.3646090783
 07/08  09:00:00,119.398456198,7.93818780433,42.2513885163,0.0,26.3286599382,42.8504436482,35.5803030925,0.0,18.025,17.5553030925
 07/08  10:00:00,92.2479612342,7.53588652645,39.497045623,0.0,21.7447113004,23.4437158914,41.3751633689,0.0,18.025,23.3501633689
 07/08  11:00:00,89.1806166817,7.53635937755,38.8908357932,0.0,19.3027497915,23.426170988,35.5148469095,0.0,18.025,17.4898469095
 07/08  12:00:00,89.9819749816,7.60969031123,39.4765627808,0.0,19.1483137236,23.7250123474,35.485215065,0.0,18.025,17.460215065
 07/08  13:00:00,91.5919900312,7.71178903449,40.8389359635,0.0,19.3027497915,23.7161209604,35.4855526844,0.0,18.025,17.4605526844
 07/08  14:00:00,92.0319735879,7.77425482793,41.2164540068,0.0,19.3027497915,23.7161209604,35.4841956593,0.0,18.025,17.4591956593
 07/08  15:00:00,90.2570582631,7.7559162353,39.7498270109,0.0,19.3027497915,23.426170988,35.4837774784,0.0,18.025,17.4587774784
 07/08  16:00:00,91.2296926161,7.65100121825,36.3760741824,0.0,19.3027497915,27.8956505705,23.7834111172,0.0,18.025,5.75841111721
 07/08  17:00:00,100.779184766,7.89851399521,37.0556491316,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,115.529995869,8.19740686921,37.5543420754,0.0,32.690315043,37.0816133363,5.76727507806,0.0,0.0,5.76727507806
 07/08  19:00:00,114.805902083,8.28742192688,36.628693722,0.0,36.8143715336,33.066984531,11.5314134956,0.0,0.0,11.5314134956
 07/08  20:00:00,125.348504918,8.43572013806,36.1309203088,0.0,36.3493007332,38.7721355839,5.77591539254,0.0,0.0,5.77591539254
 07/08  21:00:00,121.650227968,8.29063129638,32.8115988387,0.0,36.1807251679,36.8228455648,5.77611628201,0.0,0.0,5.77611628201
 07/08  22:00:00,93.6385240381,7.74635883242,26.6645450915,0.0,31.0351095914,20.6438685092,11.568153959,0.0,0.0,11.568153959
 07/08  23:00:00,65.7930077454,7.26078292377,21.858158916,0.0,17.4250845679,11.7056064465,5.77093164234,0.0,0.0,5.77093164234
 07/08  24:00:00,57.3990919818,7.06763532717,19.8850891877,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,56.182588154,6.94400428579,18.6738416915,0.0,12.925468867,10.100111941,5.75407791812,0.0,0.0,5.75407791812
 07/09  02:00:00,49.0141363353,6.74454465581,16.3238965768,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,47.3983127081,6.62207971156,14.8305297012,0.0,8.34152022915,10.0650221343,5.75377035736,0.0,0.0,5.75377035736
 07/09  04:00:00,47.6624978316,6.51489290204,13.595363261,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,49.3051332147,6.44759614531,13.0310497858,0.0,8.80141237637,15.3678112995,5.76276317338,0.0,0.0,5.76276317338
 07/09  06:00:00,67.0075401509,6.71278095841,16.1438102945,0.0,18.5082010057,25.6353820695,5.77074558271,0.0,0.0,5.77074558271
 07/09  07:00:00,90.8990371858,7.23382071706,23.0598234685,0.0,19.4926561212,41.1001056674,11.5678999529,0.0,0.0,11.5678999529
 07/09  08:00:00,125.176169901,7.83433620685,32.9793251037,0.0,26.3286599382,57.9988325916,23.4953066909,0.0,0.0,23.4953066909
 07/09  09:00:00,110.590039024,7.60659345069,33.8940080992,0.0,26.2443270014,42.8153538416,41.426983245,0.0,18.025,23.401983245
 07/09  10:00:00,83.5712142273,7.21150479067,31.1446823883,0.0,21.7447113004,23.4437158914,41.3739376103,0.0,18.025,23.3489376103
 07/09  11:00:00,81.9907244869,7.24140203431,31.9361965223,0.0,19.3449162599,23.4437158914,35.5137348265,0.0,18.025,17.4887348265
 07/09  12:00:00,82.5483656997,7.28441373838,32.3085241825,0.0,19.190480192,23.7425572507,35.4836022776,0.0,18.025,17.4586022776
 07/09  13:00:00,83.1684560173,7.31274957451,32.8741571668,0.0,19.260583323,23.698576057,35.4847644206,0.0,18.025,17.4597644206
 07/09  14:00:00,83.8034519541,7.36879800546,33.4531047301,0.0,19.260583323,23.698576057,35.4842615753,0.0,18.025,17.4592615753
 07/09  15:00:00,83.404971108,7.38837353127,33.3249982496,0.0,19.260583323,23.4086260847,35.483767696,0.0,18.025,17.458767696
