Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  16:00:00,88.0358482364,7.4469474526,33.4460008974,0.0,19.260583323,27.8781056672,23.271208953,0.0,18.025,5.24620895302
 07/09  17:00:00,96.7078184885,7.66949610427,33.273015726,0.0,18.1807569449,37.5792895564,0.532069676845,0.0,0.0,0.532069676845
 07/09  18:00:00,112.02183065,8.00380899204,34.3592007205,0.0,32.6059821062,37.0465235296,5.76722267165,0.0,0.0,5.76722267165
 07/09  19:00:00,112.688099975,8.18006259716,34.6182631219,0.0,36.8143715336,33.066984531,5.77587983871,0.0,0.0,5.77587983871
 07/09  20:00:00,123.369981677,8.3388348411,34.1298663405,0.0,36.43363367,38.8072253906,5.77532842843,0.0,0.0,5.77532842843
 07/09  21:00:00,121.334824583,8.27690295495,32.6293522776,0.0,36.0963922311,36.7877557581,11.5324749212,0.0,0.0,11.5324749212
 07/09  22:00:00,95.1127951312,7.80041873992,28.2041977917,0.0,30.9507766546,20.6087787026,5.79264669618,0.0,0.0,5.79264669618
 07/09  23:00:00,69.0323321054,7.36697305628,24.9913016153,0.0,17.4250845679,11.7056064465,5.77179593252,0.0,0.0,5.77179593252
 07/09  24:00:00,60.4150175026,7.15922648968,22.6899995823,0.0,12.925468867,10.100111941,5.75852639946,0.0,0.0,5.75852639946
 07/10  01:00:00,54.2296116081,6.93290304695,19.6108777086,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,50.2340775195,6.77068401666,17.6371196937,0.0,8.25718729233,10.0299323277,5.75402778647,0.0,0.0,5.75402778647
 07/10  03:00:00,48.2646975212,6.64337997559,15.7950460583,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,46.7607778487,6.47161697803,12.8563411742,0.0,8.25718729233,11.6354268332,5.75853439946,0.0,0.0,5.75853439946
 07/10  05:00:00,51.8056397131,6.43433880743,12.2430009468,0.0,12.1011305571,15.3678112995,5.77154787561,0.0,0.0,5.77154787561
 07/10  06:00:00,81.3572846601,6.99869476089,17.354313795,0.0,19.7275818095,37.2640762949,11.5675569143,0.0,0.0,11.5675569143
 07/10  07:00:00,105.896832293,7.45552997881,22.8331576154,0.0,24.3117294858,51.2795993405,11.6035769932,0.0,0.0,11.6035769932
 07/10  08:00:00,95.9449925715,7.0496885565,24.5618924965,0.0,23.6694662846,40.6342015617,23.4025832663,0.0,0.0,23.4025832663
 07/10  09:00:00,93.6943094279,7.03493186624,27.3330999701,0.0,23.6694662846,35.6302164847,35.5386375273,0.0,18.025,17.5136375273
 07/10  10:00:00,75.2786120589,6.85029140121,26.6986166599,0.0,18.7433767983,22.9618409725,41.3370086428,0.0,18.025,23.3120086428
 07/10  11:00:00,77.0749293796,6.94731900559,28.4000074345,0.0,18.7433767983,22.9618409725,35.4853464684,0.0,18.025,17.4603464684
 07/10  12:00:00,79.2734345749,7.07943717211,30.4229464086,0.0,18.5889407304,23.1597249699,35.4828571215,0.0,18.025,17.4578571215
 07/10  13:00:00,80.1325069322,7.16530550182,30.949647267,0.0,18.7433767983,23.2517909448,35.4822803012,0.0,18.025,17.4572803012
 07/10  14:00:00,80.2692391587,7.22039932749,31.0312856516,0.0,18.7433767983,23.2517909448,35.4817177743,0.0,18.025,17.4567177743
 07/10  15:00:00,79.6416360544,7.25732692929,30.6567048264,0.0,18.7433767983,22.9618409725,33.4930398888,0.0,18.025,15.4680398888
 07/10  16:00:00,82.6762037384,7.26452472472,29.2327791677,0.0,18.7433767983,27.431320555,20.0067848601,0.0,18.025,1.98178486008
 07/10  17:00:00,93.5750998554,7.4652045282,27.7428863179,0.0,17.6635504202,40.6971502883,5.76709606151,0.0,0.0,5.76709606151
 07/10  18:00:00,100.522285621,7.66172394442,27.989088968,0.0,27.5259009287,37.3340067412,11.5580979445,0.0,0.0,11.5580979445
 07/10  19:00:00,103.220690656,7.78635735624,28.2373447472,0.0,33.8341110165,33.3544677425,5.7758757517,0.0,0.0,5.7758757517
 07/10  20:00:00,116.012050457,7.90732768487,27.1015776279,0.0,36.5179666069,38.8247702939,5.77529821329,0.0,0.0,5.77529821329
 07/10  21:00:00,111.324307164,7.89331833378,26.0590982909,0.0,32.965339924,36.8579353714,11.5667039325,0.0,0.0,11.5667039325
 07/10  22:00:00,83.5702294551,7.43943016677,22.3058997688,0.0,25.6355707503,20.6438685092,5.78052781558,0.0,0.0,5.78052781558
 07/10  23:00:00,60.0534791882,7.01242311169,18.768902384,0.0,15.0252895274,11.7056064465,5.76287780225,0.0,0.0,5.76287780225
 07/10  24:00:00,52.6572950802,6.80498868468,16.6058458185,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,49.5036455164,6.66626564279,15.1515478481,0.0,10.0992000411,10.047477231,5.75389123204,0.0,0.0,5.75389123204
 07/11  02:00:00,46.4924546726,6.55448757229,14.1117014738,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,45.8232888076,6.48716000227,13.5098547451,0.0,8.25718729233,10.0299323277,5.75383184081,0.0,0.0,5.75383184081
 07/11  04:00:00,47.0364996973,6.43972647659,13.1639631655,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,53.4262322153,6.4714538159,13.8264855942,0.0,12.1011305571,15.3678112995,5.77156137837,0.0,0.0,5.77156137837
 07/11  06:00:00,82.7523383637,7.03261500971,18.7154612184,0.0,19.7275818095,37.2640762949,11.5676448892,0.0,0.0,11.5676448892
 07/11  07:00:00,107.31277925,7.50855849894,24.1960926263,0.0,24.3117294858,51.2795993405,11.6023486265,0.0,0.0,11.6023486265
 07/11  08:00:00,96.2413316382,7.05231774651,24.855613711,0.0,23.6694662846,40.6342015617,23.4008932009,0.0,0.0,23.4008932009
 07/11  09:00:00,93.2929715394,7.0163126011,26.9503946653,0.0,23.6694662846,35.6302164847,41.3682541574,0.0,18.025,23.3432541574
 07/11  10:00:00,73.0274749177,6.7508411221,24.54693295,0.0,18.7433767983,22.9618409725,35.5124776029,0.0,18.025,17.4874776029
 07/11  11:00:00,73.5739522104,6.77935426038,25.0669979724,0.0,18.7433767983,22.9618409725,35.4855047088,0.0,18.025,17.4605047088
 07/11  12:00:00,74.7891606323,6.84215406925,26.1759606585,0.0,18.5889407304,23.1597249699,35.4838169021,0.0,18.025,17.4588169021
 07/11  13:00:00,75.4200551058,6.88401458478,26.5184910237,0.0,18.7433767983,23.2517909448,35.4813942134,0.0,18.025,17.4563942134
 07/11  14:00:00,76.3755395519,6.95101514109,27.4069746797,0.0,18.7433767983,23.2517909448,35.4807657199,0.0,18.025,17.4557657199
 07/11  15:00:00,76.9199222899,7.01336979076,28.1789526509,0.0,18.7433767983,22.9618409725,35.4836747492,0.0,18.025,17.4586747492
 07/11  16:00:00,82.0678227139,7.12033381042,28.7685929939,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,95.1133918184,7.42828816686,29.3180997203,0.0,17.6635504202,40.6971502883,5.76713386123,0.0,0.0,5.76713386123
 07/11  18:00:00,103.225008588,7.69295737345,30.660585492,0.0,27.5259009287,37.3340067412,11.5580425398,0.0,0.0,11.5580425398
 07/11  19:00:00,106.302571315,7.8684526302,31.2371398476,0.0,33.8341110165,33.3544677425,5.77605033191,0.0,0.0,5.77605033191
 07/11  20:00:00,117.699023746,7.95594314147,28.73994384,0.0,36.5179666069,38.8247702939,5.77472623126,0.0,0.0,5.77472623126
 07/11  21:00:00,110.346266101,7.83477148903,25.1396163513,0.0,32.965339924,36.8579353714,11.5669596699,0.0,0.0,11.5669596699
 07/11  22:00:00,81.1913046625,7.30984731452,20.0565707148,0.0,25.6355707503,20.6438685092,5.78037520019,0.0,0.0,5.78037520019
 07/11  23:00:00,57.0894104803,6.84781148407,15.9694495935,0.0,15.0252895274,11.7056064465,5.76280859169,0.0,0.0,5.76280859169
 07/11  24:00:00,49.7473319594,6.63086197121,13.8700113188,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,46.7174666264,6.49052620239,12.5411146628,0.0,10.0992000411,10.047477231,5.75406987934,0.0,0.0,5.75406987934
 07/12  02:00:00,43.5077369135,6.36089633443,11.3205760262,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,42.4505834285,6.266924713,10.3573887733,0.0,8.25718729233,10.0299323277,5.7538275988,0.0,0.0,5.7538275988
 07/12  04:00:00,43.7186527048,6.22492658911,10.0609176223,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,50.0354566264,6.25891517968,10.6482560217,0.0,12.1011305571,15.3678112995,5.7716381158,0.0,0.0,5.7716381158
 07/12  06:00:00,80.184769565,6.89110822723,16.2894165046,0.0,19.7275818095,37.2640762949,11.5672687889,0.0,0.0,11.5672687889
 07/12  07:00:00,107.737184868,7.49403174527,24.6350383544,0.0,24.3117294858,51.2795993405,11.602505273,0.0,0.0,11.602505273
 07/12  08:00:00,101.385097073,7.19790456285,29.8538049524,0.0,23.6694662846,40.6342015617,23.4029522935,0.0,0.0,23.4029522935
 07/12  09:00:00,100.834192667,7.26944668223,34.2384913731,0.0,23.6694662846,35.6302164847,41.3687623435,0.0,18.025,23.3437623435
 07/12  10:00:00,82.6977439586,7.09549293182,33.8725555507,0.0,18.7433767983,22.9618409725,35.5136876606,0.0,18.025,17.4886876606
 07/12  11:00:00,83.9311641942,7.18922415436,35.0143443892,0.0,18.7433767983,22.9618409725,35.4850448287,0.0,18.025,17.4600448287
 07/12  12:00:00,84.359153401,7.27226731566,35.315842408,0.0,18.5889407304,23.1597249699,35.4827687242,0.0,18.025,17.4577687242
 07/12  13:00:00,85.851771373,7.40256930356,36.4316570662,0.0,18.7433767983,23.2517909448,35.4828264499,0.0,18.025,17.4578264499
 07/12  14:00:00,87.2514169918,7.52248561733,37.7113861124,0.0,18.7433767983,23.2517909448,35.4821298104,0.0,18.025,17.4571298104
 07/12  15:00:00,87.4204456039,7.61382413435,38.0790259905,0.0,18.7433767983,22.9618409725,35.4814334152,0.0,18.025,17.4564334152
 07/12  16:00:00,92.3782023866,7.72744951019,38.4718591503,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,105.859542389,8.0860349578,39.4065112443,0.0,17.6635504202,40.6971502883,5.76702405402,0.0,0.0,5.76702405402
 07/12  18:00:00,112.833578502,8.32365619697,39.6384695021,0.0,27.5259009287,37.3340067412,11.5576049112,0.0,0.0,11.5576049112
 07/12  19:00:00,114.650641567,8.43734591217,39.0163259289,0.0,33.8341110165,33.3544677425,5.77581037371,0.0,0.0,5.77581037371
 07/12  20:00:00,125.674212562,8.49045766623,36.1806275904,0.0,36.5179666069,38.8247702939,5.77517375479,0.0,0.0,5.77517375479
 07/12  21:00:00,118.600495168,8.36141529914,32.8672123079,0.0,32.965339924,36.8579353714,11.5663200003,0.0,0.0,11.5663200003
 07/12  22:00:00,89.4641955362,7.8222093169,27.8171092802,0.0,25.6355707503,20.6438685092,5.78023062312,0.0,0.0,5.78023062312
 07/12  23:00:00,64.5788839161,7.32460729882,22.9821328293,0.0,15.0252895274,11.7056064465,5.76236451581,0.0,0.0,5.76236451581
 07/12  24:00:00,56.3147374986,7.07061569287,19.9976640722,0.0,11.6412384099,10.0650221343,5.75824582805,0.0,0.0,5.75824582805
 07/13  01:00:00,52.1132322594,6.87589171106,17.5515210041,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,47.4185782164,6.66390780423,14.9284062894,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  03:00:00,45.7763495762,6.5320244288,13.4180609554,0.0,8.25718729233,10.0299323277,5.75396873148,0.0,0.0,5.75396873148
 07/13  04:00:00,46.6295473953,6.45794057447,12.7387999962,0.0,8.25718729233,11.6354268332,5.7579418131,0.0,0.0,5.7579418131
 07/13  05:00:00,52.1771405042,6.44386436822,12.6049981091,0.0,12.1011305571,15.3678112995,5.77130618386,0.0,0.0,5.77130618386
 07/13  06:00:00,81.2779000185,7.00766086981,17.2660080356,0.0,19.7275818095,37.2640762949,5.79360854475,0.0,0.0,5.79360854475
 07/13  07:00:00,110.873082828,7.68498074813,27.5800017593,0.0,24.3117294858,51.2795993405,17.3921378857,0.0,0.0,17.3921378857
 07/13  08:00:00,104.004147547,7.38351373233,32.287256444,0.0,23.6694662846,40.6342015617,17.5548211257,0.0,0.0,17.5548211257
 07/13  09:00:00,102.535121664,7.42183957928,35.7870369121,0.0,23.6694662846,35.6302164847,41.369074121,0.0,18.025,23.344074121
 07/13  10:00:00,84.2652504055,7.2429516671,35.2926092361,0.0,18.7433767983,22.9618409725,35.5112837505,0.0,18.025,17.4862837505
 07/13  11:00:00,84.6701494352,7.29827593409,35.6442817401,0.0,18.7433767983,22.9618409725,35.4848370745,0.0,18.025,17.4598370745
 07/13  12:00:00,85.1715974349,7.36057168995,36.0399856817,0.0,18.5889407304,23.1597249699,35.4823853076,0.0,18.025,17.4573853076
 07/13  13:00:00,87.0511794564,7.4879403662,37.5456976136,0.0,18.7433767983,23.2517909448,35.4798357006,0.0,18.025,17.4548357006
 07/13  14:00:00,89.0666314767,7.62976324058,39.4193268591,0.0,18.7433767983,23.2517909448,35.4826069386,0.0,18.025,17.4576069386
 07/13  15:00:00,89.822270141,7.75912666228,40.3355521295,0.0,18.7433767983,22.9618409725,35.4818424741,0.0,18.025,17.4568424741
 07/13  16:00:00,94.1510709958,7.84666631944,40.1255140868,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,106.153486635,8.13262507284,39.6538730635,0.0,17.6635504202,40.6971502883,5.76691847053,0.0,0.0,5.76691847053
 07/13  18:00:00,112.154326531,8.29967284696,38.9832137433,0.0,27.5259009287,37.3340067412,11.5575435781,0.0,0.0,11.5575435781
 07/13  19:00:00,113.314238512,8.36320890932,37.7540677285,0.0,33.8341110165,33.3544677425,5.77407576736,0.0,0.0,5.77407576736
 07/13  20:00:00,125.067463172,8.43822017948,35.6261238705,0.0,36.5179666069,38.8247702939,5.77530758007,0.0,0.0,5.77530758007
 07/13  21:00:00,119.484674969,8.37428026845,33.7385396585,0.0,32.965339924,36.8579353714,11.5668334447,0.0,0.0,11.5668334447
 07/13  22:00:00,90.3768147932,7.84171241389,28.7102343486,0.0,25.6355707503,20.6438685092,5.78032015304,0.0,0.0,5.78032015304
 07/13  23:00:00,64.3672980903,7.30066410017,22.7944957686,0.0,15.0252895274,11.7056064465,5.76265455648,0.0,0.0,5.76265455648
 07/13  24:00:00,57.0569650016,7.07256651968,20.7379439729,0.0,11.6412384099,10.0650221343,5.75836858445,0.0,0.0,5.75836858445
 07/14  01:00:00,55.0174873484,6.95941503013,20.3722566902,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,51.7988274223,6.84036872099,19.1321965279,0.0,8.25718729233,10.0299323277,5.75382724789,0.0,0.0,5.75382724789
 07/14  03:00:00,50.2476147211,6.74598741779,17.6753671797,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,51.0195935112,6.68406056637,16.9027293426,0.0,8.25718729233,11.6354268332,5.75804745879,0.0,0.0,5.75804745879
 07/14  05:00:00,57.9822799544,6.74142465173,18.1125840433,0.0,12.1011305571,15.3678112995,5.77137093083,0.0,0.0,5.77137093083
 07/14  06:00:00,90.0318920194,7.43932633899,25.5883468495,0.0,19.7275818095,37.2640762949,5.79333282184,0.0,0.0,5.79333282184
 07/14  07:00:00,118.718222544,8.08524894149,35.0248891531,0.0,24.3117294858,51.2795993405,17.3929356592,0.0,0.0,17.3929356592
 07/14  08:00:00,108.257783586,7.62383489695,36.3005818668,0.0,23.6694662846,40.6342015617,17.5541523516,0.0,0.0,17.5541523516
 07/14  09:00:00,107.665881846,7.68653187806,40.6531127034,0.0,23.6694662846,35.6302164847,41.3685485891,0.0,18.025,23.3435485891
 07/14  10:00:00,88.0683189446,7.40812061003,38.9305146484,0.0,18.7433767983,22.9618409725,35.5116708478,0.0,18.025,17.4866708478
 07/14  11:00:00,89.7446275056,7.51419071768,40.5028487815,0.0,18.7433767983,22.9618409725,35.4844267087,0.0,18.025,17.4594267087
 07/14  12:00:00,91.1910979272,7.58938479222,41.8306768613,0.0,18.5889407304,23.1597249699,35.4819151659,0.0,18.025,17.4569151659
 07/14  13:00:00,92.2918284129,7.68298640975,42.5913040494,0.0,18.7433767983,23.2517909448,35.481460037,0.0,18.025,17.456460037
 07/14  14:00:00,93.6535931716,7.7812154757,43.8548404045,0.0,18.7433767983,23.2517909448,35.4820057002,0.0,18.025,17.4570057002
 07/14  15:00:00,94.9356844467,7.89794260383,45.3101542227,0.0,18.7433767983,22.9618409725,35.4829712069,0.0,18.025,17.4579712069
 07/14  16:00:00,98.9995606513,7.97017705797,44.8504974422,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,111.014621108,8.2518438497,44.3957942481,0.0,17.6635504202,40.6971502883,5.76691525153,0.0,0.0,5.76691525153
 07/14  18:00:00,118.062192784,8.48611544805,44.7046473419,0.0,27.5259009287,37.3340067412,11.5571136251,0.0,0.0,11.5571136251
 07/14  19:00:00,119.558466886,8.58864181241,43.7728715849,0.0,33.8341110165,33.3544677425,5.77574939792,0.0,0.0,5.77574939792
 07/14  20:00:00,132.568338837,8.73591933486,42.8293084999,0.0,36.5179666069,38.8247702939,5.7750949877,0.0,0.0,5.7750949877
 07/14  21:00:00,127.959725201,8.72883951718,41.8590422712,0.0,32.965339924,36.8579353714,11.5667349457,0.0,0.0,11.5667349457
 07/14  22:00:00,98.4213571375,8.16509234027,36.4314061326,0.0,25.6355707503,20.6438685092,5.78006638996,0.0,0.0,5.78006638996
 07/14  23:00:00,73.5194909368,7.65778253052,31.5895747122,0.0,15.0252895274,11.7056064465,5.76216274115,0.0,0.0,5.76216274115
 07/14  24:00:00,65.7263088443,7.42637886036,29.0534804584,0.0,11.6412384099,10.0650221343,5.75837490463,0.0,0.0,5.75837490463
 07/15  01:00:00,65.4393459463,7.31810908597,27.6759422666,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,59.1358914002,7.15577181686,26.1538615993,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,58.1569666934,7.0681682131,25.2625398737,0.0,8.25718729233,10.0299323277,5.7538699108,0.0,0.0,5.7538699108
 07/15  04:00:00,58.2455760284,6.97562164246,23.8371556401,0.0,8.25718729233,11.6354268332,5.75780616709,0.0,0.0,5.75780616709
 07/15  05:00:00,59.7493012536,6.90568195005,23.1365914872,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,77.4392153902,7.1543585972,26.1339508906,0.0,18.5082010057,25.6353820695,5.7714305727,0.0,0.0,5.7714305727
 07/15  07:00:00,100.367758203,7.66098273134,32.2208813042,0.0,19.4083231844,41.0650158608,11.5667108667,0.0,0.0,11.5667108667
 07/15  08:00:00,133.823817987,8.26304719511,41.1983587617,0.0,26.3286599382,57.9988325916,29.3536591366,0.0,0.0,29.3536591366
 07/15  09:00:00,120.069695225,8.03851652944,42.82238045,0.0,26.3286599382,42.8504436482,35.5791169997,0.0,18.025,17.5541169997
 07/15  10:00:00,92.1431953588,7.55472764226,39.3734942693,0.0,21.7447113004,23.4437158914,41.3702640611,0.0,18.025,23.3452640611
 07/15  11:00:00,90.550984554,7.55529315241,40.2423129375,0.0,19.3027497915,23.426170988,35.5083858498,0.0,18.025,17.4833858498
 07/15  12:00:00,92.7357153284,7.65291507884,42.187107441,0.0,19.1483137236,23.7250123474,35.4817392419,0.0,18.025,17.4567392419
 07/15  13:00:00,94.8926550483,7.784788256,44.0666295346,0.0,19.3027497915,23.7161209604,35.4807896128,0.0,18.025,17.4557896128
 07/15  14:00:00,96.9707476971,7.91408154654,46.0154294885,0.0,19.3027497915,23.7161209604,35.4816071111,0.0,18.025,17.4566071111
 07/15  15:00:00,99.1083781623,8.06923902145,48.2878521364,0.0,19.3027497915,23.426170988,35.4831049087,0.0,18.025,17.4581049087
 07/15  16:00:00,104.984747337,8.21932319584,49.5628390766,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,113.657835497,8.49261714304,49.3402299871,0.0,18.2229234133,37.5968344597,5.76246575882,0.0,0.0,5.76246575882
 07/15  18:00:00,128.791557537,8.83194634587,50.1814042202,0.0,32.690315043,37.0816133363,5.76690120236,0.0,0.0,5.76690120236
 07/15  19:00:00,128.116435717,8.9684104777,49.2583020339,0.0,36.8143715336,33.066984531,5.77502665777,0.0,0.0,5.77502665777
 07/15  20:00:00,136.904793115,9.04936422665,47.0736212129,0.0,36.3493007332,38.7721355839,5.7740128368,0.0,0.0,5.7740128368
 07/15  21:00:00,133.347129229,8.89092399929,43.908263869,0.0,36.1807251679,36.8228455648,11.5310180978,0.0,0.0,11.5310180978
 07/15  22:00:00,106.118918627,8.34759996367,38.5437915926,0.0,31.0351095914,20.6438685092,5.79322084167,0.0,0.0,5.79322084167
 07/15  23:00:00,78.4824918116,7.84457481078,33.9639038442,0.0,17.4250845679,11.7056064465,5.77135114706,0.0,0.0,5.77135114706
 07/15  24:00:00,69.9385363526,7.62574724853,31.8664430258,0.0,12.8411359301,10.0650221343,5.75817655323,0.0,0.0,5.75817655323
 07/16  01:00:00,67.617193067,7.44791928043,29.604561476,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,60.5043816777,7.24089266282,27.3178070469,0.0,8.34152022915,10.0650221343,5.75384995055,0.0,0.0,5.75384995055
 07/16  03:00:00,58.5619872565,7.10983714181,25.50647668,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,58.3315715532,7.00195207845,23.7773981974,0.0,8.34152022915,11.6705166398,5.75771430162,0.0,0.0,5.75771430162
 07/16  05:00:00,60.9705028252,6.97051317275,24.1735406032,0.0,8.80141237637,15.3678112995,5.76251258534,0.0,0.0,5.76251258534
 07/16  06:00:00,78.2507479883,7.21323941155,26.8866090781,0.0,18.5082010057,25.6353820695,5.77115043049,0.0,0.0,5.77115043049
 07/16  07:00:00,100.391157126,7.69548230062,32.0903762368,0.0,19.4926561212,41.1001056674,5.79314457044,0.0,0.0,5.79314457044
 07/16  08:00:00,132.91507518,8.26915512984,40.2835215493,0.0,26.3286599382,57.9988325916,29.3545039381,0.0,0.0,29.3545039381
 07/16  09:00:00,117.746410752,8.01355177421,40.6434994283,0.0,26.2443270014,42.8153538416,41.4156287561,0.0,18.025,23.3906287561
 07/16  10:00:00,90.3471623405,7.59881698927,37.5333756783,0.0,21.7447113004,23.4437158914,35.5370828706,0.0,18.025,17.5120828706
 07/16  11:00:00,88.019440405,7.59282764039,37.6135268729,0.0,19.3449162599,23.4437158914,35.5096294075,0.0,18.025,17.4846294075
 07/16  12:00:00,88.2599259458,7.59762783792,37.7068964129,0.0,19.190480192,23.7425572507,35.4815438416,0.0,18.025,17.4565438416
 07/16  13:00:00,89.9531576894,7.69718231291,39.2744527787,0.0,19.260583323,23.698576057,35.4795114339,0.0,18.025,17.4545114339
 07/16  14:00:00,90.9592919366,7.75792169667,40.2198487744,0.0,19.260583323,23.698576057,35.4812347579,0.0,18.025,17.4562347579
 07/16  15:00:00,91.1715378308,7.80258653339,40.6773795341,0.0,19.260583323,23.4086260847,35.4802935517,0.0,18.025,17.4552935517
 07/16  16:00:00,95.6938126521,7.83911561306,40.7118242665,0.0,19.260583323,27.8781056672,23.7830764967,0.0,18.025,5.75807649673
 07/16  17:00:00,104.629568728,8.10054149946,40.763759384,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,118.666096628,8.38970020023,40.6176216913,0.0,32.6059821062,37.0465235296,5.76684353098,0.0,0.0,5.76684353098
 07/16  19:00:00,117.836834148,8.49473304563,39.4523815012,0.0,36.8143715336,33.066984531,5.77555247123,0.0,0.0,5.77555247123
 07/16  20:00:00,128.736893712,8.65064737242,39.185025907,0.0,36.43363367,38.8072253906,11.5302474703,0.0,0.0,11.5302474703
 07/16  21:00:00,126.880013105,8.58314531119,37.8683578747,0.0,36.0963922311,36.7877557581,5.77555986548,0.0,0.0,5.77555986548
 07/16  22:00:00,100.510756256,8.08141986844,33.3212420828,0.0,30.9507766546,20.6087787026,5.79308917518,0.0,0.0,5.79308917518
 07/16  23:00:00,71.9936675299,7.54621780318,27.7734421655,0.0,17.4250845679,11.7056064465,5.77134122536,0.0,0.0,5.77134122536
 07/16  24:00:00,62.123316171,7.27988137969,24.2776737021,0.0,12.925468867,10.100111941,5.75825649766,0.0,0.0,5.75825649766
 07/17  01:00:00,56.6292655771,7.06793908276,21.875514624,0.0,10.0992000411,10.047477231,5.75379787615,0.0,0.0,5.75379787615
 07/17  02:00:00,53.102982812,6.91777436477,20.3589570709,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,51.5069035062,6.80918524334,18.871466465,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,52.8828738861,6.75888207297,18.691200879,0.0,8.25718729233,11.6354268332,5.75823435923,0.0,0.0,5.75823435923
 07/17  05:00:00,59.8324300568,6.80503230724,19.8991464518,0.0,12.1011305571,15.3678112995,5.77116576867,0.0,0.0,5.77116576867
 07/17  06:00:00,91.006295943,7.4660675299,26.5360353624,0.0,19.7275818095,37.2640762949,11.5658669604,0.0,0.0,11.5658669604
 07/17  07:00:00,118.157359589,8.06160294206,34.4877233535,0.0,24.3117294858,51.2795993405,11.6010212279,0.0,0.0,11.6010212279
 07/17  08:00:00,108.417727223,7.61799908184,36.4663906289,0.0,23.6694662846,40.6342015617,23.3962151452,0.0,0.0,23.3962151452
 07/17  09:00:00,108.99357404,7.74691522164,41.9204374089,0.0,23.6694662846,35.6302164847,35.5348251029,0.0,18.025,17.5098251029
 07/17  10:00:00,90.9471523161,7.56557092477,41.6519175409,0.0,18.7433767983,22.9618409725,41.3316645505,0.0,18.025,23.3066645505
 07/17  11:00:00,91.5180023729,7.63829822897,42.152127064,0.0,18.7433767983,22.9618409725,29.6700364768,0.0,18.025,11.6450364768
 07/17  12:00:00,93.5307428382,7.76944281815,43.9902743631,0.0,18.5889407304,23.1597249699,35.4806919112,0.0,18.025,17.4556919112
 07/17  13:00:00,94.3558601444,7.84172098137,44.4966115101,0.0,18.7433767983,23.2517909448,35.4797019938,0.0,18.025,17.4547019938
 07/17  14:00:00,92.6298232169,7.81124091557,42.8010544169,0.0,18.7433767983,23.2517909448,35.4786624673,0.0,18.025,17.4536624673
 07/17  15:00:00,92.2818322825,7.869476066,42.6847792469,0.0,18.7433767983,22.9618409725,35.4811679711,0.0,18.025,17.4561679711
 07/17  16:00:00,98.180061342,8.02236743305,43.9788179982,0.0,18.7433767983,27.431320555,23.783023299,0.0,18.025,5.75802329897
 07/17  17:00:00,110.079836173,8.32224376518,43.3906281598,0.0,17.6635504202,40.6971502883,5.76679193686,0.0,0.0,5.76679193686
 07/17  18:00:00,116.495938397,8.52732684167,43.0972240164,0.0,27.5259009287,37.3340067412,5.78836552291,0.0,0.0,5.78836552291
 07/17  19:00:00,119.220496776,8.67362873489,43.34993464,0.0,33.8341110165,33.3544677425,5.77556889197,0.0,0.0,5.77556889197
 07/17  20:00:00,132.541528389,8.82235481052,42.7160807506,0.0,36.5179666069,38.8247702939,10.3118982837,0.0,0.0,10.3118982837
 07/17  21:00:00,127.555589841,8.78796436617,41.3958226866,0.0,32.965339924,36.8579353714,7.01358776912,0.0,0.0,7.01358776912
 07/17  22:00:00,98.3708098839,8.2301299947,36.3158405596,0.0,25.6355707503,20.6438685092,5.77994263865,0.0,0.0,5.77994263865
 07/17  23:00:00,72.6949379108,7.67838006296,30.7444429674,0.0,15.0252895274,11.7056064465,5.76255464658,0.0,0.0,5.76255464658
 07/17  24:00:00,64.0233415636,7.40006369147,27.3768362954,0.0,11.6412384099,10.0650221343,5.75801673552,0.0,0.0,5.75801673552
 07/18  01:00:00,60.3267232626,7.23017617317,25.410743818,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/18  02:00:00,56.5313858831,7.08044465635,23.6246870257,0.0,8.25718729233,10.0299323277,5.75369191942,0.0,0.0,5.75369191942
 07/18  03:00:00,54.9416424542,6.97249408241,22.1429030212,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,56.2164743428,6.92369106391,21.8599913158,0.0,8.25718729233,11.6354268332,5.75822340602,0.0,0.0,5.75822340602
 07/18  05:00:00,62.6766827794,6.96445064031,22.5839865308,0.0,12.1011305571,15.3678112995,5.77044174663,0.0,0.0,5.77044174663
 07/18  06:00:00,95.3025842666,7.69461535347,30.6037939494,0.0,19.7275818095,37.2640762949,6.59912682406,0.0,0.0,6.59912682406
 07/18  07:00:00,124.248095412,8.4090468399,40.2310224284,0.0,24.3117294858,51.2795993405,16.5811465478,0.0,0.0,16.5811465478
 07/18  08:00:00,113.597477997,7.96080299506,41.3033488808,0.0,23.6694662846,40.6342015617,23.395992213,0.0,0.0,23.395992213
 07/18  09:00:00,109.327657349,7.8639141039,42.1375327221,0.0,23.6694662846,35.6302164847,35.5357540931,0.0,18.025,17.5107540931
 07/18  10:00:00,90.7587346827,7.63468832004,41.3943847836,0.0,18.7433767983,22.9618409725,35.5093662652,0.0,18.025,17.4843662652
 07/18  11:00:00,92.6722083506,7.7443678023,43.2002661574,0.0,18.7433767983,22.9618409725,35.4842892258,0.0,18.025,17.4592892258
 07/18  12:00:00,94.5010471091,7.85574484841,44.8742798297,0.0,18.5889407304,23.1597249699,35.4810108945,0.0,18.025,17.4560108945
 07/18  13:00:00,95.1701093547,7.93842193683,45.2141636766,0.0,18.7433767983,23.2517909448,35.4801935256,0.0,18.025,17.4551935256
 07/18  14:00:00,94.2167847628,7.95417200175,44.2450889539,0.0,18.7433767983,23.2517909448,35.4776366033,0.0,18.025,17.4526366033
 07/18  15:00:00,94.4413564801,8.02437237217,44.6894105357,0.0,18.7433767983,22.9618409725,35.4819263655,0.0,18.025,17.4569263655
 07/18  16:00:00,99.3849210514,8.13367187495,45.0723775341,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,111.946514694,8.45260836051,45.126946413,0.0,17.6635504202,40.6971502883,5.76665480737,0.0,0.0,5.76665480737
 07/18  18:00:00,118.610177511,8.66684114195,45.0719476573,0.0,27.5259009287,37.3340067412,11.5564068874,0.0,0.0,11.5564068874
 07/18  19:00:00,121.879136877,8.83887166701,45.8433408935,0.0,33.8341110165,33.3544677425,5.7754526098,0.0,0.0,5.7754526098
 07/18  20:00:00,132.438050494,8.86954427621,42.5654250714,0.0,36.5179666069,38.8247702939,5.77476757312,0.0,0.0,5.77476757312
 07/18  21:00:00,124.150536988,8.6661524766,38.1125848281,0.0,32.965339924,36.8579353714,11.565930966,0.0,0.0,11.565930966
 07/18  22:00:00,95.044398404,8.11843955863,33.1011328785,0.0,25.6355707503,20.6438685092,5.77958691159,0.0,0.0,5.77958691159
 07/18  23:00:00,71.1837694301,7.64476605069,29.266887621,0.0,15.0252895274,11.7056064465,5.7625660986,0.0,0.0,5.7625660986
 07/18  24:00:00,61.9911802467,7.35446326601,25.3902837252,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,57.4471047869,7.15244332277,22.6088565784,0.0,10.0992000411,10.047477231,5.75389549043,0.0,0.0,5.75389549043
 07/19  02:00:00,53.6421512815,7.0009719141,20.8149335475,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,51.9519439571,6.89454358257,19.2311506686,0.0,8.25718729233,10.0299323277,5.75377105354,0.0,0.0,5.75377105354
 07/19  04:00:00,51.9108598958,6.8022752311,17.6758016324,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,59.61871802,6.80285800506,17.8036205809,0.0,12.1011305571,15.3678112995,5.77108687539,0.0,0.0,5.77108687539
 07/19  06:00:00,88.6110441207,7.42812406086,24.1787534936,0.0,19.7275818095,37.2640762949,11.5646590023,0.0,0.0,11.5646590023
 07/19  07:00:00,116.269493745,8.01677457074,32.6447101621,0.0,24.3117294858,51.2795993405,11.6008541343,0.0,0.0,11.6008541343
 07/19  08:00:00,107.833067743,7.62404065862,35.8757097478,0.0,23.6694662846,40.6342015617,23.3959364139,0.0,0.0,23.3959364139
 07/19  09:00:00,106.506650155,7.66144236033,39.5190023573,0.0,23.6694662846,35.6302164847,41.3618834833,0.0,18.025,23.3368834833
 07/19  10:00:00,88.1464439588,7.4614848338,38.9553017249,0.0,18.7433767983,22.9618409725,35.5088518722,0.0,18.025,17.4838518722
 07/19  11:00:00,89.858961789,7.55791308847,40.5734777224,0.0,18.7433767983,22.9618409725,35.483433703,0.0,18.025,17.458433703
 07/19  12:00:00,91.1099516114,7.64474297998,41.6941912548,0.0,18.5889407304,23.1597249699,35.4801475368,0.0,18.025,17.4551475368
 07/19  13:00:00,91.9812296133,7.72040243772,42.2433061113,0.0,18.7433767983,23.2517909448,35.4801905018,0.0,18.025,17.4551905018
 07/19  14:00:00,91.7918745192,7.73763824813,42.0367147572,0.0,18.7433767983,23.2517909448,35.479067986,0.0,18.025,17.454067986
 07/19  15:00:00,92.124059826,7.79993532504,42.596552887,0.0,18.7433767983,22.9618409725,35.4779809323,0.0,18.025,17.4529809323
 07/19  16:00:00,96.2923837273,7.86609165464,42.2474265108,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/19  17:00:00,109.208182048,8.17374888456,42.6674752342,0.0,17.6635504202,40.6971502883,5.76655923852,0.0,0.0,5.76655923852
 07/19  18:00:00,115.989631149,8.37894034962,42.739313756,0.0,27.5259009287,37.3340067412,11.5561585657,0.0,0.0,11.5561585657
 07/19  19:00:00,115.735290674,8.39405399342,40.1443175034,0.0,33.8341110165,33.3544677425,5.77489490422,0.0,0.0,5.77489490422
 07/19  20:00:00,125.657269987,8.40882559217,36.2453655431,0.0,36.5179666069,38.8247702939,5.77425184616,0.0,0.0,5.77425184616
 07/19  21:00:00,118.686721734,8.29611332886,33.0188246108,0.0,32.965339924,36.8579353714,5.79264726752,0.0,0.0,5.79264726752
 07/19  22:00:00,88.7122578087,7.73124186372,27.1561919774,0.0,25.6355707503,20.6438685092,11.5395835191,0.0,0.0,11.5395835191
 07/19  23:00:00,63.6544268533,7.23123656723,22.1510834571,0.0,15.0252895274,11.7056064465,5.7623664631,0.0,0.0,5.7623664631
 07/19  24:00:00,55.6280968462,6.99345871157,19.3882094509,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/20  01:00:00,51.4440216071,6.80780400249,16.9504122016,0.0,10.0992000411,10.047477231,5.75363348579,0.0,0.0,5.75363348579
 07/20  02:00:00,47.5785077988,6.65029318271,15.1019719505,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,46.3953781253,6.550595732,14.0185371105,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,47.0428235437,6.46960173496,13.1404420227,0.0,8.25718729233,11.6354268332,5.75695100011,0.0,0.0,5.75695100011
 07/20  05:00:00,55.2304702326,6.49006934766,13.7281670593,0.0,12.1011305571,15.3678112995,5.77111460714,0.0,0.0,5.77111460714
 07/20  06:00:00,82.879601117,7.06107799722,18.8143595725,0.0,19.7275818095,37.2640762949,11.5641702229,0.0,0.0,11.5641702229
 07/20  07:00:00,108.892845271,7.57086569478,25.7139867706,0.0,24.3117294858,51.2795993405,11.600280261,0.0,0.0,11.600280261
 07/20  08:00:00,100.165121752,7.18560125926,28.6462097735,0.0,23.6694662846,40.6342015617,23.3939517522,0.0,0.0,23.3939517522
 07/20  09:00:00,99.4393085414,7.22882008802,32.8842874141,0.0,23.6694662846,35.6302164847,35.5331583366,0.0,18.025,17.5081583366
 07/20  10:00:00,82.025120807,7.07406943117,33.2214016243,0.0,18.7433767983,22.9618409725,35.7095027233,0.0,18.025,17.6845027233
 07/20  11:00:00,83.4415109656,7.14620345456,34.5677401116,0.0,18.7433767983,22.9618409725,35.2836235866,0.0,18.025,17.2586235866
 07/20  12:00:00,83.1142992938,7.15536114342,34.1879215529,0.0,18.5889407304,23.1597249699,35.4788641809,0.0,18.025,17.4538641809
 07/20  13:00:00,82.6538870911,7.18084378073,33.4555247973,0.0,18.7433767983,23.2517909448,35.4776855645,0.0,18.025,17.4526855645
 07/20  14:00:00,82.5097603461,7.22371008438,33.2685329268,0.0,18.7433767983,23.2517909448,35.4800193091,0.0,18.025,17.4550193091
 07/20  15:00:00,82.7222613703,7.30354661687,33.6911476564,0.0,18.7433767983,22.9618409725,35.4788607586,0.0,18.025,17.4538607586
 07/20  16:00:00,86.136728816,7.34468832088,32.6131729011,0.0,18.7433767983,27.431320555,23.7829903401,0.0,18.025,5.75799034009
 07/20  17:00:00,98.312032782,7.62283930543,32.3222441675,0.0,17.6635504202,40.6971502883,5.76669029218,0.0,0.0,5.76669029218
 07/20  18:00:00,105.181945069,7.83810269561,32.4724796389,0.0,27.5259009287,37.3340067412,5.78820715777,0.0,0.0,5.78820715777
 07/20  19:00:00,107.099378073,7.95480950226,31.9476580317,0.0,33.8341110165,33.3544677425,5.77484474329,0.0,0.0,5.77484474329
 07/20  20:00:00,120.588639215,8.10924533621,31.4763209473,0.0,36.5179666069,38.8247702939,5.77419911753,0.0,0.0,5.77419911753
 07/20  21:00:00,116.485682922,8.12073826445,30.993168287,0.0,32.965339924,36.8579353714,11.5643110197,0.0,0.0,11.5643110197
 07/20  22:00:00,88.5619844862,7.65223677108,27.0849346483,0.0,25.6355707503,20.6438685092,5.77976382089,0.0,0.0,5.77976382089
 07/20  23:00:00,64.4319074756,7.19063292944,22.9691690625,0.0,15.0252895274,11.7056064465,5.76151340539,0.0,0.0,5.76151340539
 07/20  24:00:00,57.0287273624,6.9742369456,20.808059339,0.0,11.6412384099,10.0650221343,5.75813718186,0.0,0.0,5.75813718186
 07/21  01:00:00,53.9696164417,6.84055256159,19.4432678756,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,50.7526671041,6.71692580245,18.2094954525,0.0,8.25718729233,10.0299323277,5.75370542293,0.0,0.0,5.75370542293
 07/21  03:00:00,49.5426315939,6.62742154353,17.0889701302,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,50.4103656864,6.57019172046,16.4073927696,0.0,8.25718729233,11.6354268332,5.75807225185,0.0,0.0,5.75807225185
 07/21  05:00:00,58.6814532731,6.60894446656,17.0602802385,0.0,12.1011305571,15.3678112995,5.77057276077,0.0,0.0,5.77057276077
 07/21  06:00:00,86.6502093739,7.19879164976,22.4472723347,0.0,19.7275818095,37.2640762949,5.79273719574,0.0,0.0,5.79273719574
 07/21  07:00:00,111.336503636,7.68994558082,28.038570975,0.0,24.3117294858,51.2795993405,17.3900365751,0.0,0.0,17.3900365751
 07/21  08:00:00,101.47160729,7.30470778923,29.8335989636,0.0,23.6694662846,40.6342015617,17.5512518113,0.0,0.0,17.5512518113
 07/21  09:00:00,100.599952594,7.35702275775,33.9167390568,0.0,23.6694662846,35.6302164847,41.3628703994,0.0,18.025,23.3378703994
 07/21  10:00:00,81.6404119949,7.14582016237,32.7649431439,0.0,18.7433767983,22.9618409725,35.5095440054,0.0,18.025,17.4845440054
 07/21  11:00:00,82.1893265864,7.203469298,33.2582919167,0.0,18.7433767983,22.9618409725,35.4806595519,0.0,18.025,17.4556595519
 07/21  12:00:00,82.4147184211,7.24693078621,33.3967757654,0.0,18.5889407304,23.1597249699,35.480664125,0.0,18.025,17.455664125
 07/21  13:00:00,85.3877584698,7.40076847997,35.9694753346,0.0,18.7433767983,23.2517909448,35.4776928499,0.0,18.025,17.4526928499
 07/21  14:00:00,87.7957062371,7.53590811753,38.2422828324,0.0,18.7433767983,23.2517909448,35.4764976636,0.0,18.025,17.4514976636
 07/21  15:00:00,86.6600985139,7.55129124498,37.381241891,0.0,18.7433767983,22.9618409725,35.4787934634,0.0,18.025,17.4537934634
 07/21  16:00:00,89.5786856108,7.56733584045,35.8324909258,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,97.6932004193,7.68984001491,31.6364107812,0.0,17.6635504202,40.6971502883,5.76658660344,0.0,0.0,5.76658660344
 07/21  18:00:00,101.40552291,7.75988483366,28.7742755509,0.0,27.5259009287,37.3340067412,11.5560728894,0.0,0.0,11.5560728894
 07/21  19:00:00,103.243770995,7.85460494192,28.1922586718,0.0,33.8341110165,33.3544677425,5.77518648462,0.0,0.0,5.77518648462
 07/21  20:00:00,116.807871059,8.00334489465,27.8014631262,0.0,36.5179666069,38.8247702939,5.77451497242,0.0,0.0,5.77451497242
 07/21  21:00:00,113.429501303,8.03623029286,28.0215035959,0.0,32.965339924,36.8579353714,11.5639802059,0.0,0.0,11.5639802059
 07/21  22:00:00,86.2208414353,7.58934873875,24.8066841203,0.0,25.6355707503,20.6438685092,5.77960609942,0.0,0.0,5.77960609942
 07/21  23:00:00,62.7222446193,7.14543438135,21.3047092529,0.0,15.0252895274,11.7056064465,5.76239528368,0.0,0.0,5.76239528368
 07/21  24:00:00,55.509563022,6.93314520267,19.3299973378,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,55.7885772858,6.84061663163,18.5026777683,0.0,12.8411359301,10.0650221343,5.75362858191,0.0,0.0,5.75362858191
 07/22  02:00:00,49.7785539545,6.69453578641,17.2577813898,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,48.8091813441,6.61020108039,16.3727378197,0.0,8.25718729233,10.0299323277,5.75347916067,0.0,0.0,5.75347916067
 07/22  04:00:00,49.4847593131,6.54667705356,15.5053103045,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/22  05:00:00,54.1160250047,6.5317536919,15.9932659613,0.0,8.71707943955,15.3327214929,5.76109372677,0.0,0.0,5.76109372677
 07/22  06:00:00,70.1040273923,6.77554436985,19.1776180378,0.0,18.5082010057,25.6353820695,5.77093775777,0.0,0.0,5.77093775777
 07/22  07:00:00,93.4815835334,7.29742769688,25.6983340712,0.0,19.4083231844,41.0650158608,11.5640542426,0.0,0.0,11.5640542426
 07/22  08:00:00,127.95563433,7.94449264296,35.6488242521,0.0,26.3286599382,57.9988325916,23.4820597691,0.0,0.0,23.4820597691
 07/22  09:00:00,113.952486011,7.73381428049,37.0099458727,0.0,26.3286599382,42.8504436482,41.414956853,0.0,18.025,23.389956853
 07/22  10:00:00,87.5329941725,7.3677572384,34.9503018454,0.0,21.7447113004,23.4437158914,35.5358923028,0.0,18.025,17.5108923028
 07/22  11:00:00,84.7037200926,7.34394527358,34.6064284574,0.0,19.3027497915,23.426170988,41.327917333,0.0,18.025,23.302917333
 07/22  12:00:00,86.0329030151,7.38213287385,35.7550993489,0.0,19.1483137236,23.7250123474,29.6669649813,0.0,18.025,11.6419649813
 07/22  13:00:00,87.8304617689,7.45102412496,37.3382224021,0.0,19.3027497915,23.7161209604,35.4786105548,0.0,18.025,17.4536105548
 07/22  14:00:00,87.0283987159,7.43602673573,36.5511562316,0.0,19.3027497915,23.7161209604,35.4773339147,0.0,18.025,17.4523339147
 07/22  15:00:00,84.6736100255,7.40199723239,34.520347841,0.0,19.3027497915,23.426170988,35.479570182,0.0,18.025,17.454570182
 07/22  16:00:00,87.7880606395,7.36835705355,33.2171405273,0.0,19.3027497915,27.8956505705,23.7829334338,0.0,18.025,5.75793343376
 07/22  17:00:00,96.6272116256,7.60232683229,33.1999297216,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/22  18:00:00,111.619407314,7.92882643477,33.9124148489,0.0,32.690315043,37.0816133363,5.76659929644,0.0,0.0,5.76659929644
 07/22  19:00:00,111.918415802,8.11204663991,33.916688683,0.0,36.8143715336,33.066984531,5.77522486733,0.0,0.0,5.77522486733
 07/22  20:00:00,121.490699661,8.23763313153,32.4713085926,0.0,36.3493007332,38.7721355839,11.5298392135,0.0,0.0,11.5298392135
 07/22  21:00:00,117.555888645,8.08814781467,28.9198479383,0.0,36.1807251679,36.8228455648,5.77527589999,0.0,0.0,5.77527589999
 07/22  22:00:00,89.5517819416,7.52200268713,22.8023213072,0.0,31.0351095914,20.6438685092,5.79255508879,0.0,0.0,5.79255508879
 07/22  23:00:00,61.9472310778,7.02861538499,18.2446428176,0.0,17.4250845679,11.7056064465,5.77100521562,0.0,0.0,5.77100521562
 07/22  24:00:00,53.0283964003,6.79651704206,15.7855603272,0.0,12.8411359301,10.0650221343,5.75803137736,0.0,0.0,5.75803137736
 07/23  01:00:00,51.3109780591,6.64194098561,14.1043362943,0.0,12.925468867,10.100111941,5.75356758369,0.0,0.0,5.75356758369
 07/23  02:00:00,44.5157323616,6.44679342269,12.1232782543,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,43.6237755999,6.36092124951,11.317194727,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,44.4889929253,6.29187199757,10.644925131,0.0,8.34152022915,11.6705166398,5.75800974045,0.0,0.0,5.75800974045
 07/23  05:00:00,48.5729522063,6.25620956502,10.6063184292,0.0,8.80141237637,15.3678112995,5.76231605107,0.0,0.0,5.76231605107
 07/23  06:00:00,63.1207271989,6.45389065903,12.5159765424,0.0,18.5082010057,25.6353820695,5.77094995292,0.0,0.0,5.77094995292
 07/23  07:00:00,85.0396139496,6.92461692457,17.5097650323,0.0,19.4926561212,41.1001056674,5.79250664543,0.0,0.0,5.79250664543
 07/23  08:00:00,119.353614318,7.54492237777,27.4463822368,0.0,26.3286599382,57.9988325916,29.346931595,0.0,0.0,29.346931595
 07/23  09:00:00,106.202322645,7.36530011134,29.7477257857,0.0,26.2443270014,42.8153538416,41.4120885236,0.0,18.025,23.3870885236
 07/23  10:00:00,80.2924611555,7.01881190477,28.0587218957,0.0,21.7447113004,23.4437158914,35.5352406487,0.0,18.025,17.5102406487
 07/23  11:00:00,78.2288318241,7.04052596949,28.375252222,0.0,19.3449162599,23.4437158914,35.5063844431,0.0,18.025,17.4813844431
 07/23  12:00:00,78.6704260889,7.10068596015,28.6143600008,0.0,19.190480192,23.7425572507,35.4773733979,0.0,18.025,17.4523733979
 07/23  13:00:00,79.7275970714,7.16856366461,29.5775322915,0.0,19.260583323,23.698576057,35.4794136637,0.0,18.025,17.4544136637
 07/23  14:00:00,80.9368692552,7.25546405496,30.6999049672,0.0,19.260583323,23.698576057,35.4781042854,0.0,18.025,17.4531042854
 07/23  15:00:00,78.9745298972,7.2419782842,29.0410008272,0.0,19.260583323,23.4086260847,35.4768202051,0.0,18.025,17.4518202051
 07/23  16:00:00,80.2263061269,7.15879289913,25.9246631855,0.0,19.260583323,27.8781056672,23.7829350329,0.0,18.025,5.75793503292
 07/23  17:00:00,85.870113146,7.2560805517,22.8487928397,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,100.123789795,7.52050679117,22.9445399528,0.0,32.6059821062,37.0465235296,5.76651342343,0.0,0.0,5.76651342343
 07/23  19:00:00,100.40078088,7.62087832341,22.8902300713,0.0,36.8143715336,33.066984531,5.77504121095,0.0,0.0,5.77504121095
 07/23  20:00:00,110.610258799,7.6676932181,22.0413875679,0.0,36.43363367,38.8072253906,5.87072468785,0.0956501602807,0.0,5.77507452757
 07/23  21:00:00,108.13729234,7.5377068562,20.1711196157,0.0,36.0963922311,36.7877557581,12.1907318643,0.660414329724,0.0,11.5303175346
 07/23  22:00:00,82.5699128882,7.07850382969,16.383384207,0.0,30.9507766546,20.6087787026,7.04962264923,1.25731342658,0.0,5.79230922265
 07/23  23:00:00,55.9557499618,6.62458117342,12.6572012655,0.0,17.4250845679,11.7056064465,7.61364463441,1.84271691421,0.0,5.7709277202
 07/23  24:00:00,47.795953855,6.43019060717,10.8000205655,0.0,12.925468867,10.100111941,7.82219247982,2.06414729968,0.0,5.75804518015
 07/24  01:00:00,43.2540639302,6.2653084517,9.30296530364,0.0,10.0992000411,10.047477231,2.25826479366,2.23826479366,0.0,0.02
 07/24  02:00:00,39.9104357382,6.12034576829,7.963849554,0.0,8.25718729233,10.0299323277,9.2124576445,3.4587307478,0.0,5.7537268967
 07/24  03:00:00,38.8596801099,6.02093496994,7.01251331611,0.0,8.25718729233,10.0299323277,4.63440576444,4.61440576444,0.0,0.02
 07/24  04:00:00,39.5810778638,5.93660041955,6.21170387134,0.0,8.25718729233,11.6354268332,11.6582073469,5.90073123989,0.0,5.75747610702
 07/24  05:00:00,47.0757223622,5.9289243873,6.13458366376,0.0,12.1011305571,15.3678112995,11.8711129848,6.10029249676,0.0,5.77082048805
 07/24  06:00:00,73.4098624165,6.42502372492,9.98071756529,0.0,19.7275818095,37.2640762949,10.6325984899,4.84139864357,0.0,5.79119984629
 07/24  07:00:00,96.5824781358,6.87309898209,14.1014247643,0.0,24.3117294858,51.2795993405,19.0261823211,1.63688955597,0.0,17.3892927651
 07/24  08:00:00,85.5402727688,6.50018664359,14.7068081925,0.0,23.6694662846,40.6342015617,23.3913745381,0.0,0.0,23.3913745381
 07/24  09:00:00,83.4829041805,6.49856880179,17.6581608197,0.0,23.6694662846,35.6302164847,35.5333392412,0.0,18.025,17.5083392412
 07/24  10:00:00,64.8288207037,6.26733528437,16.8318494083,0.0,18.7433767983,22.9618409725,35.5080906787,0.0,18.025,17.4830906787
 07/24  11:00:00,64.8938095643,6.26447481728,16.9017776096,0.0,18.7433767983,22.9618409725,35.4808499648,0.0,18.025,17.4558499648
 07/24  12:00:00,65.8846342024,6.27525499263,17.8383739991,0.0,18.5889407304,23.1597249699,35.4778541216,0.0,18.025,17.4528541216
 07/24  13:00:00,65.5513208453,6.2786415132,17.2551728873,0.0,18.7433767983,23.2517909448,35.4805926422,0.0,18.025,17.4555926422
 07/24  14:00:00,65.3884283135,6.27921277986,17.0917089505,0.0,18.7433767983,23.2517909448,35.4769125381,0.0,18.025,17.4519125381
 07/24  15:00:00,64.2628060175,6.26193441719,16.2733143564,0.0,18.7433767983,22.9618409725,35.4779584497,0.0,18.025,17.4529584497
 07/24  16:00:00,67.2563190632,6.25828089969,14.81918717,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,78.7093483091,6.49407312151,13.8483380192,0.0,17.6635504202,40.6971502883,5.76646679552,0.0,0.0,5.76646679552
 07/24  18:00:00,86.3654366725,6.68832335239,14.8057711027,0.0,27.5259009287,37.3340067412,11.5656431588,0.00984177759409,0.0,11.5558013813
 07/24  19:00:00,89.9478301354,6.84665947184,15.9042806523,0.0,33.8341110165,33.3544677425,5.77468121184,0.0,0.0,5.77468121184
 07/24  20:00:00,106.992494059,7.06870780807,17.0367411394,0.0,36.5179666069,38.8247702939,6.09781002734,0.323203229262,0.0,5.77460679807
 07/24  21:00:00,101.850875186,7.13519234093,17.3439400332,0.0,32.965339924,36.8579353714,11.888599204,0.324673720087,0.0,11.5639254839
 07/24  22:00:00,74.3510846257,6.70139611002,13.8248995324,0.0,25.6355707503,20.6438685092,6.52965772413,0.750337284558,0.0,5.77932043957
 07/24  23:00:00,51.4383517422,6.32997613406,10.8362842129,0.0,15.0252895274,11.7056064465,6.44270742922,0.680454038815,0.0,5.76225339041
 07/24  24:00:00,45.0951640551,6.20124560404,9.64750699452,0.0,11.6412384099,10.0650221343,0.535194161699,0.515194161699,0.0,0.02
 07/25  01:00:00,42.5646958001,6.11302332521,8.76587596078,0.0,10.0992000411,10.047477231,6.34423343628,0.590513955937,0.0,5.75371948034
 07/25  02:00:00,39.7976500147,6.02874003097,7.94267963179,0.0,8.25718729233,10.0299323277,0.801809380699,0.781809380699,0.0,0.02
 07/25  03:00:00,38.9925174566,5.96421208089,7.20206813711,0.0,8.25718729233,10.0299323277,6.96216334959,1.20861093919,0.0,5.7535524104
 07/25  04:00:00,40.4557113854,5.94484615574,7.07810187248,0.0,8.25718729233,11.6354268332,1.03404253971,1.01404253971,0.0,0.02
 07/25  05:00:00,48.7111411369,5.99799514106,7.70093633594,0.0,12.1011305571,15.3678112995,6.48766378523,0.716788493395,0.0,5.77087529183
 07/25  06:00:00,75.7343989623,6.55753612318,12.1727407119,0.0,19.7275818095,37.2640762949,12.2381536631,0.67378298728,0.0,11.5643706758
 07/25  07:00:00,98.6215225178,6.97091254874,16.0426727161,0.0,24.3117294858,51.2795993405,11.6626545406,0.0636004130209,0.0,11.5990541275
 07/25  08:00:00,86.0184989377,6.48209231966,15.2031340449,0.0,23.6694662846,40.6342015617,23.3913256068,0.0,0.0,23.3913256068
 07/25  09:00:00,82.5795483835,6.43682170074,16.8165521361,0.0,23.6694662846,35.6302164847,35.5315200875,0.0,18.025,17.5065200875
