Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  10:00:00,63.211116884,6.18219837691,15.2992891632,0.0,18.7433767983,22.9618409725,35.508209679,0.0,18.025,17.483209679
 07/25  11:00:00,63.9799224445,6.20673380836,16.0456345009,0.0,18.7433767983,22.9618409725,35.481456834,0.0,18.025,17.456456834
 07/25  12:00:00,66.2768726525,6.27904698921,18.2268219789,0.0,18.5889407304,23.1597249699,35.4769867675,0.0,18.025,17.4519867675
 07/25  13:00:00,67.4895487353,6.33989391403,19.1321498044,0.0,18.7433767983,23.2517909448,35.4790834504,0.0,18.025,17.4540834504
 07/25  14:00:00,66.6944862416,6.32265941748,18.3543233019,0.0,18.7433767983,23.2517909448,35.4776830035,0.0,18.025,17.4526830035
 07/25  15:00:00,66.8099899344,6.37171220834,18.7107232723,0.0,18.7433767983,22.9618409725,35.4780683428,0.0,18.025,17.4530683428
 07/25  16:00:00,71.6350914925,6.45654118871,18.9996976104,0.0,18.7433767983,27.431320555,23.7828737162,0.0,18.025,5.75787371618
 07/25  17:00:00,83.4605326651,6.72576708342,18.3678386632,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/25  18:00:00,90.1738902236,6.92862784009,18.3739340933,0.0,27.5259009287,37.3340067412,11.5556744472,0.0,0.0,11.5556744472
 07/25  19:00:00,94.1234211225,7.11938749452,19.8071510189,0.0,33.8341110165,33.3544677425,5.77404532268,0.0,0.0,5.77404532268
 07/25  20:00:00,111.592228518,7.37223084953,21.332955794,0.0,36.5179666069,38.8247702939,5.8042649453,0.0295951584215,0.0,5.77466978688
 07/25  21:00:00,106.38974048,7.43737428357,21.5806278332,0.0,32.965339924,36.8579353714,11.5639391845,0.0,0.0,11.5639391845
 07/25  22:00:00,79.3733343381,7.03978115739,18.5087737339,0.0,25.6355707503,20.6438685092,5.77927093256,0.0,0.0,5.77927093256
 07/25  23:00:00,56.3204111275,6.66353783797,15.3847832568,0.0,15.0252895274,11.7056064465,5.76223673593,0.0,0.0,5.76223673593
 07/25  24:00:00,49.6893720644,6.51463356051,13.9283254095,0.0,11.6412384099,10.0650221343,5.75784415533,0.0,0.0,5.75784415533
 07/26  01:00:00,47.1091248213,6.42388715109,12.9994476709,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,44.8416461958,6.36941839859,12.6459966189,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,44.6421713475,6.34360449356,12.472331829,0.0,8.25718729233,10.0299323277,5.75334785424,0.0,0.0,5.75334785424
 07/26  04:00:00,45.9056164277,6.31301661752,12.159836593,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,54.2930619698,6.36148997375,12.9193668991,0.0,12.1011305571,15.3678112995,5.77085456467,0.0,0.0,5.77085456467
 07/26  06:00:00,83.564976732,7.03270075714,19.5281670822,0.0,19.7275818095,37.2640762949,11.5644863578,0.0,0.0,11.5644863578
 07/26  07:00:00,108.664528539,7.53657591843,25.5200225093,0.0,24.3117294858,51.2795993405,11.5978932484,0.0,0.0,11.5978932484
 07/26  08:00:00,96.9495607453,7.01260411552,25.6036907538,0.0,23.6694662846,40.6342015617,23.3903389971,0.0,0.0,23.3903389971
 07/26  09:00:00,93.9624707037,6.98924629137,27.6470549795,0.0,23.6694662846,35.6302164847,41.3578187146,0.0,18.025,23.3328187146
 07/26  10:00:00,73.8728224285,6.73432397382,25.408871225,0.0,18.7433767983,22.9618409725,35.5071233188,0.0,18.025,17.4821233188
 07/26  11:00:00,75.8968491918,6.83556647175,27.3337308203,0.0,18.7433767983,22.9618409725,35.4799862972,0.0,18.025,17.4549862972
 07/26  12:00:00,78.2067534537,6.96056677723,29.4751864058,0.0,18.5889407304,23.1597249699,35.4767017172,0.0,18.025,17.4517017172
 07/26  13:00:00,79.7328769705,7.05781503928,30.6575587349,0.0,18.7433767983,23.2517909448,29.6664896576,0.0,18.025,11.6414896576
 07/26  14:00:00,80.6487625844,7.12514026664,31.5061199795,0.0,18.7433767983,23.2517909448,35.477818333,0.0,18.025,17.452818333
 07/26  15:00:00,80.9524562662,7.18793557921,32.0369678344,0.0,18.7433767983,22.9618409725,35.4764193436,0.0,18.025,17.4514193436
 07/26  16:00:00,85.3670498533,7.26816650354,31.9200345229,0.0,18.7433767983,27.431320555,23.7826819033,0.0,18.025,5.75768190327
 07/26  17:00:00,96.4846080712,7.50715478473,30.6105277398,0.0,17.6635504202,40.6971502883,5.76611451765,0.0,0.0,5.76611451765
 07/26  18:00:00,102.686032137,7.68959304067,30.1251240764,0.0,27.5259009287,37.3340067412,5.7878969843,0.0,0.0,5.7878969843
 07/26  19:00:00,103.974056834,7.77449953358,29.0026760959,0.0,33.8341110165,33.3544677425,5.77511421885,0.0,0.0,5.77511421885
 07/26  20:00:00,118.135229462,7.88919192349,27.3589978811,0.0,36.5179666069,38.8247702939,11.5283799049,0.0,0.0,11.5283799049
 07/26  21:00:00,111.59211412,7.88438302501,26.3360072591,0.0,32.965339924,36.8579353714,5.79218254872,0.0,0.0,5.79218254872
 07/26  22:00:00,83.3743549831,7.41311177632,22.13646379,0.0,25.6355707503,20.6438685092,5.77837549508,0.0,0.0,5.77837549508
 07/26  23:00:00,59.3652806568,6.96887904064,18.1243188295,0.0,15.0252895274,11.7056064465,5.76220366862,0.0,0.0,5.76220366862
 07/26  24:00:00,52.3576116541,6.77834779707,16.3328482311,0.0,11.6412384099,10.0650221343,5.75789793091,0.0,0.0,5.75789793091
 07/27  01:00:00,49.6472552291,6.66281542992,15.2986557838,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,46.9235389769,6.56737965375,14.5299237914,0.0,8.25718729233,10.0299323277,5.75349525116,0.0,0.0,5.75349525116
 07/27  03:00:00,46.0686319103,6.49714718098,13.7452579469,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,46.505777554,6.42324297419,12.6497675872,0.0,8.25718729233,11.6354268332,5.75798143467,0.0,0.0,5.75798143467
 07/27  05:00:00,54.4371564821,6.44095972109,12.983995456,0.0,12.1011305571,15.3678112995,5.77065619343,0.0,0.0,5.77065619343
 07/27  06:00:00,82.0679923777,7.01158556004,18.0523084139,0.0,19.7275818095,37.2640762949,5.79051302902,0.0,0.0,5.79051302902
 07/27  07:00:00,108.471837194,7.54434572001,25.3195648887,0.0,24.3117294858,51.2795993405,17.3885205134,0.0,0.0,17.3885205134
 07/27  08:00:00,98.5887714247,7.12764470636,27.1278677512,0.0,23.6694662846,40.6342015617,17.5474389571,0.0,0.0,17.5474389571
 07/27  09:00:00,95.8509493338,7.09091360779,29.4338752496,0.0,23.6694662846,35.6302164847,41.360204013,0.0,18.025,23.335204013
 07/27  10:00:00,75.8797854104,6.83259372211,27.3175653536,0.0,18.7433767983,22.9618409725,35.5074741189,0.0,18.025,17.4824741189
 07/27  11:00:00,76.5790849024,6.87270525662,27.9788287641,0.0,18.7433767983,22.9618409725,35.47997092,0.0,18.025,17.45497092
 07/27  12:00:00,78.1941840398,6.95836623729,29.4648209551,0.0,18.5889407304,23.1597249699,35.4783510075,0.0,18.025,17.4533510075
 07/27  13:00:00,78.8066556068,7.00572462931,29.7834305295,0.0,18.7433767983,23.2517909448,35.4751584874,0.0,18.025,17.4501584874
 07/27  14:00:00,77.3577503422,6.98795342645,28.3522960554,0.0,18.7433767983,23.2517909448,35.4771984517,0.0,18.025,17.4521984517
 07/27  15:00:00,78.2168254643,7.07846658813,29.410807526,0.0,18.7433767983,22.9618409725,35.4757673033,0.0,18.025,17.4507673033
 07/27  16:00:00,83.403132504,7.20250440981,30.0217845751,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,95.4533014059,7.49699146429,29.58938478,0.0,17.6635504202,40.6971502883,5.76616317608,0.0,0.0,5.76616317608
 07/27  18:00:00,103.551810823,7.7764485197,30.9040465146,0.0,27.5259009287,37.3340067412,5.78770880572,0.0,0.0,5.78770880572
 07/27  19:00:00,106.87424696,7.95025762235,31.7271130024,0.0,33.8341110165,33.3544677425,11.5292529759,0.0,0.0,11.5292529759
 07/27  20:00:00,122.031003963,8.10831032357,31.0356583873,0.0,36.5179666069,38.8247702939,5.77485403369,0.0,0.0,5.77485403369
 07/27  21:00:00,114.775854351,8.06717635926,29.336961434,0.0,32.965339924,36.8579353714,5.7916644505,0.0,0.0,5.7916644505
 07/27  22:00:00,85.7072365309,7.54568912777,24.3367698755,0.0,25.6355707503,20.6438685092,11.5373753544,0.0,0.0,11.5373753544
 07/27  23:00:00,61.34611922,7.08371437984,19.99032765,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/27  24:00:00,53.9331893333,6.87754607433,17.8092327853,0.0,11.6412384099,10.0650221343,5.75792300233,0.0,0.0,5.75792300233
 07/28  01:00:00,50.440436752,6.72804523133,16.0266052985,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/28  02:00:00,47.2489231739,6.60979546207,14.8128965472,0.0,8.25718729233,10.0299323277,5.75370676743,0.0,0.0,5.75370676743
 07/28  03:00:00,46.3317266341,6.53490128093,13.9705989916,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,47.2028411936,6.47472372452,13.295354506,0.0,8.25718729233,11.6354268332,5.75793485619,0.0,0.0,5.75793485619
 07/28  05:00:00,55.3042107254,6.49672380155,13.7952887608,0.0,12.1011305571,15.3678112995,5.7707262253,0.0,0.0,5.7707262253
 07/28  06:00:00,82.5129372511,7.05532660304,18.4535134631,0.0,19.7275818095,37.2640762949,11.563690867,0.0,0.0,11.563690867
 07/28  07:00:00,107.086383879,7.52037434908,23.958094082,0.0,24.3117294858,51.2795993405,11.5982592699,0.0,0.0,11.5982592699
 07/28  08:00:00,97.5553071565,7.10780430564,26.1142497774,0.0,23.6694662846,40.6342015617,23.3900470263,0.0,0.0,23.3900470263
 07/28  09:00:00,95.9609330494,7.13249803937,29.5022773616,0.0,23.6694662846,35.6302164847,35.5321389556,0.0,18.025,17.5071389556
 07/28  10:00:00,77.5913537229,6.94719402129,28.9145375116,0.0,18.7433767983,22.9618409725,35.5064866389,0.0,18.025,17.4814866389
 07/28  11:00:00,79.483519444,7.05360475479,30.7023662094,0.0,18.7433767983,22.9618409725,35.4806198346,0.0,18.025,17.4556198346
 07/28  12:00:00,81.040296869,7.12375717315,32.1455431402,0.0,18.5889407304,23.1597249699,35.4774958743,0.0,18.025,17.4524958743
 07/28  13:00:00,83.5106409379,7.28503202249,34.2081111184,0.0,18.7433767983,23.2517909448,35.4777403991,0.0,18.025,17.4527403991
 07/28  14:00:00,84.5047733419,7.35994384088,35.1273316344,0.0,18.7433767983,23.2517909448,35.4762727555,0.0,18.025,17.4512727555
 07/28  15:00:00,85.3003944047,7.45996518434,36.1128805529,0.0,18.7433767983,22.9618409725,35.4748115777,0.0,18.025,17.4498115777
 07/28  16:00:00,90.6142013998,7.59641324423,36.8389465743,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,104.728567133,7.98701092148,38.3746329526,0.0,17.6635504202,40.6971502883,5.7663462123,0.0,0.0,5.7663462123
 07/28  18:00:00,112.007178678,8.23008272496,38.9057791869,0.0,27.5259009287,37.3340067412,11.5552641266,0.0,0.0,11.5552641266
 07/28  19:00:00,112.212316892,8.26771583612,36.7477289773,0.0,33.8341110165,33.3544677425,5.77444979083,0.0,0.0,5.77444979083
 07/28  20:00:00,125.976154286,8.34894725641,34.7401802196,0.0,36.5179666069,38.8247702939,5.77435100281,0.0,0.0,5.77435100281
 07/28  21:00:00,119.039956478,8.30306732679,33.3651742297,0.0,32.965339924,36.8579353714,11.5631642468,0.0,0.0,11.5631642468
 07/28  22:00:00,89.551757396,7.75880895791,27.9681794477,0.0,25.6355707503,20.6438685092,5.77925972106,0.0,0.0,5.77925972106
 07/28  23:00:00,64.5811492097,7.26064003103,23.0484300075,0.0,15.0252895274,11.7056064465,5.76217908793,0.0,0.0,5.76217908793
 07/28  24:00:00,57.8539444169,7.0668248283,21.5407166215,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,58.2111756237,6.98479678371,20.7811083289,0.0,12.8411359301,10.0650221343,5.75346245487,0.0,0.0,5.75346245487
 07/29  02:00:00,51.8881570718,6.83029280071,19.2316397119,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,50.0463879614,6.72028901644,17.4998692398,0.0,8.25718729233,10.0299323277,5.75327630726,0.0,0.0,5.75327630726
 07/29  04:00:00,50.4055322451,6.6465188846,16.3262574672,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,54.3241298505,6.60154515889,16.1315998958,0.0,8.71707943955,15.3327214929,5.76210112714,0.0,0.0,5.76210112714
 07/29  06:00:00,69.1431762019,6.80018491497,18.1921551314,0.0,18.5082010057,25.6353820695,5.77065231588,0.0,0.0,5.77065231588
 07/29  07:00:00,91.0333657414,7.2492364565,23.298358668,0.0,19.4083231844,41.0650158608,5.79200380907,0.0,0.0,5.79200380907
 07/29  08:00:00,125.119433064,7.85063876467,32.9065404078,0.0,26.3286599382,57.9988325916,29.3438622612,0.0,0.0,29.3438622612
 07/29  09:00:00,110.709281968,7.62165990601,33.8789398407,0.0,26.3286599382,42.8504436482,41.4083898419,0.0,18.025,23.3833898419
 07/29  10:00:00,83.153974364,7.21061127829,30.7284618613,0.0,21.7447113004,23.4437158914,35.5325498842,0.0,18.025,17.5075498842
 07/29  11:00:00,80.9549115177,7.22016217665,30.9814269035,0.0,19.3027497915,23.426170988,35.5047658979,0.0,18.025,17.4797658979
 07/29  12:00:00,80.9477534717,7.2373926474,30.8147048884,0.0,19.1483137236,23.7250123474,35.4757583535,0.0,18.025,17.4507583535
 07/29  13:00:00,80.5061023499,7.18745746085,30.2774459962,0.0,19.3027497915,23.7161209604,35.477565546,0.0,18.025,17.452565546
 07/29  14:00:00,80.7893871653,7.21837514896,30.5298133023,0.0,19.3027497915,23.7161209604,35.4760563479,0.0,18.025,17.4510563479
 07/29  15:00:00,80.5819697001,7.23490930063,30.595810963,0.0,19.3027497915,23.426170988,35.4769000432,0.0,18.025,17.4519000432
 07/29  16:00:00,84.7062195603,7.25358449526,30.2500891078,0.0,19.3027497915,27.8956505705,23.7827035201,0.0,18.025,5.75770352009
 07/29  17:00:00,92.5647684764,7.42701312003,29.3128201024,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/29  18:00:00,107.814294928,7.73825641144,30.2978923375,0.0,32.690315043,37.0816133363,5.76619691364,0.0,0.0,5.76619691364
 07/29  19:00:00,109.369722916,7.95682343506,31.5232561213,0.0,36.8143715336,33.066984531,5.77437122904,0.0,0.0,5.77437122904
 07/29  20:00:00,122.772448144,8.1592679547,31.9474526812,0.0,36.3493007332,38.7721355839,5.77368904531,0.0,0.0,5.77368904531
 07/29  21:00:00,119.423246712,8.12561866056,30.7497668503,0.0,36.1807251679,36.8228455648,5.77492026912,0.0,0.0,5.77492026912
 07/29  22:00:00,93.1354682701,7.65854826875,26.2495114329,0.0,31.0351095914,20.6438685092,11.5642542379,0.0,0.0,11.5642542379
 07/29  23:00:00,66.3182818728,7.21015069372,22.4341878289,0.0,17.4250845679,11.7056064465,5.77072355243,0.0,0.0,5.77072355243
 07/29  24:00:00,58.1537294657,7.02532266485,20.6821001938,0.0,12.8411359301,10.0650221343,5.75790991157,0.0,0.0,5.75790991157
 07/30  01:00:00,56.0203067982,6.87218266038,18.5834410214,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,49.165238611,6.69202506592,16.5275600566,0.0,8.34152022915,10.0650221343,5.75350070844,0.0,0.0,5.75350070844
 07/30  03:00:00,48.0148520509,6.59888148074,15.4703247848,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,48.5137721736,6.52349860502,14.438090152,0.0,8.34152022915,11.6705166398,5.75769952903,0.0,0.0,5.75769952903
 07/30  05:00:00,52.6478455751,6.47692342977,14.4605245612,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/30  06:00:00,68.2643734881,6.69736482616,17.4161760105,0.0,18.5082010057,25.6353820695,5.77034452739,0.0,0.0,5.77034452739
 07/30  07:00:00,90.9079513068,7.17792955707,23.1248315079,0.0,19.4926561212,41.1001056674,11.563036457,0.0,0.0,11.563036457
 07/30  08:00:00,125.008141787,7.79279588695,32.8530977124,0.0,26.3286599382,57.9988325916,29.3402614779,0.0,0.0,29.3402614779
 07/30  09:00:00,111.226259577,7.61120654492,34.5257937989,0.0,26.2443270014,42.8153538416,35.5723424297,0.0,18.025,17.5473424297
 07/30  10:00:00,83.9619590514,7.20854900525,31.5385141508,0.0,21.7447113004,23.4437158914,41.3615964358,0.0,18.025,23.3365964358
 07/30  11:00:00,82.3731023151,7.23750658204,32.3225653318,0.0,19.3449162599,23.4437158914,35.5042388284,0.0,18.025,17.4792388284
 07/30  12:00:00,83.5126123447,7.31492167326,33.2423278773,0.0,19.190480192,23.7425572507,35.4776342021,0.0,18.025,17.4526342021
 07/30  13:00:00,84.945929812,7.38683480632,34.5776083642,0.0,19.260583323,23.698576057,35.4760481083,0.0,18.025,17.4510481083
 07/30  14:00:00,85.1234470579,7.42029447832,34.7216653292,0.0,19.260583323,23.698576057,35.4762234492,0.0,18.025,17.4512234492
 07/30  15:00:00,85.5918121358,7.49633532622,35.4039393766,0.0,19.260583323,23.4086260847,29.6661111228,0.0,18.025,11.6411111228
 07/30  16:00:00,89.6441665653,7.53736372829,34.963973079,0.0,19.260583323,27.8781056672,23.7826612295,0.0,18.025,5.75766122947
 07/30  17:00:00,96.9758089216,7.71335679823,33.4972241801,0.0,18.1807569449,37.5792895564,5.76198760463,0.0,0.0,5.76198760463
 07/30  18:00:00,112.246181217,8.0476277832,34.5398336015,0.0,32.6059821062,37.0465235296,5.76508095026,0.0,0.0,5.76508095026
 07/30  19:00:00,113.920498061,8.24226844662,35.7885881438,0.0,36.8143715336,33.066984531,5.7748511332,0.0,0.0,5.7748511332
 07/30  20:00:00,126.927826632,8.40377687989,35.7389079369,0.0,36.43363367,38.8072253906,5.77413891304,0.0,0.0,5.77413891304
 07/30  21:00:00,123.312683014,8.34259622471,34.5416549859,0.0,36.0963922311,36.7877557581,5.77480700579,0.0,0.0,5.77480700579
 07/30  22:00:00,97.4882533115,7.87497697852,30.5052898592,0.0,30.9507766546,20.6087787026,11.5635661711,0.0,0.0,11.5635661711
 07/30  23:00:00,70.3420141554,7.39919851235,26.2688748663,0.0,17.4250845679,11.7056064465,5.77067840691,0.0,0.0,5.77067840691
 07/30  24:00:00,61.9441843166,7.19445600899,24.1840099064,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,57.0554823004,7.01192722852,22.3577672975,0.0,10.0992000411,10.047477231,5.75361730674,0.0,0.0,5.75361730674
 07/31  02:00:00,53.9341535594,6.88671961959,21.2212129721,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,52.9338040717,6.80452911283,20.3030453156,0.0,8.25718729233,10.0299323277,5.75316423204,0.0,0.0,5.75316423204
 07/31  04:00:00,53.8495968111,6.74519142122,19.6716548736,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,62.2562975674,6.78623687872,20.4578721388,0.0,12.1011305571,15.3678112995,5.77047847424,0.0,0.0,5.77047847424
 07/31  06:00:00,90.4705270194,7.41438036907,26.0520605684,0.0,19.7275818095,37.2640762949,11.5639450015,0.0,0.0,11.5639450015
 07/31  07:00:00,115.207386247,7.91917698613,31.6803194929,0.0,24.3117294858,51.2795993405,11.5969137378,0.0,0.0,11.5969137378
 07/31  08:00:00,103.990427155,7.41738997776,32.2397966693,0.0,23.6694662846,40.6342015617,23.3882248442,0.0,0.0,23.3882248442
 07/31  09:00:00,101.457935257,7.40575200104,34.7260326351,0.0,23.6694662846,35.6302164847,35.5296890545,0.0,18.025,17.5046890545
 07/31  10:00:00,81.6540196921,7.16029144125,32.7641160432,0.0,18.7433767983,22.9618409725,35.5063701668,0.0,18.025,17.4813701668
 07/31  11:00:00,81.7574559805,7.18573919311,32.8441738831,0.0,18.7433767983,22.9618409725,35.4796037297,0.0,18.025,17.4546037297
 07/31  12:00:00,82.9701003244,7.25581787378,33.9432894164,0.0,18.5889407304,23.1597249699,35.4748950223,0.0,18.025,17.4498950223
 07/31  13:00:00,84.3607367279,7.34960298433,34.9936413783,0.0,18.7433767983,23.2517909448,35.4768467857,0.0,18.025,17.4518467857
 07/31  14:00:00,85.1682105962,7.42571980465,35.7249983008,0.0,18.7433767983,23.2517909448,35.4752840709,0.0,18.025,17.4502840709
 07/31  15:00:00,84.6621253074,7.45775781073,35.4768245047,0.0,18.7433767983,22.9618409725,35.4772034877,0.0,18.025,17.4522034877
 07/31  16:00:00,88.6679942944,7.5099479748,34.9792071916,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,101.133668839,7.79262589349,34.9741321748,0.0,17.6635504202,40.6971502883,5.7661885253,0.0,0.0,5.7661885253
 07/31  18:00:00,107.346809551,7.95777263126,34.5177368882,0.0,27.5259009287,37.3340067412,11.554989335,0.0,0.0,11.554989335
 07/31  19:00:00,109.809090649,8.07281958024,34.5394116823,0.0,33.8341110165,33.3544677425,5.77457920572,0.0,0.0,5.77457920572
 07/31  20:00:00,124.942820135,8.21061568549,33.8451870037,0.0,36.5179666069,38.8247702939,5.77382653173,0.0,0.0,5.77382653173
 07/31  21:00:00,118.655014266,8.20635723787,33.0769553057,0.0,32.965339924,36.8579353714,11.5633953888,0.0,0.0,11.5633953888
 07/31  22:00:00,90.2181531269,7.71266075667,28.6807390132,0.0,25.6355707503,20.6438685092,5.77910201784,0.0,0.0,5.77910201784
 07/31  23:00:00,65.3277047257,7.2260393461,23.8295901299,0.0,15.0252895274,11.7056064465,5.76210752523,0.0,0.0,5.76210752523
 07/31  24:00:00,57.3076351831,6.99266418874,21.0685742091,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/01  01:00:00,54.4788593115,6.88044936702,19.9126239586,0.0,10.0992000411,10.047477231,5.7534563145,0.0,0.0,5.7534563145
 08/01  02:00:00,51.5319225434,6.78636711482,18.9193355063,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  03:00:00,50.2868937439,6.70647248528,17.7541923905,0.0,8.25718729233,10.0299323277,5.75351903147,0.0,0.0,5.75351903147
 08/01  04:00:00,50.8358505792,6.64457077884,16.7585309595,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,59.3411695241,6.68373375576,17.6452496764,0.0,12.1011305571,15.3678112995,5.77066694511,0.0,0.0,5.77066694511
 08/01  06:00:00,88.092214791,7.32151888139,23.7666150435,0.0,19.7275818095,37.2640762949,11.5637761376,0.0,0.0,11.5637761376
 08/01  07:00:00,115.274416096,7.90015392016,31.7663783952,0.0,24.3117294858,51.2795993405,11.5984504883,0.0,0.0,11.5984504883
 08/01  08:00:00,107.120690609,7.51530424815,35.2721504728,0.0,23.6694662846,40.6342015617,23.389267858,0.0,0.0,23.389267858
 08/01  09:00:00,105.929531997,7.58195743178,39.0214243688,0.0,23.6694662846,35.6302164847,35.5281869164,0.0,18.025,17.5031869164
 08/01  10:00:00,87.1546895245,7.3662869134,38.0587933496,0.0,18.7433767983,22.9618409725,41.3257735739,0.0,18.025,23.3007735739
 08/01  11:00:00,88.7717788191,7.46212521615,39.5821122895,0.0,18.7433767983,22.9618409725,29.66816867,0.0,18.025,11.64316867
 08/01  12:00:00,89.9565890112,7.55753172822,40.6280664145,0.0,18.5889407304,23.1597249699,35.4757425356,0.0,18.025,17.4507425356
 08/01  13:00:00,90.4563989712,7.63490855042,40.8039982161,0.0,18.7433767983,23.2517909448,35.4784813983,0.0,18.025,17.4534813983
 08/01  14:00:00,91.4219190725,7.72869149702,41.675736845,0.0,18.7433767983,23.2517909448,35.4759991023,0.0,18.025,17.4509991023
 08/01  15:00:00,91.8300783152,7.81304658522,42.2894898422,0.0,18.7433767983,22.9618409725,35.4761776811,0.0,18.025,17.4511776811
 08/01  16:00:00,95.6552961165,7.87945504479,41.5970027272,0.0,18.7433767983,27.431320555,23.782757086,0.0,18.025,5.75775708603
 08/01  17:00:00,109.325865837,8.24349787341,42.7154612837,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/01  18:00:00,115.037046639,8.41858982267,41.7471630711,0.0,27.5259009287,37.3340067412,11.5548730802,0.0,0.0,11.5548730802
 08/01  19:00:00,114.569823847,8.41278546502,38.9601818847,0.0,33.8341110165,33.3544677425,5.77481318793,0.0,0.0,5.77481318793
 08/01  20:00:00,129.573888314,8.54029991718,38.1465745633,0.0,36.5179666069,38.8247702939,5.7740552214,0.0,0.0,5.7740552214
 08/01  21:00:00,121.933093317,8.47456992596,36.0868258905,0.0,32.965339924,36.8579353714,11.5635429173,0.0,0.0,11.5635429173
 08/01  22:00:00,92.2088444207,7.90881911981,30.4752752544,0.0,25.6355707503,20.6438685092,5.77902873182,0.0,0.0,5.77902873182
 08/01  23:00:00,66.8372373933,7.38997795499,25.1751857179,0.0,15.0252895274,11.7056064465,5.76205808333,0.0,0.0,5.76205808333
 08/01  24:00:00,59.7367587566,7.17932909725,23.3110334114,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,56.5183707427,7.03391809436,21.798668543,0.0,10.0992000411,10.047477231,5.75351782853,0.0,0.0,5.75351782853
 08/02  02:00:00,52.9220248704,6.89903312989,20.196772274,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,53.0707298606,6.85485308239,20.3896489786,0.0,8.25718729233,10.0299323277,5.75322884179,0.0,0.0,5.75322884179
 08/02  04:00:00,54.7146198862,6.82139482595,20.4604771266,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,62.1677880075,6.83088766753,20.3247166821,0.0,12.1011305571,15.3678112995,5.77055423724,0.0,0.0,5.77055423724
 08/02  06:00:00,90.7593913256,7.4709547339,26.284360637,0.0,19.7275818095,37.2640762949,11.5625429502,0.0,0.0,11.5625429502
 08/02  07:00:00,117.196225027,8.03279588714,33.5555504082,0.0,24.3117294858,51.2795993405,11.5980607424,0.0,0.0,11.5980607424
 08/02  08:00:00,107.179066618,7.57782092796,35.2680133813,0.0,23.6694662846,40.6342015617,23.3898563689,0.0,0.0,23.3898563689
 08/02  09:00:00,107.161575115,7.68686115785,40.1485663168,0.0,23.6694662846,35.6302164847,35.5294034849,0.0,18.025,17.5044034849
 08/02  10:00:00,86.3458732789,7.38579968452,37.2304661174,0.0,18.7433767983,22.9618409725,41.3250961807,0.0,18.025,23.3000961807
 08/02  11:00:00,87.7160909979,7.4719699366,38.5165808004,0.0,18.7433767983,22.9618409725,29.6673442385,0.0,18.025,11.6423442385
 08/02  12:00:00,89.4661332941,7.57891390542,40.1162301832,0.0,18.5889407304,23.1597249699,35.4761639217,0.0,18.025,17.4511639217
 08/02  13:00:00,90.6983618744,7.68747899542,40.9933912153,0.0,18.7433767983,23.2517909448,35.4751894196,0.0,18.025,17.4501894196
 08/02  14:00:00,91.8404343642,7.7770095281,42.0459355208,0.0,18.7433767983,23.2517909448,35.4764009101,0.0,18.025,17.4514009101
 08/02  15:00:00,92.3154272283,7.85149322503,42.7363936262,0.0,18.7433767983,22.9618409725,35.4765538522,0.0,18.025,17.4515538522
 08/02  16:00:00,96.2226147656,7.92485446323,42.1189225432,0.0,18.7433767983,27.431320555,23.7826773683,0.0,18.025,5.75767736829
 08/02  17:00:00,105.563869304,8.09910669662,39.0978580067,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/02  18:00:00,109.973297442,8.19662435265,36.9053842969,0.0,27.5259009287,37.3340067412,11.5546647739,0.0,0.0,11.5546647739
 08/02  19:00:00,111.415726012,8.26622459818,35.9526475708,0.0,33.8341110165,33.3544677425,5.77360317862,0.0,0.0,5.77360317862
 08/02  20:00:00,125.225412749,8.34742642011,33.9909749036,0.0,36.5179666069,38.8247702939,5.77417977713,0.0,0.0,5.77417977713
 08/02  21:00:00,118.071549901,8.29475544176,32.4051006604,0.0,32.965339924,36.8579353714,11.5636552713,0.0,0.0,11.5636552713
 08/02  22:00:00,89.6065206688,7.78664868255,27.9951250507,0.0,25.6355707503,20.6438685092,5.77913608848,0.0,0.0,5.77913608848
 08/02  23:00:00,65.5942918694,7.32521692278,23.9970028785,0.0,15.0252895274,11.7056064465,5.76203931577,0.0,0.0,5.76203931577
 08/02  24:00:00,59.8297201039,7.17096312977,23.4123613526,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,57.5833880981,7.06242073567,22.8351848039,0.0,10.0992000411,10.047477231,5.75364108357,0.0,0.0,5.75364108357
 08/03  02:00:00,54.4483012743,6.94246374368,21.6796185091,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  03:00:00,52.3746320079,6.82817021718,19.7202352878,0.0,8.25718729233,10.0299323277,5.75334981473,0.0,0.0,5.75334981473
 08/03  04:00:00,52.7729717729,6.75267841066,18.5875461129,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/03  05:00:00,61.0532824133,6.78040515295,19.2606956417,0.0,12.1011305571,15.3678112995,5.77030916932,0.0,0.0,5.77030916932
 08/03  06:00:00,90.1407201209,7.43076034742,25.70588803,0.0,19.7275818095,37.2640762949,11.5637800952,0.0,0.0,11.5637800952
 08/03  07:00:00,118.345104244,8.06774032792,34.6694895497,0.0,24.3117294858,51.2795993405,11.5981937554,0.0,0.0,11.5981937554
 08/03  08:00:00,108.680260979,7.63015206562,36.7168796513,0.0,23.6694662846,40.6342015617,23.3900471958,0.0,0.0,23.3900471958
 08/03  09:00:00,106.548298357,7.64718729932,39.5749657156,0.0,23.6694662846,35.6302164847,35.5287551711,0.0,18.025,17.5037551711
 08/03  10:00:00,87.6158024735,7.4304099697,38.4557866977,0.0,18.7433767983,22.9618409725,41.3260524343,0.0,18.025,23.3010524343
 08/03  11:00:00,89.0148112344,7.51461352045,39.7726584705,0.0,18.7433767983,22.9618409725,29.6674396478,0.0,18.025,11.6424396478
 08/03  12:00:00,90.8086397304,7.63160650717,41.4060452658,0.0,18.5889407304,23.1597249699,35.4762927506,0.0,18.025,17.4512927506
 08/03  13:00:00,89.9443745452,7.64379386708,40.2830901908,0.0,18.7433767983,23.2517909448,35.4749868004,0.0,18.025,17.4499868004
 08/03  14:00:00,87.9248779617,7.5945938143,38.3127956741,0.0,18.7433767983,23.2517909448,35.4765007859,0.0,18.025,17.4515007859
 08/03  15:00:00,85.133404588,7.52880109414,35.8770645809,0.0,18.7433767983,22.9618409725,35.4748962217,0.0,18.025,17.4498962217
 08/03  16:00:00,87.7109940249,7.49218521103,34.0399713674,0.0,18.7433767983,27.431320555,23.7827276706,0.0,18.025,5.75772767062
 08/03  17:00:00,100.016297123,7.75484513912,33.8945486748,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/03  18:00:00,107.309495101,7.97405401561,34.4641556638,0.0,27.5259009287,37.3340067412,11.5547151229,0.0,0.0,11.5547151229
 08/03  19:00:00,109.946220756,8.09508716122,34.6542822683,0.0,33.8341110165,33.3544677425,5.77363194654,0.0,0.0,5.77363194654
 08/03  20:00:00,125.177327488,8.24812980386,34.042188313,0.0,36.5179666069,38.8247702939,5.77420691508,0.0,0.0,5.77420691508
 08/03  21:00:00,118.217938435,8.2286905401,32.6175574398,0.0,32.965339924,36.8579353714,11.5635038603,0.0,0.0,11.5635038603
 08/03  22:00:00,89.3483723072,7.7150455359,27.8085824538,0.0,25.6355707503,20.6438685092,5.77914972948,0.0,0.0,5.77914972948
 08/03  23:00:00,64.9815324084,7.24193362149,23.4675282095,0.0,15.0252895274,11.7056064465,5.76206177351,0.0,0.0,5.76206177351
 08/03  24:00:00,57.68087737,7.03763529839,21.3968474153,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,54.5831085964,6.90279432682,19.9945326744,0.0,10.0992000411,10.047477231,5.75349489613,0.0,0.0,5.75349489613
 08/04  02:00:00,51.41953071,6.78293902631,18.8103732903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,50.5590240621,6.70743995967,18.0253584356,0.0,8.25718729233,10.0299323277,5.75337408452,0.0,0.0,5.75337408452
 08/04  04:00:00,51.6181085582,6.6571253863,17.5282368089,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,59.018899485,6.66477154062,17.3419481186,0.0,12.1011305571,15.3678112995,5.77050960008,0.0,0.0,5.77050960008
 08/04  06:00:00,87.7740771448,7.30571818759,23.464290356,0.0,19.7275818095,37.2640762949,11.5637699495,0.0,0.0,11.5637699495
 08/04  07:00:00,115.719825928,7.92229439699,32.1896611312,0.0,24.3117294858,51.2795993405,11.5981532183,0.0,0.0,11.5981532183
 08/04  08:00:00,105.009787877,7.44227022513,33.234291093,0.0,23.6694662846,40.6342015617,23.3898895723,0.0,0.0,23.3898895723
 08/04  09:00:00,102.270094602,7.42286669385,35.5210845376,0.0,23.6694662846,35.6302164847,35.528323427,0.0,18.025,17.503323427
 08/04  10:00:00,84.2290968693,7.25040260507,35.2490899124,0.0,18.7433767983,22.9618409725,41.3258947035,0.0,18.025,23.3008947035
 08/04  11:00:00,84.2579099236,7.28386426734,35.2465073745,0.0,18.7433767983,22.9618409725,29.6673605572,0.0,18.025,11.6423605572
 08/04  12:00:00,86.3791489181,7.39700794055,37.2111539582,0.0,18.5889407304,23.1597249699,35.476161985,0.0,18.025,17.451161985
 08/04  13:00:00,88.6196246362,7.52827844669,39.0738566245,0.0,18.7433767983,23.2517909448,35.4745614011,0.0,18.025,17.4495614011
 08/04  14:00:00,89.4204993495,7.60583958745,39.7971723162,0.0,18.7433767983,23.2517909448,35.4763392225,0.0,18.025,17.4513392225
 08/04  15:00:00,87.8186381621,7.61093232571,38.4801675746,0.0,18.7433767983,22.9618409725,35.4764538612,0.0,18.025,17.4514538612
 08/04  16:00:00,88.5554293024,7.51546453945,34.8611290342,0.0,18.7433767983,27.431320555,23.7826879543,0.0,18.025,5.75768795425
 08/04  17:00:00,97.8006376922,7.66432033715,31.7694160492,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,103.328811333,7.81663492904,30.640893796,0.0,27.5259009287,37.3340067412,11.5545944676,0.0,0.0,11.5545944676
 08/04  19:00:00,106.385691482,7.94006903101,31.2487730139,0.0,33.8341110165,33.3544677425,5.77357720925,0.0,0.0,5.77357720925
 08/04  20:00:00,122.87562437,8.14086671112,31.8477504992,0.0,36.5179666069,38.8247702939,5.7741481994,0.0,0.0,5.7741481994
 08/04  21:00:00,117.267751601,8.17009975301,31.7259645032,0.0,32.965339924,36.8579353714,11.5630975612,0.0,0.0,11.5630975612
 08/04  22:00:00,88.9183503436,7.67500960466,27.4185986691,0.0,25.6355707503,20.6438685092,5.77908175642,0.0,0.0,5.77908175642
 08/04  23:00:00,64.6395505343,7.20921379614,23.1582673509,0.0,15.0252895274,11.7056064465,5.76200091589,0.0,0.0,5.76200091589
 08/04  24:00:00,57.3929775295,7.00944544632,21.1371387274,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/05  01:00:00,57.557272755,6.92962821154,20.1823824903,0.0,12.8411359301,10.0650221343,5.75360883819,0.0,0.0,5.75360883819
 08/05  02:00:00,51.4492643678,6.78705025448,18.8359965581,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,50.6759213645,6.71897010622,18.1307260515,0.0,8.25718729233,10.0299323277,5.75331383878,0.0,0.0,5.75331383878
 08/05  04:00:00,51.8354457881,6.6781545102,17.7245459937,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,56.1049588651,6.64918250248,17.8648055454,0.0,8.71707943955,15.3327214929,5.762043254,0.0,0.0,5.762043254
 08/05  06:00:00,71.9640892538,6.89852308861,20.9147472185,0.0,18.5082010057,25.6353820695,5.76973463186,0.0,0.0,5.76973463186
 08/05  07:00:00,96.0885660228,7.45981370211,28.1430024666,0.0,19.4083231844,41.0650158608,11.5633841393,0.0,0.0,11.5633841393
 08/05  08:00:00,129.847388136,8.05821907888,37.4269534656,0.0,26.3286599382,57.9988325916,23.4751539988,0.0,0.0,23.4751539988
 08/05  09:00:00,115.947914256,7.83251895214,38.9067391619,0.0,26.3286599382,42.8504436482,41.4097436599,0.0,18.025,23.3847436599
 08/05  10:00:00,89.4759268999,7.44102771252,36.8200135943,0.0,21.7447113004,23.4437158914,35.5319778053,0.0,18.025,17.5069778053
 08/05  11:00:00,86.1177981619,7.40421299801,35.9602762087,0.0,19.3027497915,23.426170988,41.3243837322,0.0,18.025,23.2993837322
 08/05  12:00:00,85.0607372459,7.39590962437,34.7691812163,0.0,19.1483137236,23.7250123474,29.6652094258,0.0,18.025,11.6402094258
 08/05  13:00:00,85.9537235144,7.43211524095,35.4804172012,0.0,19.3027497915,23.7161209604,35.4756224313,0.0,18.025,17.4506224313
 08/05  14:00:00,86.0953086951,7.47966287041,35.5744545042,0.0,19.3027497915,23.7161209604,35.4774223446,0.0,18.025,17.4524223446
 08/05  15:00:00,86.5740893675,7.54793523404,36.2749144932,0.0,19.3027497915,23.426170988,35.4757632231,0.0,18.025,17.4507632231
 08/05  16:00:00,90.3089234282,7.57893518634,35.5274492833,0.0,19.3027497915,27.8956505705,23.7820568233,0.0,18.025,5.75705682329
 08/05  17:00:00,99.0200999747,7.81129570982,35.3838824851,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,114.093898952,8.1387993855,36.1769693783,0.0,32.690315043,37.0816133363,5.76620333362,0.0,0.0,5.76620333362
 08/05  19:00:00,111.598064286,8.17370483865,33.5347318385,0.0,36.8143715336,33.066984531,5.77469798754,0.0,0.0,5.77469798754
 08/05  20:00:00,122.400836041,8.24400575121,31.4911220606,0.0,36.3493007332,38.7721355839,5.77409461822,0.0,0.0,5.77409461822
 08/05  21:00:00,118.923499681,8.17765200593,30.1980047966,0.0,36.1807251679,36.8228455648,11.5293921822,0.0,0.0,11.5293921822
 08/05  22:00:00,93.0855939416,7.7139480302,26.1442671152,0.0,31.0351095914,20.6438685092,5.79162459228,0.0,0.0,5.79162459228
 08/05  23:00:00,66.1827281825,7.26368057292,22.2451201373,0.0,17.4250845679,11.7056064465,5.77046737891,0.0,0.0,5.77046737891
 08/05  24:00:00,56.1749613546,7.00886736271,18.7197966827,0.0,12.8411359301,10.0650221343,5.75769613262,0.0,0.0,5.75769613262
 08/06  01:00:00,53.8176604881,6.82740422243,16.4255787397,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,47.2859437689,6.64719870239,14.6930971557,0.0,8.34152022915,10.0650221343,5.75339104052,0.0,0.0,5.75339104052
 08/06  03:00:00,45.3009478996,6.4914309261,12.8638782115,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,45.2211817723,6.36139536344,11.3076105053,0.0,8.34152022915,11.6705166398,5.75773178599,0.0,0.0,5.75773178599
 08/06  05:00:00,49.092038674,6.30975600209,11.071893153,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/06  06:00:00,63.9252011643,6.52391038837,13.2504726523,0.0,18.5082010057,25.6353820695,5.77053245437,0.0,0.0,5.77053245437
 08/06  07:00:00,86.276418689,7.00784028363,18.663415426,0.0,19.4926561212,41.1001056674,11.5634694935,0.0,0.0,11.5634694935
 08/06  08:00:00,120.392177759,7.59422420597,28.4357371904,0.0,26.3286599382,57.9988325916,29.3392744195,0.0,0.0,29.3392744195
 08/06  09:00:00,109.728448412,7.51299139271,33.126217108,0.0,26.2443270014,42.8153538416,35.571332485,0.0,18.025,17.546332485
 08/06  10:00:00,85.6624847259,7.23596745238,33.2116394057,0.0,21.7447113004,23.4437158914,41.359517875,0.0,18.025,23.334517875
 08/06  11:00:00,83.9429688913,7.27961478002,33.8503356918,0.0,19.3449162599,23.4437158914,35.5038461302,0.0,18.025,17.4788461302
 08/06  12:00:00,81.5814906079,7.20925166586,31.4168834672,0.0,19.190480192,23.7425572507,35.4771882997,0.0,18.025,17.4521882997
 08/06  13:00:00,83.1600071898,7.29249330716,32.8860349499,0.0,19.260583323,23.698576057,35.4737177802,0.0,18.025,17.4487177802
 08/06  14:00:00,83.9569301984,7.34539747698,33.630053216,0.0,19.260583323,23.698576057,35.4755255199,0.0,18.025,17.4505255199
 08/06  15:00:00,81.3682980018,7.28444815425,31.3923200926,0.0,19.260583323,23.4086260847,29.6655753085,0.0,18.025,11.6405753085
 08/06  16:00:00,85.6194692904,7.32288264006,31.1537648782,0.0,19.260583323,27.8781056672,23.7825713348,0.0,18.025,5.7575713348
 08/06  17:00:00,95.5677917304,7.61097255566,32.1916013297,0.0,18.1807569449,37.5792895564,5.76197709535,0.0,0.0,5.76197709535
 08/06  18:00:00,111.043702216,7.96738341681,33.4176113701,0.0,32.6059821062,37.0465235296,5.76622635936,0.0,0.0,5.76622635936
 08/06  19:00:00,110.113064006,8.06574146618,32.1576976419,0.0,36.8143715336,33.066984531,5.77461853835,0.0,0.0,5.77461853835
 08/06  20:00:00,120.746500833,8.13515944267,29.8262150839,0.0,36.43363367,38.8072253906,5.77389243709,0.0,0.0,5.77389243709
 08/06  21:00:00,116.560376861,8.05202045641,28.0799406057,0.0,36.0963922311,36.7877557581,5.77452126627,0.0,0.0,5.77452126627
 08/06  22:00:00,90.0766590173,7.56446628663,23.4042306345,0.0,30.9507766546,20.6087787026,11.5628091808,0.0,0.0,11.5628091808
 08/06  23:00:00,62.7144345649,7.08168604951,18.9588222089,0.0,17.4250845679,11.7056064465,5.77036652423,0.0,0.0,5.77036652423
 08/06  24:00:00,54.5343244026,6.88373009533,17.0848838257,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,49.7203082951,6.70154106052,15.332984716,0.0,10.0992000411,10.047477231,5.75336871668,0.0,0.0,5.75336871668
 08/07  02:00:00,46.3703603997,6.56120012538,13.9829442951,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,45.6713705919,6.49235618617,13.3527912818,0.0,8.25718729233,10.0299323277,5.75341914697,0.0,0.0,5.75341914697
 08/07  04:00:00,46.9352463045,6.45033395784,13.0521680155,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,55.0912117386,6.48672815107,13.5923071067,0.0,12.1011305571,15.3678112995,5.77050695873,0.0,0.0,5.77050695873
 08/07  06:00:00,85.298432761,7.10835860351,19.3020085755,0.0,19.7275818095,37.2640762949,11.5630707326,0.0,0.0,11.5630707326
 08/07  07:00:00,107.189938798,7.5418847929,24.0401927196,0.0,24.3117294858,51.2795993405,11.5977575629,0.0,0.0,11.5977575629
 08/07  08:00:00,95.134642303,6.98576697349,23.8156530648,0.0,23.6694662846,40.6342015617,23.3878283563,0.0,0.0,23.3878283563
 08/07  09:00:00,92.6302570078,6.94746304756,26.3566593194,0.0,23.6694662846,35.6302164847,35.5294079198,0.0,18.025,17.5044079198
 08/07  10:00:00,72.7459890054,6.67070579159,24.3456804537,0.0,18.7433767983,22.9618409725,35.5060542274,0.0,18.025,17.4810542274
 08/07  11:00:00,72.5056067991,6.6641262657,24.1139435787,0.0,18.7433767983,22.9618409725,35.4774825766,0.0,18.025,17.4524825766
 08/07  12:00:00,71.40553929,6.61580392805,23.0187503089,0.0,18.5889407304,23.1597249699,35.4779178241,0.0,18.025,17.4529178241
 08/07  13:00:00,72.5251148165,6.63210830961,23.8755206994,0.0,18.7433767983,23.2517909448,35.4744684961,0.0,18.025,17.4494684961
 08/07  14:00:00,74.3070566513,6.70172532138,25.5878451219,0.0,18.7433767983,23.2517909448,35.4762725311,0.0,18.025,17.4512725311
 08/07  15:00:00,74.6822682207,6.78095794701,26.173773931,0.0,18.7433767983,22.9618409725,35.4746190655,0.0,18.025,17.4496190655
 08/07  16:00:00,79.2362555618,6.84198192623,26.215443533,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,93.1579326199,7.19721998596,27.5938084978,0.0,17.6635504202,40.6971502883,5.76505878422,0.0,0.0,5.76505878422
 08/07  18:00:00,100.076152331,7.44673868686,27.7581303757,0.0,27.5259009287,37.3340067412,11.5548268577,0.0,0.0,11.5548268577
 08/07  19:00:00,102.955126679,7.60256891429,28.1557111982,0.0,33.8341110165,33.3544677425,5.77441189763,0.0,0.0,5.77441189763
 08/07  20:00:00,119.086508052,7.83341812631,28.3660874246,0.0,36.5179666069,38.8247702939,5.77428692428,0.0,0.0,5.77428692428
 08/07  21:00:00,113.216869166,7.87860643333,27.9665842431,0.0,32.965339924,36.8579353714,11.5626893063,0.0,0.0,11.5626893063
 08/07  22:00:00,83.8545495,7.35554775237,22.6742608369,0.0,25.6355707503,20.6438685092,5.77906414418,0.0,0.0,5.77906414418
 08/07  23:00:00,58.4795307081,6.85838571622,17.3490809196,0.0,15.0252895274,11.7056064465,5.76207452673,0.0,0.0,5.76207452673
 08/07  24:00:00,51.7846652192,6.69745760486,15.8408172301,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,49.4994307086,6.61061869163,15.2030303223,0.0,10.0992000411,10.047477231,5.75339652021,0.0,0.0,5.75339652021
 08/08  02:00:00,46.7674348344,6.5221018813,14.4191165501,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,46.2099973365,6.47203907542,13.9117366404,0.0,8.25718729233,10.0299323277,5.7531875757,0.0,0.0,5.7531875757
 08/08  04:00:00,46.8416729669,6.40764797325,13.0012798417,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,54.0503342895,6.3921785274,12.6459800088,0.0,12.1011305571,15.3678112995,5.77027279167,0.0,0.0,5.77027279167
 08/08  06:00:00,83.5405363102,6.99394058735,17.6585316044,0.0,19.7275818095,37.2640762949,11.5632927617,0.0,0.0,11.5632927617
 08/08  07:00:00,108.678913409,7.57210467795,25.4989483267,0.0,24.3117294858,51.2795993405,11.597277707,0.0,0.0,11.597277707
 08/08  08:00:00,100.987663412,7.18901435784,29.4654286662,0.0,23.6694662846,40.6342015617,23.3882605513,0.0,0.0,23.3882605513
 08/08  09:00:00,100.294330477,7.26099320877,33.7072040258,0.0,23.6694662846,35.6302164847,35.5314157547,0.0,18.025,17.5064157547
 08/08  10:00:00,81.8222235965,7.06978513572,33.022835488,0.0,18.7433767983,22.9618409725,35.5058209543,0.0,18.025,17.4808209543
 08/08  11:00:00,84.0219380402,7.1906368986,35.10376457,0.0,18.7433767983,22.9618409725,35.4786991772,0.0,18.025,17.4536991772
 08/08  12:00:00,83.5415588832,7.19704004985,34.5735345052,0.0,18.5889407304,23.1597249699,35.4753693358,0.0,18.025,17.4503693358
 08/08  13:00:00,83.5096612165,7.24320413299,34.248970961,0.0,18.7433767983,23.2517909448,35.4754120574,0.0,18.025,17.4504120574
 08/08  14:00:00,83.4971060716,7.27785383142,34.2017668745,0.0,18.7433767983,23.2517909448,35.4754657496,0.0,18.025,17.4504657496
 08/08  15:00:00,81.7640316441,7.24673942506,32.7897558196,0.0,18.7433767983,22.9618409725,35.4738156791,0.0,18.025,17.4488156791
 08/08  16:00:00,83.3019728969,7.18990039823,29.9332434728,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,93.6898432506,7.3950348274,27.927904185,0.0,17.6635504202,40.6971502883,5.76607412723,0.0,0.0,5.76607412723
 08/08  18:00:00,99.898543218,7.57839698224,27.4488643719,0.0,27.5259009287,37.3340067412,11.5545765538,0.0,0.0,11.5545765538
 08/08  19:00:00,103.238099373,7.72831138143,28.3129409752,0.0,33.8341110165,33.3544677425,5.77362282479,0.0,0.0,5.77362282479
 08/08  20:00:00,118.636650298,7.90265348666,27.8469953488,0.0,36.5179666069,38.8247702939,5.7740241683,0.0,0.0,5.7740241683
 08/08  21:00:00,112.273152967,7.90045756135,27.0010189689,0.0,32.965339924,36.8579353714,11.5621659208,0.0,0.0,11.5621659208
 08/08  22:00:00,84.4488947714,7.44451437223,23.1796392787,0.0,25.6355707503,20.6438685092,5.77823772366,0.0,0.0,5.77823772366
 08/08  23:00:00,60.6242629383,7.01591876067,19.3362822889,0.0,15.0252895274,11.7056064465,5.76202015368,0.0,0.0,5.76202015368
 08/08  24:00:00,53.571165649,6.83276606801,17.492008128,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,50.6597901764,6.71335601758,16.2606537032,0.0,10.0992000411,10.047477231,5.75339546514,0.0,0.0,5.75339546514
 08/09  02:00:00,47.6526578103,6.60662167141,15.2198186398,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,46.9761833347,6.54671135645,14.6032522206,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,47.9805695475,6.49543511729,14.0523875997,0.0,8.25718729233,11.6354268332,5.75778405399,0.0,0.0,5.75778405399
 08/09  05:00:00,56.20936496,6.52444125583,14.6727484277,0.0,12.1011305571,15.3678112995,5.77038453722,0.0,0.0,5.77038453722
 08/09  06:00:00,86.1266183055,7.13977756818,20.0987789171,0.0,19.7275818095,37.2640762949,11.5633607513,0.0,0.0,11.5633607513
 08/09  07:00:00,109.273217899,7.63535518044,26.0300016287,0.0,24.3117294858,51.2795993405,11.5973650641,0.0,0.0,11.5973650641
 08/09  08:00:00,99.3814363469,7.15005899016,27.8981586022,0.0,23.6694662846,40.6342015617,23.3885419647,0.0,0.0,23.3885419647
 08/09  09:00:00,95.9422858201,7.10014143029,29.5160118355,0.0,23.6694662846,35.6302164847,35.5305635053,0.0,18.025,17.5055635053
 08/09  10:00:00,74.6947135749,6.7622439253,26.2028664922,0.0,18.7433767983,22.9618409725,35.5052020059,0.0,18.025,17.4802020059
 08/09  11:00:00,74.3571729422,6.75142033862,25.8782164099,0.0,18.7433767983,22.9618409725,35.479524043,0.0,18.025,17.454524043
 08/09  12:00:00,76.7700496408,6.84512336405,28.153942049,0.0,18.5889407304,23.1597249699,35.4762148807,0.0,18.025,17.4512148807
 08/09  13:00:00,79.3287688702,6.9639339915,30.3473494351,0.0,18.7433767983,23.2517909448,35.476256612,0.0,18.025,17.451256612
 08/09  14:00:00,79.9430348451,7.0143313932,30.9112177554,0.0,18.7433767983,23.2517909448,35.4745954926,0.0,18.025,17.4495954926
 08/09  15:00:00,79.1353028148,7.04940120567,30.3583649032,0.0,18.7433767983,22.9618409725,35.4741554226,0.0,18.025,17.4491554226
 08/09  16:00:00,81.6244797457,7.04208905829,28.4035625949,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,92.6592359894,7.28698528769,27.0053467454,0.0,17.6635504202,40.6971502883,5.7659231275,0.0,0.0,5.7659231275
 08/09  18:00:00,98.9876023428,7.48624445089,26.6300788566,0.0,27.5259009287,37.3340067412,11.5544306134,0.0,0.0,11.5544306134
 08/09  19:00:00,101.322317121,7.61616775676,26.509303377,0.0,33.8341110165,33.3544677425,5.77447346825,0.0,0.0,5.77447346825
 08/09  20:00:00,117.246742282,7.80732030937,26.5524184307,0.0,36.5179666069,38.8247702939,5.7737425284,0.0,0.0,5.7737425284
 08/09  21:00:00,111.667515462,7.84222155416,26.4536191269,0.0,32.965339924,36.8579353714,6.34646379684,0.0,0.0,6.34646379684
 08/09  22:00:00,83.8873622177,7.38968694723,22.6729337417,0.0,25.6355707503,20.6438685092,10.9837645932,0.0,0.0,10.9837645932
 08/09  23:00:00,60.1250600049,6.96666931801,18.8863309303,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/09  24:00:00,53.1102825259,6.78685542496,17.0770337664,0.0,11.6412384099,10.0650221343,5.75781363724,0.0,0.0,5.75781363724
 08/10  01:00:00,50.067285473,6.66103194996,15.72047489,0.0,10.0992000411,10.047477231,5.75337950939,0.0,0.0,5.75337950939
 08/10  02:00:00,46.9391465179,6.55068321657,14.5622439607,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,46.3855911435,6.50031985982,14.0590533317,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,47.75597786,6.47143582294,13.8517933844,0.0,8.25718729233,11.6354268332,5.75779776006,0.0,0.0,5.75779776006
 08/10  05:00:00,57.0605585265,6.54874671266,15.4996364264,0.0,12.1011305571,15.3678112995,5.77049978774,0.0,0.0,5.77049978774
 08/10  06:00:00,87.6253622709,7.19516107981,21.5421418327,0.0,19.7275818095,37.2640762949,11.5628086159,0.0,0.0,11.5628086159
 08/10  07:00:00,110.983529092,7.69793244511,27.6777341797,0.0,24.3117294858,51.2795993405,11.5974459106,0.0,0.0,11.5974459106
