Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  08:00:00,100.028416956,7.18410008564,28.511098792,0.0,23.6694662846,40.6342015617,23.3874263561,0.0,0.0,23.3874263561
 08/10  09:00:00,98.239581623,7.19780393161,31.7156455754,0.0,23.6694662846,35.6302164847,35.5302138384,0.0,18.025,17.5052138384
 08/10  10:00:00,80.0787160637,7.00318945473,31.3459231464,0.0,18.7433767983,22.9618409725,35.5059074157,0.0,18.025,17.4809074157
 08/10  11:00:00,82.7784474392,7.13686946605,33.9140418302,0.0,18.7433767983,22.9618409725,35.4786729925,0.0,18.025,17.4536729925
 08/10  12:00:00,84.0675071611,7.22853355409,35.0679894138,0.0,18.5889407304,23.1597249699,35.4752619323,0.0,18.025,17.4502619323
 08/10  13:00:00,84.8926192828,7.29611937469,35.5790146994,0.0,18.7433767983,23.2517909448,35.4777276991,0.0,18.025,17.4527276991
 08/10  14:00:00,84.5235266775,7.30477131671,35.2012693395,0.0,18.7433767983,23.2517909448,35.4737342291,0.0,18.025,17.4487342291
 08/10  15:00:00,81.6037623596,7.23022376407,32.6460018601,0.0,18.7433767983,22.9618409725,35.4755288695,0.0,18.025,17.4505288695
 08/10  16:00:00,83.5351629412,7.18860972372,30.1677250393,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,94.6000889595,7.40614558106,28.8270394821,0.0,17.6635504202,40.6971502883,5.76597676057,0.0,0.0,5.76597676057
 08/10  18:00:00,99.8596842469,7.55564765516,27.4327592433,0.0,27.5259009287,37.3340067412,11.5538777761,0.0,0.0,11.5538777761
 08/10  19:00:00,103.237508389,7.6357697377,26.5208930536,0.0,33.8341110165,33.3544677425,5.77419038518,0.0,0.0,5.77419038518
 08/10  20:00:00,117.38509835,7.82511225676,26.6729799481,0.0,36.5179666069,38.8247702939,5.77286427351,0.0,0.0,5.77286427351
 08/10  21:00:00,110.782552883,7.80879190624,25.6020899362,0.0,32.965339924,36.8579353714,5.7913798747,0.0,0.0,5.7913798747
 08/10  22:00:00,82.0597884853,7.3046748243,20.9303705192,0.0,25.6355707503,20.6438685092,11.5380065293,0.0,0.0,11.5380065293
 08/10  23:00:00,58.3966596227,6.88314105296,17.2414602567,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,51.4808904641,6.70377917534,15.53071617,0.0,11.6412384099,10.0650221343,5.75782293033,0.0,0.0,5.75782293033
 08/11  01:00:00,48.6567135946,6.58830508396,14.3826318675,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,45.8834639988,6.49479964115,13.5624429198,0.0,8.25718729233,10.0299323277,5.75278519346,0.0,0.0,5.75278519346
 08/11  03:00:00,45.2407801507,6.43331299617,12.9812505555,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,46.4479829785,6.39278338754,12.622449475,0.0,8.25718729233,11.6354268332,5.75778587435,0.0,0.0,5.75778587435
 08/11  05:00:00,55.2080280529,6.45873812081,13.7371142656,0.0,12.1011305571,15.3678112995,5.77045136248,0.0,0.0,5.77045136248
 08/11  06:00:00,85.4089281913,7.08349004236,19.4373807245,0.0,19.7275818095,37.2640762949,11.5627278272,0.0,0.0,11.5627278272
 08/11  07:00:00,108.106384751,7.56074023602,24.9377795525,0.0,24.3117294858,51.2795993405,11.5975344243,0.0,0.0,11.5975344243
 08/11  08:00:00,96.1580911035,6.99727890167,24.8275940688,0.0,23.6694662846,40.6342015617,23.3873128889,0.0,0.0,23.3873128889
 08/11  09:00:00,92.0555837005,6.90062513161,25.8288269158,0.0,23.6694662846,35.6302164847,35.5303717662,0.0,18.025,17.5053717662
 08/11  10:00:00,71.2669180172,6.59598843668,22.9413253463,0.0,18.7433767983,22.9618409725,35.505097338,0.0,18.025,17.480097338
 08/11  11:00:00,72.8589682565,6.64531140318,24.4861205881,0.0,18.7433767983,22.9618409725,35.4786816064,0.0,18.025,17.4536816064
 08/11  12:00:00,76.0907546612,6.80083480848,27.5189362889,0.0,18.5889407304,23.1597249699,35.4779742052,0.0,18.025,17.4529742052
 08/11  13:00:00,78.6274935412,6.91491476421,29.695093159,0.0,18.7433767983,23.2517909448,35.4745570917,0.0,18.025,17.4495570917
 08/11  14:00:00,80.5661246081,7.03265710583,31.5159808079,0.0,18.7433767983,23.2517909448,35.4751256809,0.0,18.025,17.4501256809
 08/11  15:00:00,80.0507771823,7.09624824874,31.2269919691,0.0,18.7433767983,22.9618409725,35.4746927853,0.0,18.025,17.4496927853
 08/11  16:00:00,83.8539880146,7.16467587286,30.510483697,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,97.2893232794,7.51208020327,31.4103397526,0.0,17.6635504202,40.6971502883,5.76603370644,0.0,0.0,5.76603370644
 08/11  18:00:00,105.26171292,7.79356344998,32.5968741622,0.0,27.5259009287,37.3340067412,5.78735501254,0.0,0.0,5.78735501254
 08/11  19:00:00,107.419123509,7.84744920481,30.4908279345,0.0,33.8341110165,33.3544677425,11.5286560714,0.0,0.0,11.5286560714
 08/11  20:00:00,118.902162944,7.93848343716,28.0766745333,0.0,36.5179666069,38.8247702939,5.77449551841,0.0,0.0,5.77449551841
 08/11  21:00:00,112.591101114,7.9337421641,27.285687541,0.0,32.965339924,36.8579353714,5.79112693513,0.0,0.0,5.79112693513
 08/11  22:00:00,84.2867719463,7.44168979166,23.0203380749,0.0,25.6355707503,20.6438685092,11.5376938843,0.0,0.0,11.5376938843
 08/11  23:00:00,60.2900343888,6.99527022558,19.0227061015,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/11  24:00:00,53.1482536746,6.80151135485,17.1003456485,0.0,11.6412384099,10.0650221343,5.75718162989,0.0,0.0,5.75718162989
 08/12  01:00:00,53.3361863888,6.72107297065,16.1698573644,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,47.3818150064,6.58420325825,14.971388632,0.0,8.25718729233,10.0299323277,5.75233558826,0.0,0.0,5.75233558826
 08/12  03:00:00,46.6660301853,6.51798832933,14.3218259625,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,47.8586002019,6.47825516448,13.9475940992,0.0,8.25718729233,11.6354268332,5.75752474861,0.0,0.0,5.75752474861
 08/12  05:00:00,52.2222879277,6.45418536919,14.1771335168,0.0,8.71707943955,15.3327214929,5.76099000989,0.0,0.0,5.76099000989
 08/12  06:00:00,69.2848440452,6.67789412273,16.5721329759,0.0,18.5082010057,25.6353820695,5.7703747812,0.0,0.0,5.7703747812
 08/12  07:00:00,90.6359593077,7.19108795523,22.959136584,0.0,19.4083231844,41.0650158608,5.79181212906,0.0,0.0,5.79181212906
 08/12  08:00:00,127.327733838,7.89173009541,35.0737908824,0.0,26.3286599382,57.9988325916,29.3384611618,0.0,0.0,29.3384611618
 08/12  09:00:00,115.915137482,7.8059921291,38.9004819485,0.0,26.3286599382,42.8504436482,35.565790173,0.0,18.025,17.540790173
 08/12  10:00:00,91.3007098831,7.51345078308,38.5723853888,0.0,21.7447113004,23.4437158914,41.3602493516,0.0,18.025,23.3352493516
 08/12  11:00:00,91.4325447046,7.65564995588,41.0235895866,0.0,19.3027497915,23.426170988,35.5052075444,0.0,18.025,17.4802075444
 08/12  12:00:00,93.4996966263,7.80114653092,42.8029056378,0.0,19.1483137236,23.7250123474,35.4786053413,0.0,18.025,17.4536053413
 08/12  13:00:00,93.2891015854,7.85133659076,42.3965763749,0.0,19.3027497915,23.7161209604,35.4763293197,0.0,18.025,17.4513293197
 08/12  14:00:00,92.1236524442,7.83577898307,41.2466839021,0.0,19.3027497915,23.7161209604,35.4734209302,0.0,18.025,17.4484209302
 08/12  15:00:00,90.2444009059,7.79230366795,39.7008573136,0.0,19.3027497915,23.426170988,35.4752361978,0.0,18.025,17.4502361978
 08/12  16:00:00,92.178173107,7.72914990598,37.2464912583,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,98.6715748639,7.84989389039,34.9967511309,0.0,18.2229234133,37.5968344597,5.7617265002,0.0,0.0,5.7617265002
 08/12  18:00:00,110.76854491,8.02408182399,32.9663319602,0.0,32.690315043,37.0816133363,5.76595701593,0.0,0.0,5.76595701593
 08/12  19:00:00,110.880586033,8.06590826905,31.0410544097,0.0,36.8143715336,33.066984531,5.77438871217,0.0,0.0,5.77438871217
 08/12  20:00:00,120.55206385,8.15796170797,29.7284008512,0.0,36.3493007332,38.7721355839,5.77427208529,0.0,0.0,5.77427208529
 08/12  21:00:00,116.950105562,8.07539114383,28.3268777918,0.0,36.1807251679,36.8228455648,5.77424203198,0.0,0.0,5.77424203198
 08/12  22:00:00,91.0790638253,7.6065685181,24.24511206,0.0,31.0351095914,20.6438685092,11.563524228,0.0,0.0,11.563524228
 08/12  23:00:00,63.9080808488,7.140945733,20.0932102852,0.0,17.4250845679,11.7056064465,5.77045171679,0.0,0.0,5.77045171679
 08/12  24:00:00,55.4789581309,6.94050819788,18.0921633154,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,53.536489924,6.78346633002,16.188337737,0.0,12.925468867,10.100111941,5.75349093137,0.0,0.0,5.75349093137
 08/13  02:00:00,47.485857307,6.62918010445,14.911038811,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,46.8913738192,6.55494711989,14.3907794482,0.0,8.34152022915,10.0650221343,5.75328387886,0.0,0.0,5.75328387886
 08/13  04:00:00,48.0151585957,6.50462531849,13.9583671681,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,52.5729809178,6.48667764046,14.3759093384,0.0,8.80141237637,15.3678112995,5.76199081578,0.0,0.0,5.76199081578
 08/13  06:00:00,69.5014584179,6.70651340452,16.7601267697,0.0,18.5082010057,25.6353820695,5.77053546286,0.0,0.0,5.77053546286
 08/13  07:00:00,89.9626461904,7.18037692671,22.1771030996,0.0,19.4926561212,41.1001056674,11.5627634973,0.0,0.0,11.5627634973
 08/13  08:00:00,127.655096686,7.9070844421,35.3858014311,0.0,26.3286599382,57.9988325916,23.475432603,0.0,0.0,23.475432603
 08/13  09:00:00,116.340765752,7.83718383198,39.414351018,0.0,26.2443270014,42.8153538416,41.4089115068,0.0,18.025,23.3839115068
 08/13  10:00:00,90.2976968548,7.48574020711,37.5970745786,0.0,21.7447113004,23.4437158914,35.5319771474,0.0,18.025,17.5069771474
 08/13  11:00:00,89.4339738449,7.56783003009,39.0531249438,0.0,19.3449162599,23.4437158914,35.5044817783,0.0,18.025,17.4794817783
 08/13  12:00:00,90.1132713754,7.63476065695,39.5231536141,0.0,19.190480192,23.7425572507,35.4754883545,0.0,18.025,17.4504883545
 08/13  13:00:00,89.3330422904,7.6551239832,38.6964395599,0.0,19.260583323,23.698576057,35.478029144,0.0,18.025,17.453029144
 08/13  14:00:00,90.1240934059,7.72986937124,39.4127469639,0.0,19.260583323,23.698576057,35.4754559377,0.0,18.025,17.4504559377
 08/13  15:00:00,92.0881876823,7.86211548091,41.5345438997,0.0,19.260583323,23.4086260847,35.4755481384,0.0,18.025,17.4505481384
 08/13  16:00:00,95.2900570583,7.86542694681,40.2818059339,0.0,19.260583323,27.8781056672,23.7826617794,0.0,18.025,5.75766177935
 08/13  17:00:00,102.14993721,8.0164045623,38.3683224688,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/13  18:00:00,115.433323571,8.25875501739,37.5158609255,0.0,32.6059821062,37.0465235296,5.76607907777,0.0,0.0,5.76607907777
 08/13  19:00:00,114.767054559,8.27117931236,34.7222527512,0.0,36.8143715336,33.066984531,5.77417909858,0.0,0.0,5.77417909858
 08/13  20:00:00,124.039742341,8.3526411196,32.9019717856,0.0,36.43363367,38.8072253906,5.77334103441,0.0,0.0,5.77334103441
 08/13  21:00:00,120.111922348,8.27317336744,31.4103315996,0.0,36.0963922311,36.7877557581,5.77467394954,0.0,0.0,5.77467394954
 08/13  22:00:00,94.0682758044,7.79433797885,27.1659825602,0.0,30.9507766546,20.6087787026,11.5634792737,0.0,0.0,11.5634792737
 08/13  23:00:00,65.9655781711,7.2895519296,22.0021009847,0.0,17.4250845679,11.7056064465,5.77042460917,0.0,0.0,5.77042460917
 08/13  24:00:00,56.8540157823,7.0479443484,19.2403526578,0.0,12.925468867,10.100111941,5.75779484992,0.0,0.0,5.75779484992
 08/14  01:00:00,51.1296452892,6.82316206883,16.6207094823,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,47.4892071931,6.66180046721,15.0011825545,0.0,8.25718729233,10.0299323277,5.75352527168,0.0,0.0,5.75352527168
 08/14  03:00:00,46.5218831906,6.56851929464,14.1271461241,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,47.4574517777,6.50012848501,13.524571464,0.0,8.25718729233,11.6354268332,5.75775108104,0.0,0.0,5.75775108104
 08/14  05:00:00,55.4297252035,6.52009618635,13.8974516799,0.0,12.1011305571,15.3678112995,5.77053609502,0.0,0.0,5.77053609502
 08/14  06:00:00,84.7496147655,7.09566132937,18.7658960831,0.0,19.7275818095,37.2640762949,5.79130231419,0.0,0.0,5.79130231419
 08/14  07:00:00,111.815440527,7.73231605646,28.4752557852,0.0,24.3117294858,51.2795993405,11.5975596534,0.0,0.0,11.5975596534
 08/14  08:00:00,106.173788275,7.44715471634,34.3934126415,0.0,23.6694662846,40.6342015617,23.389152421,0.0,0.0,23.389152421
 08/14  09:00:00,104.534766551,7.49568177885,37.7129478274,0.0,23.6694662846,35.6302164847,41.3554502528,0.0,18.025,23.3304502528
 08/14  10:00:00,87.2696430051,7.34862168275,38.1914159098,0.0,18.7433767983,22.9618409725,35.5061914578,0.0,18.025,17.4811914578
 08/14  11:00:00,90.8780749062,7.57369867045,41.5768393888,0.0,18.7433767983,22.9618409725,35.4782186839,0.0,18.025,17.4532186839
 08/14  12:00:00,90.9986955314,7.65304375611,41.5746668542,0.0,18.5889407304,23.1597249699,35.4755394869,0.0,18.025,17.4505394869
 08/14  13:00:00,91.8852996368,7.75128172746,42.1165298524,0.0,18.7433767983,23.2517909448,29.6655896094,0.0,18.025,11.6405896094
 08/14  14:00:00,94.3782585919,7.880681291,44.4800899607,0.0,18.7433767983,23.2517909448,35.4762292814,0.0,18.025,17.4512292814
 08/14  15:00:00,95.5587082535,8.01033398726,45.8208363868,0.0,18.7433767983,22.9618409725,35.474617142,0.0,18.025,17.449617142
 08/14  16:00:00,98.4632277005,8.02044396519,44.2639509838,0.0,18.7433767983,27.431320555,23.782636521,0.0,18.025,5.75763652096
 08/14  17:00:00,110.18340916,8.26825609447,43.5482523346,0.0,17.6635504202,40.6971502883,5.76607310036,0.0,0.0,5.76607310036
 08/14  18:00:00,116.547346868,8.45644173411,43.2196344583,0.0,27.5259009287,37.3340067412,5.78726506971,0.0,0.0,5.78726506971
 08/14  19:00:00,116.31315161,8.38850542623,38.8437982772,0.0,33.8341110165,33.3544677425,5.77467221445,0.0,0.0,5.77467221445
 08/14  20:00:00,125.799533913,8.35977144611,34.5527551852,0.0,36.5179666069,38.8247702939,5.77394247617,0.0,0.0,5.77394247617
 08/14  21:00:00,117.562709663,8.26066042955,31.9303711032,0.0,32.965339924,36.8579353714,11.5624425908,0.0,0.0,11.5624425908
 08/14  22:00:00,88.0591273575,7.7077579491,26.526628616,0.0,25.6355707503,20.6438685092,5.77868958049,0.0,0.0,5.77868958049
 08/14  23:00:00,63.1433543189,7.20591444196,21.665374834,0.0,15.0252895274,11.7056064465,5.7620231649,0.0,0.0,5.7620231649
 08/14  24:00:00,55.2884694151,6.96868661968,19.0733839599,0.0,11.6412384099,10.0650221343,5.75778287421,0.0,0.0,5.75778287421
 08/15  01:00:00,51.6898743589,6.8048140542,17.1992855779,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,48.1378480038,6.65987470117,15.65174916,0.0,8.25718729233,10.0299323277,5.7533795762,0.0,0.0,5.7533795762
 08/15  03:00:00,47.0071523961,6.56392886402,14.6170043634,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,47.9089197206,6.49956387225,13.9766043463,0.0,8.25718729233,11.6354268332,5.75760829664,0.0,0.0,5.75760829664
 08/15  05:00:00,56.1665721434,6.52372290904,14.6306709532,0.0,12.1011305571,15.3678112995,5.77040123712,0.0,0.0,5.77040123712
 08/15  06:00:00,86.1014593061,7.13395917582,20.0794400091,0.0,19.7275818095,37.2640762949,5.79183885043,0.0,0.0,5.79183885043
 08/15  07:00:00,114.225316781,7.81982191257,30.797623832,0.0,24.3117294858,51.2795993405,11.5978600358,0.0,0.0,11.5978600358
 08/15  08:00:00,107.70809925,7.50369201255,35.871184055,0.0,23.6694662846,40.6342015617,23.3887480344,0.0,0.0,23.3887480344
 08/15  09:00:00,107.061558348,7.59671486269,40.1387046205,0.0,23.6694662846,35.6302164847,41.3562779224,0.0,18.025,23.3312779224
 08/15  10:00:00,88.7856080312,7.39761752653,39.658384481,0.0,18.7433767983,22.9618409725,35.5058875949,0.0,18.025,17.4808875949
 08/15  11:00:00,89.2683086105,7.47416128209,40.0666098168,0.0,18.7433767983,22.9618409725,35.4779159009,0.0,18.025,17.4529159009
 08/15  12:00:00,91.2065748385,7.62018703429,41.8154019899,0.0,18.5889407304,23.1597249699,35.4752435682,0.0,18.025,17.4502435682
 08/15  13:00:00,92.1968064532,7.73427257447,42.445045475,0.0,18.7433767983,23.2517909448,29.6653973722,0.0,18.025,11.6403973722
 08/15  14:00:00,93.0569065924,7.82311971643,43.216298743,0.0,18.7433767983,23.2517909448,35.4759566256,0.0,18.025,17.4509566256
 08/15  15:00:00,94.01400915,7.930935521,44.3555348832,0.0,18.7433767983,22.9618409725,35.4743286328,0.0,18.025,17.4493286328
 08/15  16:00:00,96.4523361475,7.9505350893,42.3229679722,0.0,18.7433767983,27.431320555,23.7825343326,0.0,18.025,5.75753433261
 08/15  17:00:00,108.608215896,8.24951458239,41.9918001576,0.0,17.6635504202,40.6971502883,5.76622547276,0.0,0.0,5.76622547276
 08/15  18:00:00,116.545179798,8.52304020012,43.1508673508,0.0,27.5259009287,37.3340067412,5.78718014444,0.0,0.0,5.78718014444
 08/15  19:00:00,117.886803701,8.52253979902,40.2834152693,0.0,33.8341110165,33.3544677425,5.77458134741,0.0,0.0,5.77458134741
 08/15  20:00:00,127.383791245,8.49296993628,36.0038124726,0.0,36.5179666069,38.8247702939,5.77385741341,0.0,0.0,5.77385741341
 08/15  21:00:00,119.621785297,8.39702546006,33.8530789598,0.0,32.965339924,36.8579353714,11.5636066249,0.0,0.0,11.5636066249
 08/15  22:00:00,89.8070855101,7.82648308953,28.1558603019,0.0,25.6355707503,20.6438685092,5.77908919933,0.0,0.0,5.77908919933
 08/15  23:00:00,64.2337873916,7.28754787482,22.674173236,0.0,15.0252895274,11.7056064465,5.76205600454,0.0,0.0,5.76205600454
 08/15  24:00:00,55.4975924742,7.01036065854,19.2408326394,0.0,11.6412384099,10.0650221343,5.75782807407,0.0,0.0,5.75782807407
 08/16  01:00:00,51.6752018124,6.83219927124,17.1572268688,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/16  02:00:00,48.5511722657,6.70781208188,16.0171360012,0.0,8.25718729233,10.0299323277,5.75355399042,0.0,0.0,5.75355399042
 08/16  03:00:00,47.8158724977,6.63333025516,15.3563218133,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  04:00:00,49.7849095858,6.61083707819,15.7413206773,0.0,8.25718729233,11.6354268332,5.75752796464,0.0,0.0,5.75752796464
 08/16  05:00:00,59.9520154451,6.69960931098,18.2402264394,0.0,12.1011305571,15.3678112995,5.77032997237,0.0,0.0,5.77032997237
 08/16  06:00:00,92.0408665545,7.39480703461,25.7579964144,0.0,19.7275818095,37.2640762949,5.79178247772,0.0,0.0,5.79178247772
 08/16  07:00:00,112.977736444,7.8025190892,29.5673431523,0.0,24.3117294858,51.2795993405,11.5968745351,0.0,0.0,11.5968745351
 08/16  08:00:00,99.8744766199,7.19007822775,28.3511726716,0.0,23.6694662846,40.6342015617,23.3886297738,0.0,0.0,23.3886297738
 08/16  09:00:00,98.7494989575,7.21670307119,32.2066550708,0.0,23.6694662846,35.6302164847,41.3561569446,0.0,18.025,23.3311569446
 08/16  10:00:00,78.2716677747,6.91274369521,29.6293170139,0.0,18.7433767983,22.9618409725,35.5058008712,0.0,18.025,17.4808008712
 08/16  11:00:00,78.3377962115,6.91001016374,29.7002477262,0.0,18.7433767983,22.9618409725,35.4770009271,0.0,18.025,17.4520009271
 08/16  12:00:00,79.318076393,6.93989558635,30.6071941457,0.0,18.5889407304,23.1597249699,35.4751838742,0.0,18.025,17.4501838742
 08/16  13:00:00,83.2761832836,7.13226405746,34.1264300354,0.0,18.7433767983,23.2517909448,29.6653534134,0.0,18.025,11.6403534134
 08/16  14:00:00,84.511872643,7.21968112093,35.2747025564,0.0,18.7433767983,23.2517909448,35.4759083768,0.0,18.025,17.4509083768
 08/16  15:00:00,83.692015439,7.24420415113,34.7202718232,0.0,18.7433767983,22.9618409725,35.476355765,0.0,18.025,17.451355765
 08/16  16:00:00,87.5940481761,7.31680260367,34.0984114196,0.0,18.7433767983,27.431320555,23.7825037328,0.0,18.025,5.75750373275
 08/16  17:00:00,97.7387545273,7.53674088489,31.835111258,0.0,17.6635504202,40.6971502883,5.76620130047,0.0,0.0,5.76620130047
 08/16  18:00:00,101.774551155,7.63922363768,29.2640524873,0.0,27.5259009287,37.3340067412,5.78716928745,0.0,0.0,5.78716928745
 08/16  19:00:00,102.827474788,7.63689456602,26.1097306079,0.0,33.8341110165,33.3544677425,5.7745643669,0.0,0.0,5.7745643669
 08/16  20:00:00,115.232223577,7.74414254442,24.6010701891,0.0,36.5179666069,38.8247702939,5.77384498441,0.0,0.0,5.77384498441
 08/16  21:00:00,109.172021565,7.74222338588,24.0581144299,0.0,32.965339924,36.8579353714,11.5636051155,0.0,0.0,11.5636051155
 08/16  22:00:00,81.2231088316,7.27592276962,20.1224421079,0.0,25.6355707503,20.6438685092,5.77908454327,0.0,0.0,5.77908454327
 08/16  23:00:00,57.5165616982,6.84386302608,16.4006312025,0.0,15.0252895274,11.7056064465,5.76204507912,0.0,0.0,5.76204507912
 08/16  24:00:00,50.5343317476,6.65891251442,14.6290192815,0.0,11.6412384099,10.0650221343,5.75781702715,0.0,0.0,5.75781702715
 08/17  01:00:00,47.6586548015,6.53783680343,13.4350414775,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,44.8357500553,6.44082222407,12.5687029966,0.0,8.25718729233,10.0299323277,5.7535438587,0.0,0.0,5.7535438587
 08/17  03:00:00,44.1161144043,6.37524156906,11.9146515131,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,45.2984657347,6.33215635292,11.5335566143,0.0,8.25718729233,11.6354268332,5.75752268869,0.0,0.0,5.75752268869
 08/17  05:00:00,53.6434464863,6.38206108806,12.2492039151,0.0,12.1011305571,15.3678112995,5.77033486811,0.0,0.0,5.77033486811
 08/17  06:00:00,83.2016051289,6.9844576356,17.3290812644,0.0,19.7275818095,37.2640762949,5.79180289699,0.0,0.0,5.79180289699
 08/17  07:00:00,107.001132282,7.51697044686,23.8762835677,0.0,24.3117294858,51.2795993405,11.5970908339,0.0,0.0,11.5970908339
 08/17  08:00:00,99.3401296222,7.14445126252,27.8624498848,0.0,23.6694662846,40.6342015617,23.3888480673,0.0,0.0,23.3888480673
 08/17  09:00:00,97.9996668911,7.18312450978,31.4903996301,0.0,23.6694662846,35.6302164847,41.3563728715,0.0,18.025,23.3313728715
 08/17  10:00:00,78.0435650492,6.91043899841,29.4035174748,0.0,18.7433767983,22.9618409725,35.5059682871,0.0,18.025,17.4809682871
 08/17  11:00:00,78.7061876317,6.94064170938,30.0380066292,0.0,18.7433767983,22.9618409725,35.4775679039,0.0,18.025,17.4525679039
 08/17  12:00:00,80.4173329727,7.03882268629,31.6075226523,0.0,18.5889407304,23.1597249699,35.4753513837,0.0,18.025,17.4503513837
 08/17  13:00:00,81.7048866925,7.12524361703,32.5621527193,0.0,18.7433767983,23.2517909448,29.6654704407,0.0,18.025,11.6404704407
 08/17  14:00:00,82.5303510179,7.18898845333,33.323872832,0.0,18.7433767983,23.2517909448,35.4761140274,0.0,18.025,17.4511140274
 08/17  15:00:00,82.8912042899,7.27389697742,33.889766835,0.0,18.7433767983,22.9618409725,35.4744830676,0.0,18.025,17.4494830676
 08/17  16:00:00,86.906581205,7.33743671022,33.3903094338,0.0,18.7433767983,27.431320555,23.7826163141,0.0,18.025,5.75761631412
 08/17  17:00:00,100.710625191,7.71078260249,34.632938516,0.0,17.6635504202,40.6971502883,5.76497964109,0.0,0.0,5.76497964109
 08/17  18:00:00,108.116079429,7.95843675778,35.2863652231,0.0,27.5259009287,37.3340067412,5.78724497951,0.0,0.0,5.78724497951
 08/17  19:00:00,111.46388846,8.04074582633,34.3422900794,0.0,33.8341110165,33.3544677425,5.77463777033,0.0,0.0,5.77463777033
 08/17  20:00:00,124.448149028,8.19140746893,33.3697289399,0.0,36.5179666069,38.8247702939,5.77391693354,0.0,0.0,5.77391693354
 08/17  21:00:00,117.561433179,8.16890797093,32.0208388505,0.0,32.965339924,36.8579353714,11.5637788307,0.0,0.0,11.5637788307
 08/17  22:00:00,88.1729199624,7.63068880784,26.7174846075,0.0,25.6355707503,20.6438685092,5.77867903596,0.0,0.0,5.77867903596
 08/17  23:00:00,62.9739030516,7.12746243762,21.5743721461,0.0,15.0252895274,11.7056064465,5.76212234057,0.0,0.0,5.76212234057
 08/17  24:00:00,54.8153063639,6.89363886401,18.6752662289,0.0,11.6412384099,10.0650221343,5.75776436899,0.0,0.0,5.75776436899
 08/18  01:00:00,50.9245756714,6.7292668979,16.509531626,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,47.3880071683,6.59571911262,14.9660618636,0.0,8.25718729233,10.0299323277,5.75362254162,0.0,0.0,5.75362254162
 08/18  03:00:00,46.0315923391,6.49742462175,13.7079460213,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,46.7987373429,6.42574220047,12.9402407849,0.0,8.25718729233,11.6354268332,5.75760695139,0.0,0.0,5.75760695139
 08/18  05:00:00,54.6897556417,6.44518872376,13.2323832879,0.0,12.1011305571,15.3678112995,5.77043035303,0.0,0.0,5.77043035303
 08/18  06:00:00,84.0624082876,7.03002864164,18.1443102258,0.0,19.7275818095,37.2640762949,5.79191426027,0.0,0.0,5.79191426027
 08/18  07:00:00,107.629512513,7.53731195522,24.4843172305,0.0,24.3117294858,51.2795993405,11.5980954694,0.0,0.0,11.5980954694
 08/18  08:00:00,98.2877271008,7.09416622799,26.8603294598,0.0,23.6694662846,40.6342015617,23.3894614802,0.0,0.0,23.3894614802
 08/18  09:00:00,97.1019723984,7.13457974749,30.6412480282,0.0,23.6694662846,35.6302164847,41.3569844197,0.0,18.025,23.3319844197
 08/18  10:00:00,79.3595750983,6.96763776844,30.6623267218,0.0,18.7433767983,22.9618409725,35.5064339152,0.0,18.025,17.4814339152
 08/18  11:00:00,80.4871199874,7.06195417179,31.6976253944,0.0,18.7433767983,22.9618409725,35.4784615744,0.0,18.025,17.4534615744
 08/18  12:00:00,80.754012379,7.1143984031,31.8686254208,0.0,18.5889407304,23.1597249699,35.4758345353,0.0,18.025,17.4508345353
 08/18  13:00:00,80.5006717823,7.14356867804,31.3396113048,0.0,18.7433767983,23.2517909448,29.6658056311,0.0,18.025,11.6408056311
 08/18  14:00:00,81.0089289243,7.19212700412,31.7993112083,0.0,18.7433767983,23.2517909448,35.4766264251,0.0,18.025,17.4516264251
 08/18  15:00:00,80.1126948482,7.20185237798,31.1833011118,0.0,18.7433767983,22.9618409725,35.4750433351,0.0,18.025,17.4500433351
 08/18  16:00:00,81.9678760389,7.1370469889,28.6519924346,0.0,18.7433767983,27.431320555,23.782596103,0.0,18.025,5.75759610305
 08/18  17:00:00,92.7244786483,7.36661207024,26.9909599266,0.0,17.6635504202,40.6971502883,5.76617333977,0.0,0.0,5.76617333977
 08/18  18:00:00,97.7487733646,7.49222363204,25.3852685552,0.0,27.5259009287,37.3340067412,5.78742102552,0.0,0.0,5.78742102552
 08/18  19:00:00,101.587345173,7.58755887843,24.918930308,0.0,33.8341110165,33.3544677425,5.77481201754,0.0,0.0,5.77481201754
 08/18  20:00:00,115.356529793,7.74931813825,24.7201967998,0.0,36.5179666069,38.8247702939,5.77408730565,0.0,0.0,5.77408730565
 08/18  21:00:00,109.281648894,7.74142037831,24.1685396279,0.0,32.965339924,36.8579353714,11.5633693394,0.0,0.0,11.5633693394
 08/18  22:00:00,81.1343660185,7.25951415842,20.0501022646,0.0,25.6355707503,20.6438685092,5.77887240792,0.0,0.0,5.77887240792
 08/18  23:00:00,57.2424096255,6.81270079446,16.1576395469,0.0,15.0252895274,11.7056064465,5.76206313413,0.0,0.0,5.76206313413
 08/18  24:00:00,50.6879687372,6.65320324787,14.7883625285,0.0,11.6412384099,10.0650221343,5.75780651218,0.0,0.0,5.75780651218
 08/19  01:00:00,50.742875765,6.55901431643,13.7386029162,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,44.3443393725,6.39689407329,12.1212173316,0.0,8.25718729233,10.0299323277,5.75354094133,0.0,0.0,5.75354094133
 08/19  03:00:00,43.3016161141,6.31106282841,11.1643315346,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,44.164885064,6.24460337715,10.4875247897,0.0,8.25718729233,11.6354268332,5.75779169249,0.0,0.0,5.75779169249
 08/19  05:00:00,48.1267389666,6.2023080043,10.333459973,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/19  06:00:00,64.4846152699,6.39097769728,12.0588099127,0.0,18.5082010057,25.6353820695,5.77063455231,0.0,0.0,5.77063455231
 08/19  07:00:00,84.8723572612,6.88536795553,17.5012292884,0.0,19.4083231844,41.0650158608,11.5637294061,0.0,0.0,11.5637294061
 08/19  08:00:00,122.482228413,7.6128578834,30.5071347334,0.0,26.3286599382,57.9988325916,23.4769412387,0.0,0.0,23.4769412387
 08/19  09:00:00,110.35332567,7.48013633656,33.6645170191,0.0,26.3286599382,42.8504436482,41.4138268104,0.0,18.025,23.3888268104
 08/19  10:00:00,83.1988256373,7.09206783235,30.8918659607,0.0,21.7447113004,23.4437158914,41.3623876635,0.0,18.025,23.3373876635
 08/19  11:00:00,81.6614924546,7.16107398578,31.7471040852,0.0,19.3027497915,23.426170988,35.5058366735,0.0,18.025,17.4808366735
 08/19  12:00:00,84.1310927961,7.32238878944,33.9130550148,0.0,19.1483137236,23.7250123474,35.4763983858,0.0,18.025,17.4513983858
 08/19  13:00:00,83.5763104462,7.33924903654,33.1958657256,0.0,19.3027497915,23.7161209604,35.4764577903,0.0,18.025,17.4514577903
 08/19  14:00:00,81.9176443624,7.30575091897,31.5706972961,0.0,19.3027497915,23.7161209604,35.4748911113,0.0,18.025,17.4498911113
 08/19  15:00:00,82.069643808,7.35612939398,31.9622693525,0.0,19.3027497915,23.426170988,29.6651901821,0.0,18.025,11.6401901821
 08/19  16:00:00,85.6720435363,7.3706370426,31.098866446,0.0,19.3027497915,27.8956505705,23.7826720753,0.0,18.025,5.75767207528
 08/19  17:00:00,93.784751212,7.5683830423,30.3914335653,0.0,18.2229234133,37.5968344597,5.76195073595,0.0,0.0,5.76195073595
 08/19  18:00:00,108.008729437,7.84320177584,30.3873915292,0.0,32.690315043,37.0816133363,5.76614138383,0.0,0.0,5.76614138383
 08/19  19:00:00,108.992816741,7.93656640935,29.2826157689,0.0,36.8143715336,33.066984531,5.77441070817,0.0,0.0,5.77441070817
 08/19  20:00:00,119.137967902,8.06243755686,28.4098137179,0.0,36.3493007332,38.7721355839,5.7737073134,0.0,0.0,5.7737073134
 08/19  21:00:00,115.321281332,7.9777613998,26.7956713808,0.0,36.1807251679,36.8228455648,5.77468363531,0.0,0.0,5.77468363531
 08/19  22:00:00,89.0637766517,7.49583829892,22.3405397617,0.0,31.0351095914,20.6438685092,11.5638621071,0.0,0.0,11.5638621071
 08/19  23:00:00,61.7655037091,7.02151069423,18.0700575266,0.0,17.4250845679,11.7056064465,5.77050157325,0.0,0.0,5.77050157325
 08/19  24:00:00,53.1377572939,6.80208610523,15.8893773299,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,51.5022884259,6.64863946978,14.2889579576,0.0,12.925468867,10.100111941,5.7534485542,0.0,0.0,5.7534485542
 08/20  02:00:00,45.1858430954,6.48022501539,12.7599731919,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,43.9768570632,6.37311206679,11.6580948468,0.0,8.34152022915,10.0650221343,5.75325866665,0.0,0.0,5.75325866665
 08/20  04:00:00,44.7207989898,6.29553467999,10.8730889034,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/20  05:00:00,48.5791979379,6.24512577659,10.6236685859,0.0,8.80141237637,15.3678112995,5.76205952698,0.0,0.0,5.76205952698
 08/20  06:00:00,64.7294361119,6.42534135699,12.2692641914,0.0,18.5082010057,25.6353820695,5.77058778272,0.0,0.0,5.77058778272
 08/20  07:00:00,84.7521262987,6.89075868125,17.2561841036,0.0,19.4926561212,41.1001056674,5.79189173234,0.0,0.0,5.79189173234
 08/20  08:00:00,122.256547406,7.62578069035,30.2685253467,0.0,26.3286599382,57.9988325916,29.3426136381,0.0,0.0,29.3426136381
 08/20  09:00:00,110.600739849,7.51261679259,33.9988719863,0.0,26.2443270014,42.8153538416,41.408564353,0.0,18.025,23.383564353
 08/20  10:00:00,83.8794931535,7.14135566059,31.5232427717,0.0,21.7447113004,23.4437158914,35.5329256584,0.0,18.025,17.5079256584
 08/20  11:00:00,82.4554214423,7.22914413206,32.4132481783,0.0,19.3449162599,23.4437158914,35.5052966768,0.0,18.025,17.4802966768
 08/20  12:00:00,84.4011032116,7.38458357211,34.0611551658,0.0,19.190480192,23.7425572507,35.4750939679,0.0,18.025,17.4500939679
 08/20  13:00:00,85.9930695681,7.49439858282,35.5171871108,0.0,19.260583323,23.698576057,35.4767954032,0.0,18.025,17.4517954032
 08/20  14:00:00,86.8324528597,7.57056393236,36.2804044533,0.0,19.260583323,23.698576057,35.4752469772,0.0,18.025,17.4502469772
 08/20  15:00:00,86.2650751747,7.59987616892,35.9736642345,0.0,19.260583323,23.4086260847,35.4771661003,0.0,18.025,17.4521661003
 08/20  16:00:00,88.9191738646,7.57968148018,34.1966615076,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,97.7792137333,7.81188720139,34.2021049006,0.0,18.1807569449,37.5792895564,5.76194644376,0.0,0.0,5.76194644376
 08/20  18:00:00,111.766913422,8.07936498115,34.0288290016,0.0,32.6059821062,37.0465235296,5.76628903579,0.0,0.0,5.76628903579
 08/20  19:00:00,112.428329061,8.14591574675,32.5087765188,0.0,36.8143715336,33.066984531,5.77410676577,0.0,0.0,5.77410676577
 08/20  20:00:00,122.817313293,8.26725474347,31.7649159458,0.0,36.43363367,38.8072253906,5.77471681261,0.0,0.0,5.77471681261
 08/20  21:00:00,118.78147953,8.18452676927,30.1685210537,0.0,36.0963922311,36.7877557581,5.77482594635,0.0,0.0,5.77482594635
 08/20  22:00:00,92.4491608863,7.6988171527,25.6423655319,0.0,30.9507766546,20.6087787026,11.5638818139,0.0,0.0,11.5638818139
 08/20  23:00:00,65.0216614241,7.21618319384,21.1315405347,0.0,17.4250845679,11.7056064465,5.77065264616,0.0,0.0,5.77065264616
 08/20  24:00:00,56.3595263109,6.99740109869,18.7963996058,0.0,12.925468867,10.100111941,5.75789599653,0.0,0.0,5.75789599653
 08/21  01:00:00,51.1513097358,6.8005155752,16.6650140296,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,47.7328756224,6.65812616721,15.248519513,0.0,8.25718729233,10.0299323277,5.75349791766,0.0,0.0,5.75349791766
 08/21  03:00:00,46.5339330422,6.55923696098,14.1484717063,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,47.5002817919,6.49518907901,13.5723331819,0.0,8.25718729233,11.6354268332,5.75776375711,0.0,0.0,5.75776375711
 08/21  05:00:00,55.7503363893,6.52506633587,14.2130783732,0.0,12.1011305571,15.3678112995,5.77063059235,0.0,0.0,5.77063059235
 08/21  06:00:00,85.6251066319,7.12635655164,19.6106677738,0.0,19.7275818095,37.2640762949,5.79101347388,0.0,0.0,5.79101347388
 08/21  07:00:00,109.946498914,7.65848208554,26.6801150283,0.0,24.3117294858,51.2795993405,11.5980273372,0.0,0.0,11.5980273372
 08/21  08:00:00,102.170755375,7.26333397215,30.5741783622,0.0,23.6694662846,40.6342015617,23.3911343048,0.0,0.0,23.3911343048
 08/21  09:00:00,102.839900191,7.38523378114,36.1285140331,0.0,23.6694662846,35.6302164847,41.3580943114,0.0,18.025,23.3330943114
 08/21  10:00:00,84.3686464901,7.19947050534,35.4395581824,0.0,18.7433767983,22.9618409725,35.5065684741,0.0,18.025,17.4815684741
 08/21  11:00:00,84.3226840324,7.26903223157,35.3261070908,0.0,18.7433767983,22.9618409725,35.4797345479,0.0,18.025,17.4547345479
 08/21  12:00:00,85.9111838546,7.39840758634,36.741783949,0.0,18.5889407304,23.1597249699,35.4771743135,0.0,18.025,17.4521743135
 08/21  13:00:00,86.9579455727,7.47208023007,37.4683695991,0.0,18.7433767983,23.2517909448,35.475660087,0.0,18.025,17.450660087
 08/21  14:00:00,87.5852508983,7.55250179585,38.0152535493,0.0,18.7433767983,23.2517909448,29.6657238426,0.0,18.025,11.6407238426
 08/21  15:00:00,86.5713970209,7.55556409963,37.2882877995,0.0,18.7433767983,22.9618409725,35.4765713896,0.0,18.025,17.4515713896
 08/21  16:00:00,90.5499298011,7.61203423469,36.759054455,0.0,18.7433767983,27.431320555,23.7826613876,0.0,18.025,5.75766138756
 08/21  17:00:00,103.435332507,7.93720108817,37.1312162156,0.0,17.6635504202,40.6971502883,5.76596630644,0.0,0.0,5.76596630644
 08/21  18:00:00,108.899690241,8.09393288501,35.9344626788,0.0,27.5259009287,37.3340067412,5.78733716144,0.0,0.0,5.78733716144
 08/21  19:00:00,110.199972146,8.08533713133,33.0337686146,0.0,33.8341110165,33.3544677425,5.77385741771,0.0,0.0,5.77385741771
 08/21  20:00:00,123.483948512,8.22960133929,32.3673239002,0.0,36.5179666069,38.8247702939,11.5284678869,0.0,0.0,11.5284678869
 08/21  21:00:00,117.104499439,8.22578348522,31.5070155344,0.0,32.965339924,36.8579353714,5.79211733273,0.0,0.0,5.79211733273
 08/21  22:00:00,88.0030879552,7.69382125165,26.4845039306,0.0,25.6355707503,20.6438685092,5.77924804325,0.0,0.0,5.77924804325
 08/21  23:00:00,64.8360324156,7.25536493407,23.3085951238,0.0,15.0252895274,11.7056064465,5.76211463985,0.0,0.0,5.76211463985
 08/21  24:00:00,58.3373888307,7.07345209291,22.0175288582,0.0,11.6412384099,10.0650221343,5.7579272188,0.0,0.0,5.7579272188
 08/22  01:00:00,53.9405637314,6.89347908246,19.3613033564,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,49.8896091526,6.74089404532,17.32248238,0.0,8.25718729233,10.0299323277,5.75354898694,0.0,0.0,5.75354898694
 08/22  03:00:00,47.9671116199,6.62428157083,15.5166062429,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,48.4702859423,6.54702256485,14.490500139,0.0,8.25718729233,11.6354268332,5.75768059878,0.0,0.0,5.75768059878
 08/22  05:00:00,56.9393139355,6.58136626444,15.3457527223,0.0,12.1011305571,15.3678112995,5.77065672014,0.0,0.0,5.77065672014
 08/22  06:00:00,87.5005272711,7.212756645,21.3996837411,0.0,19.7275818095,37.2640762949,5.79045763228,0.0,0.0,5.79045763228
 08/22  07:00:00,112.617263281,7.77053076615,29.2388208478,0.0,24.3117294858,51.2795993405,17.3881838775,0.0,0.0,17.3881838775
 08/22  08:00:00,105.080311884,7.39979615748,33.3472670472,0.0,23.6694662846,40.6342015617,17.5471880904,0.0,0.0,17.5471880904
 08/22  09:00:00,105.920799685,7.5486323359,39.046011179,0.0,23.6694662846,35.6302164847,41.3616204053,0.0,18.025,23.3366204053
 08/22  10:00:00,88.6762096697,7.41175520162,39.5348359659,0.0,18.7433767983,22.9618409725,35.5068925025,0.0,18.025,17.4818925025
 08/22  11:00:00,89.624289721,7.50780096611,40.3889415024,0.0,18.7433767983,22.9618409725,35.4794133527,0.0,18.025,17.4544133527
 08/22  12:00:00,92.6908362746,7.71332586749,43.206517231,0.0,18.5889407304,23.1597249699,35.4783227283,0.0,18.025,17.4533227283
 08/22  13:00:00,94.2334278818,7.84248989649,44.3734411643,0.0,18.7433767983,23.2517909448,35.4773175861,0.0,18.025,17.4523175861
 08/22  14:00:00,94.060196782,7.88255718049,44.1601421272,0.0,18.7433767983,23.2517909448,35.4764657489,0.0,18.025,17.4514657489
 08/22  15:00:00,93.9876596711,7.92431207546,44.3358000794,0.0,18.7433767983,22.9618409725,29.6663047319,0.0,18.025,11.6413047319
 08/22  16:00:00,97.4837216343,7.96876471113,43.3361165994,0.0,18.7433767983,27.431320555,23.7827079366,0.0,18.025,5.75770793656
 08/22  17:00:00,111.296522073,8.35089830826,44.5787041271,0.0,17.6635504202,40.6971502883,5.76527555671,0.0,0.0,5.76527555671
 08/22  18:00:00,117.102149723,8.52450294475,43.7063422162,0.0,27.5259009287,37.3340067412,5.78751018667,0.0,0.0,5.78751018667
 08/22  19:00:00,120.248743947,8.5074920662,40.7763826546,0.0,33.8341110165,33.3544677425,11.5283905436,0.0,0.0,11.5283905436
 08/22  20:00:00,130.043775432,8.58587649394,38.5708718508,0.0,36.5179666069,38.8247702939,5.77465151532,0.0,0.0,5.77465151532
 08/22  21:00:00,121.974021094,8.49438308998,36.1079328093,0.0,32.965339924,36.8579353714,5.7914227354,0.0,0.0,5.7914227354
 08/22  22:00:00,93.146315904,7.94740270981,31.3741439504,0.0,25.6355707503,20.6438685092,11.5382080467,0.0,0.0,11.5382080467
 08/22  23:00:00,68.9369417615,7.45685540565,27.2080141759,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,61.731257082,7.24522423464,25.2396252767,0.0,11.6412384099,10.0650221343,5.75791537564,0.0,0.0,5.75791537564
 08/23  01:00:00,57.2164065194,7.05854910019,22.4720720461,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,52.536629757,6.8822576597,19.8281398233,0.0,8.25718729233,10.0299323277,5.75352715366,0.0,0.0,5.75352715366
 08/23  03:00:00,49.9993316137,6.74905488727,17.4240508063,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,49.8099704591,6.64672139631,15.7304855466,0.0,8.25718729233,11.6354268332,5.75775808861,0.0,0.0,5.75775808861
 08/23  05:00:00,57.5371029381,6.64767288624,15.8772311672,0.0,12.1011305571,15.3678112995,5.77078201402,0.0,0.0,5.77078201402
 08/23  06:00:00,86.9344576456,7.2205701076,20.8257912456,0.0,19.7275818095,37.2640762949,11.5633546012,0.0,0.0,11.5633546012
 08/23  07:00:00,110.316298014,7.7039219461,27.0044581713,0.0,24.3117294858,51.2795993405,11.59856685,0.0,0.0,11.59856685
 08/23  08:00:00,101.492364611,7.28681702205,29.8722941195,0.0,23.6694662846,40.6342015617,23.3903907116,0.0,0.0,23.3903907116
 08/23  09:00:00,99.3369708946,7.28977701665,32.7210362117,0.0,23.6694662846,35.6302164847,35.5316474347,0.0,18.025,17.5066474347
 08/23  10:00:00,79.7155218735,7.04305828529,30.9428408203,0.0,18.7433767983,22.9618409725,35.5073724386,0.0,18.025,17.4823724386
 08/23  11:00:00,80.5478160036,7.11632156695,31.7039457605,0.0,18.7433767983,22.9618409725,35.4801371877,0.0,18.025,17.4551371877
 08/23  12:00:00,82.0280647597,7.23258409987,33.0244839216,0.0,18.5889407304,23.1597249699,35.477012702,0.0,18.025,17.452012702
 08/23  13:00:00,82.8051850727,7.31541961344,33.4722676639,0.0,18.7433767983,23.2517909448,35.4772588479,0.0,18.025,17.4522588479
 08/23  14:00:00,82.606622885,7.3471483327,33.2419762406,0.0,18.7433767983,23.2517909448,35.4757988924,0.0,18.025,17.4507988924
 08/23  15:00:00,81.863863796,7.37654298425,32.7597716994,0.0,18.7433767983,22.9618409725,35.4755930486,0.0,18.025,17.4505930486
 08/23  16:00:00,85.2935472436,7.41006297817,31.7046429009,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,97.7867994602,7.69272051461,31.727155433,0.0,17.6635504202,40.6971502883,5.76618769163,0.0,0.0,5.76618769163
 08/23  18:00:00,103.368930665,7.82869475129,30.6689198234,0.0,27.5259009287,37.3340067412,11.5553851221,0.0,0.0,11.5553851221
 08/23  19:00:00,107.590642669,7.84775852224,28.7780114168,0.0,33.8341110165,33.3544677425,5.77490662182,0.0,0.0,5.77490662182
 08/23  20:00:00,118.033021644,7.93595517545,27.2100384104,0.0,36.5179666069,38.8247702939,5.77419629292,0.0,0.0,5.77419629292
 08/23  21:00:00,110.618542209,7.86808404519,25.3787428304,0.0,32.965339924,36.8579353714,11.5628647885,0.0,0.0,11.5628647885
 08/23  22:00:00,81.8050605293,7.35114982426,20.6291405744,0.0,25.6355707503,20.6438685092,5.77875078125,0.0,0.0,5.77875078125
 08/23  23:00:00,57.2334024154,6.86867100762,16.0926529847,0.0,15.0252895274,11.7056064465,5.76223183256,0.0,0.0,5.76223183256
 08/23  24:00:00,49.5719538919,6.62874696754,13.6968029453,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,46.0283665573,6.45426191149,11.8883124475,0.0,10.0992000411,10.047477231,5.75358487878,0.0,0.0,5.75358487878
 08/24  02:00:00,42.5662354505,6.30781989769,10.4321871026,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,41.309212457,6.19929225223,9.28368815073,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,42.0030475557,6.11760194183,8.45268451703,0.0,8.25718729233,11.6354268332,5.75795244235,0.0,0.0,5.75795244235
 08/24  05:00:00,49.5601954508,6.1151292845,8.43286423927,0.0,12.1011305571,15.3678112995,5.7707980971,0.0,0.0,5.7707980971
 08/24  06:00:00,77.4972864321,6.59134410861,12.01783371,0.0,19.7275818095,37.2640762949,11.5830860274,0.0188731042095,0.0,11.5642129232
 08/24  07:00:00,98.4251310242,6.99463524939,15.822575495,0.0,24.3117294858,51.2795993405,11.5985107958,0.0,0.0,11.5985107958
 08/24  08:00:00,88.2558213981,6.64482160709,17.277738276,0.0,23.6694662846,40.6342015617,23.3895075725,0.0,0.0,23.3895075725
 08/24  09:00:00,86.8518381196,6.6620487763,20.8636260875,0.0,23.6694662846,35.6302164847,35.5324754561,0.0,18.025,17.5074754561
 08/24  10:00:00,68.0216722936,6.46446973869,19.8275785762,0.0,18.7433767983,22.9618409725,35.5079943417,0.0,18.025,17.4829943417
 08/24  11:00:00,69.7697136687,6.56751816596,21.4746449589,0.0,18.7433767983,22.9618409725,35.4794188778,0.0,18.025,17.4544188778
 08/24  12:00:00,72.0490574585,6.71039867041,23.5676592753,0.0,18.5889407304,23.1597249699,35.4783382033,0.0,18.025,17.4533382033
 08/24  13:00:00,73.6860770113,6.82548331507,24.843094145,0.0,18.7433767983,23.2517909448,35.4768552595,0.0,18.025,17.4518552595
 08/24  14:00:00,73.3418017481,6.86211885901,24.4621826291,0.0,18.7433767983,23.2517909448,35.4754279354,0.0,18.025,17.4504279354
 08/24  15:00:00,73.2865640983,6.91916443541,24.6398496869,0.0,18.7433767983,22.9618409725,35.4774681618,0.0,18.025,17.4524681618
 08/24  16:00:00,77.4626894295,6.98178046783,24.3020626369,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,89.9525665683,7.25286498432,24.3327782099,0.0,17.6635504202,40.6971502883,5.76631008499,0.0,0.0,5.76631008499
 08/24  18:00:00,97.3142104551,7.47673990018,24.966149049,0.0,27.5259009287,37.3340067412,11.5544410672,0.0,0.0,11.5544410672
 08/24  19:00:00,103.623197081,7.61640269549,25.0419194546,0.0,33.8341110165,33.3544677425,5.77464919715,0.0,0.0,5.77464919715
 08/24  20:00:00,115.237299827,7.77012481029,24.5801421341,0.0,36.5179666069,38.8247702939,5.77391219406,0.0,0.0,5.77391219406
 08/24  21:00:00,108.869365828,7.74967211855,23.747969396,0.0,32.965339924,36.8579353714,11.563780554,0.0,0.0,11.563780554
 08/24  22:00:00,80.6311033865,7.26117606037,19.5451569594,0.0,25.6355707503,20.6438685092,5.77926764182,0.0,0.0,5.77926764182
 08/24  23:00:00,56.6654892942,6.80364246453,15.5897621198,0.0,15.0252895274,11.7056064465,5.76221749123,0.0,0.0,5.76221749123
 08/24  24:00:00,49.3349627528,6.58774383667,13.5008144236,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,46.1288781733,6.43894779033,12.0041360769,0.0,10.0992000411,10.047477231,5.75356071674,0.0,0.0,5.75356071674
 08/25  02:00:00,42.9911251666,6.31698702628,10.8479096141,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,41.9761486256,6.22766751123,9.92224370442,0.0,8.25718729233,10.0299323277,5.75365563959,0.0,0.0,5.75365563959
 08/25  04:00:00,42.8807518517,6.16380267311,9.28418893138,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,50.7671494603,6.18004224862,9.5749013954,0.0,12.1011305571,15.3678112995,5.77077764959,0.0,0.0,5.77077764959
 08/25  06:00:00,81.2522093411,6.70832199422,13.7717732113,0.0,19.7275818095,37.2640762949,11.5646874592,0.0,0.0,11.5646874592
 08/25  07:00:00,101.356420497,7.1726463222,18.5758451062,0.0,24.3117294858,51.2795993405,11.5989840627,0.0,0.0,11.5989840627
 08/25  08:00:00,92.5254699713,6.8126835335,21.3795201588,0.0,23.6694662846,40.6342015617,23.39269905,0.0,0.0,23.39269905
 08/25  09:00:00,92.4397719781,6.89082084997,26.2227788146,0.0,23.6694662846,35.6302164847,35.5305725972,0.0,18.025,17.5055725972
 08/25  10:00:00,75.0912341912,6.74875519796,26.6128532385,0.0,18.7433767983,22.9618409725,41.3287069386,0.0,18.025,23.3037069386
 08/25  11:00:00,78.0203882762,6.91213564349,29.3807001598,0.0,18.7433767983,22.9618409725,35.4795379813,0.0,18.025,17.4545379813
 08/25  12:00:00,80.4037380289,7.06019356452,31.5725437366,0.0,18.5889407304,23.1597249699,29.6659788079,0.0,18.025,11.6409788079
 08/25  13:00:00,81.4310751856,7.15320944139,32.2603627836,0.0,18.7433767983,23.2517909448,35.4770434093,0.0,18.025,17.4520434093
 08/25  14:00:00,82.3005803167,7.22747208285,33.0556050213,0.0,18.7433767983,23.2517909448,35.4791207025,0.0,18.025,17.4541207025
 08/25  15:00:00,83.0137961409,7.31755615943,33.9686884788,0.0,18.7433767983,22.9618409725,35.4776978573,0.0,18.025,17.4526978573
 08/25  16:00:00,87.7981050761,7.41738641745,34.2018674134,0.0,18.7433767983,27.431320555,23.7828370645,0.0,18.025,5.75783706452
 08/25  17:00:00,101.028738048,7.76101178547,34.9008012882,0.0,17.6635504202,40.6971502883,5.7662657514,0.0,0.0,5.7662657514
 08/25  18:00:00,107.941080384,7.97903995298,35.0907224455,0.0,27.5259009287,37.3340067412,5.78779235559,0.0,0.0,5.78779235559
 08/25  19:00:00,113.764319734,8.09244441167,34.7069970172,0.0,33.8341110165,33.3544677425,5.77451391953,0.0,0.0,5.77451391953
 08/25  20:00:00,125.408068381,8.26131932085,34.259708303,0.0,36.5179666069,38.8247702939,5.77383532424,0.0,0.0,5.77383532424
 08/25  21:00:00,118.841266087,8.24680429578,33.2227329102,0.0,32.965339924,36.8579353714,11.5642692723,0.0,0.0,11.5642692723
 08/25  22:00:00,89.8655938379,7.71920812586,28.3216098526,0.0,25.6355707503,20.6438685092,5.77922611079,0.0,0.0,5.77922611079
 08/25  23:00:00,65.1051898612,7.22701420021,23.6060894174,0.0,15.0252895274,11.7056064465,5.76219510737,0.0,0.0,5.76219510737
 08/25  24:00:00,57.317266371,7.00157723179,21.0692750699,0.0,11.6412384099,10.0650221343,5.75785109807,0.0,0.0,5.75785109807
 08/26  01:00:00,56.8742410708,6.8930699881,19.5359013003,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,50.5459627878,6.73776785761,17.981958593,0.0,8.25718729233,10.0299323277,5.75358549241,0.0,0.0,5.75358549241
 08/26  03:00:00,49.179773341,6.64402176079,16.7095177383,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
