Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/26  04:00:00,49.9335895483,6.58201745331,15.918803552,0.0,8.25718729233,11.6354268332,5.7576405414,0.0,0.0,5.7576405414
 08/26  05:00:00,54.2427217987,6.54883073385,16.1029025668,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/26  06:00:00,73.2646520848,6.76440042334,18.5814000731,0.0,18.5082010057,25.6353820695,5.77078444942,0.0,0.0,5.77078444942
 08/26  07:00:00,93.4040270581,7.29247990536,25.625745729,0.0,19.4083231844,41.0650158608,11.564730984,0.0,0.0,11.564730984
 08/26  08:00:00,130.187858375,8.02053940203,37.8050300602,0.0,26.3286599382,57.9988325916,23.4800804694,0.0,0.0,23.4800804694
 08/26  09:00:00,118.799114723,7.93318502497,41.6572204907,0.0,26.3286599382,42.8504436482,41.4167006689,0.0,18.025,23.3917006689
 08/26  10:00:00,92.8599465617,7.57392215277,40.0711061993,0.0,21.7447113004,23.4437158914,41.363358136,0.0,18.025,23.338358136
 08/26  11:00:00,91.594853897,7.66974737388,41.1717722953,0.0,19.3027497915,23.426170988,35.5069884637,0.0,18.025,17.4819884637
 08/26  12:00:00,92.533216453,7.78215907487,41.8553959557,0.0,19.1483137236,23.7250123474,35.4791812718,0.0,18.025,17.4541812718
 08/26  13:00:00,92.7530725181,7.84330640334,41.868558135,0.0,19.3027497915,23.7161209604,35.4780559193,0.0,18.025,17.4530559193
 08/26  14:00:00,93.0312770475,7.8948751777,42.0951933116,0.0,19.3027497915,23.7161209604,35.4775086646,0.0,18.025,17.4525086646
 08/26  15:00:00,93.3857596788,7.94760488928,42.6868958243,0.0,19.3027497915,23.426170988,35.47614954,0.0,18.025,17.45114954
 08/26  16:00:00,97.2966962141,7.97573143633,42.1184134109,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,104.649722217,8.14473567535,40.6800338188,0.0,18.2229234133,37.5968344597,5.76122842441,0.0,0.0,5.76122842441
 08/26  18:00:00,119.198714945,8.42751462267,40.9930417975,0.0,32.690315043,37.0816133363,5.76633913356,0.0,0.0,5.76633913356
 08/26  19:00:00,122.649353081,8.54251103591,40.4491792544,0.0,36.8143715336,33.066984531,5.77459675849,0.0,0.0,5.77459675849
 08/26  20:00:00,131.29397515,8.6816929438,39.9465422537,0.0,36.3493007332,38.7721355839,5.77452594056,0.0,0.0,5.77452594056
 08/26  21:00:00,127.362071813,8.58653542883,38.2276605682,0.0,36.1807251679,36.8228455648,5.77435790695,0.0,0.0,5.77435790695
 08/26  22:00:00,100.731874803,8.07045001648,33.4339831432,0.0,31.0351095914,20.6438685092,11.5646842234,0.0,0.0,11.5646842234
 08/26  23:00:00,72.8153523025,7.55962299192,28.5817702222,0.0,17.4250845679,11.7056064465,5.77086278997,0.0,0.0,5.77086278997
 08/26  24:00:00,63.5642138413,7.3192601446,25.7986472673,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,61.3513272617,7.1500072899,23.6366181089,0.0,12.925468867,10.100111941,5.75274636524,0.0,0.0,5.75274636524
 08/27  02:00:00,54.6123871007,6.96457183917,21.702160446,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,53.0540398312,6.85564206292,20.2527341205,0.0,8.34152022915,10.0650221343,5.75361179438,0.0,0.0,5.75361179438
 08/27  04:00:00,53.7613392469,6.78611501014,19.4230363611,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/27  05:00:00,57.8958798044,6.74563991633,19.4398196115,0.0,8.80141237637,15.3678112995,5.76220167977,0.0,0.0,5.76220167977
 08/27  06:00:00,76.771195557,6.96293016731,21.8894096153,0.0,18.5082010057,25.6353820695,5.76981028267,0.0,0.0,5.76981028267
 08/27  07:00:00,97.1186633798,7.50346914365,29.0099615967,0.0,19.4926561212,41.1001056674,11.5646909332,0.0,0.0,11.5646909332
 08/27  08:00:00,133.332080408,8.22576873678,40.744015032,0.0,26.3286599382,57.9988325916,23.4803237964,0.0,0.0,23.4803237964
 08/27  09:00:00,120.272738131,8.0662203865,43.117228982,0.0,26.2443270014,42.8153538416,41.4144907728,0.0,18.025,23.3894907728
 08/27  10:00:00,93.5521092737,7.67246511668,40.6647181787,0.0,21.7447113004,23.4437158914,35.5349178839,0.0,18.025,17.5099178839
 08/27  11:00:00,91.6623631628,7.73216123956,41.1171523064,0.0,19.3449162599,23.4437158914,41.3279203636,0.0,18.025,23.3029203636
 08/27  12:00:00,93.3194951557,7.8574196489,42.5066984961,0.0,19.190480192,23.7425572507,35.4769430163,0.0,18.025,17.4519430163
 08/27  13:00:00,94.9157264941,7.97202775353,43.9621995334,0.0,19.260583323,23.698576057,29.6666706242,0.0,18.025,11.6416706242
 08/27  14:00:00,95.7245279733,8.04053496381,44.702493914,0.0,19.260583323,23.698576057,35.4781355686,0.0,18.025,17.4531355686
 08/27  15:00:00,96.3184871213,8.09344949412,45.5334882039,0.0,19.260583323,23.4086260847,35.4768113702,0.0,18.025,17.4518113702
 08/27  16:00:00,99.3268795258,8.09086847613,44.0931655474,0.0,19.260583323,27.8781056672,23.7827047786,0.0,18.025,5.75770477859
 08/27  17:00:00,107.057492072,8.29424049158,42.9980122032,0.0,18.1807569449,37.5792895564,5.76220013726,0.0,0.0,5.76220013726
 08/27  18:00:00,122.989823667,8.64629098851,44.6847977928,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,128.040742072,8.82992815962,45.553145757,0.0,36.8143715336,33.066984531,11.5293006008,0.0,0.0,11.5293006008
 08/27  20:00:00,133.624566066,8.83972639389,41.9996686209,0.0,36.43363367,38.8072253906,5.77482902147,0.0,0.0,5.77482902147
 08/27  21:00:00,126.966776286,8.62968915283,37.9086279509,0.0,36.0963922311,36.7877557581,5.7752013289,0.0,0.0,5.7752013289
 08/27  22:00:00,99.8119684103,8.09300456311,32.6109421508,0.0,30.9507766546,20.6087787026,11.564050115,0.0,0.0,11.564050115
 08/27  23:00:00,71.2978722091,7.54924147476,27.074666877,0.0,17.4250845679,11.7056064465,5.77073824372,0.0,0.0,5.77073824372
 08/27  24:00:00,61.9483915869,7.2960416032,24.0866152411,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,56.5927783723,7.09403856325,21.8129405675,0.0,10.0992000411,10.047477231,5.75354499556,0.0,0.0,5.75354499556
 08/28  02:00:00,51.8953685929,6.91168615565,19.1574459441,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,49.7121973432,6.78642272761,17.0995358241,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,50.9946333751,6.73241475468,16.8294469971,0.0,8.25718729233,11.6354268332,5.75805815731,0.0,0.0,5.75805815731
 08/28  05:00:00,59.8929355819,6.7726891572,18.1080274067,0.0,12.1011305571,15.3678112995,5.77090392705,0.0,0.0,5.77090392705
 08/28  06:00:00,90.1359519609,7.31050031189,22.0533138831,0.0,19.7275818095,37.2640762949,11.5647431691,0.0,0.0,11.5647431691
 08/28  07:00:00,110.9843606,7.77317065113,27.603230488,0.0,24.3117294858,51.2795993405,11.5993382865,0.0,0.0,11.5993382865
 08/28  08:00:00,103.780823665,7.42159090716,32.0259445836,0.0,23.6694662846,40.6342015617,23.3928822358,0.0,0.0,23.3928822358
 08/28  09:00:00,104.541028691,7.54536049641,37.6694853256,0.0,23.6694662846,35.6302164847,35.5312442789,0.0,18.025,17.5062442789
 08/28  10:00:00,85.6682392429,7.34168486385,36.5969164584,0.0,18.7433767983,22.9618409725,35.5085189153,0.0,18.025,17.4835189153
 08/28  11:00:00,87.0420435962,7.46214330582,37.8523408204,0.0,18.7433767983,22.9618409725,35.4812227522,0.0,18.025,17.4562227522
 08/28  12:00:00,88.5891621414,7.59868697628,39.2194657724,0.0,18.5889407304,23.1597249699,35.4768240525,0.0,18.025,17.4518240525
 08/28  13:00:00,88.0617490252,7.64034280567,38.4038969583,0.0,18.7433767983,23.2517909448,35.4789982676,0.0,18.025,17.4539982676
 08/28  14:00:00,87.7771762552,7.66618642891,38.0934809472,0.0,18.7433767983,23.2517909448,35.477694442,0.0,18.025,17.452694442
 08/28  15:00:00,87.0371411823,7.6813081469,37.6282734166,0.0,18.7433767983,22.9618409725,35.4764177258,0.0,18.025,17.4514177258
 08/28  16:00:00,90.2926915014,7.69294002848,36.4208934967,0.0,18.7433767983,27.431320555,23.7827996791,0.0,18.025,5.75779967906
 08/28  17:00:00,102.251276739,7.96127315659,35.9230680751,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/28  18:00:00,108.519763432,8.14076220444,35.5076566498,0.0,27.5259009287,37.3340067412,11.5557602298,0.0,0.0,11.5557602298
 08/28  19:00:00,114.007124987,8.22492584365,34.8173053571,0.0,33.8341110165,33.3544677425,5.7740637934,0.0,0.0,5.7740637934
 08/28  20:00:00,124.983164969,8.35260656675,33.7435061135,0.0,36.5179666069,38.8247702939,5.77470106743,0.0,0.0,5.77470106743
 08/28  21:00:00,118.074162118,8.31254366586,32.3898638302,0.0,32.965339924,36.8579353714,11.565089492,0.0,0.0,11.565089492
 08/28  22:00:00,88.8622215877,7.77259321409,27.2648366773,0.0,25.6355707503,20.6438685092,5.77935982057,0.0,0.0,5.77935982057
 08/28  23:00:00,63.8136882237,7.26771296959,22.2738784099,0.0,15.0252895274,11.7056064465,5.76228516738,0.0,0.0,5.76228516738
 08/28  24:00:00,55.972980561,7.03307848293,19.6934835915,0.0,11.6412384099,10.0650221343,5.75789206707,0.0,0.0,5.75789206707
 08/29  01:00:00,52.2732326403,6.86631931041,17.7211153107,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,48.902918973,6.73566546279,16.3410142827,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,47.6417333501,6.6430233024,15.1724670013,0.0,8.25718729233,10.0299323277,5.75369983345,0.0,0.0,5.75369983345
 08/29  04:00:00,48.4011897845,6.57232623574,14.3960895161,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,56.6832886686,6.60102260236,15.0700423215,0.0,12.1011305571,15.3678112995,5.77083682166,0.0,0.0,5.77083682166
 08/29  06:00:00,88.3646809104,7.19726832835,20.3952724273,0.0,19.7275818095,37.2640762949,11.5652583829,0.0,0.0,11.5652583829
 08/29  07:00:00,111.211291282,7.74539078596,27.8579275891,0.0,24.3117294858,51.2795993405,11.5999421798,0.0,0.0,11.5999421798
 08/29  08:00:00,106.202013701,7.46954941331,34.3991705528,0.0,23.6694662846,40.6342015617,23.3933932948,0.0,0.0,23.3933932948
 08/29  09:00:00,106.378527607,7.60339715432,39.4489415562,0.0,23.6694662846,35.6302164847,41.3608575059,0.0,18.025,23.3358575059
 08/29  10:00:00,89.4952061892,7.4887339154,40.2768285921,0.0,18.7433767983,22.9618409725,35.509460977,0.0,18.025,17.484460977
 08/29  11:00:00,90.9947287351,7.62633639199,41.6408301937,0.0,18.7433767983,22.9618409725,35.4814867439,0.0,18.025,17.4564867439
 08/29  12:00:00,92.4898280341,7.77561777799,42.9432006145,0.0,18.5889407304,23.1597249699,35.479199361,0.0,18.025,17.454199361
 08/29  13:00:00,95.7260170402,8.01027820681,45.6982259497,0.0,18.7433767983,23.2517909448,35.4779634005,0.0,18.025,17.4529634005
 08/29  14:00:00,96.2514326476,8.08425323384,46.1496657862,0.0,18.7433767983,23.2517909448,30.3774377357,0.0,18.025,12.3524377357
 08/29  15:00:00,96.1148611576,8.12001737221,46.2672816451,0.0,18.7433767983,22.9618409725,34.7684202091,0.0,18.025,16.7434202091
 08/29  16:00:00,101.476420503,8.24747285278,47.0500889308,0.0,18.7433767983,27.431320555,23.7829013109,0.0,18.025,5.75790131085
 08/29  17:00:00,113.28903838,8.52675067192,46.3953438701,0.0,17.6635504202,40.6971502883,5.76657528324,0.0,0.0,5.76657528324
 08/29  18:00:00,118.934977929,8.64482994848,45.4187997373,0.0,27.5259009287,37.3340067412,5.78768274242,0.0,0.0,5.78768274242
 08/29  19:00:00,124.663061864,8.73327804872,44.9648804314,0.0,33.8341110165,33.3544677425,11.5294692622,0.0,0.0,11.5294692622
 08/29  20:00:00,135.461981974,8.85400567889,43.7209165371,0.0,36.5179666069,38.8247702939,5.77481860504,0.0,0.0,5.77481860504
 08/29  21:00:00,129.069308257,8.8240035413,42.8735494565,0.0,32.965339924,36.8579353714,5.79180241442,0.0,0.0,5.79180241442
 08/29  22:00:00,99.9138723934,8.2547030872,37.8343627113,0.0,25.6355707503,20.6438685092,11.5378013266,0.0,0.0,11.5378013266
 08/29  23:00:00,74.5452064647,7.70754037606,32.5655730765,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,65.2154242731,7.40948279382,28.5595174625,0.0,11.6412384099,10.0650221343,5.75809358401,0.0,0.0,5.75809358401
 08/30  01:00:00,61.6323006928,7.24382333146,26.702678493,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,58.5650087462,7.12476901526,25.6139946132,0.0,8.25718729233,10.0299323277,5.75370886675,0.0,0.0,5.75370886675
 08/30  03:00:00,57.5181512326,7.0387379471,24.6531738037,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,58.0033145546,6.96799881317,23.6025348718,0.0,8.25718729233,11.6354268332,5.75802611632,0.0,0.0,5.75802611632
 08/30  05:00:00,66.6819412769,7.02135373136,24.6483581276,0.0,12.1011305571,15.3678112995,5.77099567909,0.0,0.0,5.77099567909
 08/30  06:00:00,99.5945838585,7.69890266673,31.123530239,0.0,19.7275818095,37.2640762949,11.5643345538,0.0,0.0,11.5643345538
 08/30  07:00:00,120.773300059,8.22173812445,36.9435759025,0.0,24.3117294858,51.2795993405,11.5999223638,0.0,0.0,11.5999223638
 08/30  08:00:00,109.525093621,7.71942428782,37.4723675868,0.0,23.6694662846,40.6342015617,23.394797843,0.0,0.0,23.394797843
 08/30  09:00:00,108.115318623,7.75489752517,41.0342279254,0.0,23.6694662846,35.6302164847,35.5351489007,0.0,18.025,17.5101489007
 08/30  10:00:00,89.9640246162,7.55916434683,40.6752128374,0.0,18.7433767983,22.9618409725,35.5095931796,0.0,18.025,17.4845931796
 08/30  11:00:00,90.6739808799,7.63996423923,41.3064509943,0.0,18.7433767983,22.9618409725,35.4803046252,0.0,18.025,17.4553046252
 08/30  12:00:00,92.3050137471,7.76703511283,42.7669647613,0.0,18.5889407304,23.1597249699,35.4796125933,0.0,18.025,17.4546125933
 08/30  13:00:00,94.3843157808,7.91012494896,44.4566761625,0.0,18.7433767983,23.2517909448,35.47980946,0.0,18.025,17.45480946
 08/30  14:00:00,94.9675134762,7.97400043139,44.9759982603,0.0,18.7433767983,23.2517909448,35.477180081,0.0,18.025,17.452180081
 08/30  15:00:00,94.6960998689,7.99204241018,44.9764923984,0.0,18.7433767983,22.9618409725,35.4818376058,0.0,18.025,17.4568376058
 08/30  16:00:00,97.0934765756,7.97089475659,42.94371955,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,106.736358989,8.14634000303,40.2230738261,0.0,17.6635504202,40.6971502883,5.76657499525,0.0,0.0,5.76657499525
 08/30  18:00:00,111.780165516,8.26261153182,38.646191153,0.0,27.5259009287,37.3340067412,11.555945521,0.0,0.0,11.555945521
 08/30  19:00:00,117.093524632,8.34197299396,37.7866460893,0.0,33.8341110165,33.3544677425,5.7752570191,0.0,0.0,5.7752570191
 08/30  20:00:00,128.180093345,8.47523382848,36.8177964658,0.0,36.5179666069,38.8247702939,5.77455129789,0.0,0.0,5.77455129789
 08/30  21:00:00,121.189208356,8.43273298555,35.3847041395,0.0,32.965339924,36.8579353714,11.5652314431,0.0,0.0,11.5652314431
 08/30  22:00:00,91.8865185549,7.88636992438,30.1753433835,0.0,25.6355707503,20.6438685092,5.77855709482,0.0,0.0,5.77855709482
 08/30  23:00:00,66.6567898564,7.37216984702,25.0125157798,0.0,15.0252895274,11.7056064465,5.76232329576,0.0,0.0,5.76232329576
 08/30  24:00:00,58.3916659748,7.12610032392,22.0191428585,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,54.3568525962,6.95709985699,19.7139488668,0.0,10.0992000411,10.047477231,5.75369630725,0.0,0.0,5.75369630725
 08/31  02:00:00,50.8184469041,6.82368050826,18.1685235953,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,50.1816794884,6.75954579403,17.5958852731,0.0,8.25718729233,10.0299323277,5.7538300448,0.0,0.0,5.7538300448
 08/31  04:00:00,51.8376012555,6.72977811773,17.6750441588,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,60.5057032477,6.77563614463,18.7178327019,0.0,12.1011305571,15.3678112995,5.7710168669,0.0,0.0,5.7710168669
 08/31  06:00:00,92.1173219579,7.38055100213,23.9646116783,0.0,19.7275818095,37.2640762949,11.5648401353,0.0,0.0,11.5648401353
 08/31  07:00:00,111.648404519,7.7946094729,28.2457983009,0.0,24.3117294858,51.2795993405,11.600231388,0.0,0.0,11.600231388
 08/31  08:00:00,100.777719466,7.27474165888,29.169667658,0.0,23.6694662846,40.6342015617,23.3944376911,0.0,0.0,23.3944376911
 08/31  09:00:00,98.6548024737,7.24814166132,32.0804602598,0.0,23.6694662846,35.6302164847,41.3618862097,0.0,18.025,23.3368862097
 08/31  10:00:00,77.9321284149,6.93182313145,29.270652871,0.0,18.7433767983,22.9618409725,35.5102655576,0.0,18.025,17.4852655576
 08/31  11:00:00,78.2257093249,6.92760344934,29.570537973,0.0,18.7433767983,22.9618409725,35.4822908156,0.0,18.025,17.4572908156
 08/31  12:00:00,79.1543702815,6.95006594661,30.4332893892,0.0,18.5889407304,23.1597249699,35.4782994277,0.0,18.025,17.4532994277
 08/31  13:00:00,79.5278486434,6.96264241536,30.5476873088,0.0,18.7433767983,23.2517909448,35.4789392132,0.0,18.025,17.4539392132
 08/31  14:00:00,80.5604895389,7.04393097655,31.4990395463,0.0,18.7433767983,23.2517909448,35.4777920669,0.0,18.025,17.4527920669
 08/31  15:00:00,80.446451399,7.07559673322,31.6432862205,0.0,18.7433767983,22.9618409725,29.6673714077,0.0,18.025,11.6423714077
 08/31  16:00:00,84.4538294084,7.14050201228,31.1344639576,0.0,18.7433767983,27.431320555,23.7829525235,0.0,18.025,5.75795252349
 08/31  17:00:00,96.859941571,7.43782466373,31.0551640759,0.0,17.6635504202,40.6971502883,5.76658152766,0.0,0.0,5.76658152766
 08/31  18:00:00,102.719415326,7.61920836692,30.2288407856,0.0,27.5259009287,37.3340067412,5.78806426654,0.0,0.0,5.78806426654
 08/31  19:00:00,107.326846822,7.69106072042,28.6708717348,0.0,33.8341110165,33.3544677425,11.5293644946,0.0,0.0,11.5293644946
 08/31  20:00:00,118.368670335,7.85971922931,27.6218782674,0.0,36.5179666069,38.8247702939,5.77521170971,0.0,0.0,5.77521170971
 08/31  21:00:00,112.422063153,7.88393606675,27.16635364,0.0,32.965339924,36.8579353714,5.79225561132,0.0,0.0,5.79225561132
 08/31  22:00:00,84.6978018617,7.42631564186,23.446666386,0.0,25.6355707503,20.6438685092,11.5395188262,0.0,0.0,11.5395188262
 08/31  23:00:00,61.1427574512,7.00365057703,19.8670055781,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,54.8757939166,6.84871770351,18.7806480848,0.0,11.6412384099,10.0650221343,5.75738390457,0.0,0.0,5.75738390457
 09/01  01:00:00,51.9443472661,6.72030359955,17.5382377706,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,48.7126330942,6.59652977377,16.2898557364,0.0,8.25718729233,10.0299323277,5.75383524478,0.0,0.0,5.75383524478
 09/01  03:00:00,48.358916152,6.54603031757,15.986640009,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,50.1695102027,6.52854819043,16.2081764274,0.0,8.25718729233,11.6354268332,5.75817586634,0.0,0.0,5.75817586634
 09/01  05:00:00,58.9224525523,6.58940035721,17.320812043,0.0,12.1011305571,15.3678112995,5.77085013443,0.0,0.0,5.77085013443
 09/01  06:00:00,90.8612443508,7.22099169875,22.868080309,0.0,19.7275818095,37.2640762949,11.5655054842,0.0,0.0,11.5655054842
 09/01  07:00:00,111.552506905,7.69607484756,28.2484228932,0.0,24.3117294858,51.2795993405,11.6000071753,0.0,0.0,11.6000071753
 09/01  08:00:00,99.4592214234,7.15742175782,27.9684792232,0.0,23.6694662846,40.6342015617,23.395103137,0.0,0.0,23.395103137
 09/01  09:00:00,97.9554397411,7.19222951155,31.4370037079,0.0,23.6694662846,35.6302164847,35.5328869226,0.0,18.025,17.5078869226
 09/01  10:00:00,80.045944557,6.9893182126,31.3269710013,0.0,18.7433767983,22.9618409725,35.510184287,0.0,18.025,17.485184287
 09/01  11:00:00,82.5907975822,7.1504344146,33.7127923186,0.0,18.7433767983,22.9618409725,35.4828945549,0.0,18.025,17.4578945549
 09/01  12:00:00,84.5551668097,7.26830180805,35.5158446457,0.0,18.5889407304,23.1597249699,35.4786669299,0.0,18.025,17.4536669299
 09/01  13:00:00,86.1144770903,7.37274124377,36.7242139939,0.0,18.7433767983,23.2517909448,35.4810730791,0.0,18.025,17.4560730791
 09/01  14:00:00,86.2254807025,7.43038707912,36.777573469,0.0,18.7433767983,23.2517909448,35.4799219566,0.0,18.025,17.4549219566
 09/01  15:00:00,85.7360552172,7.47437634242,36.5341082563,0.0,18.7433767983,22.9618409725,35.4788275471,0.0,18.025,17.4538275471
 09/01  16:00:00,89.8903342678,7.5455376916,36.1659253573,0.0,18.7433767983,27.431320555,23.7830088294,0.0,18.025,5.75800882936
 09/01  17:00:00,101.915380329,7.83826597299,35.7101599197,0.0,17.6635504202,40.6971502883,5.76663590791,0.0,0.0,5.76663590791
 09/01  18:00:00,107.250108711,7.99334610076,34.3853889949,0.0,27.5259009287,37.3340067412,5.78820671036,0.0,0.0,5.78820671036
 09/01  19:00:00,113.61002291,8.04878341229,32.7123221733,0.0,33.8341110165,33.3544677425,5.77482334198,0.0,0.0,5.77482334198
 09/01  20:00:00,122.366414218,8.17340608868,31.3059279767,0.0,36.5179666069,38.8247702939,5.77418809137,0.0,0.0,5.77418809137
 09/01  21:00:00,115.036566212,8.12329509561,29.5414839523,0.0,32.965339924,36.8579353714,11.5655389983,0.0,0.0,11.5655389983
 09/01  22:00:00,85.9603923786,7.5890100112,24.5465616902,0.0,25.6355707503,20.6438685092,5.77978962563,0.0,0.0,5.77978962563
 09/01  23:00:00,60.9935828065,7.08561423071,19.6358585012,0.0,15.0252895274,11.7056064465,5.76249662336,0.0,0.0,5.76249662336
 09/01  24:00:00,53.4719459156,6.85934454668,17.3661668665,0.0,11.6412384099,10.0650221343,5.75813653474,0.0,0.0,5.75813653474
 09/02  01:00:00,53.6146238845,6.76964249399,16.3996969598,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,47.2505399632,6.61313368364,14.8111530244,0.0,8.25718729233,10.0299323277,5.75374480867,0.0,0.0,5.75374480867
 09/02  03:00:00,45.8555800632,6.50544912919,13.5238834114,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  04:00:00,47.2331514186,6.47178723531,13.3285730281,0.0,8.25718729233,11.6354268332,5.75816388213,0.0,0.0,5.75816388213
 09/02  05:00:00,52.0654860121,6.47079183028,14.0036802826,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/02  06:00:00,71.0865270863,6.69251794394,16.4751216304,0.0,18.5082010057,25.6353820695,5.7711810182,0.0,0.0,5.7711810182
 09/02  07:00:00,89.6732178488,7.16121723749,22.0261397409,0.0,19.4083231844,41.0650158608,11.5646292863,0.0,0.0,11.5646292863
 09/02  08:00:00,125.894851053,7.82467730492,33.7078026455,0.0,26.3286599382,57.9988325916,29.3519312959,0.0,0.0,29.3519312959
 09/02  09:00:00,113.544796936,7.68534309998,36.6506819013,0.0,26.3286599382,42.8504436482,35.5724999839,0.0,18.025,17.5474999839
 09/02  10:00:00,86.3786909439,7.28578110445,33.8779580515,0.0,21.7447113004,23.4437158914,41.3670175702,0.0,18.025,23.3420175702
 09/02  11:00:00,84.8522763599,7.30996228733,34.7889509314,0.0,19.3027497915,23.426170988,35.50869542,0.0,18.025,17.48369542
 09/02  12:00:00,86.9856196263,7.42985560658,36.6600810456,0.0,19.1483137236,23.7250123474,35.4807733315,0.0,18.025,17.4557733315
 09/02  13:00:00,88.4372800013,7.49794911287,37.8981035488,0.0,19.3027497915,23.7161209604,35.4790648421,0.0,18.025,17.4540648421
 09/02  14:00:00,89.2096217959,7.55764098108,38.6107541511,0.0,19.3027497915,23.7161209604,35.4803108509,0.0,18.025,17.4553108509
 09/02  15:00:00,89.8783301447,7.62994276189,39.4971103137,0.0,19.3027497915,23.426170988,35.4792672846,0.0,18.025,17.4542672846
 09/02  16:00:00,92.7969851157,7.61772311677,37.9766878576,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/02  17:00:00,100.355990148,7.79132619323,36.7396874178,0.0,18.2229234133,37.5968344597,5.76242867895,0.0,0.0,5.76242867895
 09/02  18:00:00,116.129349836,8.13789258633,38.2132653692,0.0,32.690315043,37.0816133363,5.76656584527,0.0,0.0,5.76656584527
 09/02  19:00:00,121.949257645,8.31775412836,38.0898011793,0.0,36.8143715336,33.066984531,5.77461460504,0.0,0.0,5.77461460504
 09/02  20:00:00,127.451172233,8.43079488074,36.3545923773,0.0,36.3493007332,38.7721355839,5.77531684458,0.0,0.0,5.77531684458
 09/02  21:00:00,122.164587028,8.28694241388,33.3297243343,0.0,36.1807251679,36.8228455648,5.77551107597,0.0,0.0,5.77551107597
 09/02  22:00:00,95.6001962886,7.78754992705,28.5851486361,0.0,31.0351095914,20.6438685092,11.5658783002,0.0,0.0,11.5658783002
 09/02  23:00:00,68.0141682936,7.30988742168,24.030286072,0.0,17.4250845679,11.7056064465,5.77004177098,0.0,0.0,5.77004177098
 09/02  24:00:00,58.664060081,7.07991478485,21.1378093277,0.0,12.8411359301,10.0650221343,5.75818100059,0.0,0.0,5.75818100059
 09/03  01:00:00,56.602178212,6.92478059282,19.1126883819,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,50.2095607138,6.76370425961,17.500176634,0.0,8.34152022915,10.0650221343,5.75367246014,0.0,0.0,5.75367246014
 09/03  03:00:00,48.8016585096,6.66750389088,16.1884833665,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,49.8414855917,6.61122358585,15.6780435381,0.0,8.34152022915,11.6705166398,5.75796278921,0.0,0.0,5.75796278921
 09/03  05:00:00,54.0990258818,6.57702157941,15.811561832,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,72.2759301216,6.76166325911,17.5953732568,0.0,18.5082010057,25.6353820695,5.77119099203,0.0,0.0,5.77119099203
 09/03  07:00:00,90.2561835201,7.18668294595,22.4642097937,0.0,19.4926561212,41.1001056674,11.5661794025,0.0,0.0,11.5661794025
 09/03  08:00:00,124.850261098,7.80889417195,32.6789819459,0.0,26.3286599382,57.9988325916,29.3537806631,0.0,0.0,29.3537806631
 09/03  09:00:00,111.439286827,7.6370620885,34.7128694229,0.0,26.2443270014,42.8153538416,41.4144192009,0.0,18.025,23.3894192009
 09/03  10:00:00,83.6882787462,7.20784572134,31.2654726857,0.0,21.7447113004,23.4437158914,35.5377097886,0.0,18.025,17.5127097886
 09/03  11:00:00,81.5003204844,7.25597265322,31.4312672002,0.0,19.3449162599,23.4437158914,35.5108072488,0.0,18.025,17.4858072488
 09/03  12:00:00,80.8071690815,7.25380935396,30.5979613968,0.0,19.190480192,23.7425572507,35.4811910791,0.0,18.025,17.4561910791
 09/03  13:00:00,80.2617083703,7.23549875672,30.0446910251,0.0,19.260583323,23.698576057,35.4800325696,0.0,18.025,17.4550325696
 09/03  14:00:00,79.1188350576,7.21123669459,28.9260793903,0.0,19.260583323,23.698576057,35.479035109,0.0,18.025,17.454035109
 09/03  15:00:00,79.8217497659,7.25386472104,29.8763156989,0.0,19.260583323,23.4086260847,35.478459253,0.0,18.025,17.453459253
 09/03  16:00:00,83.5120843192,7.2426220081,29.1265941219,0.0,19.260583323,27.8781056672,23.7829470799,0.0,18.025,5.75794707995
 09/03  17:00:00,89.650674013,7.3218643635,26.5635453655,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,102.906856305,7.53329735952,25.7147867719,0.0,32.6059821062,37.0465235296,5.76666985081,0.0,0.0,5.76666985081
 09/03  19:00:00,106.037081047,7.54425584875,22.9511152361,0.0,36.8143715336,33.066984531,5.77533919979,0.0,0.0,5.77533919979
 09/03  20:00:00,112.099102418,7.60393523381,21.709951019,0.0,36.43363367,38.8072253906,5.77471692708,0.0,0.0,5.77471692708
 09/03  21:00:00,107.76104346,7.47654091062,19.8559974596,0.0,36.0963922311,36.7877557581,11.5308648857,0.0,0.0,11.5308648857
 09/03  22:00:00,81.8356744796,7.00999700745,15.7175949055,0.0,30.9507766546,20.6087787026,5.79299585746,0.0,0.0,5.79299585746
 09/03  23:00:00,55.3756091366,6.57305800768,12.1285498615,0.0,17.4250845679,11.7056064465,5.88897341646,0.117713435272,0.0,5.77125998119
 09/03  24:00:00,47.0833584434,6.37189307759,10.1457042524,0.0,12.925468867,10.100111941,6.52496389403,0.766859289057,0.0,5.75810460498
 09/04  01:00:00,45.5598429071,6.23557363781,8.75955533174,0.0,12.925468867,10.100111941,1.35178825738,1.33178825738,0.0,0.02
 09/04  02:00:00,39.5082607647,6.08617225059,7.4764071392,0.0,8.34152022915,10.0650221343,7.37352147708,1.61962217397,0.0,5.75389930311
 09/04  03:00:00,38.5999885762,5.99435536223,6.65995892649,0.0,8.34152022915,10.0650221343,1.96551394316,1.94551394316,0.0,0.02
 09/04  04:00:00,39.5076143109,5.9235205245,6.03187315505,0.0,8.34152022915,11.6705166398,8.2207080558,2.46267458393,0.0,5.75803347187
 09/04  05:00:00,43.201091489,5.8672369302,5.62340334689,0.0,8.80141237637,15.3678112995,8.49195957709,2.72954657827,0.0,5.76241299883
 09/04  06:00:00,60.5040451465,5.98850229527,6.59664264399,0.0,18.5082010057,25.6353820695,9.02467352328,3.2534860687,0.0,5.77118745458
 09/04  07:00:00,76.1006394419,6.30391948671,9.19142026358,0.0,19.4926561212,41.1001056674,8.23835455282,2.44510488137,0.0,5.79324967145
 09/04  08:00:00,105.442329836,6.74314067408,14.3367883803,0.0,26.3286599382,57.9988325916,29.3540109305,0.0,0.0,29.3540109305
 09/04  09:00:00,91.1566156525,6.55971005129,15.507547897,0.0,26.2443270014,42.8153538416,41.4167733499,0.0,18.025,23.3917733499
 09/04  10:00:00,65.1544821805,6.26013294144,13.679377543,0.0,21.7447113004,23.4437158914,35.5366674564,0.0,18.025,17.5116674564
 09/04  11:00:00,63.0463623824,6.30704556822,13.9262301091,0.0,19.3449162599,23.4437158914,35.5098678541,0.0,18.025,17.4848678541
 09/04  12:00:00,63.9255189772,6.380175881,14.5899418415,0.0,19.190480192,23.7425572507,35.4808936776,0.0,18.025,17.4558936776
 09/04  13:00:00,64.7339819213,6.45359559129,15.2988631743,0.0,19.260583323,23.698576057,35.4798164208,0.0,18.025,17.4548164208
 09/04  14:00:00,65.4662167517,6.49473129628,15.9899621361,0.0,19.260583323,23.698576057,35.4787666286,0.0,18.025,17.4537666286
 09/04  15:00:00,64.756693596,6.47901231018,15.5861090326,0.0,19.260583323,23.4086260847,35.4814219519,0.0,18.025,17.4564219519
 09/04  16:00:00,68.7706749249,6.48466178693,15.1431416895,0.0,19.260583323,27.8781056672,23.7831198919,0.0,18.025,5.75811989188
 09/04  17:00:00,76.9836656454,6.64784453197,14.5705522512,0.0,18.1807569449,37.5792895564,5.76238486499,0.0,0.0,5.76238486499
 09/04  18:00:00,91.6663948989,6.87991925961,15.1277023272,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/04  19:00:00,97.2244767519,6.94792136421,14.7348355405,0.0,36.8143715336,33.066984531,12.1770082323,0.647289383818,0.0,11.5297188485
 09/04  20:00:00,104.933899611,7.06824312312,15.0804356344,0.0,36.43363367,38.8072253906,8.15260686703,2.37743420891,0.0,5.77517265812
 09/04  21:00:00,101.991681019,7.0269356027,14.5362355843,0.0,36.0963922311,36.7877557581,9.32418629886,3.54856814345,0.0,5.77561815541
 09/04  22:00:00,77.0823818735,6.61051970793,11.3637648198,0.0,30.9507766546,20.6087787026,17.2530846246,5.6875116442,0.0,11.5655729804
 09/04  23:00:00,50.8330942611,6.17983450677,7.97925149197,0.0,17.4250845679,11.7056064465,14.7454553536,8.97417418154,0.0,5.77128117209
 09/04  24:00:00,42.8402336811,5.99600494274,6.27846958841,0.0,12.925468867,10.100111941,10.6273686656,10.6073686656,0.0,0.02
 09/05  01:00:00,38.5898148632,5.85061646602,5.05337884933,0.0,10.0992000411,10.047477231,16.7210488202,10.9671454818,0.0,5.75390333839
 09/05  02:00:00,35.7622901764,5.73818606921,4.19784879689,0.0,8.25718729233,10.0299323277,11.1235943524,11.1035943524,0.0,0.02
 09/05  03:00:00,35.1113520028,5.6650041988,3.62008797607,0.0,8.25718729233,10.0299323277,17.4517804242,11.6982300646,0.0,5.75355035964
 09/05  04:00:00,36.4742896995,5.63690833613,3.40458508032,0.0,8.25718729233,11.6354268332,11.5157874885,11.4957874885,0.0,0.02
 09/05  05:00:00,44.263219364,5.65443887693,3.59651560318,0.0,12.1011305571,15.3678112995,15.8874313015,10.1161605721,0.0,5.77127072945
 09/05  06:00:00,73.5640806152,6.06589369988,6.72596992147,0.0,19.7275818095,37.2640762949,19.9247461168,8.35942044802,0.0,11.5653256688
 09/05  07:00:00,92.3389935827,6.47784475428,10.2530851967,0.0,24.3117294858,51.2795993405,16.4682371413,4.86675822689,0.0,11.6014789145
 09/05  08:00:00,80.1225151592,6.09070985586,9.69844805868,0.0,23.6694662846,40.6342015617,23.6297231843,0.230849247379,0.0,23.3988739369
 09/05  09:00:00,77.9631931884,6.11950581046,12.5174489639,0.0,23.6694662846,35.6302164847,35.5359527299,0.0,18.025,17.5109527299
 09/05  10:00:00,59.850105544,5.99078237003,12.1296483618,0.0,18.7433767983,22.9618409725,41.3343568508,0.0,18.025,23.3093568508
 09/05  11:00:00,61.6037822603,6.13402755173,13.7421704552,0.0,18.7433767983,22.9618409725,35.4821008794,0.0,18.025,17.4571008794
 09/05  12:00:00,64.259612201,6.30491540077,16.1836642823,0.0,18.5889407304,23.1597249699,35.4797284495,0.0,18.025,17.4547284495
 09/05  13:00:00,66.6147483095,6.45804718761,18.1391657968,0.0,18.7433767983,23.2517909448,29.6688119068,0.0,18.025,11.6438119068
 09/05  14:00:00,68.4198366666,6.57434983796,19.8279522794,0.0,18.7433767983,23.2517909448,35.4817630469,0.0,18.025,17.4567630469
 09/05  15:00:00,68.6841927348,6.64185943281,20.3147486073,0.0,18.7433767983,22.9618409725,35.4808839322,0.0,18.025,17.4558839322
 09/05  16:00:00,71.99924381,6.66553187018,19.1548295081,0.0,18.7433767983,27.431320555,23.7831077699,0.0,18.025,5.75810776986
 09/05  17:00:00,83.1636020053,6.88170176537,17.9149221741,0.0,17.6635504202,40.6971502883,5.76690462852,0.0,0.0,5.76690462852
 09/05  18:00:00,88.8573032988,7.00554155663,16.9803500473,0.0,27.5259009287,37.3340067412,5.78882069838,0.0,0.0,5.78882069838
 09/05  19:00:00,96.5708884603,7.06429350532,16.6576448964,0.0,33.8341110165,33.3544677425,11.548049955,0.0176878921754,0.0,11.5303620628
 09/05  20:00:00,106.791817621,7.1834853483,16.7212254493,0.0,36.5179666069,38.8247702939,6.96015849766,1.1848009475,0.0,5.77535755016
 09/05  21:00:00,100.40845438,7.13372603162,15.902902276,0.0,32.965339924,36.8579353714,8.16190782837,2.36927846454,0.0,5.79262936382
 09/05  22:00:00,72.9251904811,6.67500615374,12.4253250946,0.0,25.6355707503,20.6438685092,14.3562377764,2.81589188162,0.0,11.5403458948
 09/05  23:00:00,49.7167988022,6.2641262946,9.1805493875,0.0,15.0252895274,11.7056064465,3.61038352544,3.59038352544,0.0,0.02
 09/05  24:00:00,42.865055391,6.08201564695,7.53659409074,0.0,11.6412384099,10.0650221343,9.94258313379,4.18423851078,0.0,5.75834462301
 09/06  01:00:00,40.1831667202,5.96972228645,6.52762483883,0.0,10.0992000411,10.047477231,4.27034869201,4.25034869201,0.0,0.02
 09/06  02:00:00,37.4626243221,5.87823995144,5.75812341572,0.0,8.25718729233,10.0299323277,9.92747201614,4.17348003205,0.0,5.75399198408
 09/06  03:00:00,36.8185866705,5.81300643901,5.17932050953,0.0,8.25718729233,10.0299323277,4.43629662859,4.41629662859,0.0,0.02
 09/06  04:00:00,38.0271894348,5.76880630975,4.82557991784,0.0,8.25718729233,11.6354268332,10.2158651801,4.4575422896,0.0,5.75832289048
 09/06  05:00:00,45.9068441527,5.79211501644,5.10245760004,0.0,12.1011305571,15.3678112995,9.4532413833,3.68196809201,0.0,5.77127329129
 09/06  06:00:00,76.3605310087,6.32085999435,9.26744360644,0.0,19.7275818095,37.2640762949,13.7982072762,2.23173304669,0.0,11.5664742295
 09/06  07:00:00,95.8132064173,6.76877174681,13.4363548338,0.0,24.3117294858,51.2795993405,12.076766155,0.474769970788,0.0,11.6019961842
 09/06  08:00:00,86.262258913,6.45191087857,15.4769796611,0.0,23.6694662846,40.6342015617,23.3991531176,0.0,0.0,23.3991531176
 09/06  09:00:00,85.8817743604,6.5132806067,20.0422483568,0.0,23.6694662846,35.6302164847,35.5348367822,0.0,18.025,17.5098367822
 09/06  10:00:00,66.9805237445,6.3224627581,18.9283810051,0.0,18.7433767983,22.9618409725,41.3333092763,0.0,18.025,23.3083092763
 09/06  11:00:00,69.2563428315,6.47757363027,21.0511811086,0.0,18.7433767983,22.9618409725,35.4836947254,0.0,18.025,17.4586947254
 09/06  12:00:00,71.5372940013,6.62120506023,23.1450522406,0.0,18.5889407304,23.1597249699,29.6690578987,0.0,18.025,11.6440578987
 09/06  13:00:00,73.2088771656,6.73261155315,24.4587272316,0.0,18.7433767983,23.2517909448,35.48216313,0.0,18.025,17.45716313
 09/06  14:00:00,73.9802322917,6.8027025992,25.1599913593,0.0,18.7433767983,23.2517909448,35.4813411796,0.0,18.025,17.4563411796
 09/06  15:00:00,74.0467103977,6.86085459019,25.4582672154,0.0,18.7433767983,22.9618409725,35.4805248264,0.0,18.025,17.4555248264
 09/06  16:00:00,77.6003331004,6.88999830168,24.5314483138,0.0,18.7433767983,27.431320555,23.7830056549,0.0,18.025,5.75800565486
 09/06  17:00:00,89.4051684225,7.1467124813,23.8914728744,0.0,17.6635504202,40.6971502883,5.76607876427,0.0,0.0,5.76607876427
 09/06  18:00:00,96.0995408498,7.34832603589,23.8797942898,0.0,27.5259009287,37.3340067412,5.78871130125,0.0,0.0,5.78871130125
 09/06  19:00:00,104.142825626,7.48158355274,23.8122828286,0.0,33.8341110165,33.3544677425,11.530306995,0.0,0.0,11.530306995
 09/06  20:00:00,114.543282518,7.67204056008,23.9841277822,0.0,36.5179666069,38.8247702939,5.77524285783,0.0,0.0,5.77524285783
 09/06  21:00:00,109.083129499,7.70603960551,24.0052525494,0.0,32.965339924,36.8579353714,5.79257304613,0.0,0.0,5.79257304613
 09/06  22:00:00,81.1470872599,7.24144845983,20.0807709857,0.0,25.6355707503,20.6438685092,11.5401997663,0.0,0.0,11.5401997663
 09/06  23:00:00,56.7213643237,6.77355739474,15.6756793671,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,49.2775240099,6.55730353549,13.4737701,0.0,11.6412384099,10.0650221343,5.75833594408,0.0,0.0,5.75833594408
 09/07  01:00:00,46.1708556302,6.41999319524,12.0650408549,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/07  02:00:00,43.0472906359,6.30281912576,10.9182066288,0.0,8.25718729233,10.0299323277,5.75388454456,0.0,0.0,5.75388454456
 09/07  03:00:00,42.0141781847,6.21572609033,9.97219006436,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  04:00:00,42.8700919182,6.1511047766,9.28617916607,0.0,8.25718729233,11.6354268332,5.75756945508,0.0,0.0,5.75756945508
 09/07  05:00:00,50.5989671254,6.16127459545,9.42541385421,0.0,12.1011305571,15.3678112995,5.77122737419,0.0,0.0,5.77122737419
 09/07  06:00:00,81.2944387992,6.70537224669,13.8168277723,0.0,19.7275818095,37.2640762949,11.5665132277,0.0,0.0,11.5665132277
 09/07  07:00:00,101.234247884,7.1483216574,18.4778300096,0.0,24.3117294858,51.2795993405,11.6021656996,0.0,0.0,11.6021656996
 09/07  08:00:00,91.7485728587,6.75542553198,20.6597680658,0.0,23.6694662846,40.6342015617,23.3997384314,0.0,0.0,23.3997384314
 09/07  09:00:00,90.8242461297,6.79477240413,24.7032206778,0.0,23.6694662846,35.6302164847,35.5346871804,0.0,18.025,17.5096871804
 09/07  10:00:00,72.7388139251,6.64702356721,24.3621046031,0.0,18.7433767983,22.9618409725,41.3344307713,0.0,18.025,23.3094307713
 09/07  11:00:00,74.3065118345,6.7817516474,25.7971683279,0.0,18.7433767983,22.9618409725,35.4841863086,0.0,18.025,17.4591863086
 09/07  12:00:00,76.8666512613,6.96092319622,28.1346875229,0.0,18.5889407304,23.1597249699,29.6694192755,0.0,18.025,11.6444192755
 09/07  13:00:00,78.9163177481,7.10207696554,29.7966986252,0.0,18.7433767983,23.2517909448,35.4827585961,0.0,18.025,17.4577585961
 09/07  14:00:00,79.5115561207,7.16440605663,30.3296080077,0.0,18.7433767983,23.2517909448,35.4819981509,0.0,18.025,17.4569981509
 09/07  15:00:00,78.8305751967,7.17797933178,29.925003588,0.0,18.7433767983,22.9618409725,35.4812436771,0.0,18.025,17.4562436771
 09/07  16:00:00,82.8756917004,7.22257844365,29.474222867,0.0,18.7433767983,27.431320555,23.7831567852,0.0,18.025,5.75815678518
 09/07  17:00:00,95.0434985709,7.4925295347,29.1839795838,0.0,17.6635504202,40.6971502883,5.76706304588,0.0,0.0,5.76706304588
 09/07  18:00:00,100.959872192,7.64709385246,28.4413457365,0.0,27.5259009287,37.3340067412,5.78895282285,0.0,0.0,5.78895282285
 09/07  19:00:00,107.660684717,7.7090524299,27.1026659012,0.0,33.8341110165,33.3544677425,11.530563269,0.0,0.0,11.530563269
 09/07  20:00:00,116.649671322,7.82324778566,25.9393010151,0.0,36.5179666069,38.8247702939,5.77548691439,0.0,0.0,5.77548691439
 09/07  21:00:00,109.754619149,7.78982743698,24.5929422137,0.0,32.965339924,36.8579353714,5.79285952594,0.0,0.0,5.79285952594
 09/07  22:00:00,81.4093257098,7.30686300272,20.277585819,0.0,25.6355707503,20.6438685092,11.5395875318,0.0,0.0,11.5395875318
 09/07  23:00:00,57.0092587573,6.84151163733,15.8956139808,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,49.570858122,6.61975321078,13.7046517834,0.0,11.6412384099,10.0650221343,5.75837945988,0.0,0.0,5.75837945988
 09/08  01:00:00,46.3853710675,6.4713230356,12.2282219057,0.0,10.0992000411,10.047477231,5.7538589138,0.0,0.0,5.7538589138
 09/08  02:00:00,43.197548177,6.34510832079,11.0261733514,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,42.1347293807,6.25176897825,10.0566940394,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  04:00:00,43.2807936755,6.19929773251,9.64868523072,0.0,8.25718729233,11.6354268332,5.75839800013,0.0,0.0,5.75839800013
 09/08  05:00:00,51.7751513849,6.25088616823,10.5119795378,0.0,12.1011305571,15.3678112995,5.77152820352,0.0,0.0,5.77152820352
 09/08  06:00:00,82.9868536802,6.82905346332,15.385547726,0.0,19.7275818095,37.2640762949,11.5672446998,0.0,0.0,11.5672446998
 09/08  07:00:00,103.04004325,7.26933498708,20.1625965025,0.0,24.3117294858,51.2795993405,11.6030230959,0.0,0.0,11.6030230959
 09/08  08:00:00,92.7169278447,6.82422760732,21.5593106782,0.0,23.6694662846,40.6342015617,23.4008359413,0.0,0.0,23.4008359413
 09/08  09:00:00,92.7586041734,6.90038029472,26.5319622256,0.0,23.6694662846,35.6302164847,35.5373680436,0.0,18.025,17.5123680436
 09/08  10:00:00,75.6821873674,6.78527031074,27.1672249078,0.0,18.7433767983,22.9618409725,41.3363205449,0.0,18.025,23.3113205449
 09/08  11:00:00,78.4667898954,6.96750699867,29.771687409,0.0,18.7433767983,22.9618409725,35.484021843,0.0,18.025,17.459021843
 09/08  12:00:00,80.5186279064,7.12991780874,31.617666533,0.0,18.5889407304,23.1597249699,35.4814067707,0.0,18.025,17.4564067707
 09/08  13:00:00,81.1962424308,7.22340088966,31.9552948189,0.0,18.7433767983,23.2517909448,35.4807026729,0.0,18.025,17.4557026729
 09/08  14:00:00,80.959128686,7.26055855022,31.6810237568,0.0,18.7433767983,23.2517909448,29.6695794205,0.0,18.025,11.6445794205
 09/08  15:00:00,79.4676816108,7.25439169764,30.4856939925,0.0,18.7433767983,22.9618409725,35.4830828521,0.0,18.025,17.4580828521
 09/08  16:00:00,81.7866432303,7.22980644456,28.3779437243,0.0,18.7433767983,27.431320555,23.7829313715,0.0,18.025,5.75793137153
 09/08  17:00:00,92.5953387458,7.4402510102,26.7880911857,0.0,17.6635504202,40.6971502883,5.76701673358,0.0,0.0,5.76701673358
 09/08  18:00:00,98.114199688,7.5862086782,25.6565431808,0.0,27.5259009287,37.3340067412,5.78894526391,0.0,0.0,5.78894526391
 09/08  19:00:00,105.47061741,7.66002307331,24.9616218334,0.0,33.8341110165,33.3544677425,11.5313552512,0.0,0.0,11.5313552512
 09/08  20:00:00,115.307518734,7.79627890973,24.6241078568,0.0,36.5179666069,38.8247702939,5.77475990671,0.0,0.0,5.77475990671
 09/08  21:00:00,109.339420233,7.78318989228,24.1843667837,0.0,32.965339924,36.8579353714,11.5663689078,0.0,0.0,11.5663689078
 09/08  22:00:00,81.509223236,7.31446244087,20.3698775853,0.0,25.6355707503,20.6438685092,5.78047364004,0.0,0.0,5.78047364004
 09/08  23:00:00,57.6979344984,6.86841046482,16.5573826524,0.0,15.0252895274,11.7056064465,5.76273667825,0.0,0.0,5.76273667825
 09/08  24:00:00,50.6545784185,6.67481083996,14.7333139986,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,51.0732544905,6.60287423595,14.02506747,0.0,12.8411359301,10.0650221343,5.75391516721,0.0,0.0,5.75391516721
 09/09  02:00:00,45.4437037853,6.48642086381,13.1310161751,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,44.91174466,6.42841796131,12.6570538131,0.0,8.25718729233,10.0299323277,5.75386738409,0.0,0.0,5.75386738409
 09/09  04:00:00,46.4038114095,6.40460853369,12.5663913957,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,50.1639129661,6.35661944448,12.2162386958,0.0,8.71707943955,15.3327214929,5.76283187397,0.0,0.0,5.76283187397
 09/09  06:00:00,67.5154812522,6.49764413226,13.0989023429,0.0,18.5082010057,25.6353820695,5.77137479806,0.0,0.0,5.77137479806
 09/09  07:00:00,84.7929450879,6.92235374026,17.3846474705,0.0,19.4083231844,41.0650158608,11.5674853611,0.0,0.0,11.5674853611
 09/09  08:00:00,123.128234456,7.69064813509,31.0751106089,0.0,26.3286599382,57.9988325916,23.4928189796,0.0,0.0,23.4928189796
 09/09  09:00:00,111.942161072,7.58409012558,35.1492367632,0.0,26.3286599382,42.8504436482,41.4254073963,0.0,18.025,23.4004073963
 09/09  10:00:00,82.7716354471,7.11467485761,30.4419471816,0.0,21.7447113004,23.4437158914,41.3728958243,0.0,18.025,23.3478958243
 09/09  11:00:00,78.5129212003,7.01078314969,28.7487344608,0.0,19.3027497915,23.426170988,35.5134659329,0.0,18.025,17.4884659329
 09/09  12:00:00,76.5242222837,6.94207831987,26.6864372823,0.0,19.1483137236,23.7250123474,35.4839861786,0.0,18.025,17.4589861786
 09/09  13:00:00,75.6838401087,6.87910705379,25.7634801364,0.0,19.3027497915,23.7161209604,35.4814895734,0.0,18.025,17.4564895734
 09/09  14:00:00,75.2111132446,6.85475006347,25.3151100298,0.0,19.3027497915,23.7161209604,35.4808615695,0.0,18.025,17.4558615695
 09/09  15:00:00,73.8064290455,6.81989312423,24.2352326308,0.0,19.3027497915,23.426170988,35.482266688,0.0,18.025,17.457266688
 09/09  16:00:00,76.4398425433,6.76729351839,22.4699496356,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,84.6244319211,6.95411376896,21.8453056743,0.0,18.2229234133,37.5968344597,5.76275415845,0.0,0.0,5.76275415845
 09/09  18:00:00,99.8495876722,7.27076042479,22.8005945996,0.0,32.690315043,37.0816133363,5.76721751279,0.0,0.0,5.76721751279
 09/09  19:00:00,106.099474124,7.44118337772,23.116533378,0.0,36.8143715336,33.066984531,5.77478278224,0.0,0.0,5.77478278224
 09/09  20:00:00,114.202924278,7.64858048176,23.8885069262,0.0,36.3493007332,38.7721355839,5.77555285587,0.0,0.0,5.77555285587
 09/09  21:00:00,112.088874851,7.66197709333,23.878923761,0.0,36.1807251679,36.8228455648,5.77601979666,0.0,0.0,5.77601979666
 09/09  22:00:00,87.2323613196,7.27116088805,20.7336205252,0.0,31.0351095914,20.6438685092,11.5675574808,0.0,0.0,11.5675574808
 09/09  23:00:00,60.5931727908,6.86304281753,17.0560878795,0.0,17.4250845679,11.7056064465,5.77173529677,0.0,0.0,5.77173529677
 09/09  24:00:00,52.729403574,6.71642179514,15.5666188436,0.0,12.8411359301,10.0650221343,5.75849976653,0.0,0.0,5.75849976653
 09/10  01:00:00,52.0741296837,6.63892205621,14.8704772925,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,46.5284085704,6.5244654518,14.05824247,0.0,8.34152022915,10.0650221343,5.75399125466,0.0,0.0,5.75399125466
 09/10  03:00:00,45.9513140595,6.46817430713,13.5374476219,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,47.2736242931,6.43384615691,13.2875318959,0.0,8.34152022915,11.6705166398,5.75841922658,0.0,0.0,5.75841922658
 09/10  05:00:00,51.5916052012,6.4106556026,13.4704707768,0.0,8.80141237637,15.3678112995,5.76263925492,0.0,0.0,5.76263925492
 09/10  06:00:00,70.3509834139,6.62989273503,15.802147749,0.0,18.5082010057,25.6353820695,5.77175992248,0.0,0.0,5.77175992248
 09/10  07:00:00,86.7930837126,7.00835042908,19.1793602076,0.0,19.4926561212,41.1001056674,5.79400116375,0.0,0.0,5.79400116375
 09/10  08:00:00,116.831124141,7.42297537977,25.0456520626,0.0,26.3286599382,57.9988325916,29.3634704187,0.0,0.0,29.3634704187
 09/10  09:00:00,101.797843202,7.16524789625,25.5431720558,0.0,26.2443270014,42.8153538416,41.4220180739,0.0,18.025,23.3970180739
 09/10  10:00:00,76.8361706732,6.84982536339,24.7713260736,0.0,21.7447113004,23.4437158914,35.5412038191,0.0,18.025,17.5162038191
 09/10  11:00:00,76.2478202991,6.93963141606,26.4950667255,0.0,19.3449162599,23.4437158914,41.3353561804,0.0,18.025,23.3103561804
 09/10  12:00:00,78.1334604766,7.03996377936,28.138072449,0.0,19.190480192,23.7425572507,29.6701983162,0.0,18.025,11.6451983162
 09/10  13:00:00,80.7840356461,7.20319131311,30.59929848,0.0,19.260583323,23.698576057,35.4840315058,0.0,18.025,17.4590315058
 09/10  14:00:00,81.0869042035,7.21062022428,30.8947382538,0.0,19.260583323,23.698576057,35.4834621654,0.0,18.025,17.4584621654
 09/10  15:00:00,82.2029271494,7.30388375558,32.207447542,0.0,19.260583323,23.4086260847,35.4829056435,0.0,18.025,17.4579056435
 09/10  16:00:00,85.4883115882,7.29195717481,31.0534599504,0.0,19.260583323,27.8781056672,23.7833320271,0.0,18.025,5.7583320271
 09/10  17:00:00,93.4280818599,7.47423005189,30.1885474689,0.0,18.1807569449,37.5792895564,5.76240569618,0.0,0.0,5.76240569618
 09/10  18:00:00,108.789891378,7.79678145334,31.3342976542,0.0,32.6059821062,37.0465235296,5.76725752767,0.0,0.0,5.76725752767
 09/10  19:00:00,112.735231916,7.88077996534,29.3126855813,0.0,36.8143715336,33.066984531,5.77602308198,0.0,0.0,5.77602308198
 09/10  20:00:00,119.673548344,8.0446009914,28.843680431,0.0,36.43363367,38.8072253906,5.77544901955,0.0,0.0,5.77544901955
 09/10  21:00:00,116.991411312,8.03772639271,28.5251280612,0.0,36.0963922311,36.7877557581,5.77560474902,0.0,0.0,5.77560474902
