Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  22:00:00,91.4408392369,7.5930324595,24.7396319266,0.0,30.9507766546,20.6087787026,11.5674051643,0.0,0.0,11.5674051643
 09/10  23:00:00,64.2196894967,7.13053313544,20.4151065512,0.0,17.4250845679,11.7056064465,5.77128332349,0.0,0.0,5.77128332349
 09/10  24:00:00,55.9401331586,6.93984356939,18.4345061405,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,51.4822182568,6.78411028979,17.0122718923,0.0,10.0992000411,10.047477231,5.75410426438,0.0,0.0,5.75410426438
 09/11  02:00:00,48.4278956954,6.66775451862,15.9338665321,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,47.4396336221,6.58939701319,15.0239565326,0.0,8.25718729233,10.0299323277,5.75287954694,0.0,0.0,5.75287954694
 09/11  04:00:00,48.3757196842,6.53431575918,14.4085818022,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,56.552714727,6.56283753395,14.9775679385,0.0,12.1011305571,15.3678112995,5.77188336955,0.0,0.0,5.77188336955
 09/11  06:00:00,90.0909973606,7.15728740623,20.2774250243,0.0,19.7275818095,37.2640762949,11.5682201952,0.0,0.0,11.5682201952
 09/11  07:00:00,109.697850007,7.64390067984,26.4457795983,0.0,24.3117294858,51.2795993405,11.6038830253,0.0,0.0,11.6038830253
 09/11  08:00:00,101.27796851,7.23534520743,29.709198865,0.0,23.6694662846,40.6342015617,23.40687092,0.0,0.0,23.40687092
 09/11  09:00:00,101.721003211,7.33067770863,35.0640456073,0.0,23.6694662846,35.6302164847,41.3720665951,0.0,18.025,23.3470665951
 09/11  10:00:00,81.0590774121,7.03005784247,32.2993046406,0.0,18.7433767983,22.9618409725,35.5138841111,0.0,18.025,17.4888841111
 09/11  11:00:00,79.0853613819,6.9393927536,30.4183601311,0.0,18.7433767983,22.9618409725,35.4871520174,0.0,18.025,17.4621520174
 09/11  12:00:00,79.7961498634,6.95587073213,31.069222128,0.0,18.5889407304,23.1597249699,35.4830008579,0.0,18.025,17.4580008579
 09/11  13:00:00,78.8341274609,6.93160015316,29.8849693344,0.0,18.7433767983,23.2517909448,35.4826887172,0.0,18.025,17.4576887172
 09/11  14:00:00,77.8002230442,6.94577952708,28.8368852526,0.0,18.7433767983,23.2517909448,35.4822079116,0.0,18.025,17.4572079116
 09/11  15:00:00,76.5273736466,6.93092782117,27.8688374306,0.0,18.7433767983,22.9618409725,35.4817255795,0.0,18.025,17.4567255795
 09/11  16:00:00,80.2648163228,6.97455884287,27.1113477648,0.0,18.7433767983,27.431320555,23.7832420004,0.0,18.025,5.75824200042
 09/11  17:00:00,92.5167974995,7.25849542713,26.8912887643,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,98.8308714052,7.45073184815,26.5086568522,0.0,27.5259009287,37.3340067412,11.5587160695,0.0,0.0,11.5587160695
 09/11  19:00:00,108.129680717,7.56579981627,25.8308850609,0.0,33.8341110165,33.3544677425,5.7756304299,0.0,0.0,5.7756304299
 09/11  20:00:00,116.013271577,7.74321666386,25.3828960783,0.0,36.5179666069,38.8247702939,5.77507865401,0.0,0.0,5.77507865401
 09/11  21:00:00,109.977606936,7.7504056481,24.8552974894,0.0,32.965339924,36.8579353714,11.5682007438,0.0,0.0,11.5682007438
 09/11  22:00:00,82.0582762981,7.28553400331,20.9478308684,0.0,25.6355707503,20.6438685092,5.78061268338,0.0,0.0,5.78061268338
 09/11  23:00:00,57.7242920621,6.83215949781,16.6199756923,0.0,15.0252895274,11.7056064465,5.7626021446,0.0,0.0,5.7626021446
 09/11  24:00:00,50.3873332783,6.62867598497,14.5121829197,0.0,11.6412384099,10.0650221343,5.75825943039,0.0,0.0,5.75825943039
 09/12  01:00:00,47.2867559145,6.49403436888,13.106887619,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,44.0248435627,6.37007599106,11.8284828529,0.0,8.25718729233,10.0299323277,5.75396390548,0.0,0.0,5.75396390548
 09/12  03:00:00,42.8639535673,6.27604286181,10.7616345907,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  04:00:00,43.5701221365,6.20348233559,9.9338074771,0.0,8.25718729233,11.6354268332,5.75799095029,0.0,0.0,5.75799095029
 09/12  05:00:00,51.2133997204,6.20923324504,9.99184952467,0.0,12.1011305571,15.3678112995,5.77194590559,0.0,0.0,5.77194590559
 09/12  06:00:00,83.7560278615,6.75372860353,14.3459997826,0.0,19.7275818095,37.2640762949,11.5674236302,0.0,0.0,11.5674236302
 09/12  07:00:00,101.730896186,7.20065402765,18.9220551115,0.0,24.3117294858,51.2795993405,11.6041115794,0.0,0.0,11.6041115794
 09/12  08:00:00,92.4829085714,6.80944036708,21.3400294625,0.0,23.6694662846,40.6342015617,23.4040345654,0.0,0.0,23.4040345654
 09/12  09:00:00,92.2022732327,6.87549373837,26.000486309,0.0,23.6694662846,35.6302164847,35.5395286212,0.0,18.025,17.5145286212
 09/12  10:00:00,74.6747366882,6.75374672783,26.1912719047,0.0,18.7433767983,22.9618409725,41.339041159,0.0,18.025,23.314041159
 09/12  11:00:00,76.9490412619,6.92549620936,28.2959325338,0.0,18.7433767983,22.9618409725,35.4864581216,0.0,18.025,17.4614581216
 09/12  12:00:00,78.2906994804,7.04929513628,29.4703433679,0.0,18.5889407304,23.1597249699,35.4823387409,0.0,18.025,17.4573387409
 09/12  13:00:00,77.6857718176,7.01883923512,28.64936948,0.0,18.7433767983,23.2517909448,29.6708209114,0.0,18.025,11.6458209114
 09/12  14:00:00,76.887149481,7.00704672423,27.8625401347,0.0,18.7433767983,23.2517909448,35.4851896537,0.0,18.025,17.4601896537
 09/12  15:00:00,77.1580130366,7.08959498167,28.3408054177,0.0,18.7433767983,22.9618409725,35.4847740296,0.0,18.025,17.4597740296
 09/12  16:00:00,81.7872317384,7.1450218194,28.4632992293,0.0,18.7433767983,27.431320555,23.7822973988,0.0,18.025,5.75729739882
 09/12  17:00:00,93.9487751411,7.41370102707,28.1680512377,0.0,17.6635504202,40.6971502883,5.76732397175,0.0,0.0,5.76732397175
 09/12  18:00:00,99.8673939178,7.57877231117,27.417124714,0.0,27.5259009287,37.3340067412,11.558439855,0.0,0.0,11.558439855
 09/12  19:00:00,108.81739671,7.6722344518,26.4121545959,0.0,33.8341110165,33.3544677425,5.77586455822,0.0,0.0,5.77586455822
 09/12  20:00:00,116.577343376,7.83096500203,25.8592128547,0.0,36.5179666069,38.8247702939,5.77531436125,0.0,0.0,5.77531436125
 09/12  21:00:00,110.353274752,7.82644795674,25.1549082974,0.0,32.965339924,36.8579353714,11.567008944,0.0,0.0,11.567008944
 09/12  22:00:00,82.2436785165,7.35202148983,21.0667357194,0.0,25.6355707503,20.6438685092,5.78064520413,0.0,0.0,5.78064520413
 09/12  23:00:00,58.1033329489,6.89283403716,16.9383337025,0.0,15.0252895274,11.7056064465,5.76292053817,0.0,0.0,5.76292053817
 09/12  24:00:00,50.7975737104,6.68608726425,14.8650163037,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/13  01:00:00,47.9038107446,6.56323211852,13.6547326392,0.0,10.0992000411,10.047477231,5.75421492822,0.0,0.0,5.75421492822
 09/13  02:00:00,44.9841368097,6.45991291346,12.6979442757,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,44.1270498216,6.38535995408,11.9154019581,0.0,8.25718729233,10.0299323277,5.75394025031,0.0,0.0,5.75394025031
 09/13  04:00:00,45.1544273982,6.33259061577,11.3890080705,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/13  05:00:00,52.9203676238,6.34509582557,11.5629464547,0.0,12.1011305571,15.3678112995,5.77192147574,0.0,0.0,5.77192147574
 09/13  06:00:00,85.0910593773,6.86840928315,15.5663327013,0.0,19.7275818095,37.2640762949,11.5676324066,0.0,0.0,11.5676324066
 09/13  07:00:00,102.309493442,7.26784311226,19.433447347,0.0,24.3117294858,51.2795993405,11.6048383726,0.0,0.0,11.6048383726
 09/13  08:00:00,91.6998136232,6.8325105875,20.5338536169,0.0,23.6694662846,40.6342015617,23.4062388052,0.0,0.0,23.4062388052
 09/13  09:00:00,89.7409105355,6.82321792992,23.5913930929,0.0,23.6694662846,35.6302164847,41.3730065458,0.0,18.025,23.3480065458
 09/13  10:00:00,71.5209512406,6.65847644966,23.1327466621,0.0,18.7433767983,22.9618409725,35.515507444,0.0,18.025,17.490507444
 09/13  11:00:00,73.4819117131,6.78850546944,24.9657891072,0.0,18.7433767983,22.9618409725,35.4875576342,0.0,18.025,17.4625576342
 09/13  12:00:00,74.9819955776,6.89575981359,26.3151704231,0.0,18.5889407304,23.1597249699,35.4846392945,0.0,18.025,17.4596392945
 09/13  13:00:00,75.8238373407,6.95760220498,26.8486681342,0.0,18.7433767983,23.2517909448,35.48251142,0.0,18.025,17.45751142
 09/13  14:00:00,76.2645575319,7.03269660772,27.2142939915,0.0,18.7433767983,23.2517909448,35.4857263896,0.0,18.025,17.4607263896
 09/13  15:00:00,75.7382063374,7.04965532022,26.9609340856,0.0,18.7433767983,22.9618409725,35.4853853503,0.0,18.025,17.4603853503
 09/13  16:00:00,79.8952746499,7.09299718278,26.6233588004,0.0,18.7433767983,27.431320555,23.7828490586,0.0,18.025,5.75784905856
 09/13  17:00:00,90.7443693169,7.29608210804,25.0812595322,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,95.1016635478,7.37984964969,22.8503030232,0.0,27.5259009287,37.3340067412,11.5580570949,0.0,0.0,11.5580570949
 09/13  19:00:00,103.007305194,7.39022294974,20.8840674709,0.0,33.8341110165,33.3544677425,5.77635644826,0.0,0.0,5.77635644826
 09/13  20:00:00,110.308867565,7.46082066476,19.9608702336,0.0,36.5179666069,38.8247702939,5.78935839428,0.0138983917875,0.0,5.77546000249
 09/13  21:00:00,103.52945818,7.39915097249,18.7583755423,0.0,32.965339924,36.8579353714,11.6049275329,0.037260639004,0.0,11.5676668939
 09/13  22:00:00,75.6005109319,6.91840877738,14.8571703866,0.0,25.6355707503,20.6438685092,6.57765969881,0.796923462198,0.0,5.78073623661
 09/13  23:00:00,52.1015604448,6.48779050093,11.3416011704,0.0,15.0252895274,11.7056064465,7.2320634698,1.46897875329,0.0,5.76308471651
 09/13  24:00:00,45.1763236299,6.30015377192,9.62968626285,0.0,11.6412384099,10.0650221343,7.41926405317,1.66061020916,0.0,5.75865384401
 09/14  01:00:00,42.4455907556,6.17994955164,8.57980017596,0.0,10.0992000411,10.047477231,1.69403730426,1.67403730426,0.0,0.02
 09/14  02:00:00,39.5447320163,6.06988199023,7.64855817187,0.0,8.25718729233,10.0299323277,7.58548151186,1.83146801152,0.0,5.75401350033
 09/14  03:00:00,38.6585306286,5.98369957609,6.8485477914,0.0,8.25718729233,10.0299323277,2.37651952857,2.35651952857,0.0,0.02
 09/14  04:00:00,39.5730349297,5.91429702417,6.22589614734,0.0,8.25718729233,11.6354268332,8.98960606998,3.23152007431,0.0,5.75808599567
 09/14  05:00:00,47.0782372698,5.9058861537,6.1600175808,0.0,12.1011305571,15.3678112995,9.29671425203,3.52457247189,0.0,5.77214178015
 09/14  06:00:00,78.9162894673,6.39241976564,9.86754126255,0.0,19.7275818095,37.2640762949,15.1031997199,3.53506742935,0.0,11.5681322906
 09/14  07:00:00,95.8468441404,6.79313741565,13.4454822044,0.0,24.3117294858,51.2795993405,13.4401461898,1.83502597783,0.0,11.605120212
 09/14  08:00:00,84.2280932801,6.38439093399,13.5102383526,0.0,23.6694662846,40.6342015617,23.4055172615,0.0,0.0,23.4055172615
 09/14  09:00:00,82.613870085,6.42089504988,16.8666619305,0.0,23.6694662846,35.6302164847,35.5419846579,0.0,18.025,17.5169846579
 09/14  10:00:00,65.5796109674,6.31787539973,17.5320043778,0.0,18.7433767983,22.9618409725,41.3395716215,0.0,18.025,23.3145716215
 09/14  11:00:00,67.9096528064,6.47259982034,19.709431707,0.0,18.7433767983,22.9618409725,35.4866412066,0.0,18.025,17.4616412066
 09/14  12:00:00,69.9958867351,6.6257712519,21.5990465882,0.0,18.5889407304,23.1597249699,35.4846164052,0.0,18.025,17.4596164052
 09/14  13:00:00,71.6252538155,6.74163791168,22.8660439396,0.0,18.7433767983,23.2517909448,35.484341279,0.0,18.025,17.459341279
 09/14  14:00:00,72.1925756776,6.80176505929,23.3732387326,0.0,18.7433767983,23.2517909448,35.4840803985,0.0,18.025,17.4590803985
 09/14  15:00:00,71.7129846653,6.82369701387,23.1616657204,0.0,18.7433767983,22.9618409725,35.4838212404,0.0,18.025,17.4588212404
 09/14  16:00:00,75.4448070697,6.8470791539,22.4188090777,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,87.9384473573,7.11648870992,22.4549203475,0.0,17.6635504202,40.6971502883,5.76730330677,0.0,0.0,5.76730330677
 09/14  18:00:00,94.0696453518,7.28721822828,21.9109003638,0.0,27.5259009287,37.3340067412,11.5595020867,0.0,0.0,11.5595020867
 09/14  19:00:00,102.769378281,7.3437771035,20.6925740064,0.0,33.8341110165,33.3544677425,5.77603833246,0.0,0.0,5.77603833246
 09/14  20:00:00,110.578447876,7.44994843315,20.2413178697,0.0,36.5179666069,38.8247702939,5.79114488007,0.0150042088978,0.0,5.77614067118
 09/14  21:00:00,104.125199498,7.40978012652,19.3434695543,0.0,32.965339924,36.8579353714,11.5679334143,0.0,0.0,11.5679334143
 09/14  22:00:00,76.2712981606,6.94132478191,15.5050339122,0.0,25.6355707503,20.6438685092,5.7809627184,0.0,0.0,5.7809627184
 09/14  23:00:00,52.5662965939,6.49703190367,11.797086272,0.0,15.0252895274,11.7056064465,6.13285724202,0.369657104989,0.0,5.76320013703
 09/14  24:00:00,45.2571531858,6.28585125918,9.72482071742,0.0,11.6412384099,10.0650221343,1.06739411113,1.04739411113,0.0,0.02
 09/15  01:00:00,42.1579105725,6.14355530088,8.32850434496,0.0,10.0992000411,10.047477231,7.27913255138,1.52499005097,0.0,5.75414250041
 09/15  02:00:00,39.3498115314,6.04392803313,7.47959490728,0.0,8.25718729233,10.0299323277,1.49281412493,1.47281412493,0.0,0.02
 09/15  03:00:00,38.8769920209,5.99183809822,7.05885956389,0.0,8.25718729233,10.0299323277,7.01797069544,1.26371893518,0.0,5.75425176026
 09/15  04:00:00,40.0511321803,5.94339240628,6.67489873253,0.0,8.25718729233,11.6354268332,1.28974305106,1.26974305106,0.0,0.02
 09/15  05:00:00,47.6336737669,5.94385756113,6.67747341286,0.0,12.1011305571,15.3678112995,7.46354167707,1.69132980811,0.0,5.77221186896
 09/15  06:00:00,79.7225213484,6.45376512861,10.6124144521,0.0,19.7275818095,37.2640762949,13.4918266567,1.92230887046,0.0,11.5695177863
 09/15  07:00:00,97.2163183367,6.88921355895,14.7188584641,0.0,24.3117294858,51.2795993405,17.9615435791,0.563321176141,0.0,17.3982224029
 09/15  08:00:00,86.7410057373,6.5200478104,15.8874812376,0.0,23.6694662846,40.6342015617,21.9564347741,0.0106844855716,0.0,21.9457502885
 09/15  09:00:00,87.1641216783,6.61042049651,21.2273845379,0.0,23.6694662846,35.6302164847,36.9985390597,0.0,18.025,18.9735390597
 09/15  10:00:00,70.6792197865,6.52473728869,22.4247405548,0.0,18.7433767983,22.9618409725,35.5166903594,0.0,18.025,17.4916903594
 09/15  11:00:00,72.1970771313,6.6175230335,23.8519275271,0.0,18.7433767983,22.9618409725,35.4871920558,0.0,18.025,17.4621920558
 09/15  12:00:00,73.8148899873,6.73186348138,25.311950885,0.0,18.5889407304,23.1597249699,35.4841554744,0.0,18.025,17.4591554744
 09/15  13:00:00,76.3395524257,6.93694382216,27.3850321523,0.0,18.7433767983,23.2517909448,35.4839381662,0.0,18.025,17.4589381662
 09/15  14:00:00,76.7063647837,6.98386436522,27.7049239661,0.0,18.7433767983,23.2517909448,35.4837586379,0.0,18.025,17.4587586379
 09/15  15:00:00,75.6756879819,6.98695799827,26.9611035251,0.0,18.7433767983,22.9618409725,35.4837785489,0.0,18.025,17.4587785489
 09/15  16:00:00,78.567392005,6.98771668894,25.4007496917,0.0,18.7433767983,27.431320555,23.7835081856,0.0,18.025,5.75850818563
 09/15  17:00:00,90.1491157769,7.22717090051,24.5549032421,0.0,17.6635504202,40.6971502883,5.76642526435,0.0,0.0,5.76642526435
 09/15  18:00:00,95.8915398886,7.37951307025,23.6404964153,0.0,27.5259009287,37.3340067412,5.78978572311,0.0,0.0,5.78978572311
 09/15  19:00:00,104.73119143,7.4482474747,22.5499053118,0.0,33.8341110165,33.3544677425,11.5321223403,0.0,0.0,11.5321223403
 09/15  20:00:00,112.640263304,7.57884361866,22.1742245951,0.0,36.5179666069,38.8247702939,5.77631551753,0.0,0.0,5.77631551753
 09/15  21:00:00,106.432639909,7.55729459983,21.5033864769,0.0,32.965339924,36.8579353714,5.79414737825,0.0,0.0,5.79414737825
 09/15  22:00:00,78.7021405502,7.10207474068,17.7751092847,0.0,25.6355707503,20.6438685092,11.5421435245,0.0,0.0,11.5421435245
 09/15  23:00:00,55.466075688,6.69278492337,14.5011096976,0.0,15.0252895274,11.7056064465,5.76326594733,0.0,0.0,5.76326594733
 09/15  24:00:00,48.3135376135,6.49495816584,12.5720932553,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/16  01:00:00,48.4756995061,6.40853886888,11.6218233706,0.0,12.8411359301,10.0650221343,5.75414390975,0.0,0.0,5.75414390975
 09/16  02:00:00,43.1852346187,6.31511513597,11.0438280378,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,43.4693349887,6.30535268643,11.3376845723,0.0,8.25718729233,10.0299323277,5.75417596258,0.0,0.0,5.75417596258
 09/16  04:00:00,44.8099857696,6.27271154094,11.1044301114,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/16  05:00:00,48.417903578,6.21760759617,10.6092005182,0.0,8.71707943955,15.3327214929,5.76310315003,0.0,0.0,5.76310315003
 09/16  06:00:00,68.527564092,6.40149432006,12.3230778156,0.0,18.5082010057,25.6353820695,5.77224201324,0.0,0.0,5.77224201324
 09/16  07:00:00,84.3094793305,6.8312121775,16.9922241664,0.0,19.4083231844,41.0650158608,11.5692228845,0.0,0.0,11.5692228845
 09/16  08:00:00,117.864545668,7.40655381032,26.0953865683,0.0,26.3286599382,57.9988325916,23.5023515762,0.0,0.0,23.5023515762
 09/16  09:00:00,104.811254873,7.24456148456,28.3577647506,0.0,26.3286599382,42.8504436482,41.4343716543,0.0,18.025,23.4093716543
 09/16  10:00:00,78.8948201256,6.94239482989,26.7373529702,0.0,21.7447113004,23.4437158914,41.3794913407,0.0,18.025,23.3544913407
 09/16  11:00:00,77.5351249944,7.03926915199,27.7424058745,0.0,19.3027497915,23.426170988,35.5164568354,0.0,18.025,17.4914568354
 09/16  12:00:00,78.8490820866,7.16693196004,28.7864096474,0.0,19.1483137236,23.7250123474,35.4868046141,0.0,18.025,17.4618046141
 09/16  13:00:00,80.1084736628,7.260245215,29.8069446064,0.0,19.3027497915,23.7161209604,35.48653595,0.0,18.025,17.46153595
 09/16  14:00:00,80.2945119118,7.30458453903,29.948643402,0.0,19.3027497915,23.7161209604,35.4864259776,0.0,18.025,17.4614259776
 09/16  15:00:00,79.1945005537,7.2874053461,29.1557611961,0.0,19.3027497915,23.426170988,35.4863223426,0.0,18.025,17.4613223426
 09/16  16:00:00,81.8207605331,7.23618011047,27.3819439913,0.0,19.3027497915,27.8956505705,23.7836038429,0.0,18.025,5.75860384289
 09/16  17:00:00,89.0866798221,7.37046797897,25.8911643699,0.0,18.2229234133,37.5968344597,5.76313342676,0.0,0.0,5.76313342676
 09/16  18:00:00,101.693288816,7.55283409402,24.3621785958,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/16  19:00:00,106.361049346,7.52862942197,21.4065938851,0.0,36.8143715336,33.066984531,11.5479181122,0.0147047852443,0.0,11.533213327
 09/16  20:00:00,110.956316946,7.58324182421,20.7071700173,0.0,36.3493007332,38.7721355839,5.80966016343,0.0329241884212,0.0,5.776735975
 09/16  21:00:00,107.63211381,7.49785417542,19.5862244423,0.0,36.1807251679,36.8228455648,5.80332487313,0.0266924234141,0.0,5.77663244972
 09/16  22:00:00,82.399747203,7.0566854669,16.1153808191,0.0,31.0351095914,20.6438685092,11.9811148875,0.412006157376,0.0,11.5691087302
 09/16  23:00:00,55.8066576307,6.60823610514,12.5243215294,0.0,17.4250845679,11.7056064465,6.8506784417,1.07851256243,0.0,5.77216587927
 09/16  24:00:00,47.4240842428,6.40395605597,10.5737403576,0.0,12.8411359301,10.0650221343,1.53690504441,1.51690504441,0.0,0.02
 09/17  01:00:00,46.1230378476,6.26789693352,9.29037793582,0.0,12.925468867,10.100111941,7.52003287009,1.7665980716,0.0,5.75343479849
 09/17  02:00:00,40.0150944763,6.11065094879,7.95872528648,0.0,8.34152022915,10.0650221343,1.95656799797,1.93656799797,0.0,0.02
 09/17  03:00:00,39.0195215563,6.01219265541,7.06160389606,0.0,8.34152022915,10.0650221343,8.18926683284,2.43511132134,0.0,5.7541555115
 09/17  04:00:00,39.9115940507,5.93848104098,6.42083989385,0.0,8.34152022915,11.6705166398,3.11496735854,3.09496735854,0.0,0.02
 09/17  05:00:00,43.6018676995,5.87883084031,6.01251554365,0.0,8.80141237637,15.3678112995,8.95078278607,3.18747685556,0.0,5.76330593051
 09/17  06:00:00,63.1768350053,6.03045823623,7.3433766175,0.0,18.5082010057,25.6353820695,8.79132071219,3.01919775362,0.0,5.77212295857
 09/17  07:00:00,77.9060133326,6.42392180893,10.8766102123,0.0,19.4926561212,41.1001056674,13.0171277721,1.44709764553,0.0,11.5700301265
 09/17  08:00:00,110.241767953,7.0209596625,18.8581810402,0.0,26.3286599382,57.9988325916,29.3842729354,0.00965957399022,0.0,29.3746133614
 09/17  09:00:00,98.8730433194,6.93956847094,22.8439548972,0.0,26.2443270014,42.8153538416,41.4274599347,0.0,18.025,23.4024599347
 09/17  10:00:00,73.7145410868,6.67121672457,21.8282434911,0.0,21.7447113004,23.4437158914,35.5438271437,0.0,18.025,17.5188271437
 09/17  11:00:00,73.1009548739,6.80478975786,23.4829950161,0.0,19.3449162599,23.4437158914,35.5165825858,0.0,18.025,17.4915825858
 09/17  12:00:00,77.0198889642,7.0424402918,27.0219927303,0.0,19.190480192,23.7425572507,35.4875602824,0.0,18.025,17.4625602824
 09/17  13:00:00,81.6355759332,7.28495234692,31.3690459453,0.0,19.260583323,23.698576057,35.4873836472,0.0,18.025,17.4623836472
 09/17  14:00:00,84.0839577264,7.43831964681,33.6640605637,0.0,19.260583323,23.698576057,35.4873503946,0.0,18.025,17.4623503946
 09/17  15:00:00,84.1038830054,7.48182939927,33.9304260713,0.0,19.260583323,23.4086260847,35.4873275559,0.0,18.025,17.4623275559
 09/17  16:00:00,86.1932475318,7.41917329642,31.6311476937,0.0,19.260583323,27.8781056672,23.7836345878,0.0,18.025,5.7586345878
 09/17  17:00:00,92.2673428342,7.51596137522,28.9860342722,0.0,18.1807569449,37.5792895564,5.76324580872,0.0,0.0,5.76324580872
 09/17  18:00:00,105.417206416,7.73679622938,28.0215460527,0.0,32.6059821062,37.0465235296,5.7677972777,0.0,0.0,5.7677972777
 09/17  19:00:00,111.983566439,7.81647017122,26.7412637095,0.0,36.8143715336,33.066984531,5.77669592798,0.0,0.0,5.77669592798
 09/17  20:00:00,117.166169444,7.94861587589,26.4322179756,0.0,36.43363367,38.8072253906,5.7765252165,0.0,0.0,5.7765252165
 09/17  21:00:00,113.858604764,7.88924556535,25.5407358539,0.0,36.0963922311,36.7877557581,5.77639891363,0.0,0.0,5.77639891363
 09/17  22:00:00,88.3260282786,7.44506605697,21.7726888288,0.0,30.9507766546,20.6087787026,11.5697038067,0.0,0.0,11.5697038067
 09/17  23:00:00,61.2664120534,6.98503054514,17.6072735107,0.0,17.4250845679,11.7056064465,5.7721190694,0.0,0.0,5.7721190694
 09/17  24:00:00,52.4577465096,6.7488869927,15.1430366288,0.0,12.925468867,10.100111941,5.75881662167,0.0,0.0,5.75881662167
 09/18  01:00:00,47.4808491396,6.55737020474,13.2376228764,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/18  02:00:00,44.1996926006,6.42235131652,11.9510347605,0.0,8.25718729233,10.0299323277,5.75429612951,0.0,0.0,5.75429612951
 09/18  03:00:00,42.9674116088,6.31787689127,10.8232357266,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,43.8368410954,6.25055448672,10.1534245067,0.0,8.25718729233,11.6354268332,5.75864629059,0.0,0.0,5.75864629059
 09/18  05:00:00,51.8826366914,6.27621257016,10.5940552909,0.0,12.1011305571,15.3678112995,5.77243343319,0.0,0.0,5.77243343319
 09/18  06:00:00,84.4614363506,6.82297268394,14.9820761437,0.0,19.7275818095,37.2640762949,11.5689129667,0.0,0.0,11.5689129667
 09/18  07:00:00,102.346756344,7.26374306418,19.4747069754,0.0,24.3117294858,51.2795993405,11.6065626591,0.0,0.0,11.6065626591
 09/18  08:00:00,93.257664379,6.87761146975,22.0465346482,0.0,23.6694662846,40.6342015617,23.4100302714,0.0,0.0,23.4100302714
 09/18  09:00:00,93.1184499363,6.95377267177,26.8383243099,0.0,23.6694662846,35.6302164847,35.5423470367,0.0,18.025,17.5173470367
 09/18  10:00:00,75.2781728099,6.81483451788,26.7335778574,0.0,18.7433767983,22.9618409725,41.3435011191,0.0,18.025,23.3185011191
 09/18  11:00:00,74.4171797187,6.77626001459,25.9132797318,0.0,18.7433767983,22.9618409725,35.4902604352,0.0,18.025,17.4652604352
 09/18  12:00:00,75.6298307169,6.88228024274,26.976462818,0.0,18.5889407304,23.1597249699,35.4883712882,0.0,18.025,17.4633712882
 09/18  13:00:00,77.5953114329,7.0012165984,28.5765039487,0.0,18.7433767983,23.2517909448,35.4884179857,0.0,18.025,17.4634179857
 09/18  14:00:00,78.5812115687,7.07434132757,29.4892794451,0.0,18.7433767983,23.2517909448,35.4884773194,0.0,18.025,17.4634773194
 09/18  15:00:00,78.2214762437,7.10110795972,29.3927274653,0.0,18.7433767983,22.9618409725,35.4885375147,0.0,18.025,17.4635375147
 09/18  16:00:00,82.2110680471,7.14961531537,28.882512555,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,94.125714584,7.41146620369,28.3471794338,0.0,17.6635504202,40.6971502883,5.76771845856,0.0,0.0,5.76771845856
 09/18  18:00:00,100.131146921,7.58496421449,27.6745986622,0.0,27.5259009287,37.3340067412,11.5607440892,0.0,0.0,11.5607440892
 09/18  19:00:00,109.204163023,7.68078559102,26.7903119605,0.0,33.8341110165,33.3544677425,5.7768194131,0.0,0.0,5.7768194131
 09/18  20:00:00,116.985884735,7.83900594235,26.2596556712,0.0,36.5179666069,38.8247702939,5.77628858172,0.0,0.0,5.77628858172
 09/18  21:00:00,110.857895934,7.83498476731,25.6509011463,0.0,32.965339924,36.8579353714,11.5703100091,0.0,0.0,11.5703100091
 09/18  22:00:00,82.8276138198,7.3600386184,21.6425892578,0.0,25.6355707503,20.6438685092,5.78134741978,0.0,0.0,5.78134741978
 09/18  23:00:00,58.6436632924,6.90774294055,17.4637186386,0.0,15.0252895274,11.7056064465,5.76242307543,0.0,0.0,5.76242307543
 09/18  24:00:00,51.5167535134,6.71621452739,15.554030732,0.0,11.6412384099,10.0650221343,5.75883820369,0.0,0.0,5.75883820369
 09/19  01:00:00,48.7990944142,6.60272908662,14.5105052672,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,46.1632435977,6.51181114486,13.8251216235,0.0,8.25718729233,10.0299323277,5.75445934069,0.0,0.0,5.75445934069
 09/19  03:00:00,45.56828243,6.45599959267,13.2859800875,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,46.7630812333,6.41653666585,12.9136772209,0.0,8.25718729233,11.6354268332,5.7588352282,0.0,0.0,5.7588352282
 09/19  05:00:00,55.1419586172,6.45673113442,13.6728493909,0.0,12.1011305571,15.3678112995,5.77243707526,0.0,0.0,5.77243707526
 09/19  06:00:00,88.133267996,7.0313988452,18.4454646897,0.0,19.7275818095,37.2640762949,11.5695817042,0.0,0.0,11.5695817042
 09/19  07:00:00,106.326468766,7.46133642153,23.256805557,0.0,24.3117294858,51.2795993405,11.6073997208,0.0,0.0,11.6073997208
 09/19  08:00:00,96.7237387271,7.02383947491,25.3663677076,0.0,23.6694662846,40.6342015617,23.4121402527,0.0,0.0,23.4121402527
 09/19  09:00:00,95.3744717142,7.06487380966,28.9832337672,0.0,23.6694662846,35.6302164847,35.6065008653,0.0,18.025,17.5815008653
 09/19  10:00:00,76.8625927558,6.91630697202,28.2165180853,0.0,18.7433767983,22.9618409725,41.2839807346,0.0,18.025,23.2589807346
 09/19  11:00:00,78.1722136968,7.05151691721,29.3930514328,0.0,18.7433767983,22.9618409725,35.4909973363,0.0,18.025,17.4659973363
 09/19  12:00:00,79.7045495155,7.19041403304,30.7430430433,0.0,18.5889407304,23.1597249699,35.4882793268,0.0,18.025,17.4632793268
 09/19  13:00:00,80.77477246,7.28427324583,31.4729034115,0.0,18.7433767983,23.2517909448,35.4866017469,0.0,18.025,17.4616017469
 09/19  14:00:00,80.5128226077,7.2909615989,31.2042652226,0.0,18.7433767983,23.2517909448,35.4867557693,0.0,18.025,17.4617557693
 09/19  15:00:00,80.1673118348,7.2737947253,31.1658712893,0.0,18.7433767983,22.9618409725,35.486909996,0.0,18.025,17.461909996
 09/19  16:00:00,84.5093976789,7.35012063645,30.980329589,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,95.3375985886,7.54264854006,29.4278743321,0.0,17.6635504202,40.6971502883,5.76781346929,0.0,0.0,5.76781346929
 09/19  18:00:00,100.262625557,7.65456512944,27.7364635466,0.0,27.5259009287,37.3340067412,11.56095412,0.0,0.0,11.56095412
 09/19  19:00:00,109.213914038,7.73234212889,26.748496717,0.0,33.8341110165,33.3544677425,5.77601861353,0.0,0.0,5.77601861353
 09/19  20:00:00,117.679230294,7.91284371989,26.8791497504,0.0,36.5179666069,38.8247702939,5.77693622301,0.0,0.0,5.77693622301
 09/19  21:00:00,112.327185907,7.94535250492,27.0098100849,0.0,32.965339924,36.8579353714,11.5706414354,0.0,0.0,11.5706414354
 09/19  22:00:00,84.4223843242,7.47432328922,23.1230601486,0.0,25.6355707503,20.6438685092,5.7815256222,0.0,0.0,5.7815256222
 09/19  23:00:00,59.7477683576,6.99581076259,18.4797516033,0.0,15.0252895274,11.7056064465,5.76351144457,0.0,0.0,5.76351144457
 09/19  24:00:00,52.1309022284,6.77789505188,16.1064937587,0.0,11.6412384099,10.0650221343,5.75883709823,0.0,0.0,5.75883709823
 09/20  01:00:00,49.1216618233,6.64521214041,14.7905846568,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,46.1244003568,6.5341611242,13.7639248858,0.0,8.25718729233,10.0299323277,5.75428306458,0.0,0.0,5.75428306458
 09/20  03:00:00,45.2224373262,6.45477480278,12.941355576,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,46.3822313875,6.41008332445,12.5392767119,0.0,8.25718729233,11.6354268332,5.75878155098,0.0,0.0,5.75878155098
 09/20  05:00:00,54.2040876413,6.4292708282,12.7624292636,0.0,12.1011305571,15.3678112995,5.77268421086,0.0,0.0,5.77268421086
 09/20  06:00:00,87.0123678938,6.99657829211,17.3593654705,0.0,19.7275818095,37.2640762949,11.5702302623,0.0,0.0,11.5702302623
 09/20  07:00:00,105.668775515,7.45274049758,22.6076898743,0.0,24.3117294858,51.2795993405,11.6078685487,0.0,0.0,11.6078685487
 09/20  08:00:00,96.7481202984,7.04101212804,25.3735622055,0.0,23.6694662846,40.6342015617,23.4152622218,0.0,0.0,23.4152622218
 09/20  09:00:00,96.4512365467,7.11533099965,30.0095344592,0.0,23.6694662846,35.6302164847,41.3775632084,0.0,18.025,23.3525632084
 09/20  10:00:00,77.3021792868,6.87549830659,28.6969027562,0.0,18.7433767983,22.9618409725,35.5205425053,0.0,18.025,17.4955425053
 09/20  11:00:00,77.8196178706,6.89176806332,29.2001989726,0.0,18.7433767983,22.9618409725,35.4914205642,0.0,18.025,17.4664205642
 09/20  12:00:00,80.0717417865,6.98372526084,31.3169179546,0.0,18.5889407304,23.1597249699,35.4914766025,0.0,18.025,17.4664766025
 09/20  13:00:00,82.1180616435,7.07541163827,33.0250490676,0.0,18.7433767983,23.2517909448,35.488274328,0.0,18.025,17.463274328
 09/20  14:00:00,83.0644857134,7.14030813549,33.9065766371,0.0,18.7433767983,23.2517909448,35.4864939992,0.0,18.025,17.4614939992
 09/20  15:00:00,84.1681651689,7.26234018041,35.1781740746,0.0,18.7433767983,22.9618409725,35.4867387955,0.0,18.025,17.4617387955
 09/20  16:00:00,88.9236589057,7.35554644574,35.3891574864,0.0,18.7433767983,27.431320555,23.782795213,0.0,18.025,5.75779521302
 09/20  17:00:00,100.806797435,7.63401092712,34.8057046905,0.0,17.6635504202,40.6971502883,5.76782810146,0.0,0.0,5.76782810146
 09/20  18:00:00,105.88827587,7.78086455606,33.2358069154,0.0,27.5259009287,37.3340067412,5.79034542825,0.0,0.0,5.79034542825
 09/20  19:00:00,113.029017597,7.79722967353,30.4986988031,0.0,33.8341110165,33.3544677425,5.77714864294,0.0,0.0,5.77714864294
 09/20  20:00:00,118.788731453,7.87207962629,28.0294046696,0.0,36.5179666069,38.8247702939,11.532901606,0.0,0.0,11.532901606
 09/20  21:00:00,110.524796663,7.78160052405,25.3711588823,0.0,32.965339924,36.8579353714,5.79547570411,0.0,0.0,5.79547570411
 09/20  22:00:00,81.0058522996,7.24249021904,19.9383453019,0.0,25.6355707503,20.6438685092,11.542395707,0.0,0.0,11.542395707
 09/20  23:00:00,55.9836759916,6.74484912969,14.9666153739,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/20  24:00:00,48.07070237,6.49974084871,12.3244470207,0.0,11.6412384099,10.0650221343,5.75902545135,0.0,0.0,5.75902545135
 09/21  01:00:00,44.5047162485,6.33317939325,10.4856617136,0.0,10.0992000411,10.047477231,5.75432622529,0.0,0.0,5.75432622529
 09/21  02:00:00,41.0475886764,6.19389818069,9.02737801896,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  03:00:00,39.7606336428,6.08680043398,7.8475169305,0.0,8.25718729233,10.0299323277,6.24432136964,0.490174868533,0.0,5.75414650111
 09/21  04:00:00,40.3939055385,6.00303284307,6.95800109556,0.0,8.25718729233,11.6354268332,1.23743639172,1.21743639172,0.0,0.02
 09/21  05:00:00,47.7787629381,5.98938403887,6.77698192103,0.0,12.1011305571,15.3678112995,7.50232600249,1.72987945621,0.0,5.77244654628
 09/21  06:00:00,79.0699517904,6.43131515593,9.98219473511,0.0,19.7275818095,37.2640762949,13.7308986054,2.15952967655,0.0,11.5713689288
 09/21  07:00:00,95.2423460901,6.77586757323,12.8581114076,0.0,24.3117294858,51.2795993405,13.2361858066,1.62782941379,0.0,11.6083563928
 09/21  08:00:00,82.5978075871,6.33447466743,11.929772322,0.0,23.6694662846,40.6342015617,23.4159298739,0.0,0.0,23.4159298739
 09/21  09:00:00,78.8721188486,6.2635504236,13.2821896478,0.0,23.6694662846,35.6302164847,41.3815568751,0.0,18.025,23.3565568751
 09/21  10:00:00,59.6276861945,6.07013809843,11.8277602792,0.0,18.7433767983,22.9618409725,36.6813149043,1.16004474748,18.025,17.4962701568
 09/21  11:00:00,60.4587016453,6.16857578954,12.5624690557,0.0,18.7433767983,22.9618409725,35.704390226,0.213682793727,18.025,17.4657074323
 09/21  12:00:00,61.671958739,6.25796451991,13.6428888454,0.0,18.5889407304,23.1597249699,35.4872596401,0.0,18.025,17.4622596401
 09/21  13:00:00,62.0322911667,6.29526331841,13.7194219387,0.0,18.7433767983,23.2517909448,35.4882962038,0.0,18.025,17.4632962038
 09/21  14:00:00,62.7696392541,6.36249995879,14.3895335273,0.0,18.7433767983,23.2517909448,35.4878700804,0.0,18.025,17.4628700804
 09/21  15:00:00,62.6329232002,6.37741228542,14.5278549099,0.0,18.7433767983,22.9618409725,35.4882342983,0.0,18.025,17.4632342983
 09/21  16:00:00,67.1970643098,6.42507951544,14.5930276492,0.0,18.7433767983,27.431320555,23.7838696454,0.0,18.025,5.75886964537
 09/21  17:00:00,79.2216528835,6.64321234098,14.211350038,0.0,17.6635504202,40.6971502883,5.76810221817,0.0,0.0,5.76810221817
 09/21  18:00:00,87.5729798368,6.76792388684,14.0494339835,0.0,27.5259009287,37.3340067412,11.5609390196,0.0,0.0,11.5609390196
 09/21  19:00:00,95.5204501901,6.83266430563,13.9546862444,0.0,33.8341110165,33.3544677425,7.04434786286,1.26741658211,0.0,5.77693128075
 09/21  20:00:00,104.121578099,6.95710025253,14.2772222496,0.0,36.5179666069,38.8247702939,8.75029842555,2.97381628693,0.0,5.77648213862
 09/21  21:00:00,97.7754416351,6.9080918024,13.4952914543,0.0,32.965339924,36.8579353714,18.0584253968,6.48772809358,0.0,11.5706973032
 09/21  22:00:00,70.4263236016,6.46068368164,10.1406178575,0.0,25.6355707503,20.6438685092,14.3788690919,8.59819891911,0.0,5.78067017283
 09/21  23:00:00,47.3098199502,6.05769372323,6.97990255127,0.0,15.0252895274,11.7056064465,15.9284029374,10.1647620986,0.0,5.76364083883
 09/21  24:00:00,40.4759527027,5.87678742945,5.35264737901,0.0,11.6412384099,10.0650221343,10.7701530468,10.7501530468,0.0,0.02
 09/22  01:00:00,38.1308915925,5.78992145385,4.65509184824,0.0,10.0992000411,10.047477231,15.0780202458,9.3235375625,0.0,5.75448268331
 09/22  02:00:00,35.7650756112,5.72337830996,4.21538029367,0.0,8.25718729233,10.0299323277,7.5962934449,7.5762934449,0.0,0.02
 09/22  03:00:00,35.2403266352,5.66929247493,3.74471267227,0.0,8.25718729233,10.0299323277,13.1279270579,7.37351114535,0.0,5.75441591259
 09/22  04:00:00,36.5956398616,5.64228371991,3.52047663794,0.0,8.25718729233,11.6354268332,13.335508939,7.57703556019,0.0,5.75847337878
 09/22  05:00:00,44.441911635,5.66179601444,3.76770827323,0.0,12.1011305571,15.3678112995,12.6521137315,6.87950055196,0.0,5.77261317955
 09/22  06:00:00,75.885107351,6.10706270266,7.12159205044,0.0,19.7275818095,37.2640762949,11.5500964364,5.75429547786,0.0,5.79580095854
 09/22  07:00:00,92.4384023684,6.49285664415,10.3371502647,0.0,24.3117294858,51.2795993405,20.6022043616,3.1999107392,0.0,17.4022936224
 09/22  08:00:00,80.4088495986,6.12199229176,9.95328216557,0.0,23.6694662846,40.6342015617,23.4176852289,0.0,0.0,23.4176852289
 09/22  09:00:00,78.6958352491,6.18411398643,13.1853296874,0.0,23.6694662846,35.6302164847,35.5475954736,0.0,18.025,17.5225954736
 09/22  10:00:00,61.6480471242,6.11359948967,13.804652799,0.0,18.7433767983,22.9618409725,41.3484138166,0.0,18.025,23.3234138166
 09/22  11:00:00,63.3605584787,6.25886874787,15.3740287689,0.0,18.7433767983,22.9618409725,35.4917780584,0.0,18.025,17.4667780584
 09/22  12:00:00,65.3070692898,6.40654263534,17.1294185622,0.0,18.5889407304,23.1597249699,35.4902184109,0.0,18.025,17.4652184109
 09/22  13:00:00,67.0091706138,6.52520290432,18.4663563689,0.0,18.7433767983,23.2517909448,35.4906218949,0.0,18.025,17.4656218949
 09/22  14:00:00,67.8325839568,6.59434704627,19.2206256024,0.0,18.7433767983,23.2517909448,35.4910367478,0.0,18.025,17.4660367478
 09/22  15:00:00,67.7850539869,6.63270246106,19.4246901946,0.0,18.7433767983,22.9618409725,35.4878219027,0.0,18.025,17.4628219027
 09/22  16:00:00,71.8733218726,6.66293834104,19.031420807,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,83.3982477917,6.89081231674,18.1403344568,0.0,17.6635504202,40.6971502883,5.76815537077,0.0,0.0,5.76815537077
 09/22  18:00:00,90.9381218929,7.01527891333,17.1672000204,0.0,27.5259009287,37.3340067412,11.561592218,0.0,0.0,11.561592218
 09/22  19:00:00,98.534460689,7.07144491899,16.7299073097,0.0,33.8341110165,33.3544677425,5.82357110941,0.0465689691934,0.0,5.77700214021
 09/22  20:00:00,106.86024069,7.18790041654,16.7850715729,0.0,36.5179666069,38.8247702939,6.98018600794,1.20296067706,0.0,5.77722533088
 09/22  21:00:00,100.540985964,7.14256644482,16.026346785,0.0,32.965339924,36.8579353714,13.7827860495,2.21107758744,0.0,11.5717084621
 09/22  22:00:00,72.7804261548,6.660681777,12.294705801,0.0,25.6355707503,20.6438685092,8.96369457286,3.18170625301,0.0,5.78198831984
 09/22  23:00:00,49.2235530259,6.22327806944,8.72804894002,0.0,15.0252895274,11.7056064465,10.7563065402,4.99259078731,0.0,5.76371575292
 09/22  24:00:00,42.2978578306,6.03757682812,7.01375138299,0.0,11.6412384099,10.0650221343,11.7063168184,5.94715198708,0.0,5.75916483135
 09/23  01:00:00,42.6623026001,5.96180972039,6.25513387205,0.0,12.8411359301,10.0650221343,6.0931746298,6.0731746298,0.0,0.02
 09/23  02:00:00,36.9159346049,5.84041535274,5.24919312833,0.0,8.25718729233,10.0299323277,11.9606273354,6.20601875443,0.0,5.75460858096
 09/23  03:00:00,36.2924955034,5.77354574927,4.6926296711,0.0,8.25718729233,10.0299323277,6.22300792867,6.20300792867,0.0,0.02
 09/23  04:00:00,37.5127644871,5.72778426807,4.35209260137,0.0,8.25718729233,11.6354268332,11.8204688129,6.06127594489,0.0,5.759192868
 09/23  05:00:00,41.914115299,5.72924568591,4.59372722643,0.0,8.71707943955,15.3327214929,9.3841391939,3.62044427903,0.0,5.76369491487
 09/23  06:00:00,62.2790997358,5.93736488484,6.53867683096,0.0,18.5082010057,25.6353820695,7.32895508553,1.55693247083,0.0,5.77202261469
 09/23  07:00:00,77.1742325202,6.35563444378,10.3324447269,0.0,19.4083231844,41.0650158608,11.7651307814,0.193040353237,0.0,11.5720904281
 09/23  08:00:00,108.670640285,6.90747916877,17.4004070531,0.0,26.3286599382,57.9988325916,23.521938121,0.0101350192688,0.0,23.5118031017
 09/23  09:00:00,96.4333481952,6.79196774132,20.4323511902,0.0,26.3286599382,42.8504436482,41.4426626972,0.0,18.025,23.4176626972
 09/23  10:00:00,71.9098690149,6.5474060486,20.1473166674,0.0,21.7447113004,23.4437158914,41.3857060716,0.0,18.025,23.3607060716
 09/23  11:00:00,71.6700030133,6.67682423989,22.2396739532,0.0,19.3027497915,23.426170988,35.5222630405,0.0,18.025,17.4972630405
 09/23  12:00:00,73.5594048309,6.81976705392,23.8438616028,0.0,19.1483137236,23.7250123474,35.4889609466,0.0,18.025,17.4639609466
 09/23  13:00:00,75.5866141382,6.9361833468,25.6091113785,0.0,19.3027497915,23.7161209604,35.4893053079,0.0,18.025,17.4643053079
 09/23  14:00:00,76.1862479623,6.99746653999,26.1474619256,0.0,19.3027497915,23.7161209604,35.4898142834,0.0,18.025,17.4648142834
 09/23  15:00:00,75.2508565478,6.99249279901,25.5069941306,0.0,19.3027497915,23.426170988,35.4903296298,0.0,18.025,17.4653296298
 09/23  16:00:00,77.4408810088,6.92834904073,23.3098612543,0.0,19.3027497915,27.8956505705,23.7839941927,0.0,18.025,5.75899419274
 09/23  17:00:00,83.7743982341,7.02730410316,20.9219951995,0.0,18.2229234133,37.5968344597,5.76367051759,0.0,0.0,5.76367051759
 09/23  18:00:00,99.5369744976,7.26160318596,20.6130356044,0.0,32.690315043,37.0816133363,5.76804727529,0.0,0.0,5.76804727529
 09/23  19:00:00,105.16028069,7.36973089577,20.3646520807,0.0,36.8143715336,33.066984531,5.77754857862,0.0,0.0,5.77754857862
 09/23  20:00:00,110.80488077,7.50214891802,20.6367550292,0.0,36.3493007332,38.7721355839,5.77638985121,0.0,0.0,5.77638985121
 09/23  21:00:00,108.017638171,7.46007673215,20.0094485886,0.0,36.1807251679,36.8228455648,5.77741518822,0.0,0.0,5.77741518822
 09/23  22:00:00,82.8284508469,7.04329853358,16.5573600541,0.0,31.0351095914,20.6438685092,11.5719894343,0.0,0.0,11.5719894343
 09/23  23:00:00,56.2374290036,6.61285884525,12.9504048418,0.0,17.4250845679,11.7056064465,5.77290618846,0.0,0.0,5.77290618846
 09/23  24:00:00,47.933859203,6.4267903812,11.0606360355,0.0,12.8411359301,10.0650221343,5.75902606202,0.0,0.0,5.75902606202
 09/24  01:00:00,46.752468647,6.31079165242,9.87689166775,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,40.6891200928,6.16655335372,8.57681302152,0.0,8.34152022915,10.0650221343,5.86022635444,0.105756540871,0.0,5.75446981356
 09/24  03:00:00,39.648395056,6.07185015716,7.63079826558,0.0,8.34152022915,10.0650221343,0.708766453267,0.688766453267,0.0,0.02
 09/24  04:00:00,40.5032084789,6.00166846261,6.94922375109,0.0,8.34152022915,11.6705166398,6.88017483302,1.12109184147,0.0,5.75908299155
 09/24  05:00:00,44.1641504828,5.94393776917,6.50964055719,0.0,8.80141237637,15.3678112995,7.21293297719,1.44913777389,0.0,5.76379520329
 09/24  06:00:00,63.4383762752,6.07373678383,7.56157121869,0.0,18.5082010057,25.6353820695,7.50294371594,1.72992658278,0.0,5.77301713316
 09/24  07:00:00,76.9818542651,6.37811755029,9.99814416288,0.0,19.4926561212,41.1001056674,13.2965882703,1.72436081952,0.0,11.5722274507
 09/24  08:00:00,105.929132122,6.78150085204,14.7848542026,0.0,26.3286599382,57.9988325916,23.5134592836,0.0,0.0,23.5134592836
 09/24  09:00:00,91.5357168738,6.60974056433,15.8363546018,0.0,26.2443270014,42.8153538416,41.4438462107,0.0,18.025,23.4188462107
 09/24  10:00:00,65.6222036077,6.33770158484,14.069344565,0.0,21.7447113004,23.4437158914,41.3875048102,0.0,18.025,23.3625048102
 09/24  11:00:00,63.4004660211,6.3751001383,14.2121412523,0.0,19.3449162599,23.4437158914,35.5231639896,0.0,18.025,17.4981639896
 09/24  12:00:00,63.4851397511,6.38001693222,14.1496296514,0.0,19.190480192,23.7425572507,35.4917046114,0.0,18.025,17.4667046114
 09/24  13:00:00,64.4949209157,6.49229575298,15.0210120272,0.0,19.260583323,23.698576057,35.4910457399,0.0,18.025,17.4660457399
 09/24  14:00:00,64.5577706807,6.49949111308,15.0766660632,0.0,19.260583323,23.698576057,35.4908934014,0.0,18.025,17.4658934014
 09/24  15:00:00,63.5840899808,6.45195151214,14.4404748049,0.0,19.260583323,23.4086260847,35.4915300117,0.0,18.025,17.4665300117
 09/24  16:00:00,66.749822537,6.41146024823,13.1953978896,0.0,19.260583323,27.8781056672,23.7840365916,0.0,18.025,5.75903659159
 09/24  17:00:00,74.4531394071,6.53142023461,12.1563241015,0.0,18.1807569449,37.5792895564,5.76369582003,0.0,0.0,5.76369582003
 09/24  18:00:00,91.6471876995,6.76162420047,13.3426416157,0.0,32.6059821062,37.0465235296,6.29524661151,0.526886697276,0.0,5.76835991424
 09/24  19:00:00,98.3132456797,6.88398432672,14.00335271,0.0,36.8143715336,33.066984531,7.17141574579,1.39421045315,0.0,5.77720529263
 09/24  20:00:00,104.802284303,7.04257215649,14.9743010886,0.0,36.43363367,38.8072253906,7.81223474561,2.03547456615,0.0,5.77676017946
 09/24  21:00:00,101.971625795,7.01099982361,14.5319224713,0.0,36.0963922311,36.7877557581,8.45578323335,2.67813590909,0.0,5.77764732426
 09/24  22:00:00,77.4972963077,6.631921861,11.7569888641,0.0,30.9507766546,20.6087787026,14.9744015187,3.40317624786,0.0,11.5712252708
 09/24  23:00:00,51.867319891,6.25581289846,8.93733136025,0.0,17.4250845679,11.7056064465,9.9077411089,4.13466322887,0.0,5.77307788003
 09/24  24:00:00,44.3044426155,6.11097819626,7.62760378496,0.0,12.925468867,10.100111941,10.445200375,4.68615024811,0.0,5.75905012692
 09/25  01:00:00,40.1340767042,5.98045100034,6.4677381848,0.0,10.0992000411,10.047477231,5.37462042236,5.35462042236,0.0,0.02
 09/25  02:00:00,37.2512915565,5.87671815672,5.54823941016,0.0,8.25718729233,10.0299323277,12.0603267147,6.30575086313,0.0,5.75457585153
 09/25  03:00:00,36.4467971258,5.80041475054,4.82005296237,0.0,8.25718729233,10.0299323277,7.61357168428,7.59357168428,0.0,0.02
 09/25  04:00:00,37.4650929114,5.73666640781,4.29552811729,0.0,8.25718729233,11.6354268332,14.4561727662,8.69685802013,0.0,5.75931474605
 09/25  05:00:00,45.0505532723,5.73355512146,4.30456189587,0.0,12.1011305571,15.3678112995,14.6658610521,8.89282904204,0.0,5.77303201006
 09/25  06:00:00,76.5320100626,6.1885148484,7.68698467485,0.0,19.7275818095,37.2640762949,20.7460529021,9.17348576137,0.0,11.5725671407
 09/25  07:00:00,92.6966226405,6.53685249497,10.5513134305,0.0,24.3117294858,51.2795993405,19.3673780517,7.75714055555,0.0,11.6102374961
 09/25  08:00:00,79.978396535,6.11392655254,9.5308478964,0.0,23.6694662846,40.6342015617,25.3598323597,1.94049901651,0.0,23.4193333432
 09/25  09:00:00,77.172556357,6.07889106451,11.7672423109,0.0,23.6694662846,35.6302164847,41.8713547628,0.485814649765,18.025,23.360540113
 09/25  10:00:00,58.1077425088,5.85426433702,10.5236574978,0.0,18.7433767983,22.9618409725,36.3818724059,0.857520268159,18.025,17.4993521377
 09/25  11:00:00,57.983859091,5.84680866522,10.4093723725,0.0,18.7433767983,22.9618409725,35.8390043574,0.344872340711,18.025,17.4691320167
 09/25  12:00:00,58.1152584647,5.86359398632,10.4805379966,0.0,18.5889407304,23.1597249699,36.0043459567,0.513681034404,18.025,17.4656649223
 09/25  13:00:00,58.6719865157,5.88837138009,10.7659877434,0.0,18.7433767983,23.2517909448,35.496577613,0.00460859600405,18.025,17.466969017
 09/25  14:00:00,59.0283780123,5.91439523756,11.0963552665,0.0,18.7433767983,23.2517909448,35.4920306889,0.0,18.025,17.4670306889
 09/25  15:00:00,59.0427761197,5.94369328669,11.3714053587,0.0,18.7433767983,22.9618409725,40.3968381604,0.0,18.025,22.3718381604
 09/25  16:00:00,63.3253275492,5.99712632023,11.1492231497,0.0,18.7433767983,27.431320555,18.9420179455,0.0,18.025,0.917017945471
 09/25  17:00:00,75.4428905324,6.25079092085,10.8249737867,0.0,17.6635504202,40.6971502883,5.80357465231,0.0354207833618,0.0,5.76815386895
 09/25  18:00:00,83.9781956413,6.37915524474,10.8433506098,0.0,27.5259009287,37.3340067412,13.8352536506,2.27199497474,0.0,11.5632586759
 09/25  19:00:00,91.897630448,6.4413469154,10.7231401311,0.0,33.8341110165,33.3544677425,11.2744099995,5.49675151206,0.0,5.77765848746
 09/25  20:00:00,100.628491823,6.58375782147,11.1574331426,0.0,36.5179666069,38.8247702939,15.6615154947,9.88499635429,0.0,5.77651914043
 09/25  21:00:00,94.8439127993,6.59076677055,10.8810199435,0.0,32.965339924,36.8579353714,22.9034141165,11.3307117854,0.0,11.5727023311
 09/25  22:00:00,67.9288140594,6.18635376936,7.91738764131,0.0,25.6355707503,20.6438685092,17.8595917181,12.0783266398,0.0,5.78126507827
 09/25  23:00:00,45.2231560357,5.82610224538,5.12480320163,0.0,15.0252895274,11.7056064465,19.1234501594,13.3595017407,0.0,5.76394841871
 09/25  24:00:00,38.8447610874,5.68982831476,3.90838603861,0.0,11.6412384099,10.0650221343,19.5560724211,13.7967610633,0.0,5.75931135784
 09/26  01:00:00,36.6661579333,5.62614607878,3.35412203338,0.0,10.0992000411,10.047477231,13.7335594588,13.7135594588,0.0,0.02
 09/26  02:00:00,34.3712755741,5.58143479163,2.96350046383,0.0,8.25718729233,10.0299323277,19.687416918,13.933698919,0.0,5.753717999
 09/26  03:00:00,34.0331428506,5.54957196602,2.65723849311,0.0,8.25718729233,10.0299323277,14.8021554656,14.7821554656,0.0,0.02
 09/26  04:00:00,35.5582817306,5.53749248447,2.58788255726,0.0,8.25718729233,11.6354268332,19.6260364246,13.8666741793,0.0,5.75936224524
 09/26  05:00:00,43.487933614,5.5671644329,2.90832224756,0.0,12.1011305571,15.3678112995,16.9334247278,11.1602893663,0.0,5.77313536151
 09/26  06:00:00,74.6801721599,5.96364162724,6.06000633812,0.0,19.7275818095,37.2640762949,19.8562943888,8.28397043811,0.0,11.5723239507
 09/26  07:00:00,92.112400557,6.41960734545,10.0843108578,0.0,24.3117294858,51.2795993405,15.5182770648,3.90768534504,0.0,11.6105917198
