Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  08:00:00,80.4363782947,6.05434139631,10.0483986091,0.0,23.6694662846,40.6342015617,23.4235874269,0.0,0.0,23.4235874269
 09/26  09:00:00,79.6242229996,6.15395130024,14.1438356407,0.0,23.6694662846,35.6302164847,41.3867568417,0.0,18.025,23.3617568417
 09/26  10:00:00,62.7760578194,6.08555108545,14.9606788728,0.0,18.7433767983,22.9618409725,35.5257192858,0.0,18.025,17.5007192858
 09/26  11:00:00,64.6466645737,6.23905629112,16.679925347,0.0,18.7433767983,22.9618409725,35.4964950672,0.0,18.025,17.4714950672
 09/26  12:00:00,66.5285612058,6.39250344003,18.3649251934,0.0,18.5889407304,23.1597249699,35.4928564066,0.0,18.025,17.4678564066
 09/26  13:00:00,68.2028050886,6.51553831142,19.6696332462,0.0,18.7433767983,23.2517909448,35.4898768633,0.0,18.025,17.4648768633
 09/26  14:00:00,68.9947077041,6.59378736676,20.3832877274,0.0,18.7433767983,23.2517909448,35.4907423794,0.0,18.025,17.4657423794
 09/26  15:00:00,68.5777768282,6.62404889927,20.2260451477,0.0,18.7433767983,22.9618409725,35.4915542787,0.0,18.025,17.4665542787
 09/26  16:00:00,71.6216891918,6.61553209488,18.8271716669,0.0,18.7433767983,27.431320555,23.7830387154,0.0,18.025,5.75803871536
 09/26  17:00:00,82.6626827241,6.81363039869,17.4819187368,0.0,17.6635504202,40.6971502883,5.76847181889,0.0,0.0,5.76847181889
 09/26  18:00:00,91.4346388025,6.99465212347,17.6842837986,0.0,27.5259009287,37.3340067412,11.563629278,0.0,0.0,11.563629278
 09/26  19:00:00,100.015164443,7.11660546407,18.1654017265,0.0,33.8341110165,33.3544677425,5.77732474686,0.0,0.0,5.77732474686
 09/26  20:00:00,108.993129489,7.29284684722,18.8129711424,0.0,36.5179666069,38.8247702939,5.77760228329,0.0,0.0,5.77760228329
 09/26  21:00:00,103.785125282,7.33708513728,19.0758968332,0.0,32.965339924,36.8579353714,11.5727485255,0.0,0.0,11.5727485255
 09/26  22:00:00,76.8377382079,6.93627130976,16.0763812032,0.0,25.6355707503,20.6438685092,5.78226446517,0.0,0.0,5.78226446517
 09/26  23:00:00,53.428462535,6.52908980368,12.6271137659,0.0,15.0252895274,11.7056064465,5.76399973072,0.0,0.0,5.76399973072
 09/26  24:00:00,46.0353812982,6.32433135714,10.4644983791,0.0,11.6412384099,10.0650221343,5.75928878166,0.0,0.0,5.75928878166
 09/27  01:00:00,43.2811952875,6.21642085726,9.37887933308,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,40.4433385281,6.12163721609,8.49535738357,0.0,8.25718729233,10.0299323277,5.7547566663,0.0,0.0,5.7547566663
 09/27  03:00:00,39.5771055909,6.04474907486,7.70601864019,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,40.9857599993,6.01547148939,7.53737591582,0.0,8.25718729233,11.6354268332,5.75944875599,0.0,0.0,5.75944875599
 09/27  05:00:00,48.9011191921,6.03977723095,7.84888440182,0.0,12.1011305571,15.3678112995,5.77341436517,0.0,0.0,5.77341436517
 09/27  06:00:00,80.4595246826,6.50548409205,11.297499474,0.0,19.7275818095,37.2640762949,11.5720995252,0.0,0.0,11.5720995252
 09/27  07:00:00,97.527304502,6.8943790188,15.0244185306,0.0,24.3117294858,51.2795993405,11.6105748165,0.0,0.0,11.6105748165
 09/27  08:00:00,86.8401848185,6.51469554195,15.9918355576,0.0,23.6694662846,40.6342015617,23.4240313623,0.0,0.0,23.4240313623
 09/27  09:00:00,85.3628508074,6.56259807501,19.4738050227,0.0,23.6694662846,35.6302164847,41.3861353634,0.0,18.025,23.3611353634
 09/27  10:00:00,66.9379984447,6.44171358112,18.7664482303,0.0,18.7433767983,22.9618409725,35.5260719174,0.0,18.025,17.5010719174
 09/27  11:00:00,68.5778479902,6.58100549329,20.269153976,0.0,18.7433767983,22.9618409725,35.4968394661,0.0,18.025,17.4718394661
 09/27  12:00:00,70.5281941568,6.7260619574,22.0309941042,0.0,18.5889407304,23.1597249699,35.4932860813,0.0,18.025,17.4682860813
 09/27  13:00:00,71.8946395285,6.82326275277,23.0537374959,0.0,18.7433767983,23.2517909448,35.491703192,0.0,18.025,17.466703192
 09/27  14:00:00,72.0326857656,6.85113561592,23.1639119123,0.0,18.7433767983,23.2517909448,35.4913590486,0.0,18.025,17.4663590486
 09/27  15:00:00,70.9606417481,6.83322254629,22.3997308344,0.0,18.7433767983,22.9618409725,35.4922707426,0.0,18.025,17.4672707426
 09/27  16:00:00,73.8623885753,6.80860103556,20.8747962842,0.0,18.7433767983,27.431320555,23.7842059657,0.0,18.025,5.75920596568
 09/27  17:00:00,84.8208396151,6.98647671161,19.4672203661,0.0,17.6635504202,40.6971502883,5.76861770728,0.0,0.0,5.76861770728
 09/27  18:00:00,91.4822300906,7.0617136137,17.6647975557,0.0,27.5259009287,37.3340067412,11.5772536691,0.0141225537809,0.0,11.5631311154
 09/27  19:00:00,99.298928623,7.12609239776,17.4396672439,0.0,33.8341110165,33.3544677425,5.77754859997,0.0,0.0,5.77754859997
 09/27  20:00:00,108.364673493,7.29181615053,18.1855332157,0.0,36.5179666069,38.8247702939,5.8103870036,0.0325409853184,0.0,5.77784601828
 09/27  21:00:00,102.759403827,7.30477336365,18.0824693253,0.0,32.965339924,36.8579353714,11.7637805195,0.19059090912,0.0,11.5731896104
 09/27  22:00:00,75.9086065855,6.89749845515,15.1860090539,0.0,25.6355707503,20.6438685092,5.80361934854,0.0210538633872,0.0,5.78256548515
 09/27  23:00:00,53.0001524889,6.50997433409,12.217912082,0.0,15.0252895274,11.7056064465,5.76407404554,0.0,0.0,5.76407404554
 09/27  24:00:00,46.3331526015,6.34649440344,10.740100014,0.0,11.6412384099,10.0650221343,5.75939989682,0.0,0.0,5.75939989682
 09/28  01:00:00,43.922778905,6.25661008878,9.98026969063,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/28  02:00:00,41.1503141757,6.16524017819,9.15872504632,0.0,8.25718729233,10.0299323277,5.75472641292,0.0,0.0,5.75472641292
 09/28  03:00:00,40.5685999717,6.10852869605,8.63372952697,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,42.0074815521,6.08239715663,8.49216578702,0.0,8.25718729233,11.6354268332,5.75936451257,0.0,0.0,5.75936451257
 09/28  05:00:00,50.0674657336,6.11491191957,8.94008585205,0.0,12.1011305571,15.3678112995,5.77351405896,0.0,0.0,5.77351405896
 09/28  06:00:00,82.6051351894,6.66054596638,13.2880293461,0.0,19.7275818095,37.2640762949,11.5730051058,0.0,0.0,11.5730051058
 09/28  07:00:00,100.463971989,7.10339908614,17.7520424982,0.0,24.3117294858,51.2795993405,11.6116737006,0.0,0.0,11.6116737006
 09/28  08:00:00,89.5739809806,6.66994700898,18.5703630648,0.0,23.6694662846,40.6342015617,23.4267882564,0.0,0.0,23.4267882564
 09/28  09:00:00,87.7633295386,6.68327681138,21.7535950505,0.0,23.6694662846,35.6302164847,41.3882427759,0.0,18.025,23.3632427759
 09/28  10:00:00,68.662349435,6.49872292088,20.4337804474,0.0,18.7433767983,22.9618409725,35.526589367,0.0,18.025,17.501589367
 09/28  11:00:00,68.5668689035,6.50226386484,20.3369103485,0.0,18.7433767983,22.9618409725,35.4980112324,0.0,18.025,17.4730112324
 09/28  12:00:00,69.3455299111,6.5279662298,21.0464199226,0.0,18.5889407304,23.1597249699,35.4917591896,0.0,18.025,17.4667591896
 09/28  13:00:00,70.2050353249,6.56554828078,21.6218431495,0.0,18.7433767983,23.2517909448,35.4927237327,0.0,18.025,17.4677237327
 09/28  14:00:00,72.0144515906,6.69106550585,23.3057418537,0.0,18.7433767983,23.2517909448,35.4937360624,0.0,18.025,17.4687360624
 09/28  15:00:00,71.8768841408,6.7238116077,23.4253782524,0.0,18.7433767983,22.9618409725,41.3091079694,0.0,18.025,23.2841079694
 09/28  16:00:00,75.4920482301,6.7250030563,22.5880495726,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,88.0201791172,7.0134063979,22.6396203703,0.0,17.6635504202,40.6971502883,5.76852539555,0.0,0.0,5.76852539555
 09/28  18:00:00,96.3745985026,7.21881550471,22.4000443446,0.0,27.5259009287,37.3340067412,11.5636671591,0.0,0.0,11.5636671591
 09/28  19:00:00,105.648963899,7.39262084566,23.5231638242,0.0,33.8341110165,33.3544677425,5.77756371097,0.0,0.0,5.77756371097
 09/28  20:00:00,114.860189786,7.62776878658,24.3450850176,0.0,36.5179666069,38.8247702939,5.7771611121,0.0,0.0,5.7771611121
 09/28  21:00:00,109.023222677,7.6602658218,23.9907772826,0.0,32.965339924,36.8579353714,11.5737874219,0.0,0.0,11.5737874219
 09/28  22:00:00,80.6562597097,7.17556715911,19.6555780499,0.0,25.6355707503,20.6438685092,5.78284001335,0.0,0.0,5.78284001335
 09/28  23:00:00,56.0725400615,6.69813505458,15.1021333858,0.0,15.0252895274,11.7056064465,5.76413590885,0.0,0.0,5.76413590885
 09/28  24:00:00,48.4197710905,6.47993278339,12.6932733846,0.0,11.6412384099,10.0650221343,5.75820654101,0.0,0.0,5.75820654101
 09/29  01:00:00,45.1131767335,6.33770464405,11.0895681674,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/29  02:00:00,41.7768215741,6.21277785719,9.7376902954,0.0,8.25718729233,10.0299323277,5.75491443531,0.0,0.0,5.75491443531
 09/29  03:00:00,40.7668485724,6.1292279066,8.81127444603,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  04:00:00,41.7727410837,6.07425779707,8.26556012956,0.0,8.25718729233,11.6354268332,5.80862766424,0.0492295632442,0.0,5.75939810099
 09/29  05:00:00,49.5653652882,6.09332153866,8.45956530261,0.0,12.1011305571,15.3678112995,5.98696247758,0.213347604272,0.0,5.77361487331
 09/29  06:00:00,83.744398476,6.61850068241,12.5853157872,0.0,19.7275818095,37.2640762949,11.868206378,0.294815801402,0.0,11.5733905766
 09/29  07:00:00,99.1776791233,7.02759983812,16.5415269151,0.0,24.3117294858,51.2795993405,11.6121867845,0.0,0.0,11.6121867845
 09/29  08:00:00,88.2863025193,6.6223820421,17.3302338445,0.0,23.6694662846,40.6342015617,23.4267511654,0.0,0.0,23.4267511654
 09/29  09:00:00,87.8472842013,6.69652194392,21.8242927165,0.0,23.6694662846,35.6302164847,41.3914115926,0.0,18.025,23.3664115926
 09/29  10:00:00,70.3957317643,6.59132886887,22.074547317,0.0,18.7433767983,22.9618409725,35.527502136,0.0,18.025,17.502502136
 09/29  11:00:00,72.268023785,6.72935333658,23.8109701174,0.0,18.7433767983,22.9618409725,35.4977026227,0.0,18.025,17.4727026227
 09/29  12:00:00,73.6380340517,6.84535895392,25.0215265475,0.0,18.5889407304,23.1597249699,41.3101191816,0.0,18.025,23.2851191816
 09/29  13:00:00,73.6956231115,6.88614814083,24.7918256225,0.0,18.7433767983,23.2517909448,35.4932448529,0.0,18.025,17.4682448529
 09/29  14:00:00,73.81925283,6.90932267412,24.8922807185,0.0,18.7433767983,23.2517909448,35.4943600742,0.0,18.025,17.4693600742
 09/29  15:00:00,73.0361476818,6.90966671948,24.398781086,0.0,18.7433767983,22.9618409725,35.4954714672,0.0,18.025,17.4704714672
 09/29  16:00:00,76.427598412,6.90252661884,23.3460677468,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,87.9749151254,7.11414122572,22.4936106449,0.0,17.6635504202,40.6971502883,5.76876683503,0.0,0.0,5.76876683503
 09/29  18:00:00,95.2412775841,7.23556863468,21.2499534654,0.0,27.5259009287,37.3340067412,11.5642446859,0.0,0.0,11.5642446859
 09/29  19:00:00,102.436702774,7.30300127179,20.4005113417,0.0,33.8341110165,33.3544677425,5.77738908089,0.0,0.0,5.77738908089
 09/29  20:00:00,110.598255921,7.44005041636,20.2708513823,0.0,36.5179666069,38.8247702939,5.77706086791,0.0,0.0,5.77706086791
 09/29  21:00:00,104.732265116,7.43734485894,19.9227262602,0.0,32.965339924,36.8579353714,11.5743389052,0.0,0.0,11.5743389052
 09/29  22:00:00,77.3081820303,7.00222764583,16.4808207112,0.0,25.6355707503,20.6438685092,11.5458338094,0.0,0.0,11.5458338094
 09/29  23:00:00,54.0204122934,6.59527930833,13.1528563485,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,46.9852881848,6.40830481927,11.3304163631,0.0,11.6412384099,10.0650221343,5.75962227121,0.0,0.0,5.75962227121
 09/30  01:00:00,47.0461307662,6.31701339732,10.2837217559,0.0,12.8411359301,10.0650221343,5.75480650841,0.0,0.0,5.75480650841
 09/30  02:00:00,41.3173050802,6.20111187378,9.28984138969,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  03:00:00,40.5911298123,6.13328845606,8.63148469252,0.0,8.25718729233,10.0299323277,5.75475341704,0.0,0.0,5.75475341704
 09/30  04:00:00,41.4079129479,6.0648965219,7.91009261602,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/30  05:00:00,45.0731010307,6.01087197281,7.47103510765,0.0,8.71707943955,15.3327214929,5.76430518946,0.0,0.0,5.76430518946
 09/30  06:00:00,66.429374257,6.15394778313,8.58829701809,0.0,18.5082010057,25.6353820695,5.77275807883,0.0,0.0,5.77275807883
 09/30  07:00:00,78.7114282256,6.50486342574,11.7202836673,0.0,19.4083231844,41.0650158608,11.5748760495,0.0,0.0,11.5748760495
 09/30  08:00:00,110.349995056,7.04440465287,18.942670783,0.0,26.3286599382,57.9988325916,29.4002455064,0.0,0.0,29.4002455064
 09/30  09:00:00,98.2614493404,6.94570844566,22.106604169,0.0,26.3286599382,42.8504436482,41.4467754777,0.0,18.025,23.4217754777
 09/30  10:00:00,72.6370151828,6.67787239413,20.7439121098,0.0,21.7447113004,23.4437158914,39.9763641624,0.0,18.025,21.9513641624
 09/30  11:00:00,70.9474990114,6.74022807018,21.4537052907,0.0,19.3027497915,23.426170988,36.9414932556,0.0,18.025,18.9164932556
 09/30  12:00:00,72.2404954391,6.80796061435,22.5367217239,0.0,19.1483137236,23.7250123474,35.4974530128,0.0,18.025,17.4724530128
 09/30  13:00:00,74.5095984449,6.87771060893,24.5905282577,0.0,19.3027497915,23.7161209604,35.4929579822,0.0,18.025,17.4679579822
 09/30  14:00:00,75.6265637334,6.97745665416,25.607747915,0.0,19.3027497915,23.7161209604,35.4942160866,0.0,18.025,17.4692160866
 09/30  15:00:00,73.9359798585,6.90644886523,24.2781213529,0.0,19.3027497915,23.426170988,35.4954373191,0.0,18.025,17.4704373191
 09/30  16:00:00,77.0434735726,6.84692696805,22.9938326049,0.0,19.3027497915,27.8956505705,23.7832158939,0.0,18.025,5.7582158939
 09/30  17:00:00,84.591917094,6.99257611247,21.7741927248,0.0,18.2229234133,37.5968344597,5.76316765956,0.0,0.0,5.76316765956
 09/30  18:00:00,99.6623392482,7.20058505933,20.7993580291,0.0,32.690315043,37.0816133363,5.76889176504,0.0,0.0,5.76889176504
 09/30  19:00:00,104.135411825,7.26846527786,19.4409648531,0.0,36.8143715336,33.066984531,5.77783995361,0.0,0.0,5.77783995361
 09/30  20:00:00,109.549018643,7.39047480136,19.49248397,0.0,36.3493007332,38.7721355839,5.77819759678,0.0,0.0,5.77819759678
 09/30  21:00:00,106.540346502,7.33751945701,18.6546316978,0.0,36.1807251679,36.8228455648,5.77792096365,0.0,0.0,5.77792096365
 09/30  22:00:00,81.3913328007,6.9248070873,15.23860767,0.0,31.0351095914,20.6438685092,11.574971835,0.0,0.0,11.574971835
 09/30  23:00:00,55.2967975203,6.52536380497,12.0971956792,0.0,17.4250845679,11.7056064465,5.77362500763,0.0,0.0,5.77362500763
 09/30  24:00:00,47.3099711149,6.3604862389,10.5030107372,0.0,12.8411359301,10.0650221343,5.75950844058,0.0,0.0,5.75950844058
 10/01  01:00:00,46.5755924726,6.27763704764,9.73313805821,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/01  02:00:00,40.9525488719,6.16670832436,8.84005584609,0.0,8.34152022915,10.0650221343,5.82691063498,0.0719642657321,0.0,5.75494636925
 10/01  03:00:00,40.1925225788,6.09585961855,8.15088406129,0.0,8.34152022915,10.0650221343,0.388728661413,0.368728661413,0.0,0.02
 10/01  04:00:00,41.1816227365,6.03875910668,7.59050576603,0.0,8.34152022915,11.6705166398,6.39785299365,0.638155403404,0.0,5.75969759025
 10/01  05:00:00,45.134182018,6.00513628565,7.41842083894,0.0,8.80141237637,15.3678112995,6.47250074693,0.708151431968,0.0,5.76434931496
 10/01  06:00:00,66.8435337192,6.18148915423,8.97490319211,0.0,18.5082010057,25.6353820695,6.49065540228,0.716738270133,0.0,5.77391713215
 10/01  07:00:00,79.1489740957,6.53606574573,12.0071872574,0.0,19.4926561212,41.1001056674,12.022278405,0.447092680787,0.0,11.5751857243
 10/01  08:00:00,110.086861111,7.05847295401,18.6654451295,0.0,26.3286599382,57.9988325916,29.4025280218,0.0,0.0,29.4025280218
 10/01  09:00:00,96.3442679397,6.8940776184,20.3604551252,0.0,26.2443270014,42.8153538416,41.4491094576,0.0,18.025,23.4241094576
 10/01  10:00:00,69.1922000191,6.49105701535,17.4859048527,0.0,21.7447113004,23.4437158914,35.5575848617,0.0,18.025,17.5325848617
 10/01  11:00:00,65.4086516719,6.39843642391,16.1969290556,0.0,19.3449162599,23.4437158914,41.3564941031,0.0,18.025,23.3314941031
 10/01  12:00:00,66.1138110424,6.4323604638,16.7259204763,0.0,19.190480192,23.7425572507,35.4976913149,0.0,18.025,17.4726913149
 10/01  13:00:00,66.8857860266,6.47545227285,17.4286802934,0.0,19.260583323,23.698576057,35.4971079315,0.0,18.025,17.4721079315
 10/01  14:00:00,67.5477786552,6.50096026819,18.0651643888,0.0,19.260583323,23.698576057,35.4965400448,0.0,18.025,17.4715400448
 10/01  15:00:00,66.1581248042,6.44920977252,17.0172109735,0.0,19.260583323,23.4086260847,35.4941436189,0.0,18.025,17.4691436189
 10/01  16:00:00,69.5485565207,6.43385192869,15.9716936433,0.0,19.260583323,27.8781056672,23.7845751467,0.0,18.025,5.75957514668
 10/01  17:00:00,77.1960100731,6.5867204399,14.8438460817,0.0,18.1807569449,37.5792895564,5.76423188212,0.0,0.0,5.76423188212
 10/01  18:00:00,95.8692328047,6.83716797446,15.6050816954,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/01  19:00:00,100.712591496,6.98170100171,16.3048949486,0.0,36.8143715336,33.066984531,11.5355686423,0.0,0.0,11.5355686423
 10/01  20:00:00,107.434582493,7.18292388538,17.4661625116,0.0,36.43363367,38.8072253906,5.7777621294,0.0,0.0,5.7777621294
 10/01  21:00:00,105.005794328,7.19673536142,17.3802743178,0.0,36.0963922311,36.7877557581,5.77822439859,0.0,0.0,5.77822439859
 10/01  22:00:00,80.2830584349,6.81333034344,14.3612124707,0.0,30.9507766546,20.6087787026,11.5750727293,0.0,0.0,11.5750727293
 10/01  23:00:00,54.4607034184,6.426801976,11.3596528112,0.0,17.4250845679,11.7056064465,5.77374661707,0.0,0.0,5.77374661707
 10/01  24:00:00,46.5995385202,6.26940368433,9.76423146392,0.0,12.925468867,10.100111941,6.20651140546,0.447813099938,0.0,5.75869830552
 10/02  01:00:00,42.261302599,6.13149555296,8.44388958286,0.0,10.0992000411,10.047477231,0.826400009367,0.806400009367,0.0,0.02
 10/02  02:00:00,39.4678989557,6.03821939053,7.60331185584,0.0,8.25718729233,10.0299323277,6.64511043302,0.890298034052,0.0,5.75481239897
 10/02  03:00:00,38.8655328602,5.98010308402,7.05906983348,0.0,8.25718729233,10.0299323277,0.983607857946,0.963607857946,0.0,0.02
 10/02  04:00:00,39.8064723634,5.91872454402,6.45480566837,0.0,8.25718729233,11.6354268332,7.20980840103,1.45041679113,0.0,5.7593916099
 10/02  05:00:00,47.7985205693,5.95240103745,6.83360834728,0.0,12.1011305571,15.3678112995,7.027233076,1.25447581643,0.0,5.77275725957
 10/02  06:00:00,82.2907677094,6.50466171529,11.2454688009,0.0,19.7275818095,37.2640762949,12.552082518,0.976600635481,0.0,11.5754818825
 10/02  07:00:00,96.7289286218,6.8592255595,14.2610754589,0.0,24.3117294858,51.2795993405,12.2931852305,0.679306500616,0.0,11.6138787298
 10/02  08:00:00,84.3640189209,6.40390400783,13.6263777927,0.0,23.6694662846,40.6342015617,23.4309241903,0.0,0.0,23.4309241903
 10/02  09:00:00,82.8571434765,6.47639182617,17.0542456101,0.0,23.6694662846,35.6302164847,41.3957899155,0.0,18.025,23.3707899155
 10/02  10:00:00,65.1359441155,6.37139046541,17.034671144,0.0,18.7433767983,22.9618409725,35.529191568,0.0,18.025,17.504191568
 10/02  11:00:00,66.8215847076,6.50723879353,18.5866282179,0.0,18.7433767983,22.9618409725,41.3170414557,0.0,18.025,23.2920414557
 10/02  12:00:00,69.3959938537,6.67044318336,20.9543862536,0.0,18.5889407304,23.1597249699,35.4963077959,0.0,18.025,17.4713077959
 10/02  13:00:00,71.9687416991,6.81017177953,23.1409024533,0.0,18.7433767983,23.2517909448,35.4977205855,0.0,18.025,17.4727205855
 10/02  14:00:00,72.7492288867,6.8729643695,23.8585967893,0.0,18.7433767983,23.2517909448,35.4954280276,0.0,18.025,17.4704280276
 10/02  15:00:00,71.9611230244,6.88439653135,23.3490084407,0.0,18.7433767983,22.9618409725,35.4968634836,0.0,18.025,17.4718634836
 10/02  16:00:00,74.831783992,6.86438719505,21.7883704825,0.0,18.7433767983,27.431320555,23.7836062084,0.0,18.025,5.75860620842
 10/02  17:00:00,86.2820847653,7.07771486724,20.8371803086,0.0,17.6635504202,40.6971502883,5.76918598981,0.0,0.0,5.76918598981
 10/02  18:00:00,94.518807658,7.15340177842,18.7256056351,0.0,27.5259009287,37.3340067412,5.80762076342,0.0150473801844,0.0,5.79257338324
 10/02  19:00:00,100.040208692,7.19767645376,18.1092988061,0.0,33.8341110165,33.3544677425,5.7786651083,0.0,0.0,5.7786651083
 10/02  20:00:00,108.580843573,7.33196772993,18.3614870127,0.0,36.5179666069,38.8247702939,11.8116619592,0.274508270991,0.0,11.5371536882
 10/02  21:00:00,102.103645997,7.27747867927,17.4539169176,0.0,32.965339924,36.8579353714,12.7638250174,1.18909816671,0.0,11.5747268506
 10/02  22:00:00,74.1340253459,6.7811501423,13.5277038949,0.0,25.6355707503,20.6438685092,7.8627952682,2.07925044323,0.0,5.78354482497
 10/02  23:00:00,50.6073076729,6.34524674961,9.98975596888,0.0,15.0252895274,11.7056064465,8.38182117194,2.61735721916,0.0,5.76446395278
 10/02  24:00:00,43.8789605462,6.17353983096,8.45883760062,0.0,11.6412384099,10.0650221343,2.35659799237,2.33659799237,0.0,0.02
 10/03  01:00:00,41.5323017557,6.08609513228,7.76027861241,0.0,10.0992000411,10.047477231,7.42167516827,1.666711368,0.0,5.75496380027
 10/03  02:00:00,39.1528751435,6.01858958966,7.30791848317,0.0,8.25718729233,10.0299323277,1.11320917399,1.09320917399,0.0,0.02
 10/03  03:00:00,38.3967600078,5.94515253315,6.62523710819,0.0,8.25718729233,10.0299323277,7.09727257741,1.34221232463,0.0,5.75506025278
 10/03  04:00:00,39.6656959848,5.90658266954,6.32616682814,0.0,8.25718729233,11.6354268332,7.00368556071,1.24424014052,0.0,5.75944542019
 10/03  05:00:00,47.7541259687,5.9467590846,6.79484329318,0.0,12.1011305571,15.3678112995,6.74160890257,0.967924855128,0.0,5.77368404744
 10/03  06:00:00,82.1545728951,6.49341847037,11.1205027859,0.0,19.7275818095,37.2640762949,12.5200111723,0.945996403971,0.0,11.5740147683
 10/03  07:00:00,97.5753314526,6.91272838361,15.053945765,0.0,24.3117294858,51.2795993405,11.7005878889,0.0867538840414,0.0,11.6138340049
 10/03  08:00:00,86.6086900896,6.51945961711,15.7554773121,0.0,23.6694662846,40.6342015617,23.4336353347,0.0,0.0,23.4336353347
 10/03  09:00:00,87.5906142274,6.66267602571,21.6014194381,0.0,23.6694662846,35.6302164847,41.3929944227,0.0,18.025,23.3679944227
 10/03  10:00:00,70.1270617501,6.56982115997,21.827349945,0.0,18.7433767983,22.9618409725,35.5296967139,0.0,18.025,17.5046967139
 10/03  11:00:00,72.8049558202,6.75723872781,24.3199929605,0.0,18.7433767983,22.9618409725,35.5003934129,0.0,18.025,17.4753934129
 10/03  12:00:00,75.9933465467,6.95694547654,27.2652287329,0.0,18.5889407304,23.1597249699,35.4965200914,0.0,18.025,17.4715200914
 10/03  13:00:00,78.5824917092,7.11775645113,29.4470618496,0.0,18.7433767983,23.2517909448,41.3135760685,0.0,18.025,23.2885760685
 10/03  14:00:00,80.9023230245,7.25307257576,31.6315780469,0.0,18.7433767983,23.2517909448,35.4963406011,0.0,18.025,17.4713406011
 10/03  15:00:00,80.4152959988,7.27850327216,31.4090697851,0.0,18.7433767983,22.9618409725,35.4978879667,0.0,18.025,17.4728879667
 10/03  16:00:00,83.7426603852,7.27331580439,30.2903155853,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,94.7207060052,7.48147211066,28.872032909,0.0,17.6635504202,40.6971502883,5.76912324403,0.0,0.0,5.76912324403
 10/03  18:00:00,102.186916076,7.5509989199,25.9960930935,0.0,27.5259009287,37.3340067412,11.5658477191,0.0,0.0,11.5658477191
 10/03  19:00:00,107.740169606,7.6356399328,25.3712893083,0.0,33.8341110165,33.3544677425,5.77806921851,0.0,0.0,5.77806921851
 10/03  20:00:00,115.206731068,7.76903678426,24.5502898942,0.0,36.5179666069,38.8247702939,11.5353217492,0.0,0.0,11.5353217492
 10/03  21:00:00,108.109676502,7.70328796123,23.0341193602,0.0,32.965339924,36.8579353714,5.79787056058,0.0,0.0,5.79787056058
 10/03  22:00:00,79.6028222133,7.19164339823,18.5859892179,0.0,25.6355707503,20.6438685092,11.5469784104,0.0,0.0,11.5469784104
 10/03  23:00:00,55.8795158544,6.74626447104,14.860941132,0.0,15.0252895274,11.7056064465,5.76451832496,0.0,0.0,5.76451832496
 10/03  24:00:00,48.4274362697,6.52752933678,12.6533178534,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/04  01:00:00,45.1565066003,6.37836789427,11.0922037486,0.0,10.0992000411,10.047477231,5.75504053119,0.0,0.0,5.75504053119
 10/04  02:00:00,42.1545595964,6.26570024247,10.0624898134,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  03:00:00,41.0811925788,6.17250421635,9.08231119264,0.0,8.25718729233,10.0299323277,5.75505034105,0.0,0.0,5.75505034105
 10/04  04:00:00,41.9511897539,6.10565921769,8.41258144848,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/04  05:00:00,50.1728182489,6.14489295106,9.01538973444,0.0,12.1011305571,15.3678112995,5.77426831268,0.0,0.0,5.77426831268
 10/04  06:00:00,84.9512407778,6.714121141,13.6964477901,0.0,19.7275818095,37.2640762949,11.5764832042,0.0,0.0,11.5764832042
 10/04  07:00:00,100.925345737,7.15161720842,18.1650430885,0.0,24.3117294858,51.2795993405,17.4115521564,0.0,0.0,17.4115521564
 10/04  08:00:00,92.3770639366,6.79041383546,21.2528793472,0.0,23.6694662846,40.6342015617,23.4317555321,0.0,0.0,23.4317555321
 10/04  09:00:00,94.033978951,6.97178115857,27.7356643844,0.0,23.6694662846,35.6302164847,41.3942994807,0.0,18.025,23.3692994807
 10/04  10:00:00,77.0737189397,6.90233220275,28.4414891162,0.0,18.7433767983,22.9618409725,35.5322357885,0.0,18.025,17.5072357885
 10/04  11:00:00,78.7061359797,7.05632745344,29.9220791614,0.0,18.7433767983,22.9618409725,35.5018649032,0.0,18.025,17.4768649032
 10/04  12:00:00,80.7888105366,7.21973047573,31.7979002795,0.0,18.5889407304,23.1597249699,35.4971991163,0.0,18.025,17.4721991163
 10/04  13:00:00,82.4471511064,7.3424143216,33.0870579871,0.0,18.7433767983,23.2517909448,35.4968197738,0.0,18.025,17.4718197738
 10/04  14:00:00,83.3697303464,7.41885719424,33.9331936732,0.0,18.7433767983,23.2517909448,39.3256028486,0.0,18.025,21.3006028486
 10/04  15:00:00,82.9067457286,7.43484051114,33.7441769165,0.0,18.7433767983,22.9618409725,37.4857131131,0.0,18.025,19.4607131131
 10/04  16:00:00,85.8780985926,7.40844411255,32.290620689,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,96.8701577621,7.61461215295,30.888335538,0.0,17.6635504202,40.6971502883,5.76933478415,0.0,0.0,5.76933478415
 10/04  18:00:00,104.563004626,7.69863763213,28.2245244165,0.0,27.5259009287,37.3340067412,11.5663809637,0.0,0.0,11.5663809637
 10/04  19:00:00,108.766921259,7.73214778508,26.3015203026,0.0,33.8341110165,33.3544677425,5.77773732235,0.0,0.0,5.77773732235
 10/04  20:00:00,116.36512775,7.86394994811,25.6137622714,0.0,36.5179666069,38.8247702939,5.77893785481,0.0,0.0,5.77893785481
 10/04  21:00:00,109.769663541,7.8235846773,24.5737902822,0.0,32.965339924,36.8579353714,11.5764822532,0.0,0.0,11.5764822532
 10/04  22:00:00,81.1567444795,7.30159765014,20.0299425425,0.0,25.6355707503,20.6438685092,11.5474696763,0.0,0.0,11.5474696763
 10/04  23:00:00,57.2063947801,6.84577529087,16.088302878,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,50.103313537,6.64769377986,14.2090222624,0.0,11.6412384099,10.0650221343,5.75991270199,0.0,0.0,5.75991270199
 10/05  01:00:00,46.7667285978,6.494543937,12.5862453443,0.0,10.0992000411,10.047477231,5.75501228701,0.0,0.0,5.75501228701
 10/05  02:00:00,43.5366764316,6.36906426469,11.3412373136,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  03:00:00,42.7922144178,6.29767439248,10.6681583819,0.0,8.25718729233,10.0299323277,5.7547473647,0.0,0.0,5.7547473647
 10/05  04:00:00,43.4057713705,6.2161476519,9.7566686221,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/05  05:00:00,50.6749432505,6.19693419991,9.46546288627,0.0,12.1011305571,15.3678112995,5.77442239001,0.0,0.0,5.77442239001
 10/05  06:00:00,84.8934153209,6.73096722075,13.6217557274,0.0,19.7275818095,37.2640762949,11.576912363,0.0,0.0,11.576912363
 10/05  07:00:00,99.5676596854,7.09005032254,16.8688976903,0.0,24.3117294858,51.2795993405,17.4124319394,0.0,0.0,17.4124319394
 10/05  08:00:00,89.43801291,6.70618129168,18.3980427508,0.0,23.6694662846,40.6342015617,23.434243774,0.0,0.0,23.434243774
 10/05  09:00:00,90.5815635322,6.84864455913,24.406372912,0.0,23.6694662846,35.6302164847,41.3949243188,0.0,18.025,23.3699243188
 10/05  10:00:00,74.4835261793,6.79975726654,25.9538625567,0.0,18.7433767983,22.9618409725,35.5327334121,0.0,18.025,17.5077334121
 10/05  11:00:00,77.7106595672,7.01153615416,28.9713880756,0.0,18.7433767983,22.9618409725,35.5023591777,0.0,18.025,17.4773591777
 10/05  12:00:00,80.7255622594,7.21391555101,31.7404609579,0.0,18.5889407304,23.1597249699,35.4995750098,0.0,18.025,17.4745750098
 10/05  13:00:00,83.0260105141,7.37327103229,33.6350545386,0.0,18.7433767983,23.2517909448,35.4975132208,0.0,18.025,17.4725132208
 10/05  14:00:00,83.9723645586,7.46204973803,34.4926294081,0.0,18.7433767983,23.2517909448,41.315290693,0.0,18.025,23.290290693
 10/05  15:00:00,83.64470137,7.49081915261,34.426147919,0.0,18.7433767983,22.9618409725,35.4978779127,0.0,18.025,17.4728779127
 10/05  16:00:00,86.4830090788,7.4610103359,32.8429582875,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,95.3636473323,7.58412809201,29.4122993208,0.0,17.6635504202,40.6971502883,5.76938228054,0.0,0.0,5.76938228054
 10/05  18:00:00,103.459252416,7.67032016741,27.1490718991,0.0,27.5259009287,37.3340067412,11.5663749636,0.0,0.0,11.5663749636
 10/05  19:00:00,109.209382923,7.76464949677,26.7114677432,0.0,33.8341110165,33.3544677425,5.77801601491,0.0,0.0,5.77801601491
 10/05  20:00:00,118.424204304,7.96447118392,27.5723033662,0.0,36.5179666069,38.8247702939,5.77777928471,0.0,0.0,5.77777928471
 10/05  21:00:00,113.151733786,7.99217874067,27.7872474829,0.0,32.965339924,36.8579353714,11.5762183842,0.0,0.0,11.5762183842
 10/05  22:00:00,83.93507568,7.46192946488,22.6479273671,0.0,25.6355707503,20.6438685092,11.5479977364,0.0,0.0,11.5479977364
 10/05  23:00:00,59.253745011,6.97940036641,18.002019138,0.0,15.0252895274,11.7056064465,5.76477874496,0.0,0.0,5.76477874496
 10/05  24:00:00,52.0378496973,6.77944803373,16.0117991712,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/06  01:00:00,49.0437099718,6.64879072265,14.7089746634,0.0,10.0992000411,10.047477231,5.75502998777,0.0,0.0,5.75502998777
 10/06  02:00:00,46.034063463,6.53624199911,13.671442166,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/06  03:00:00,45.3086908431,6.4675389886,13.014765184,0.0,8.25718729233,10.0299323277,5.75507176416,0.0,0.0,5.75507176416
 10/06  04:00:00,46.4370218375,6.41918283659,12.5848770406,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/06  05:00:00,54.664999161,6.45412203257,13.198318869,0.0,12.1011305571,15.3678112995,5.77447027688,0.0,0.0,5.77447027688
 10/06  06:00:00,89.9053369948,7.05150788949,18.3131181708,0.0,19.7275818095,37.2640762949,11.5773576287,0.0,0.0,11.5773576287
 10/06  07:00:00,105.578293327,7.45400320504,22.5155528551,0.0,24.3117294858,51.2795993405,17.4128238869,0.0,0.0,17.4128238869
 10/06  08:00:00,95.9852051941,7.00495657503,24.6464435681,0.0,23.6694662846,40.6342015617,23.4356246309,0.0,0.0,23.4356246309
 10/06  09:00:00,95.7455422514,7.10881114669,29.3101734508,0.0,23.6694662846,35.6302164847,41.3964134747,0.0,18.025,23.3714134747
 10/06  10:00:00,77.9003462993,6.98899488539,29.1814339015,0.0,18.7433767983,22.9618409725,35.5340398485,0.0,18.025,17.5090398485
 10/06  11:00:00,79.1420319889,7.10466876081,30.3096211949,0.0,18.7433767983,22.9618409725,35.5038691322,0.0,18.025,17.4788691322
 10/06  12:00:00,80.8389029737,7.21146137916,31.8562509295,0.0,18.5889407304,23.1597249699,35.4983285505,0.0,18.025,17.4733285505
 10/06  13:00:00,82.7797754367,7.3377418874,33.4243422076,0.0,18.7433767983,23.2517909448,41.3164875282,0.0,18.025,23.2914875282
 10/06  14:00:00,83.3563140744,7.41599672234,33.9226269772,0.0,18.7433767983,23.2517909448,35.4989034575,0.0,18.025,17.4739034575
 10/06  15:00:00,82.7881520191,7.42013570447,33.640275072,0.0,18.7433767983,22.9618409725,35.5007884761,0.0,18.025,17.4757884761
 10/06  16:00:00,85.7433330105,7.38671171626,32.1775719945,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,97.253918565,7.62298456132,31.2637042651,0.0,17.6635504202,40.6971502883,5.76848442438,0.0,0.0,5.76848442438
 10/06  18:00:00,105.587176137,7.72279925517,29.2245010405,0.0,27.5259009287,37.3340067412,11.5670787574,0.0,0.0,11.5670787574
 10/06  19:00:00,108.009296023,7.6756419415,25.6003737933,0.0,33.8341110165,33.3544677425,5.77893006879,0.0,0.0,5.77893006879
 10/06  20:00:00,114.232184672,7.72077527654,23.6239680401,0.0,36.5179666069,38.8247702939,11.5371711551,0.0,0.0,11.5371711551
 10/06  21:00:00,107.029011929,7.62864735808,22.0280347613,0.0,32.965339924,36.8579353714,9.57510954094,0.0,0.0,9.57510954094
 10/06  22:00:00,78.7948304447,7.14025398723,17.8293457062,0.0,25.6355707503,20.6438685092,7.77895109626,0.0,0.0,7.77895109626
 10/06  23:00:00,55.2866744909,6.72320579076,14.2911322256,0.0,15.0252895274,11.7056064465,5.76489493242,0.0,0.0,5.76489493242
 10/06  24:00:00,48.0727122844,6.52456037035,12.301543697,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/07  01:00:00,48.1047944114,6.43086029753,11.2285052475,0.0,12.8411359301,10.0650221343,5.75520026096,0.0,0.0,5.75520026096
 10/07  02:00:00,41.7421128101,6.27008836112,9.64563852148,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  03:00:00,40.100724979,6.1360721178,8.13826267339,0.0,8.25718729233,10.0299323277,5.91458376143,0.159415999295,0.0,5.75516776213
 10/07  04:00:00,40.6528258584,6.04350613805,7.17634761261,0.0,8.25718729233,11.6354268332,6.70019095792,0.940505501564,0.0,5.75968545636
 10/07  05:00:00,44.4747277558,5.99795632644,6.88552579256,0.0,8.71707943955,15.3327214929,1.26990747976,1.24990747976,0.0,0.02
 10/07  06:00:00,65.8752397728,6.13499489277,8.0530333248,0.0,18.5082010057,25.6353820695,7.05367654067,1.27900734787,0.0,5.7746691928
 10/07  07:00:00,77.3666144119,6.43603534634,10.4441685829,0.0,19.4083231844,41.0650158608,12.6039603372,1.02678739872,0.0,11.5771729384
 10/07  08:00:00,107.001396109,6.88194079749,15.7563588983,0.0,26.3286599382,57.9988325916,29.4194511613,0.0,0.0,29.4194511613
 10/07  09:00:00,92.8103161415,6.72008777563,16.8809635084,0.0,26.3286599382,42.8504436482,41.4633706663,0.0,18.025,23.4383706663
 10/07  10:00:00,66.7264664649,6.44218652121,15.0689688003,0.0,21.7447113004,23.4437158914,41.4046099925,0.0,18.025,23.3796099925
 10/07  11:00:00,64.4461570073,6.47839345123,15.2141336857,0.0,19.3027497915,23.426170988,41.3621312044,0.0,18.025,23.3371312044
 10/07  12:00:00,65.1302091685,6.53677438874,15.6975797853,0.0,19.1483137236,23.7250123474,35.5012246135,0.0,18.025,17.4762246135
 10/07  13:00:00,65.2700581498,6.55672060244,15.671936329,0.0,19.3027497915,23.7161209604,35.5022424587,0.0,18.025,17.4772424587
 10/07  14:00:00,65.3912171884,6.59650660597,15.7533085839,0.0,19.3027497915,23.7161209604,35.5013530877,0.0,18.025,17.4763530877
 10/07  15:00:00,64.7666192408,6.57057409646,15.4445930688,0.0,19.3027497915,23.426170988,35.5008583189,0.0,18.025,17.4758583189
 10/07  16:00:00,67.6334166202,6.49732347367,13.9333338987,0.0,19.3027497915,27.8956505705,23.7840981057,0.0,18.025,5.75909810575
 10/07  17:00:00,74.983402888,6.58775921306,12.5704395262,0.0,18.2229234133,37.5968344597,5.76483206092,0.0,0.0,5.76483206092
 10/07  18:00:00,93.9368505064,6.80543945055,13.5849471909,0.0,32.690315043,37.0816133363,5.80096122679,0.0312856607147,0.0,5.76967556607
 10/07  19:00:00,98.3546227944,6.91265082155,14.015900588,0.0,36.8143715336,33.066984531,6.51596202622,0.736985066214,0.0,5.77897696001
 10/07  20:00:00,104.692391577,7.06652004678,14.9597210544,0.0,36.3493007332,38.7721355839,6.81967860409,1.04224269102,0.0,5.77743591308
 10/07  21:00:00,101.809299324,7.00659211394,14.2544218617,0.0,36.1807251679,36.8228455648,7.60464472535,1.82535301091,0.0,5.77929171445
 10/07  22:00:00,77.0966445393,6.6066448242,11.2619492331,0.0,31.0351095914,20.6438685092,14.1635411745,2.58590133031,0.0,11.5776398441
 10/07  23:00:00,51.4716581584,6.2402670871,8.55707325609,0.0,17.4250845679,11.7056064465,8.87364877291,3.09902882767,0.0,5.77461994524
 10/07  24:00:00,43.6354153579,6.082568702,7.10633012408,0.0,12.8411359301,10.0650221343,10.3528222787,4.59265045772,0.0,5.76017182094
 10/08  01:00:00,42.6749390074,5.97953317307,6.13054950852,0.0,12.925468867,10.100111941,11.3553709823,5.60024732311,0.0,5.75512365918
 10/08  02:00:00,36.9619826026,5.85989394274,5.15627518542,0.0,8.34152022915,10.0650221343,5.97777214802,5.95777214802,0.0,0.02
 10/08  03:00:00,36.1171147774,5.77831141872,4.39298552353,0.0,8.34152022915,10.0650221343,12.9654099849,7.21021249161,0.0,5.75519749332
 10/08  04:00:00,37.2164123899,5.72319372116,3.94082069069,0.0,8.34152022915,11.6705166398,8.07136955335,8.05136955335,0.0,0.02
 10/08  05:00:00,40.9757470759,5.67100265903,3.59406401115,0.0,8.80141237637,15.3678112995,14.5108077427,8.74594886665,0.0,5.76485887603
 10/08  06:00:00,62.0070810087,5.78868576686,4.53117642301,0.0,18.5082010057,25.6353820695,14.4465317382,8.67251346973,0.0,5.77401826848
 10/08  07:00:00,73.4794379295,6.07626909339,6.7973113457,0.0,19.4926561212,41.1001056674,19.4599132301,7.88190301431,0.0,11.5780102157
 10/08  08:00:00,101.612264718,6.45874414955,10.7903977415,0.0,26.3286599382,57.9988325916,33.2749722909,3.85549583202,0.0,29.4194764588
 10/08  09:00:00,86.4111236754,6.20552739477,11.1157445393,0.0,26.2443270014,42.8153538416,45.0341687418,3.5720369795,18.025,23.4371317623
 10/08  10:00:00,59.5203149034,5.81747844061,8.48750550753,0.0,21.7447113004,23.4437158914,46.4003160192,4.99390629002,18.025,23.3814097292
 10/08  11:00:00,56.4263790144,5.7475936292,7.86543414089,0.0,19.3449162599,23.4437158914,40.6321569288,5.09947271587,18.025,17.5076842129
 10/08  12:00:00,56.0932319781,5.71420964415,7.42344766387,0.0,19.190480192,23.7425572507,47.0064946285,5.68804587452,18.025,23.293448754
 10/08  13:00:00,55.9675441033,5.71023158387,7.27561866017,0.0,19.260583323,23.698576057,38.3456834311,2.84518911161,18.025,17.4754943195
 10/08  14:00:00,55.7565968543,5.6919571314,7.08294415165,0.0,19.260583323,23.698576057,38.6372082299,3.13461501404,18.025,17.4775932158
 10/08  15:00:00,55.2161126786,5.66991212271,6.85445423033,0.0,19.260583323,23.4086260847,40.3815708686,4.88064783029,18.025,17.4759230383
 10/08  16:00:00,58.8260162822,5.65717532034,6.02578405436,0.0,19.260583323,27.8781056672,28.7164453762,4.93133665616,18.025,5.76010872007
 10/08  17:00:00,66.8748630048,5.79835613407,5.31100648736,0.0,18.1807569449,37.5792895564,5.0040012912,4.9840012912,0.0,0.02
 10/08  18:00:00,86.410084969,6.04559056223,6.93744173744,0.0,32.6059821062,37.0465235296,13.2153580878,7.4455877407,0.0,5.76977034709
 10/08  19:00:00,91.9635842725,6.233653529,8.30384357602,0.0,36.8143715336,33.066984531,18.5935550738,7.05516998005,0.0,11.5383850938
 10/08  20:00:00,98.851592555,6.43612776684,9.6298775178,0.0,36.43363367,38.8072253906,14.0693831974,8.29072345045,0.0,5.77865974696
 10/08  21:00:00,96.6984658765,6.47018243116,9.7994085471,0.0,36.0963922311,36.7877557581,13.9124870348,8.1332362802,0.0,5.77925075461
 10/08  22:00:00,72.6101612629,6.13320521451,7.36830564389,0.0,30.9507766546,20.6087787026,20.3623665243,8.78427280346,0.0,11.5780937208
 10/08  23:00:00,47.3543894187,5.79983173922,4.88022987974,0.0,17.4250845679,11.7056064465,15.9997114435,10.2249621528,0.0,5.77474929067
 10/08  24:00:00,39.9933378521,5.68151875459,3.74587106216,0.0,12.925468867,10.100111941,17.1682367259,11.408162346,0.0,5.76007437987
 10/09  01:00:00,39.2178866397,5.6091219783,3.04390802154,0.0,12.925468867,10.100111941,13.2994482813,13.2794482813,0.0,0.02
 10/09  02:00:00,34.0196870249,5.54852232487,2.52534176368,0.0,8.34152022915,10.0650221343,19.9023274892,14.1471179021,0.0,5.75520958701
 10/09  03:00:00,33.7599603396,5.52057683153,2.29356483941,0.0,8.34152022915,10.0650221343,14.3756513315,14.3556513315,0.0,0.02
 10/09  04:00:00,35.1396224984,5.49575123253,2.09146288615,0.0,8.34152022915,11.6705166398,21.342699566,15.5823881059,0.0,5.76031146009
 10/09  05:00:00,39.1322180159,5.47705967757,1.94446895037,0.0,8.80141237637,15.3678112995,21.4313406799,15.6662596392,0.0,5.76508104068
 10/09  06:00:00,59.7963175461,5.55427002018,2.5548160689,0.0,18.5082010057,25.6353820695,21.7318991844,15.9569983124,0.0,5.77490087203
 10/09  07:00:00,70.4645886034,5.74713581887,4.11157650719,0.0,19.4926561212,41.1001056674,25.7943170897,14.215802418,0.0,11.5785146716
 10/09  08:00:00,99.1195636354,6.16490806593,8.59150682112,0.0,26.3286599382,57.9988325916,36.6544845572,7.23174164783,0.0,29.4227429093
 10/09  09:00:00,85.1188319784,6.04139624197,9.98756733824,0.0,26.2443270014,42.8153538416,45.6601600944,4.19722166153,18.025,23.4379384328
 10/09  10:00:00,59.5288511988,5.81361675192,8.49988964051,0.0,21.7447113004,23.4437158914,44.7467143738,3.34009534023,18.025,23.3816190335
 10/09  11:00:00,57.5899492305,5.87480622639,8.90178313308,0.0,19.3449162599,23.4437158914,37.5925079536,2.05715929839,18.025,17.5103486552
 10/09  12:00:00,58.0941747835,5.937975365,9.2006179372,0.0,19.190480192,23.7425572507,38.2884437093,2.78763274611,18.025,17.4758109632
 10/09  13:00:00,58.5185249267,6.00399437806,9.53282928409,0.0,19.260583323,23.698576057,41.3855871514,0.065425128967,18.025,23.2951620224
 10/09  14:00:00,58.5110043684,6.01525204883,9.51405127526,0.0,19.260583323,23.698576057,35.5899109291,0.0878874316986,18.025,17.4770234974
 10/09  15:00:00,57.501684847,5.9408326959,8.86909981942,0.0,19.260583323,23.4086260847,37.5186565144,2.01814946978,18.025,17.4755070446
 10/09  16:00:00,60.3762622787,5.85257013543,7.38062980802,0.0,19.260583323,27.8781056672,26.7672140172,2.98214475114,18.025,5.76006926608
 10/09  17:00:00,67.9869990482,5.95759019253,6.26389934969,0.0,18.1807569449,37.5792895564,4.5550521238,4.5350521238,0.0,0.02
 10/09  18:00:00,86.9691102927,6.15184285064,7.39020418741,0.0,32.6059821062,37.0465235296,15.3591778009,9.58936706718,0.0,5.76981073369
 10/09  19:00:00,92.0462292961,6.28898006965,8.33114795062,0.0,36.8143715336,33.066984531,21.8636592078,10.3252127675,0.0,11.5384464403
 10/09  20:00:00,98.8044012201,6.46868510373,9.55011371303,0.0,36.43363367,38.8072253906,16.6417698888,10.8632671804,0.0,5.77850270842
 10/09  21:00:00,96.2155521847,6.45689590852,9.32976879739,0.0,36.0963922311,36.7877557581,18.0458662283,12.2667540692,0.0,5.77911215913
 10/09  22:00:00,72.073081308,6.10535413875,6.85905732096,0.0,30.9507766546,20.6087787026,24.4007698604,12.8220030304,0.0,11.57876683
 10/09  23:00:00,46.9278557934,5.77643569115,4.47708108336,0.0,17.4250845679,11.7056064465,18.9585820707,13.1836779314,0.0,5.77490413926
 10/09  24:00:00,39.7975937218,5.67240724196,3.55923158179,0.0,12.925468867,10.100111941,19.2737547287,13.5134336733,0.0,5.76032105545
 10/10  01:00:00,36.2976254283,5.60498901045,3.00667906721,0.0,10.0992000411,10.047477231,12.762097751,12.742097751,0.0,0.02
 10/10  02:00:00,33.9690418411,5.55710064737,2.58553543082,0.0,8.25718729233,10.0299323277,19.1563735225,13.4010164458,0.0,5.75535707666
 10/10  03:00:00,33.6702608828,5.52600202699,2.31785866919,0.0,8.25718729233,10.0299323277,14.2647445418,14.2447445418,0.0,0.02
 10/10  04:00:00,35.0442382649,5.50067728783,2.11056790013,0.0,8.25718729233,11.6354268332,21.2296863515,15.4698877216,0.0,5.75979862992
 10/10  05:00:00,42.6830157596,5.50849847703,2.16191536921,0.0,12.1011305571,15.3678112995,21.0734011965,15.2983393661,0.0,5.77506183046
 10/10  06:00:00,74.835449833,5.81772056064,4.47693578445,0.0,19.7275818095,37.2640762949,24.9659605897,13.3868050576,0.0,11.5791555322
 10/10  07:00:00,88.9896885846,6.16326950167,7.21757799299,0.0,24.3117294858,51.2795993405,27.433752095,10.0173032114,0.0,17.4164488836
 10/10  08:00:00,76.4818064025,5.79769944722,6.35022944567,0.0,23.6694662846,40.6342015617,26.8856706399,3.4415508439,0.0,23.444119796
 10/10  09:00:00,74.310901459,5.86351444585,9.12077426199,0.0,23.6694662846,35.6302164847,42.6684587276,1.2675790283,18.025,23.3758796993
 10/10  10:00:00,56.1878968186,5.78214217566,8.67580166221,0.0,18.7433767983,22.9618409725,37.0671045116,1.53024529555,18.025,17.511859216
 10/10  11:00:00,56.8922859731,5.86291234067,9.30160702396,0.0,18.7433767983,22.9618409725,36.1789479092,0.672488824189,18.025,17.481459085
 10/10  12:00:00,57.5685313807,5.95584861477,9.84146595934,0.0,18.5889407304,23.1597249699,36.4614948562,0.959841913862,18.025,17.4766529423
 10/10  13:00:00,58.6226746822,6.05234635926,10.5526118337,0.0,18.7433767983,23.2517909448,38.1953323838,0.0,18.025,20.1703323838
 10/10  14:00:00,59.4252726077,6.12592038102,11.2816370659,0.0,18.7433767983,23.2517909448,38.6280722786,0.0,18.025,20.6030722786
 10/10  15:00:00,59.5101685257,6.15298532098,11.6294169258,0.0,18.7433767983,22.9618409725,35.5043680902,0.0,18.025,17.4793680902
 10/10  16:00:00,63.3169627094,6.16210746586,10.9757780474,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/10  17:00:00,75.0803247016,6.350713296,10.3623418729,0.0,17.6635504202,40.6971502883,5.76991430678,0.0,0.0,5.76991430678
 10/10  18:00:00,85.4318890797,6.44747718875,10.3444650257,0.0,27.5259009287,37.3340067412,13.733319015,2.16442868726,0.0,11.5688903278
 10/10  19:00:00,91.5336407332,6.49257411375,10.3077292995,0.0,33.8341110165,33.3544677425,11.6927808552,5.91293889168,0.0,5.77984196354
 10/10  20:00:00,100.566746777,6.63992715993,11.0393260597,0.0,36.5179666069,38.8247702939,20.7562506614,9.21676116392,0.0,11.5394894975
 10/10  21:00:00,94.7654197662,6.63179951737,10.761212452,0.0,32.965339924,36.8579353714,22.3153020111,10.73650707,0.0,11.5787949412
 10/10  22:00:00,67.7058074009,6.20350540794,7.67701545114,0.0,25.6355707503,20.6438685092,18.3423037969,12.5576175962,0.0,5.78468620073
 10/10  23:00:00,45.0113435149,5.83386676219,4.90510676352,0.0,15.0252895274,11.7056064465,19.5545938401,13.7894494353,0.0,5.76514440486
 10/10  24:00:00,38.5443330101,5.67921579724,3.6184781351,0.0,11.6412384099,10.0650221343,21.1119878815,15.3517001425,0.0,5.76028773902
 10/11  01:00:00,36.233439508,5.60231689423,2.94515945708,0.0,10.0992000411,10.047477231,16.4284863557,16.4084863557,0.0,0.02
 10/11  02:00:00,33.9199610125,5.55517944208,2.53837080815,0.0,8.25718729233,10.0299323277,22.5320962529,16.7766100214,0.0,5.75548623155
 10/11  03:00:00,33.8490582059,5.54249843787,2.48015461937,0.0,8.25718729233,10.0299323277,13.977502381,13.957502381,0.0,0.02
 10/11  04:00:00,35.2297358174,5.51672892531,2.28000510052,0.0,8.25718729233,11.6354268332,20.1790532872,14.4187799679,0.0,5.76027331928
 10/11  05:00:00,42.8221429944,5.52035302787,2.28917615934,0.0,12.1011305571,15.3678112995,20.6955695191,14.9204752869,0.0,5.77509423216
 10/11  06:00:00,74.6285336843,5.79623209437,4.29148980499,0.0,19.7275818095,37.2640762949,27.7717864229,16.1926239485,0.0,11.5791624743
 10/11  07:00:00,88.0957971265,6.06829589448,6.41863670429,0.0,24.3117294858,51.2795993405,26.2037729003,14.5849429247,0.0,11.6188299756
 10/11  08:00:00,77.0436212519,5.82710689895,6.88261722366,0.0,23.6694662846,40.6342015617,31.8855225599,2.58406272473,0.0,29.3014598352
 10/11  09:00:00,75.7174819372,5.95118199785,10.4396750233,0.0,23.6694662846,35.6302164847,35.568465746,0.0,18.025,17.543465746
 10/11  10:00:00,57.5506992717,5.85669421698,9.96404124744,0.0,18.7433767983,22.9618409725,41.3694582694,0.0,18.025,23.3444582694
 10/11  11:00:00,58.3073843093,5.95791243126,10.6216989987,0.0,18.7433767983,22.9618409725,35.5068070007,0.0,18.025,17.4818070007
 10/11  12:00:00,60.0576054144,6.0803697105,12.2060135355,0.0,18.5889407304,23.1597249699,35.5043674795,0.0,18.025,17.4793674795
 10/11  13:00:00,61.0507857821,6.18485205167,12.8482094518,0.0,18.7433767983,23.2517909448,35.50261407,0.0,18.025,17.47761407
 10/11  14:00:00,62.3645637931,6.27302835014,14.0738127876,0.0,18.7433767983,23.2517909448,40.4383789398,0.0,18.025,22.4133789398
 10/11  15:00:00,62.043858586,6.29349793361,14.0225890977,0.0,18.7433767983,22.9618409725,36.3855896555,0.0,18.025,18.3605896555
 10/11  16:00:00,65.446031352,6.28309778683,12.9838527112,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
