Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  17:00:00,76.4417006295,6.45079384779,11.6236271649,0.0,17.6635504202,40.6971502883,5.77001715211,0.0,0.0,5.77001715211
 10/11  18:00:00,88.1797446893,6.52829901013,11.127477804,0.0,27.5259009287,37.3340067412,13.1188201384,1.54959222423,0.0,11.5692279142
 10/11  19:00:00,92.732380376,6.6018588746,11.3971753648,0.0,33.8341110165,33.3544677425,9.46651929,3.68701894109,0.0,5.77950034892
 10/11  20:00:00,101.610575494,6.7368950137,11.9861717678,0.0,36.5179666069,38.8247702939,19.1509413252,7.61232952503,0.0,11.5386118002
 10/11  21:00:00,95.6872834664,6.71756452026,11.5972909188,0.0,32.965339924,36.8579353714,20.9058844835,9.32772845046,0.0,11.578156033
 10/11  22:00:00,68.396963585,6.27116788487,8.30049152742,0.0,25.6355707503,20.6438685092,17.1803787196,11.3953834731,0.0,5.7849952465
 10/11  23:00:00,45.4274475241,5.87697912603,5.27809015383,0.0,15.0252895274,11.7056064465,19.1059159119,13.3405231911,0.0,5.76539272084
 10/11  24:00:00,39.1207410978,5.73592105841,4.13817691355,0.0,11.6412384099,10.0650221343,12.9051136957,12.8851136957,0.0,0.02
 10/12  01:00:00,36.7212162883,5.64728500715,3.38796038441,0.0,10.0992000411,10.047477231,19.5358078088,13.7802957577,0.0,5.75551205118
 10/12  02:00:00,34.3608376111,5.59396993652,2.94045406361,0.0,8.25718729233,10.0299323277,19.5140226673,13.7586578302,0.0,5.75536483711
 10/12  03:00:00,34.1814078612,5.57351372097,2.78148169054,0.0,8.25718729233,10.0299323277,12.4454744109,12.4254744109,0.0,0.02
 10/12  04:00:00,35.893450008,5.57566201023,2.88477999105,0.0,8.25718729233,11.6354268332,14.7438510643,8.9835726648,0.0,5.76027839952
 10/12  05:00:00,43.78630752,5.60181029116,3.17187114952,0.0,12.1011305571,15.3678112995,12.4417990446,6.66648513067,0.0,5.77531391397
 10/12  06:00:00,76.7000605899,5.98374494763,6.17548486154,0.0,19.7275818095,37.2640762949,17.4633069738,5.8852555088,0.0,11.578051465
 10/12  07:00:00,91.1957270242,6.35772881584,9.22910712852,0.0,24.3117294858,51.2795993405,16.4485578307,4.82909090204,0.0,11.6194669287
 10/12  08:00:00,79.108932627,5.99822495669,8.77679216433,0.0,23.6694662846,40.6342015617,29.2938686287,0.199309958263,0.0,29.0945586704
 10/12  09:00:00,77.3324043281,6.09625533336,11.9095125139,0.0,23.6694662846,35.6302164847,35.7775632989,0.0,18.025,17.7525632989
 10/12  10:00:00,59.7440676081,6.02560325431,11.9884893341,0.0,18.7433767983,22.9618409725,41.3698346717,0.0,18.025,23.3448346717
 10/12  11:00:00,61.5065307252,6.17035557791,13.6083957541,0.0,18.7433767983,22.9618409725,35.5070760003,0.0,18.025,17.4820760003
 10/12  12:00:00,62.9826913372,6.28001840148,14.931444624,0.0,18.5889407304,23.1597249699,35.5053513695,0.0,18.025,17.4803513695
 10/12  13:00:00,63.9692606608,6.3756821086,15.5758475404,0.0,18.7433767983,23.2517909448,35.501551579,0.0,18.025,17.476551579
 10/12  14:00:00,64.7932041041,6.44920162049,16.3262735329,0.0,18.7433767983,23.2517909448,37.1527212604,0.0,18.025,19.1277212604
 10/12  15:00:00,64.484204102,6.4784561576,16.2779700663,0.0,18.7433767983,22.9618409725,39.6746076196,0.0,18.025,21.6496076196
 10/12  16:00:00,67.7030800292,6.46006137904,15.0639310669,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,78.4758815037,6.61334096608,13.4952508383,0.0,17.6635504202,40.6971502883,5.77013770268,0.0,0.0,5.77013770268
 10/12  18:00:00,89.9290234704,6.69140063434,12.7136365395,0.0,27.5259009287,37.3340067412,12.0614068985,0.491687465621,0.0,11.5697194329
 10/12  19:00:00,94.2086644693,6.74483350968,12.7304710967,0.0,33.8341110165,33.3544677425,8.20962256051,2.42990987056,0.0,5.77971268995
 10/12  20:00:00,103.083264993,6.87692943063,13.3188137031,0.0,36.5179666069,38.8247702939,16.4506402715,4.91155531565,0.0,11.5390849558
 10/12  21:00:00,97.0913062636,6.85208452865,12.8667735671,0.0,32.965339924,36.8579353714,18.6779744483,7.09911750737,0.0,11.578856941
 10/12  22:00:00,69.5809476156,6.38861764207,9.36701103079,0.0,25.6355707503,20.6438685092,15.1605841309,9.37559882227,0.0,5.78498530866
 10/12  23:00:00,46.2710244362,5.96950383697,6.02913383523,0.0,15.0252895274,11.7056064465,18.0694667544,12.3039722707,0.0,5.76549448374
 10/12  24:00:00,39.5805171114,5.79082829377,4.54303795396,0.0,11.6412384099,10.0650221343,19.3482930488,13.5879118708,0.0,5.76038117808
 10/13  01:00:00,37.0432403299,5.68414541781,3.67311999071,0.0,10.0992000411,10.047477231,14.1306962836,14.1106962836,0.0,0.02
 10/13  02:00:00,34.6148107631,5.62063498047,3.16775608694,0.0,8.25718729233,10.0299323277,19.2572261741,13.5016104338,0.0,5.75561574029
 10/13  03:00:00,34.3215081462,5.59039946805,2.90469223125,0.0,8.25718729233,10.0299323277,13.2576502522,13.2376502522,0.0,0.02
 10/13  04:00:00,35.721556106,5.5688291703,2.71971180782,0.0,8.25718729233,11.6354268332,19.2924177075,13.5318521335,0.0,5.76056557395
 10/13  05:00:00,43.3786540515,5.57582305779,2.79019343286,0.0,12.1011305571,15.3678112995,19.6087432236,13.833328332,0.0,5.77541489162
 10/13  06:00:00,75.5260654873,5.88647893749,5.09873520145,0.0,19.7275818095,37.2640762949,25.2420062279,13.6622300261,0.0,11.5797762019
 10/13  07:00:00,89.4854516262,6.21608805422,7.66044490381,0.0,24.3117294858,51.2795993405,23.5057942088,11.8851242533,0.0,11.6206699554
 10/13  08:00:00,78.2253945983,5.93166453194,7.9597965455,0.0,23.6694662846,40.6342015617,31.2151264428,1.90957661312,0.0,29.3055498297
 10/13  09:00:00,77.6244773315,6.10356231359,12.1942660097,0.0,23.6694662846,35.6302164847,35.5710447567,0.0,18.025,17.5460447567
 10/13  10:00:00,60.3691981346,6.04531204453,12.5939009029,0.0,18.7433767983,22.9618409725,41.371188399,0.0,18.025,23.346188399
 10/13  11:00:00,62.0863457067,6.19305216324,14.1655078383,0.0,18.7433767983,22.9618409725,35.5094030533,0.0,18.025,17.4844030533
 10/13  12:00:00,64.3315335438,6.34290186979,16.217395725,0.0,18.5889407304,23.1597249699,35.5071652065,0.0,18.025,17.4821652065
 10/13  13:00:00,66.1136072178,6.46172606796,17.6341454254,0.0,18.7433767983,23.2517909448,35.5040672577,0.0,18.025,17.4790672577
 10/13  14:00:00,66.7479062337,6.53552677089,18.1946448646,0.0,18.7433767983,23.2517909448,41.3254324888,0.0,18.025,23.3004324888
 10/13  15:00:00,66.6157073095,6.58007005089,18.3078517849,0.0,18.7433767983,22.9618409725,35.5065545144,0.0,18.025,17.4815545144
 10/13  16:00:00,69.603495157,6.56234674367,16.8620513338,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/13  17:00:00,79.5847384487,6.6901298671,14.5273087916,0.0,17.6635504202,40.6971502883,5.77026019415,0.0,0.0,5.77026019415
 10/13  18:00:00,90.6574745288,6.75358974934,13.3798826559,0.0,27.5259009287,37.3340067412,12.0315254207,0.461190071651,0.0,11.5703353491
 10/13  19:00:00,94.9107074396,6.80590608788,13.3714235473,0.0,33.8341110165,33.3544677425,13.9257467032,2.38756840684,0.0,11.5381782964
 10/13  20:00:00,103.633168526,6.92593657448,13.8196970768,0.0,36.5179666069,38.8247702939,10.6316528972,4.85127442126,0.0,5.78037847596
 10/13  21:00:00,97.3231377524,6.87508789944,13.0755809122,0.0,32.965339924,36.8579353714,18.6173128939,7.03922160756,0.0,11.5780912863
 10/13  22:00:00,69.706403031,6.40311234626,9.47796063118,0.0,25.6355707503,20.6438685092,15.1086809638,9.32338526151,0.0,5.78529570227
 10/13  23:00:00,46.5696590815,5.99785041574,6.2994141849,0.0,15.0252895274,11.7056064465,16.9874236073,11.221894618,0.0,5.76552898928
 10/13  24:00:00,39.9005112503,5.8252053028,4.82864507864,0.0,11.6412384099,10.0650221343,17.6255952974,11.8649555889,0.0,5.76063970849
 10/14  01:00:00,40.302473152,5.74073500846,4.11628029148,0.0,12.8411359301,10.0650221343,12.3953489428,12.3753489428,0.0,0.02
 10/14  02:00:00,34.7912894431,5.63998146292,3.3248812743,0.0,8.25718729233,10.0299323277,18.5703999255,12.8147574474,0.0,5.75564247809
 10/14  03:00:00,34.4075447718,5.59999816587,2.98112704804,0.0,8.25718729233,10.0299323277,13.2206873559,13.2006873559,0.0,0.02
 10/14  04:00:00,35.8839940512,5.58299213799,2.86798114124,0.0,8.25718729233,11.6354268332,18.2292642968,12.4689229329,0.0,5.76034136388
 10/14  05:00:00,39.9051337359,5.56353688304,2.75028829529,0.0,8.71707943955,15.3327214929,18.1683263878,12.4027638076,0.0,5.76556258018
 10/14  06:00:00,60.7987845828,5.64845815768,3.46303570705,0.0,18.5082010057,25.6353820695,18.1444673948,12.3700181483,0.0,5.77444924645
 10/14  07:00:00,72.0013735299,5.90175287642,5.61306653799,0.0,19.4083231844,41.0650158608,20.8470660801,9.26635658684,0.0,11.5807094933
 10/14  08:00:00,103.614458452,6.53525690444,12.7159200392,0.0,26.3286599382,57.9988325916,30.0299211672,0.594200926431,0.0,29.4357202408
 10/14  09:00:00,91.2772859608,6.50183952045,15.5660600632,0.0,26.3286599382,42.8504436482,41.4736650579,0.0,18.025,23.4486650579
 10/14  10:00:00,67.0343829904,6.30568778078,15.5132885521,0.0,21.7447113004,23.4437158914,41.4144994459,0.0,18.025,23.3894994459
 10/14  11:00:00,67.2138213992,6.46844637214,17.9916767282,0.0,19.3027497915,23.426170988,35.5392320813,0.0,18.025,17.5142320813
 10/14  12:00:00,70.064935636,6.65452301363,20.5145127739,0.0,19.1483137236,23.7250123474,41.3266795408,0.0,18.025,23.3016795408
 10/14  13:00:00,71.8632714574,6.77019365911,22.0516327187,0.0,19.3027497915,23.7161209604,35.5074915042,0.0,18.025,17.4824915042
 10/14  14:00:00,71.9151289087,6.83185770177,22.0418246621,0.0,19.3027497915,23.7161209604,35.5064828321,0.0,18.025,17.4814828321
 10/14  15:00:00,70.3020033953,6.80049775728,20.7500084722,0.0,19.3027497915,23.426170988,35.5054686482,0.0,18.025,17.4804686482
 10/14  16:00:00,71.5869538829,6.68555999603,17.6985886262,0.0,19.3027497915,27.8956505705,23.7842824245,0.0,18.025,5.75928242453
 10/14  17:00:00,78.5594755884,6.78657419777,15.9476381802,0.0,18.2229234133,37.5968344597,5.76550256806,0.0,0.0,5.76550256806
 10/14  18:00:00,97.8727415435,6.96566999319,15.4765372837,0.0,32.690315043,37.0816133363,5.81548956359,0.0450820797291,0.0,5.77040748386
 10/14  19:00:00,99.5524230862,7.01566293169,15.1105965784,0.0,36.8143715336,33.066984531,7.03760032021,1.25768444882,0.0,5.77991587139
 10/14  20:00:00,105.162603645,7.10923253301,15.3871276071,0.0,36.3493007332,38.7721355839,9.35888757057,3.57910777834,0.0,5.77977979223
 10/14  21:00:00,101.84703866,7.01017271939,14.288482412,0.0,36.1807251679,36.8228455648,17.1934900876,5.65369298819,0.0,11.5397970994
 10/14  22:00:00,76.7202240917,6.57037762267,10.9216554763,0.0,31.0351095914,20.6438685092,18.4253766628,6.8449932272,0.0,11.5803834356
 10/14  23:00:00,50.6675854783,6.16354490058,7.8296398189,0.0,17.4250845679,11.7056064465,13.8152294675,8.03968839894,0.0,5.7755410686
 10/14  24:00:00,42.7439245428,5.99500316875,6.3023620317,0.0,12.8411359301,10.0650221343,8.6054641072,8.5854641072,0.0,0.02
 10/15  01:00:00,41.7176173194,5.88386941378,5.26885591024,0.0,12.925468867,10.100111941,14.7688450605,9.01305140599,0.0,5.75579365453
 10/15  02:00:00,35.808245619,5.73725138281,4.1251450507,0.0,8.34152022915,10.0650221343,10.3823468469,10.3623468469,0.0,0.02
 10/15  03:00:00,35.1329659583,5.66291581855,3.52419742964,0.0,8.34152022915,10.0650221343,17.1180524105,11.3623552232,0.0,5.7556971873
 10/15  04:00:00,36.409868375,5.62566267489,3.23175645067,0.0,8.34152022915,11.6705166398,17.4485839528,11.6880863172,0.0,5.76049763563
 10/15  05:00:00,40.3351010988,5.59681136832,3.02755370098,0.0,8.80141237637,15.3678112995,12.3063306102,12.2863306102,0.0,0.02
 10/15  06:00:00,61.1926019505,5.68904313824,3.81625282428,0.0,18.5082010057,25.6353820695,22.7380447717,11.2067616819,0.0,11.5312830898
 10/15  07:00:00,72.8484576856,5.98021786109,6.26224477318,0.0,19.4926561212,41.1001056674,20.2326168931,8.65149559921,0.0,11.5811212939
 10/15  08:00:00,104.269964168,6.61371545918,13.2929409042,0.0,26.3286599382,57.9988325916,29.991792472,0.553502361201,0.0,29.4382901108
 10/15  09:00:00,93.1233716927,6.64105970784,17.3923315861,0.0,26.2443270014,42.8153538416,41.4720687751,0.0,18.025,23.4470687751
 10/15  10:00:00,69.2823600455,6.43595510857,17.630982918,0.0,21.7447113004,23.4437158914,41.4155065247,0.0,18.025,23.3905065247
 10/15  11:00:00,68.8520924952,6.54077588199,19.4978983846,0.0,19.3449162599,23.4437158914,35.5409868743,0.0,18.025,17.5159868743
 10/15  12:00:00,68.8800904585,6.59434244126,19.3301273936,0.0,19.190480192,23.7425572507,35.5049710675,0.0,18.025,17.4799710675
 10/15  13:00:00,70.0842489886,6.67503754925,20.427472158,0.0,19.260583323,23.698576057,41.3267426148,0.0,18.025,23.3017426148
 10/15  14:00:00,71.5724340836,6.79511670246,21.7955777714,0.0,19.260583323,23.698576057,35.5078079819,0.0,18.025,17.4828079819
 10/15  15:00:00,71.7187850349,6.83302263526,22.193970888,0.0,19.260583323,23.4086260847,35.5069222546,0.0,18.025,17.4819222546
 10/15  16:00:00,75.1148199697,6.81080271338,21.1609132106,0.0,19.260583323,27.8781056672,23.7855500187,0.0,18.025,5.7605500187
 10/15  17:00:00,80.8764293823,6.88068686027,18.230182422,0.0,18.1807569449,37.5792895564,5.76547855317,0.0,0.0,5.76547855317
 10/15  18:00:00,98.8360165671,7.02183097943,16.5030622511,0.0,32.6059821062,37.0465235296,0.0489730357104,0.0289730357104,0.0,0.02
 10/15  19:00:00,100.832631862,7.10061901215,16.3058318205,0.0,36.8143715336,33.066984531,11.5880059149,0.0467058668723,0.0,11.5413000481
 10/15  20:00:00,107.003880783,7.23367670989,16.9845246839,0.0,36.43363367,38.8072253906,6.81686956368,1.0363610208,0.0,5.78050854288
 10/15  21:00:00,103.782526554,7.16526671046,16.1882891364,0.0,36.0963922311,36.7877557581,7.74580313258,1.96533292712,0.0,5.78047020546
 10/15  22:00:00,78.6714327771,6.72877039184,12.8338730652,0.0,30.9507766546,20.6087787026,14.2480979133,2.66641075353,0.0,11.5816871597
 10/15  23:00:00,52.300630673,6.2891584146,9.3370590588,0.0,17.4250845679,11.7056064465,15.735181235,4.20400668878,0.0,11.5311745462
 10/15  24:00:00,44.3437824702,6.11230377647,7.66548817529,0.0,12.925468867,10.100111941,5.3960574107,5.3760574107,0.0,0.02
 10/16  01:00:00,40.0026332058,5.96726510006,6.3493734235,0.0,10.0992000411,10.047477231,11.5736187479,5.8180077666,0.0,5.75561098134
 10/16  02:00:00,36.7427854896,5.8325678879,5.08378777994,0.0,8.25718729233,10.0299323277,7.15851486155,7.13851486155,0.0,0.02
 10/16  03:00:00,35.8899166,5.74456219181,4.31891739562,0.0,8.25718729233,10.0299323277,13.7942557914,8.03843136163,0.0,5.75582442977
 10/16  04:00:00,37.037598524,5.69205915013,3.91250931845,0.0,8.25718729233,11.6354268332,8.33677292222,8.31677292222,0.0,0.02
 10/16  05:00:00,44.7457066467,5.70172217638,4.03130864022,0.0,12.1011305571,15.3678112995,19.355475528,7.82404913293,0.0,11.531426395
 10/16  06:00:00,78.7305261474,6.20132851098,7.98828565315,0.0,19.7275818095,37.2640762949,17.7087528667,6.12900987625,0.0,11.5797429905
 10/16  07:00:00,95.1733309381,6.57144020585,11.1088901898,0.0,24.3117294858,51.2795993405,16.2325197998,4.61012105514,0.0,11.6223987447
 10/16  08:00:00,81.9440686064,6.2350199589,11.3750611341,0.0,23.6694662846,40.6342015617,23.5439357026,0.0909342644219,0.0,23.4530014381
 10/16  09:00:00,82.9438095394,6.43323085307,17.1838901486,0.0,23.6694662846,35.6302164847,41.4153853791,0.0,18.025,23.3903853791
 10/16  10:00:00,66.8468693605,6.38065241674,18.7362007984,0.0,18.7433767983,22.9618409725,41.3760389764,0.0,18.025,23.3510389764
 10/16  11:00:00,68.33368621,6.51434026842,20.0915407079,0.0,18.7433767983,22.9618409725,35.5102316305,0.0,18.025,17.4852316305
 10/16  12:00:00,70.1120588215,6.65969456519,21.68110994,0.0,18.5889407304,23.1597249699,35.5083045472,0.0,18.025,17.4833045472
 10/16  13:00:00,71.2521860232,6.75909019448,22.4753396786,0.0,18.7433767983,23.2517909448,35.5055509007,0.0,18.025,17.4805509007
 10/16  14:00:00,71.7961723256,6.82760601147,22.9508121999,0.0,18.7433767983,23.2517909448,41.3279543035,0.0,18.025,23.3029543035
 10/16  15:00:00,71.5435224873,6.86252764237,22.9531902478,0.0,18.7433767983,22.9618409725,35.5088657292,0.0,18.025,17.4838657292
 10/16  16:00:00,74.227886372,6.83582195425,21.2129467731,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,84.9871098602,7.01358614791,19.606193016,0.0,17.6635504202,40.6971502883,5.77063154048,0.0,0.0,5.77063154048
 10/16  18:00:00,96.2469570719,7.13805224225,18.584846805,0.0,27.5259009287,37.3340067412,11.5711572494,0.0,0.0,11.5711572494
 10/16  19:00:00,100.782348801,7.2353763941,18.8135543999,0.0,33.8341110165,33.3544677425,11.5405776177,0.0,0.0,11.5405776177
 10/16  20:00:00,110.551888775,7.4494619793,20.2148525648,0.0,36.5179666069,38.8247702939,5.77961202143,0.0,0.0,5.77961202143
 10/16  21:00:00,104.814187842,7.45808743592,19.9835705913,0.0,32.965339924,36.8579353714,11.5808316336,0.0,0.0,11.5808316336
 10/16  22:00:00,76.8412396985,6.98278328168,16.0330787917,0.0,25.6355707503,20.6438685092,5.78570104751,0.0,0.0,5.78570104751
 10/16  23:00:00,53.4123815729,6.56225810971,12.5777038871,0.0,15.0252895274,11.7056064465,5.76580825762,0.0,0.0,5.76580825762
 10/16  24:00:00,46.652045275,6.39484813778,11.010515271,0.0,11.6412384099,10.0650221343,5.76080527325,0.0,0.0,5.76080527325
 10/17  01:00:00,44.3199772117,6.30986923728,10.3241147854,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/17  02:00:00,41.7494745187,6.23096778101,9.6920656524,0.0,8.25718729233,10.0299323277,5.7558210474,0.0,0.0,5.7558210474
 10/17  03:00:00,41.1774815261,6.17540286143,9.17564227659,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/17  04:00:00,42.423603154,6.13771290204,8.8528505319,0.0,8.25718729233,11.6354268332,5.76092175498,0.0,0.0,5.76092175498
 10/17  05:00:00,50.5186266117,6.17456944179,9.33137217829,0.0,12.1011305571,15.3678112995,5.77588294557,0.0,0.0,5.77588294557
 10/17  06:00:00,85.1272331009,6.73684827605,13.8494497658,0.0,19.7275818095,37.2640762949,11.5825115139,0.0,0.0,11.5825115139
 10/17  07:00:00,101.930871073,7.11538625731,17.3224523819,0.0,24.3117294858,51.2795993405,17.4248429507,0.0,0.0,17.4248429507
 10/17  08:00:00,86.6875969491,6.58658990609,15.7670026482,0.0,23.6694662846,40.6342015617,23.455020152,0.0,0.0,23.455020152
 10/17  09:00:00,83.4108832302,6.5236747018,17.560508524,0.0,23.6694662846,35.6302164847,41.4149141785,0.0,18.025,23.3899141785
 10/17  10:00:00,64.2336111318,6.28987559966,16.2137085454,0.0,18.7433767983,22.9618409725,35.5429569242,0.0,18.025,17.5179569242
 10/17  11:00:00,64.6802472802,6.32080063661,16.6316343186,0.0,18.7433767983,22.9618409725,41.3345395134,0.0,18.025,23.3095395134
 10/17  12:00:00,66.7382246788,6.43017026814,18.5367956301,0.0,18.5889407304,23.1597249699,35.5108210886,0.0,18.025,17.4858210886
 10/17  13:00:00,67.168291713,6.4588475156,18.691680318,0.0,18.7433767983,23.2517909448,35.5069372705,0.0,18.025,17.4819372705
 10/17  14:00:00,67.2012460253,6.4823753898,18.7011071647,0.0,18.7433767983,23.2517909448,35.5055828384,0.0,18.025,17.4805828384
 10/17  15:00:00,66.9331835666,6.52444779139,18.6809249578,0.0,18.7433767983,22.9618409725,41.3281738188,0.0,18.025,23.3031738188
 10/17  16:00:00,69.990617471,6.5022861368,17.3092112038,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,81.2127043412,6.71182323815,16.1335421543,0.0,17.6635504202,40.6971502883,5.77073279247,0.0,0.0,5.77073279247
 10/17  18:00:00,93.797826558,6.88400038712,16.3897470221,0.0,27.5259009287,37.3340067412,11.5717387634,0.0,0.0,11.5717387634
 10/17  19:00:00,98.9279639947,7.01666911806,17.1778679223,0.0,33.8341110165,33.3544677425,5.78028315025,0.0,0.0,5.78028315025
 10/17  20:00:00,108.362990917,7.22704939034,18.2483524991,0.0,36.5179666069,38.8247702939,11.5728845833,0.032438262475,0.0,11.5404463209
 10/17  21:00:00,103.37440551,7.29300403562,18.7088503133,0.0,32.965339924,36.8579353714,11.5814482879,0.0,0.0,11.5814482879
 10/17  22:00:00,76.134276432,6.87858365923,15.430297925,0.0,25.6355707503,20.6438685092,5.78611537341,0.0,0.0,5.78611537341
 10/17  23:00:00,52.9915281178,6.48590444653,12.2331944851,0.0,15.0252895274,11.7056064465,5.76599251636,0.0,0.0,5.76599251636
 10/17  24:00:00,46.4457361164,6.341576172,10.85747315,0.0,11.6412384099,10.0650221343,5.76092353688,0.0,0.0,5.76092353688
 10/18  01:00:00,43.9599661062,6.25519217769,10.0187753752,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/18  02:00:00,41.2845380101,6.17421893874,9.28387226525,0.0,8.25718729233,10.0299323277,5.7558018661,0.0,0.0,5.7558018661
 10/18  03:00:00,40.7817131176,6.1268913252,8.82838138322,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/18  04:00:00,42.0707832109,6.0944298364,8.54330452557,0.0,8.25718729233,11.6354268332,5.76034278192,0.0,0.0,5.76034278192
 10/18  05:00:00,50.2042455917,6.13508855107,9.05646025594,0.0,12.1011305571,15.3678112995,5.77598351859,0.0,0.0,5.77598351859
 10/18  06:00:00,84.87314729,6.70390818123,13.6282828715,0.0,19.7275818095,37.2640762949,11.5817290422,0.0,0.0,11.5817290422
 10/18  07:00:00,101.700633773,7.08475451123,17.1228215741,0.0,24.3117294858,51.2795993405,17.4244961738,0.0,0.0,17.4244961738
 10/18  08:00:00,87.294744878,6.59327031472,16.3674499206,0.0,23.6694662846,40.6342015617,23.4576589949,0.0,0.0,23.4576589949
 10/18  09:00:00,85.1121136011,6.58470829394,19.2006913878,0.0,23.6694662846,35.6302164847,41.4138895861,0.0,18.025,23.3888895861
 10/18  10:00:00,65.5190978977,6.31458220813,17.4744807264,0.0,18.7433767983,22.9618409725,35.5445884855,0.0,18.025,17.5195884855
 10/18  11:00:00,65.5151059424,6.33538028753,17.4519064009,0.0,18.7433767983,22.9618409725,41.3337012604,0.0,18.025,23.3087012604
 10/18  12:00:00,66.3702233684,6.34031303821,18.2586452827,0.0,18.5889407304,23.1597249699,35.5097344677,0.0,18.025,17.4847344677
 10/18  13:00:00,67.3165705777,6.37604365813,18.9227574586,0.0,18.7433767983,23.2517909448,35.5091777293,0.0,18.025,17.4841777293
 10/18  14:00:00,66.6499271518,6.36740855655,18.2647481331,0.0,18.7433767983,23.2517909448,35.5086290428,0.0,18.025,17.4836290428
 10/18  15:00:00,65.6369644581,6.37159818334,17.5375473887,0.0,18.7433767983,22.9618409725,35.5080448124,0.0,18.025,17.4830448124
 10/18  16:00:00,69.7666189236,6.41574239261,17.1717498184,0.0,18.7433767983,27.431320555,23.7857170809,0.0,18.025,5.76071708092
 10/18  17:00:00,81.2955590393,6.64538721935,16.2828243879,0.0,17.6635504202,40.6971502883,5.77083556692,0.0,0.0,5.77083556692
 10/18  18:00:00,93.2262510973,6.79399951057,15.9081540068,0.0,27.5259009287,37.3340067412,11.5726243994,0.0,0.0,11.5726243994
 10/18  19:00:00,98.3021163556,6.92575124366,16.6429254673,0.0,33.8341110165,33.3544677425,5.78008773295,0.0,0.0,5.78008773295
 10/18  20:00:00,107.405893543,7.11762159326,17.4006682953,0.0,36.5179666069,38.8247702939,11.5558952472,0.0149708112616,0.0,11.540924436
 10/18  21:00:00,101.247597747,7.11860298461,16.7564237845,0.0,32.965339924,36.8579353714,11.7249338251,0.14357680219,0.0,11.5813570229
 10/18  22:00:00,73.5125776326,6.66429615931,13.0228706971,0.0,25.6355707503,20.6438685092,6.30466374616,0.519460123302,0.0,5.78520362286
 10/18  23:00:00,50.1343218735,6.25409998271,9.60778442623,0.0,15.0252895274,11.7056064465,6.83756094748,1.07154836871,0.0,5.76601257877
 10/18  24:00:00,43.3471264701,6.08882899403,8.0116048667,0.0,11.6412384099,10.0650221343,7.19822031069,1.43717837899,0.0,5.7610419317
 10/19  01:00:00,40.6629534722,5.9847866173,6.99216230498,0.0,10.0992000411,10.047477231,1.55163374466,1.53163374466,0.0,0.02
 10/19  02:00:00,37.8229736209,5.89046580263,6.10605644157,0.0,8.25718729233,10.0299323277,7.36678977063,1.61083158042,0.0,5.75595819021
 10/19  03:00:00,36.9433948867,5.81253210104,5.30441676036,0.0,8.25718729233,10.0299323277,2.5720923173,2.5520923173,0.0,0.02
 10/19  04:00:00,38.1988606983,5.77539424394,4.99041044365,0.0,8.25718729233,11.6354268332,8.24391427244,2.4828732375,0.0,5.76104103494
 10/19  05:00:00,46.1599106072,5.80728327728,5.33991866428,0.0,12.1011305571,15.3678112995,7.54720551738,1.77098377705,0.0,5.77622174032
 10/19  06:00:00,79.8668108883,6.29893978724,9.02689483274,0.0,19.7275818095,37.2640762949,13.7383884403,2.15491917857,0.0,11.5834692618
 10/19  07:00:00,96.1004976495,6.65381493538,11.9535977464,0.0,24.3117294858,51.2795993405,19.0619253732,1.63541204042,0.0,17.4265133328
 10/19  08:00:00,81.8949429125,6.24519929776,11.3157002876,0.0,23.6694662846,40.6342015617,23.4589777991,0.0,0.0,23.4589777991
 10/19  09:00:00,79.6541956133,6.30327711763,14.0241912544,0.0,23.6694662846,35.6302164847,41.4154211676,0.0,18.025,23.3904211676
 10/19  10:00:00,61.6060832443,6.19146602292,13.6845721949,0.0,18.7433767983,22.9618409725,35.5457625952,0.0,18.025,17.5207625952
 10/19  11:00:00,62.8836162792,6.29857088523,14.8572197071,0.0,18.7433767983,22.9618409725,41.3357910765,0.0,18.025,23.3107910765
 10/19  12:00:00,64.4242999757,6.39515789324,16.2578705152,0.0,18.5889407304,23.1597249699,35.5110561474,0.0,18.025,17.4860561474
 10/19  13:00:00,65.7760789824,6.51081964853,17.2474829922,0.0,18.7433767983,23.2517909448,35.5132508564,0.0,18.025,17.4882508564
 10/19  14:00:00,66.716302376,6.56823010762,18.1302949902,0.0,18.7433767983,23.2517909448,35.5101745873,0.0,18.025,17.4851745873
 10/19  15:00:00,66.1904714652,6.58323391035,17.8794127751,0.0,18.7433767983,22.9618409725,41.3294517964,0.0,18.025,23.3044517964
 10/19  16:00:00,69.7551002479,6.57655440555,16.9994125959,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,80.5802680211,6.73106364915,15.4818460435,0.0,17.6635504202,40.6971502883,5.77079708745,0.0,0.0,5.77079708745
 10/19  18:00:00,91.9263763299,6.82168040597,14.5805795794,0.0,27.5259009287,37.3340067412,11.5723980422,0.0,0.0,11.5723980422
 10/19  19:00:00,95.7076432374,6.85969386036,14.1144944424,0.0,33.8341110165,33.3544677425,6.98726085805,1.20590026987,0.0,5.78136058817
 10/19  20:00:00,104.540166276,6.99400867359,14.658540715,0.0,36.5179666069,38.8247702939,14.2637718557,2.72189397114,0.0,11.5418778846
 10/19  21:00:00,98.6127793425,6.97702849417,14.2631595796,0.0,32.965339924,36.8579353714,15.6318708624,4.04932367636,0.0,11.582547186
 10/19  22:00:00,71.0289917548,6.51114069317,10.6924258596,0.0,25.6355707503,20.6438685092,11.9398892595,6.15362985428,0.0,5.78625940521
 10/19  23:00:00,47.6032064815,6.08555997511,7.24520036234,0.0,15.0252895274,11.7056064465,14.547217677,8.78106612475,0.0,5.76615155225
 10/19  24:00:00,40.5024545324,5.88432139151,5.37143208486,0.0,11.6412384099,10.0650221343,16.6838641073,10.9228547973,0.0,5.76100931001
 10/20  01:00:00,37.7036570648,5.75107326501,4.26657540702,0.0,10.0992000411,10.047477231,12.0975595174,12.0775595174,0.0,0.02
 10/20  02:00:00,35.0543818188,5.66428081549,3.56364357484,0.0,8.25718729233,10.0299323277,18.3116179876,12.5557789849,0.0,5.75583900266
 10/20  03:00:00,34.5725397947,5.61733463082,3.12875464015,0.0,8.25718729233,10.0299323277,14.0206543219,14.0006543219,0.0,0.02
 10/20  04:00:00,35.8366513108,5.58338696759,2.82020253072,0.0,8.25718729233,11.6354268332,20.7237193301,14.962960916,0.0,5.76075841409
 10/20  05:00:00,43.5023659689,5.58972535407,2.89991969653,0.0,12.1011305571,15.3678112995,20.0533006177,14.2772020049,0.0,5.77609861275
 10/20  06:00:00,75.5105789332,5.88657353253,5.08300807841,0.0,19.7275818095,37.2640762949,26.165512781,14.5816969885,0.0,11.5838157925
 10/20  07:00:00,91.3552202781,6.21497515765,7.64713041095,0.0,24.3117294858,51.2795993405,29.8088996151,12.3814471185,0.0,17.4274524965
 10/20  08:00:00,78.1373970797,5.92937914626,7.873957753,0.0,23.6694662846,40.6342015617,25.6776280859,2.21831033058,0.0,23.4593177554
 10/20  09:00:00,78.0964948063,6.12955928062,12.6401924065,0.0,23.6694662846,35.6302164847,41.4229837444,0.0,18.025,23.3979837444
 10/20  10:00:00,61.2255957856,6.08697831794,13.4085629133,0.0,18.7433767983,22.9618409725,35.5464371125,0.0,18.025,17.5214371125
 10/20  11:00:00,62.8342341615,6.2263363175,14.8800659599,0.0,18.7433767983,22.9618409725,41.3367268326,0.0,18.025,23.3117268326
 10/20  12:00:00,64.4588215173,6.35925527309,16.3282876049,0.0,18.5889407304,23.1597249699,35.5124314665,0.0,18.025,17.4874314665
 10/20  13:00:00,66.0551838387,6.47872310798,17.5586770717,0.0,18.7433767983,23.2517909448,35.5101464661,0.0,18.025,17.4851464661
 10/20  14:00:00,66.9873516728,6.56535791659,18.404211752,0.0,18.7433767983,23.2517909448,35.5097958865,0.0,18.025,17.4847958865
 10/20  15:00:00,65.7168837259,6.56378715875,17.425266981,0.0,18.7433767983,22.9618409725,41.3343809151,0.0,18.025,23.3093809151
 10/20  16:00:00,67.9489016532,6.50201077933,15.2677475964,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,78.3256379917,6.63319324428,13.3250726277,0.0,17.6635504202,40.6971502883,5.77009482463,0.0,0.0,5.77009482463
 10/20  18:00:00,90.2014885865,6.72175340789,12.9556004156,0.0,27.5259009287,37.3340067412,12.1213145794,0.548267451188,0.0,11.5730471282
 10/20  19:00:00,94.8098728879,6.79469256536,13.2817071379,0.0,33.8341110165,33.3544677425,13.5481846506,2.00642002792,0.0,11.5417646226
 10/20  20:00:00,103.78765748,6.93366329488,13.966364991,0.0,36.5179666069,38.8247702939,9.3961274844,3.61593467728,0.0,5.78019280712
 10/20  21:00:00,98.0308685199,6.92822373508,13.7300332243,0.0,32.965339924,36.8579353714,16.4427958784,4.85989539694,0.0,11.5829004815
 10/20  22:00:00,70.6974464168,6.4804877537,10.3915186515,0.0,25.6355707503,20.6438685092,12.1672864306,6.38068562762,0.0,5.78660080295
 10/20  23:00:00,47.3248504697,6.05900311782,6.99339397348,0.0,15.0252895274,11.7056064465,14.8017913011,9.03646683751,0.0,5.76532446359
 10/20  24:00:00,40.4641068957,5.87913667031,5.33826138538,0.0,11.6412384099,10.0650221343,15.9212796019,10.1602511363,0.0,5.76102846567
 10/21  01:00:00,40.8803979297,5.79954805217,4.63535392126,0.0,12.8411359301,10.0650221343,10.6259693767,10.6059693767,0.0,0.02
 10/21  02:00:00,35.3930618103,5.69772883593,3.86887270679,0.0,8.25718729233,10.0299323277,15.7568584292,10.0007249059,0.0,5.75613352332
 10/21  03:00:00,34.981103653,5.65082429276,3.50382024827,0.0,8.25718729233,10.0299323277,9.76197664354,9.74197664354,0.0,0.02
 10/21  04:00:00,36.3152349691,5.62011976112,3.26205009681,0.0,8.25718729233,11.6354268332,15.8416668175,10.0804309436,0.0,5.76123587381
 10/21  05:00:00,40.356705879,5.60131118692,3.16402704072,0.0,8.71707943955,15.3327214929,15.4865938434,9.7203464522,0.0,5.76624739119
 10/21  06:00:00,61.5722570097,5.70994233566,4.17494179052,0.0,18.5082010057,25.6353820695,13.8831115565,8.10730441195,0.0,5.77580714459
 10/21  07:00:00,75.3617384932,6.03285068694,6.95818941273,0.0,19.4083231844,41.0650158608,18.3839474702,6.8005715236,0.0,11.5833759466
 10/21  08:00:00,104.606107744,6.63172699936,13.6109085779,0.0,26.3286599382,57.9988325916,29.8301999535,0.373448071945,0.0,29.4567518815
 10/21  09:00:00,92.0542927088,6.57860773035,16.2661689831,0.0,26.3286599382,42.8504436482,47.3450041861,0.0,18.025,29.3200041861
 10/21  10:00:00,67.3275143759,6.3635050582,15.7485086017,0.0,21.7447113004,23.4437158914,41.4242798076,0.0,18.025,23.3992798076
 10/21  11:00:00,66.5373207105,6.47058337961,17.3129705878,0.0,19.3027497915,23.426170988,35.5470056688,0.0,18.025,17.5220056688
 10/21  12:00:00,68.4707159842,6.60961740663,18.965149932,0.0,19.1483137236,23.7250123474,35.5098152444,0.0,18.025,17.4848152444
 10/21  13:00:00,70.4505058625,6.72512546798,20.6838913049,0.0,19.3027497915,23.7161209604,41.3343362838,0.0,18.025,23.3093362838
 10/21  14:00:00,71.3608164927,6.80261559597,21.5167099133,0.0,19.3027497915,23.7161209604,35.5143731135,0.0,18.025,17.4893731135
 10/21  15:00:00,71.1117116165,6.82199298137,21.5381754106,0.0,19.3027497915,23.426170988,35.5102625946,0.0,18.025,17.4852625946
 10/21  16:00:00,73.8734507732,6.76212424276,19.9084727295,0.0,19.3027497915,27.8956505705,23.7858841621,0.0,18.025,5.76088416211
 10/21  17:00:00,79.6848936909,6.82600687287,17.0335635069,0.0,18.2229234133,37.5968344597,5.76627361266,0.0,0.0,5.76627361266
 10/21  18:00:00,99.1253521706,7.02773284875,16.6670128069,0.0,32.690315043,37.0816133363,5.77130824173,0.0,0.0,5.77130824173
 10/21  19:00:00,101.633796592,7.14386468893,17.0636728417,0.0,36.8143715336,33.066984531,5.78121867093,0.0,0.0,5.78121867093
 10/21  20:00:00,107.517895648,7.27779560043,17.5737588307,0.0,36.3493007332,38.7721355839,6.1617792836,0.380566144897,0.0,5.7812131387
 10/21  21:00:00,104.459237644,7.20456678181,16.7061923671,0.0,36.1807251679,36.8228455648,12.7744905147,1.23245122311,0.0,11.5420392916
 10/21  22:00:00,79.020213903,6.7457639417,13.0461139958,0.0,31.0351095914,20.6438685092,13.7314110501,2.14761197331,0.0,11.5837990768
 10/21  23:00:00,52.6762762972,6.32082400879,9.68097001818,0.0,17.4250845679,11.7056064465,8.7805378868,3.00406510468,0.0,5.77647278213
 10/21  24:00:00,44.5183246237,6.1382193265,7.93349385725,0.0,12.8411359301,10.0650221343,10.3613713737,4.6001602049,0.0,5.76121116883
 10/22  01:00:00,43.345144656,6.01885556713,6.76136624497,0.0,12.925468867,10.100111941,5.67236547472,5.65236547472,0.0,0.02
 10/22  02:00:00,37.3689817442,5.87746168251,5.54562995132,0.0,8.34152022915,10.0650221343,11.7876958789,6.03162071918,0.0,5.75607515971
 10/22  03:00:00,36.5311682009,5.79433914233,4.79094525772,0.0,8.34152022915,10.0650221343,6.37800612824,6.35800612824,0.0,0.02
 10/22  04:00:00,37.6159443914,5.73761782198,4.32582789404,0.0,8.34152022915,11.6705166398,12.4003602094,6.63959885709,0.0,5.7607613523
 10/22  05:00:00,41.6010798459,5.70353583651,4.18674448656,0.0,8.80141237637,15.3678112995,12.0966950573,6.33019832661,0.0,5.76649673072
 10/22  06:00:00,63.6966477046,5.901203454,6.10805782825,0.0,18.5082010057,25.6353820695,8.89164957172,3.11496938081,0.0,5.77668019091
 10/22  07:00:00,78.2917184901,6.29312980425,9.50844809219,0.0,19.4926561212,41.1001056674,12.9447064029,1.36004238165,0.0,11.5846640213
 10/22  08:00:00,107.361190488,6.85629323213,16.1413998883,0.0,26.3286599382,57.9988325916,29.4562447144,0.0,0.0,29.4562447144
 10/22  09:00:00,94.2902401954,6.76106754471,18.4390566136,0.0,26.2443270014,42.8153538416,41.4877336217,0.0,18.025,23.4627336217
 10/22  10:00:00,68.9561154313,6.49788507085,17.2427196937,0.0,21.7447113004,23.4437158914,41.4261193202,0.0,18.025,23.4011193202
 10/22  11:00:00,67.4180698349,6.57018567019,18.0343938822,0.0,19.3449162599,23.4437158914,41.3815332938,0.0,18.025,23.3565332938
 10/22  12:00:00,68.0326969583,6.64853048678,18.4285015329,0.0,19.190480192,23.7425572507,35.5135525737,0.0,18.025,17.4885525737
 10/22  13:00:00,69.0525387011,6.70741281869,19.3633391645,0.0,19.260583323,23.698576057,35.5113564754,0.0,18.025,17.4863564754
 10/22  14:00:00,68.8404931208,6.72363532291,19.1350736249,0.0,19.260583323,23.698576057,41.3368409901,0.0,18.025,23.3118409901
 10/22  15:00:00,67.1129749207,6.68030335168,17.7408345187,0.0,19.260583323,23.4086260847,35.512476575,0.0,18.025,17.487476575
 10/22  16:00:00,68.6570991073,6.54506879581,14.9688781864,0.0,19.260583323,27.8781056672,23.7861519584,0.0,18.025,5.76115195837
 10/22  17:00:00,74.7088246965,6.55959517175,12.3836085855,0.0,18.1807569449,37.5792895564,5.76634909483,0.0,0.0,5.76634909483
 10/22  18:00:00,96.6303586068,6.72362885339,12.7115342285,0.0,32.6059821062,37.0465235296,6.43293298471,0.661673040375,0.0,5.77125994434
 10/22  19:00:00,97.4058112353,6.8196440722,13.1598913257,0.0,36.8143715336,33.066984531,7.76575291647,1.98433704939,0.0,5.78141586708
 10/22  20:00:00,103.548467561,6.94547753748,13.8172143403,0.0,36.43363367,38.8072253906,9.52419383586,3.74355004832,0.0,5.78064378754
 10/22  21:00:00,100.249935958,6.87202037503,12.9488456739,0.0,36.0963922311,36.7877557581,18.2760696655,6.73260447756,0.0,11.543465188
 10/22  22:00:00,75.6543505774,6.47841478434,10.0670022936,0.0,30.9507766546,20.6087787026,19.1250101977,7.54051155081,0.0,11.5844986469
 10/22  23:00:00,50.2843330033,6.11858066553,7.49125625219,0.0,17.4250845679,11.7056064465,13.0170146153,7.24036307119,0.0,5.77665154411
 10/22  24:00:00,42.5897299057,5.96173261748,6.06195896771,0.0,12.925468867,10.100111941,8.15028869699,8.13028869699,0.0,0.02
 10/23  01:00:00,37.9949344898,5.78838767981,4.52051921504,0.0,10.0992000411,10.047477231,16.8413673303,11.085252854,0.0,5.75611447624
 10/23  02:00:00,35.0395893712,5.67067293961,3.54244592484,0.0,8.25718729233,10.0299323277,19.5655670951,13.8094137087,0.0,5.75615338638
 10/23  03:00:00,34.4725190713,5.61432876198,3.03172219564,0.0,8.25718729233,10.0299323277,15.8810795759,15.8610795759,0.0,0.02
 10/23  04:00:00,35.7635273147,5.58060143492,2.74984238943,0.0,8.25718729233,11.6354268332,22.5766870853,16.8156058615,0.0,5.76108122384
 10/23  05:00:00,43.4826509559,5.59266642953,2.87722756253,0.0,12.1011305571,15.3678112995,20.8578336002,15.0809724791,0.0,5.77686112105
 10/23  06:00:00,75.7486933429,5.91510396988,5.2925314965,0.0,19.7275818095,37.2640762949,25.2658945208,13.6806219419,0.0,11.5852725789
 10/23  07:00:00,91.6172135779,6.24836294613,7.87565453375,0.0,24.3117294858,51.2795993405,29.2941598607,11.8633411126,0.0,17.4308187482
 10/23  08:00:00,77.5500559059,5.90581835945,7.31012062866,0.0,23.6694662846,40.6342015617,27.3671181493,3.90172176795,0.0,23.4653963814
 10/23  09:00:00,76.4178526443,6.03989810434,11.0511714749,0.0,23.6694662846,35.6302164847,41.7139931112,0.286179672917,18.025,23.4028134383
 10/23  10:00:00,58.7981347234,5.97170947452,11.0963405597,0.0,18.7433767983,22.9618409725,35.5498320006,0.0,18.025,17.5248320006
 10/23  11:00:00,59.4408438994,6.03653611531,11.6764563663,0.0,18.7433767983,22.9618409725,41.3409545481,0.0,18.025,23.3159545481
 10/23  12:00:00,61.0262081536,6.14294107309,13.1119682482,0.0,18.5889407304,23.1597249699,35.516978567,0.0,18.025,17.491978567
 10/23  13:00:00,61.9562656875,6.27379421724,13.6646674102,0.0,18.7433767983,23.2517909448,35.5143081493,0.0,18.025,17.4893081493
 10/23  14:00:00,62.633301586,6.34113713373,14.2743651868,0.0,18.7433767983,23.2517909448,41.3352858836,0.0,18.025,23.3102858836
 10/23  15:00:00,62.1630523029,6.34348266187,14.0917196337,0.0,18.7433767983,22.9618409725,35.5154105038,0.0,18.025,17.4904105038
 10/23  16:00:00,65.1996058067,6.31510308827,12.7053350554,0.0,18.7433767983,27.431320555,23.7863146287,0.0,18.025,5.76131462874
 10/23  17:00:00,76.1435151571,6.45711820333,11.3189934648,0.0,17.6635504202,40.6971502883,5.77144342543,0.0,0.0,5.77144342543
 10/23  18:00:00,90.0447701573,6.53276020558,11.1038197722,0.0,27.5259009287,37.3340067412,7.95607755092,2.15850855501,0.0,5.79756899591
 10/23  19:00:00,92.3374610904,6.57150816452,11.0324390578,0.0,33.8341110165,33.3544677425,16.9912098025,5.44760296472,0.0,11.5436068377
 10/23  20:00:00,101.044355457,6.69158972616,11.4650981376,0.0,36.5179666069,38.8247702939,15.4154582874,9.63370652234,0.0,5.78175176511
 10/23  21:00:00,95.237060431,6.68224835374,11.1821364501,0.0,32.965339924,36.8579353714,22.442233423,10.8566256929,0.0,11.5856077301
 10/23  22:00:00,68.019053226,6.24045722428,7.95310451633,0.0,25.6355707503,20.6438685092,24.7647364893,13.2102476721,0.0,11.5544888172
 10/23  23:00:00,45.1737622097,5.85342072836,5.04786435032,0.0,15.0252895274,11.7056064465,15.134016682,15.114016682,0.0,0.02
 10/23  24:00:00,38.8062571555,5.70648211821,3.85304949662,0.0,11.6412384099,10.0650221343,21.4394256276,15.6780260358,0.0,5.76139959178
 10/24  01:00:00,36.43124767,5.62451906031,3.12069298248,0.0,10.0992000411,10.047477231,22.946557884,17.1904186491,0.0,5.75613923491
 10/24  02:00:00,34.0247683466,5.56857026501,2.62972685309,0.0,8.25718729233,10.0299323277,18.2424306077,18.2224306077,0.0,0.02
 10/24  03:00:00,33.7292392677,5.53487684825,2.36788453099,0.0,8.25718729233,10.0299323277,24.3244569033,18.5682601757,0.0,5.75619672761
 10/24  04:00:00,35.109757375,5.50932821761,2.1673426198,0.0,8.25718729233,11.6354268332,21.8307632997,18.8653275672,0.0,2.96543573247
 10/24  05:00:00,42.7485022133,5.51642326253,2.21930768157,0.0,12.1011305571,15.3678112995,26.7287789513,18.1500515497,0.0,8.57872740155
 10/24  06:00:00,74.6316620772,5.79976498324,4.29082083803,0.0,19.7275818095,37.2640762949,28.9642066078,17.3797005038,0.0,11.584506104
 10/24  07:00:00,89.5451366369,6.02075623312,6.03115972814,0.0,24.3117294858,51.2795993405,28.1992298596,16.5716520805,0.0,11.6275777791
 10/24  08:00:00,76.2975895986,5.79194588686,6.17150686313,0.0,23.6694662846,40.6342015617,35.125478378,5.79495388334,0.0,29.3305244947
 10/24  09:00:00,75.4475068631,5.92523898691,10.1954719849,0.0,23.6694662846,35.6302164847,41.7619908118,0.334608579764,18.025,23.402382232
 10/24  10:00:00,57.5397174973,5.84420622297,9.9654169109,0.0,18.7433767983,22.9618409725,35.5513541127,0.0,18.025,17.5263541127
 10/24  11:00:00,58.0213367037,5.9009705233,10.3925077536,0.0,18.7433767983,22.9618409725,41.3422884412,0.0,18.025,23.3172884412
 10/24  12:00:00,59.1172271914,5.97309440022,11.3728284812,0.0,18.5889407304,23.1597249699,35.5158841273,0.0,18.025,17.4908841273
 10/24  13:00:00,59.7972796793,6.05357643035,11.7258931138,0.0,18.7433767983,23.2517909448,35.5183272723,0.0,18.025,17.4933272723
 10/24  14:00:00,61.1765991584,6.17790456276,12.9808855907,0.0,18.7433767983,23.2517909448,35.5122098414,0.0,18.025,17.4872098414
 10/24  15:00:00,61.0536502511,6.2137228271,13.1120718945,0.0,18.7433767983,22.9618409725,41.338396939,0.0,18.025,23.313396939
 10/24  16:00:00,64.0195842563,6.16704406418,11.6733692548,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/24  17:00:00,75.7628097723,6.38086837465,11.0145277022,0.0,17.6635504202,40.6971502883,5.77168356752,0.0,0.0,5.77168356752
 10/24  18:00:00,90.0426006504,6.49336890233,11.1410211253,0.0,27.5259009287,37.3340067412,13.3003593841,1.72530249379,0.0,11.5750568903
 10/24  19:00:00,92.8082792478,6.57110053916,11.503651002,0.0,33.8341110165,33.3544677425,14.7876224672,3.24430678603,0.0,11.5433156812
 10/24  20:00:00,102.237724269,6.75370396687,12.5963376777,0.0,36.5179666069,38.8247702939,11.0083783681,5.2271977972,0.0,5.78118057094
 10/24  21:00:00,96.4715900052,6.7530001572,12.3458937358,0.0,32.965339924,36.8579353714,18.238105161,6.65227977018,0.0,11.5858253908
 10/24  22:00:00,68.9041456163,6.29135945967,8.78728183838,0.0,25.6355707503,20.6438685092,14.4349818177,8.64765321002,0.0,5.78732860766
 10/24  23:00:00,45.6970985417,5.88573468536,5.53887741228,0.0,15.0252895274,11.7056064465,17.114843541,11.3481956635,0.0,5.76664787752
 10/24  24:00:00,39.0890890266,5.72619285965,4.11616114353,0.0,11.6412384099,10.0650221343,18.235448952,12.4740823804,0.0,5.7613665716
 10/25  01:00:00,36.6136556485,5.63318211162,3.29443401602,0.0,10.0992000411,10.047477231,19.7094509376,13.9532303965,0.0,5.75622054113
 10/25  02:00:00,34.2057054892,5.5783629633,2.8008652655,0.0,8.25718729233,10.0299323277,14.9743371347,14.9543371347,0.0,0.02
 10/25  03:00:00,33.9026564969,5.54747764548,2.52869616917,0.0,8.25718729233,10.0299323277,21.0323323226,15.276358939,0.0,5.75597338367
 10/25  04:00:00,35.2970632602,5.52341512672,2.34055665877,0.0,8.25718729233,11.6354268332,15.5773924829,15.5573924829,0.0,0.02
 10/25  05:00:00,42.962376077,5.53314362802,2.41644786086,0.0,12.1011305571,15.3678112995,26.3479573447,14.8140429688,0.0,11.5339143759
 10/25  06:00:00,75.0221326109,5.82990116842,4.65113303552,0.0,19.7275818095,37.2640762949,25.6059136403,14.0213758069,0.0,11.5845378334
 10/25  07:00:00,90.579960103,6.12111111587,6.96560170959,0.0,24.3117294858,51.2795993405,23.8168313211,12.1882760746,0.0,11.6285552465
 10/25  08:00:00,77.2251123108,5.84062131467,7.05033541139,0.0,23.6694662846,40.6342015617,32.2162018585,2.8831651249,0.0,29.3330367336
 10/25  09:00:00,76.6037537757,6.00214893107,11.2747949808,0.0,23.6694662846,35.6302164847,41.426518644,0.0,18.025,23.401518644
 10/25  10:00:00,59.792280142,5.98210136223,12.0800746214,0.0,18.7433767983,22.9618409725,35.5512251916,0.0,18.025,17.5262251916
 10/25  11:00:00,61.5920351887,6.13070046816,13.7334696499,0.0,18.7433767983,22.9618409725,38.0720583669,0.0,18.025,20.0470583669
 10/25  12:00:00,64.1270724487,6.29764679334,16.0581150216,0.0,18.5889407304,23.1597249699,38.7862848885,0.0,18.025,20.7612848885
 10/25  13:00:00,66.3040122112,6.45456575824,17.831630348,0.0,18.7433767983,23.2517909448,35.5183601106,0.0,18.025,17.4933601106
 10/25  14:00:00,67.1240100891,6.53787858567,18.5683152137,0.0,18.7433767983,23.2517909448,35.512642868,0.0,18.025,17.487642868
 10/25  15:00:00,66.2065523179,6.55587787161,17.922812323,0.0,18.7433767983,22.9618409725,41.3391342335,0.0,18.025,23.3141342335
 10/25  16:00:00,68.5452436216,6.50471203059,15.861354247,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,79.2388656371,6.65892573508,14.2125161712,0.0,17.6635504202,40.6971502883,5.77173913456,0.0,0.0,5.77173913456
 10/25  18:00:00,92.5426420085,6.73527140181,13.3991410752,0.0,27.5259009287,37.3340067412,12.0855659639,0.510125701855,0.0,11.5754402621
 10/25  19:00:00,94.9562439765,6.79094049372,13.4317620424,0.0,33.8341110165,33.3544677425,13.5752596395,2.03161860433,0.0,11.5436410352
 10/25  20:00:00,103.643379722,6.90979093205,13.84589247,0.0,36.5179666069,38.8247702939,10.249523688,4.46815487797,0.0,5.78136881003
 10/25  21:00:00,97.5888622133,6.88358122568,13.3325639703,0.0,32.965339924,36.8579353714,17.8225507747,6.23610965023,0.0,11.5864411245
 10/25  22:00:00,69.8478534228,6.40624645623,9.61608671437,0.0,25.6355707503,20.6438685092,17.1342425228,8.76032913891,0.0,8.37391338392
 10/25  23:00:00,46.5463267024,5.99033220946,6.28349961258,0.0,15.0252895274,11.7056064465,14.3981169093,11.2098147909,0.0,3.18830211839
 10/25  24:00:00,39.8008865117,5.81293496258,4.7412099918,0.0,11.6412384099,10.0650221343,18.63805616,12.8764265868,0.0,5.76162957318
 10/26  01:00:00,37.2096431553,5.70325470785,3.82034335775,0.0,10.0992000411,10.047477231,19.758768595,14.0023616224,0.0,5.75640697265
 10/26  02:00:00,34.6136010526,5.62387576129,3.16324319891,0.0,8.25718729233,10.0299323277,14.4672492695,14.4472492695,0.0,0.02
 10/26  03:00:00,34.2632864788,5.58925784861,2.8475407178,0.0,8.25718729233,10.0299323277,20.5594934505,14.8033170743,0.0,5.75617637614
 10/26  04:00:00,35.6615247099,5.5658322313,2.66259372473,0.0,8.25718729233,11.6354268332,15.1334724094,15.1134724094,0.0,0.02
 10/26  05:00:00,43.4528863038,5.58403178756,2.85605773038,0.0,12.1011305571,15.3678112995,24.9016733796,13.3671277028,0.0,11.5345456768
 10/26  06:00:00,76.0588395573,5.94276652537,5.57495428359,0.0,19.7275818095,37.2640762949,23.5516304124,11.9667560898,0.0,11.5848743227
 10/26  07:00:00,92.1609617753,6.29930367242,8.3683831639,0.0,24.3117294858,51.2795993405,21.8970792665,10.2678587823,0.0,11.6292204842
 10/26  08:00:00,78.4236633672,5.96261473538,8.12687450923,0.0,23.6694662846,40.6342015617,31.5801556983,2.24571953902,0.0,29.3344361593
 10/26  09:00:00,77.6145793457,6.09040648907,12.197350116,0.0,23.6694662846,35.6302164847,41.4304776093,0.0,18.025,23.4054776093
 10/26  10:00:00,60.5126813045,6.02009588379,12.7624710207,0.0,18.7433767983,22.9618409725,35.553705863,0.0,18.025,17.528705863
 10/26  11:00:00,62.1874118246,6.11118387869,14.3483565339,0.0,18.7433767983,22.9618409725,41.3436997895,0.0,18.025,23.3186997895
 10/26  12:00:00,63.2113335776,6.14713108728,15.2928847713,0.0,18.5889407304,23.1597249699,35.5185207261,0.0,18.025,17.4935207261
 10/26  13:00:00,64.6174366955,6.24793775567,16.3516754244,0.0,18.7433767983,23.2517909448,35.5149454992,0.0,18.025,17.4899454992
 10/26  14:00:00,66.7235149417,6.40593205993,18.2997616045,0.0,18.7433767983,23.2517909448,41.3086972411,0.0,18.025,23.2836972411
 10/26  15:00:00,65.746746593,6.40438321258,17.6144946615,0.0,18.7433767983,22.9618409725,35.5455497668,0.0,18.025,17.5205497668
 10/26  16:00:00,68.6920849558,6.40116957586,16.1117283142,0.0,18.7433767983,27.431320555,23.7863585969,0.0,18.025,5.76135859692
 10/26  17:00:00,79.6505244842,6.59812177836,14.684968126,0.0,17.6635504202,40.6971502883,5.77197179548,0.0,0.0,5.77197179548
 10/26  18:00:00,93.6874834015,6.74072946109,14.5385068898,0.0,27.5259009287,37.3340067412,5.79817747818,0.0,0.0,5.79817747818
