Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  19:00:00,97.2389856537,6.89086663569,15.6145636292,0.0,33.8341110165,33.3544677425,11.5435225929,0.0,0.0,11.5435225929
 10/26  20:00:00,106.575670012,7.09230631175,16.5956545439,0.0,36.5179666069,38.8247702939,5.8451293676,0.062799049314,0.0,5.78233031829
 10/26  21:00:00,101.015194064,7.12093342914,16.5215233899,0.0,32.965339924,36.8579353714,11.9467490519,0.359973743465,0.0,11.5867753085
 10/26  22:00:00,73.7451790249,6.68868720931,13.230953686,0.0,25.6355707503,20.6438685092,12.0911787986,0.535823699195,0.0,11.5553550994
 10/26  23:00:00,50.6847763647,6.29817048143,10.114101772,0.0,15.0252895274,11.7056064465,6.42621473895,0.659513072068,0.0,5.76670166688
 10/26  24:00:00,43.8116098249,6.12590844447,8.43895650539,0.0,11.6412384099,10.0650221343,1.21072093012,1.19072093012,0.0,0.02
 10/27  01:00:00,40.9813764814,6.01095817079,7.28436741741,0.0,10.0992000411,10.047477231,7.29455357174,1.5381468833,0.0,5.75640668844
 10/27  02:00:00,38.1423501392,5.91747832718,6.39838438041,0.0,8.25718729233,10.0299323277,1.63549817786,1.61549817786,0.0,0.02
 10/27  03:00:00,37.4948804188,5.85813761122,5.81025041814,0.0,8.25718729233,10.0299323277,7.44503603425,1.68852615205,0.0,5.7565098822
 10/27  04:00:00,38.6493561052,5.81310476109,5.40314276003,0.0,8.25718729233,11.6354268332,7.68900142001,1.92754114137,0.0,5.76146027864
 10/27  05:00:00,46.559590633,5.84156620653,5.70521767078,0.0,12.1011305571,15.3678112995,7.57999939939,1.80266876663,0.0,5.77733063277
 10/27  06:00:00,80.9513289046,6.38805061607,10.0221396752,0.0,19.7275818095,37.2640762949,13.2721328887,1.68537924421,0.0,11.5867536445
 10/27  07:00:00,97.384801176,6.75689654759,13.1345983799,0.0,24.3117294858,51.2795993405,18.8191023105,1.38481006625,0.0,17.4342922443
 10/27  08:00:00,82.9294111979,6.30649595615,12.2887234661,0.0,23.6694662846,40.6342015617,23.4726282053,0.0,0.0,23.4726282053
 10/27  09:00:00,80.1596379737,6.29881268013,14.5339916869,0.0,23.6694662846,35.6302164847,41.4295365001,0.0,18.025,23.4045365001
 10/27  10:00:00,62.385182586,6.14887472923,14.5061807473,0.0,18.7433767983,22.9618409725,41.3904168378,0.0,18.025,23.3654168378
 10/27  11:00:00,63.6991710307,6.23324562385,15.738047557,0.0,18.7433767983,22.9618409725,35.5211298442,0.0,18.025,17.4961298442
 10/27  12:00:00,67.1620709198,6.45385342858,18.936891463,0.0,18.5889407304,23.1597249699,35.5195450369,0.0,18.025,17.4945450369
 10/27  13:00:00,68.2662969709,6.51996082197,19.7285080043,0.0,18.7433767983,23.2517909448,38.4836727375,0.0,18.025,20.4586727375
 10/27  14:00:00,66.7682310215,6.42357203646,18.3268338825,0.0,18.7433767983,23.2517909448,38.3731235229,0.0,18.025,20.3481235229
 10/27  15:00:00,66.3735650281,6.49863994054,18.1470456519,0.0,18.7433767983,22.9618409725,35.518581485,0.0,18.025,17.493581485
 10/27  16:00:00,69.3910403876,6.49334632163,16.7185012135,0.0,18.7433767983,27.431320555,23.7865062105,0.0,18.025,5.76150621049
 10/27  17:00:00,79.777599134,6.63184103858,14.7783173211,0.0,17.6635504202,40.6971502883,5.77214129115,0.0,0.0,5.77214129115
 10/27  18:00:00,93.2629762648,6.73383279998,14.120875937,0.0,27.5259009287,37.3340067412,11.5763512438,0.0,0.0,11.5763512438
 10/27  19:00:00,95.910377401,6.82856556428,14.3482478392,0.0,33.8341110165,33.3544677425,6.04514866491,0.262795154771,0.0,5.78235351014
 10/27  20:00:00,105.041629603,7.00164857945,15.1522549988,0.0,36.5179666069,38.8247702939,6.93611634873,1.15365992951,0.0,5.78245641922
 10/27  21:00:00,99.442103154,7.01841827394,15.0509271634,0.0,32.965339924,36.8579353714,14.719634298,1.44204837731,0.0,13.2775859207
 10/27  22:00:00,71.9821331849,6.56937803204,11.5872054954,0.0,25.6355707503,20.6438685092,12.0749010876,2.20608416781,0.0,9.86881691984
 10/27  23:00:00,48.6772457959,6.16061049191,8.244120965,0.0,15.0252895274,11.7056064465,9.43204122353,3.66511301435,0.0,5.76692820918
 10/27  24:00:00,41.6493816946,5.97424556978,6.42838068265,0.0,11.6412384099,10.0650221343,11.4869615984,5.72540664053,0.0,5.76155495788
 10/28  01:00:00,41.5595144693,5.86912171958,5.24486201358,0.0,12.8411359301,10.0650221343,8.10959993447,8.08959993447,0.0,0.02
 10/28  02:00:00,35.6650284172,5.73539129644,4.10313866372,0.0,8.25718729233,10.0299323277,15.3316808844,9.57532746116,0.0,5.75635342324
 10/28  03:00:00,34.7937917701,5.64268301903,3.32461674503,0.0,8.25718729233,10.0299323277,11.7389300134,11.7189300134,0.0,0.02
 10/28  04:00:00,35.8066620503,5.58061003534,2.79293560431,0.0,8.25718729233,11.6354268332,19.5685578725,13.8069774894,0.0,5.76158038308
 10/28  05:00:00,39.762069083,5.55506504661,2.61557554174,0.0,8.71707943955,15.3327214929,19.6006540575,13.8344259752,0.0,5.7662280823
 10/28  06:00:00,60.6597106578,5.64119682688,3.33105554468,0.0,18.5082010057,25.6353820695,18.7816303291,13.004338825,0.0,5.77729150419
 10/28  07:00:00,73.7061432856,5.91551469496,5.41978677952,0.0,19.4083231844,41.0650158608,23.2262290848,11.6394430205,0.0,11.5867860643
 10/28  08:00:00,101.241008916,6.40029033101,10.4770561724,0.0,26.3286599382,57.9988325916,33.9593601796,4.48241107601,0.0,29.4769491036
 10/28  09:00:00,87.926866911,6.31450703419,12.4027135169,0.0,26.3286599382,42.8504436482,47.9307309175,0.569379046708,18.025,29.3363518708
 10/28  10:00:00,62.2364432999,6.06821560122,10.9526325102,0.0,21.7447113004,23.4437158914,41.5605564607,0.12636003599,18.025,23.4091964247
 10/28  11:00:00,60.665155624,6.15399830427,11.7573196,0.0,19.3027497915,23.426170988,35.5531846712,0.0,18.025,17.5281846712
 10/28  12:00:00,62.0296188694,6.25939967144,12.8742287964,0.0,19.1483137236,23.7250123474,41.3438573167,0.0,18.025,23.3188573167
 10/28  13:00:00,62.9875583355,6.29973782578,13.6462823611,0.0,19.3027497915,23.7161209604,35.521469855,0.0,18.025,17.496469855
 10/28  14:00:00,61.5860422324,6.16382973845,12.3806730752,0.0,19.3027497915,23.7161209604,35.5150522819,0.0,18.025,17.4900522819
 10/28  15:00:00,60.4701818475,6.12406688811,11.5945305404,0.0,19.3027497915,23.426170988,41.3429617249,0.0,18.025,23.3179617249
 10/28  16:00:00,64.0887208101,6.13625649271,10.7495626066,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/28  17:00:00,71.2002238546,6.204915442,9.16992264712,0.0,18.2229234133,37.5968344597,5.76696371136,0.0,0.0,5.76696371136
 10/28  18:00:00,93.6649997739,6.39873233349,9.95158614946,0.0,32.690315043,37.0816133363,7.1177914329,1.34559933909,0.0,5.77219209381
 10/28  19:00:00,94.7701077229,6.53820474986,10.8055424143,0.0,36.8143715336,33.066984531,13.6102103482,2.06525930037,0.0,11.5449510479
 10/28  20:00:00,101.333865969,6.71685137438,11.9505780181,0.0,36.3493007332,38.7721355839,8.59451914103,2.81217361776,0.0,5.78234552327
 10/28  21:00:00,98.9171344678,6.7007091963,11.6678519492,0.0,36.1807251679,36.8228455648,9.84114491099,4.05859025142,0.0,5.78255465956
 10/28  22:00:00,74.3143198115,6.31452125881,8.77131657343,0.0,31.0351095914,20.6438685092,17.7225521601,6.13452078882,0.0,11.5880313713
 10/28  23:00:00,48.544924819,5.94208826056,5.92826701137,0.0,17.4250845679,11.7056064465,19.9021624511,8.3669639402,0.0,11.5351985109
 10/28  24:00:00,41.0340017087,5.81381795513,4.77352762394,0.0,12.8411359301,10.0650221343,9.04561161867,9.02561161867,0.0,0.02
 10/29  01:00:00,40.0268093282,5.70391253812,3.75793379223,0.0,12.925468867,10.100111941,17.1517726624,11.3952969358,0.0,5.75647572662
 10/29  02:00:00,34.4572386277,5.59755152481,2.91376363246,0.0,8.34152022915,10.0650221343,18.7699301543,13.0135205167,0.0,5.75640963756
 10/29  03:00:00,34.0929455543,5.56042157339,2.58660159269,0.0,8.34152022915,10.0650221343,13.7204176891,13.7004176891,0.0,0.02
 10/29  04:00:00,35.4776018751,5.53580660923,2.38924799224,0.0,8.34152022915,11.6705166398,19.7872871059,14.0257192795,0.0,5.76156782641
 10/29  05:00:00,39.5442913523,5.51992441367,2.31350851712,0.0,8.80141237637,15.3678112995,18.9809337771,13.2139917453,0.0,5.76694203181
 10/29  06:00:00,60.2587324972,5.60003654802,2.97122462294,0.0,18.5082010057,25.6353820695,18.6985148892,12.9207473282,0.0,5.77776756091
 10/29  07:00:00,72.9268327652,5.81218140777,4.62436657093,0.0,19.4926561212,41.1001056674,23.4310925687,11.8431393022,0.0,11.5879532665
 10/29  08:00:00,100.278829624,6.29855610114,9.61658613052,0.0,26.3286599382,57.9988325916,34.0923670896,4.6137157028,0.0,29.4786513868
 10/29  09:00:00,86.6719649706,6.21461987403,11.367098265,0.0,26.2443270014,42.8153538416,48.8645570115,1.50379470138,18.025,29.3357623101
 10/29  10:00:00,61.013487498,5.97264086562,9.82524134309,0.0,21.7447113004,23.4437158914,43.1185702221,1.68215217679,18.025,23.4114180453
 10/29  11:00:00,58.9351201802,6.02200957702,10.0995523638,0.0,19.3449162599,23.4437158914,36.5951867516,1.03934280266,18.025,17.530843949
 10/29  12:00:00,59.7511356796,6.11430256445,10.6811230139,0.0,19.190480192,23.7425572507,41.9985196242,0.655848942624,18.025,23.3176706816
 10/29  13:00:00,60.4398954886,6.19525543629,11.2628086206,0.0,19.260583323,23.698576057,35.5216941771,0.0,18.025,17.4966941771
 10/29  14:00:00,60.8672634783,6.24435060176,11.6410776959,0.0,19.260583323,23.698576057,35.5184448287,0.0,18.025,17.4934448287
 10/29  15:00:00,60.6436538607,6.25384085367,11.6979322447,0.0,19.260583323,23.4086260847,41.3423120893,0.0,18.025,23.3173120893
 10/29  16:00:00,63.8056664088,6.1891931373,10.4732781553,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,71.0139635531,6.24704935618,9.00123173364,0.0,18.1807569449,37.5792895564,6.54200689919,0.774914488291,0.0,5.7670924109
 10/29  18:00:00,93.4705206972,6.43292793795,9.84232491714,0.0,32.6059821062,37.0465235296,9.20037582755,3.42815711118,0.0,5.77221871637
 10/29  19:00:00,94.3777273372,6.54154969887,10.4098036061,0.0,36.8143715336,33.066984531,17.9610786252,6.41607500577,0.0,11.5450036194
 10/29  20:00:00,100.645082002,6.67839219559,11.1808165695,0.0,36.43363367,38.8072253906,14.7953985615,9.01323090567,0.0,5.7821676558
 10/29  21:00:00,97.8419611032,6.64332026955,10.769477462,0.0,36.0963922311,36.7877557581,16.0982897144,10.3158864177,0.0,5.7824032967
 10/29  22:00:00,73.306973147,6.25195286792,7.94594052593,0.0,30.9507766546,20.6087787026,24.0145355563,12.426576015,0.0,11.5879595413
 10/29  23:00:00,47.9719079765,5.89490219012,5.4024234723,0.0,17.4250845679,11.7056064465,24.3287593235,12.7932306248,0.0,11.5355286988
 10/29  24:00:00,40.8338711627,5.78169120674,4.48609454794,0.0,12.925468867,10.100111941,11.7012749726,11.6812749726,0.0,0.02
 10/30  01:00:00,37.1560140562,5.69210106369,3.77784761525,0.0,10.0992000411,10.047477231,16.6881347807,10.9314086785,0.0,5.75672610223
 10/30  02:00:00,34.9075801395,5.64542997371,3.43564547075,0.0,8.25718729233,10.0299323277,9.45620570434,9.43620570434,0.0,0.02
 10/30  03:00:00,34.7525954956,5.62589976841,3.30018991297,0.0,8.25718729233,10.0299323277,13.9262856058,8.16971264326,0.0,5.7565729625
 10/30  04:00:00,36.3294016394,5.61532666594,3.28094399608,0.0,8.25718729233,11.6354268332,12.4529190029,6.69105202959,0.0,5.76186697331
 10/30  05:00:00,44.2011244759,5.63365503577,3.55462822624,0.0,12.1011305571,15.3678112995,11.1319019316,5.35407753261,0.0,5.77782439903
 10/30  06:00:00,77.3822745501,6.04255080226,6.79852156116,0.0,19.7275818095,37.2640762949,15.573786778,3.98466178012,0.0,11.5891249979
 10/30  07:00:00,94.4645713069,6.47419571033,10.4969862443,0.0,24.3117294858,51.2795993405,19.3706829225,1.93254975867,0.0,17.4381331638
 10/30  08:00:00,81.635327191,6.16308277073,11.1379981411,0.0,23.6694662846,40.6342015617,23.4890247455,0.00979942434275,0.0,23.4792253212
 10/30  09:00:00,81.8868750305,6.33810196162,16.2218977336,0.0,23.6694662846,35.6302164847,41.437284631,0.0,18.025,23.4122846311
 10/30  10:00:00,64.6421148253,6.26004323378,16.651915489,0.0,18.7433767983,22.9618409725,41.3956197912,0.0,18.025,23.3706197912
 10/30  11:00:00,67.0338103696,6.4167596895,18.8891538581,0.0,18.7433767983,22.9618409725,35.5241298583,0.0,18.025,17.4991298583
 10/30  12:00:00,69.9408911449,6.60087306399,21.5686720604,0.0,18.5889407304,23.1597249699,41.3422598778,0.0,18.025,23.3172598778
 10/30  13:00:00,72.4029957685,6.73811052649,23.6470400196,0.0,18.7433767983,23.2517909448,35.5216250151,0.0,18.025,17.4966250151
 10/30  14:00:00,74.660672251,6.89839262574,25.7444299316,0.0,18.7433767983,23.2517909448,35.5185295151,0.0,18.025,17.4935295151
 10/30  15:00:00,75.8859405542,7.00024572507,27.1577983688,0.0,18.7433767983,22.9618409725,41.3426052028,0.0,18.025,23.3176052028
 10/30  16:00:00,79.320262699,7.00451134853,26.1365416387,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,89.69915512,7.17217520293,24.1595066781,0.0,17.6635504202,40.6971502883,5.77246079798,0.0,0.0,5.77246079798
 10/30  18:00:00,102.176990967,7.28177400263,22.4868935703,0.0,27.5259009287,37.3340067412,11.5777510739,0.0,0.0,11.5777510739
 10/30  19:00:00,103.078688647,7.32999552706,21.0150830854,0.0,33.8341110165,33.3544677425,11.5446711931,0.0,0.0,11.5446711931
 10/30  20:00:00,110.478556512,7.42532394855,20.1654676639,0.0,36.5179666069,38.8247702939,5.78222900364,0.0,0.0,5.78222900364
 10/30  21:00:00,103.56840606,7.35731360916,18.8382721888,0.0,32.965339924,36.8579353714,11.5888295712,0.0,0.0,11.5888295712
 10/30  22:00:00,75.0929823834,6.84724956614,14.4201344674,0.0,25.6355707503,20.6438685092,11.5966769406,0.0399734635825,0.0,11.556703477
 10/30  23:00:00,51.3066669792,6.39781659926,10.636312586,0.0,15.0252895274,11.7056064465,0.719838828066,0.699838828066,0.0,0.02
 10/30  24:00:00,43.9805775338,6.18344267578,8.55036075391,0.0,11.6412384099,10.0650221343,7.42614268031,1.66408676557,0.0,5.76205591474
 10/31  01:00:00,40.6187524878,6.02112957516,6.91155135433,0.0,10.0992000411,10.047477231,9.25659807345,3.49995042995,0.0,5.7566476435
 10/31  02:00:00,37.3297708651,5.88704752516,5.61621575578,0.0,8.25718729233,10.0299323277,5.55595755326,5.53595755326,0.0,0.02
 10/31  03:00:00,36.1301158997,5.77550916699,4.52809348694,0.0,8.25718729233,10.0299323277,13.7542063457,7.99770472659,0.0,5.75650161916
 10/31  04:00:00,36.9008775018,5.68663753778,3.78110461512,0.0,8.25718729233,11.6354268332,15.9776008138,10.2159941934,0.0,5.76160662044
 10/31  05:00:00,44.3150956071,5.66830349529,3.63393693316,0.0,12.1011305571,15.3678112995,17.0461665913,11.2680957552,0.0,5.77807083614
 10/31  06:00:00,77.5398981011,6.10843606539,6.89024133091,0.0,19.7275818095,37.2640762949,22.099706434,10.510883333,0.0,11.5888231009
 10/31  07:00:00,95.4659854388,6.44979549568,9.6387735988,0.0,24.3117294858,51.2795993405,25.7663525425,8.32732167367,0.0,17.4390308689
 10/31  08:00:00,79.452508594,6.08290597919,9.03533768204,0.0,23.6694662846,40.6342015617,25.0764264007,1.59487641569,0.0,23.481549985
 10/31  09:00:00,77.6494539128,6.17675710372,12.1458090909,0.0,23.6694662846,35.6302164847,41.4366563562,0.0,18.025,23.4116563562
 10/31  10:00:00,59.5304752215,6.06542895267,11.7348790539,0.0,18.7433767983,22.9618409725,41.3963380151,0.0,18.025,23.3713380151
 10/31  11:00:00,60.4019970106,6.16676425533,12.5073297899,0.0,18.7433767983,22.9618409725,35.5250292169,0.0,18.025,17.5000292169
 10/31  12:00:00,61.9456868049,6.26068034222,13.9136529416,0.0,18.5889407304,23.1597249699,35.5198534191,0.0,18.025,17.4948534191
 10/31  13:00:00,62.7221237893,6.35557163543,14.3487015769,0.0,18.7433767983,23.2517909448,41.3485799389,0.0,18.025,23.3235799389
 10/31  14:00:00,63.5993973742,6.42888828891,15.1526530355,0.0,18.7433767983,23.2517909448,35.5225335251,0.0,18.025,17.4975335251
 10/31  15:00:00,62.7882121426,6.42226849144,14.6380393118,0.0,18.7433767983,22.9618409725,41.3441040107,0.0,18.025,23.3191040107
 10/31  16:00:00,65.2122056906,6.35769399992,12.6752965092,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,75.7185946509,6.45534765008,10.8957654453,0.0,17.6635504202,40.6971502883,5.987407529,0.214884247432,0.0,5.77252328157
 10/31  18:00:00,89.6223901273,6.51983500632,10.6942133503,0.0,27.5259009287,37.3340067412,14.5065280048,2.92870239148,0.0,11.5778256133
 10/31  19:00:00,92.1244895162,6.57050102662,10.8203650043,0.0,33.8341110165,33.3544677425,17.4706909922,5.92533949624,0.0,11.545351496
 10/31  20:00:00,101.031829097,6.70173826795,11.4423119248,0.0,36.5179666069,38.8247702939,15.1642083923,9.38194630659,0.0,5.78226208574
 10/31  21:00:00,95.2810904522,6.69389487111,11.2143555536,0.0,32.965339924,36.8579353714,22.1663456494,10.5766694341,0.0,11.5896762153
 10/31  22:00:00,68.3235310874,6.27366491989,8.22425272588,0.0,25.6355707503,20.6438685092,23.4629798119,11.90602764,0.0,11.5569521719
 10/31  23:00:00,45.5970288215,5.89911329488,5.42536916655,0.0,15.0252895274,11.7056064465,13.0439470567,13.0239470567,0.0,0.02
 10/31  24:00:00,39.1774710341,5.747073856,4.18361604796,0.0,11.6412384099,10.0650221343,19.1834857018,13.4213878763,0.0,5.76209782546
 11/01  01:00:00,36.8802948712,5.66708663742,3.52713159225,0.0,10.0992000411,10.047477231,19.4272864811,13.6706017619,0.0,5.7566847192
 11/01  02:00:00,34.5332017975,5.61484808102,3.09184101347,0.0,8.25718729233,10.0299323277,13.9624702121,13.9424702121,0.0,0.02
 11/01  03:00:00,34.2315621757,5.58395490792,2.82108855678,0.0,8.25718729233,10.0299323277,19.9360061672,14.1791207047,0.0,5.75688546254
 11/01  04:00:00,35.6382544596,5.56053900647,2.64457342829,0.0,8.25718729233,11.6354268332,20.1044654313,14.3427665516,0.0,5.76169887967
 11/01  05:00:00,43.3478970671,5.57403602962,2.76099403278,0.0,12.1011305571,15.3678112995,19.2513809096,13.4731312461,0.0,5.77824966346
 11/01  06:00:00,75.6383636472,5.89549992325,5.20162258305,0.0,19.7275818095,37.2640762949,23.7116417766,12.1221850084,0.0,11.5894567682
 11/01  07:00:00,93.6218072424,6.24726256202,7.99710081006,0.0,24.3117294858,51.2795993405,27.4649524943,10.0245639344,0.0,17.4403885599
 11/01  08:00:00,77.8197518332,5.9074466075,7.5780220005,0.0,23.6694662846,40.6342015617,26.3451560735,2.86311159956,0.0,23.4820444739
 11/01  09:00:00,77.1636300977,6.07639924632,11.7603274499,0.0,23.6694662846,35.6302164847,41.565200075,0.125996038387,18.025,23.4142040367
 11/01  10:00:00,60.1314036638,6.04760392389,12.3536247499,0.0,18.7433767983,22.9618409725,41.3972430385,0.0,18.025,23.3722430385
 11/01  11:00:00,62.7198315824,6.23435799294,14.75756391,0.0,18.7433767983,22.9618409725,35.5250794658,0.0,18.025,17.5000794658
 11/01  12:00:00,66.4009255426,6.44644260331,18.1831239504,0.0,18.5889407304,23.1597249699,41.3445713138,0.0,18.025,23.3195713138
 11/01  13:00:00,69.4624326848,6.60675757309,20.8378169082,0.0,18.7433767983,23.2517909448,35.5236657864,0.0,18.025,17.4986657864
 11/01  14:00:00,69.7904197626,6.66952841631,21.1030284457,0.0,18.7433767983,23.2517909448,35.5207973544,0.0,18.025,17.4957973544
 11/01  15:00:00,69.1452161241,6.70388829513,20.7134194122,0.0,18.7433767983,22.9618409725,41.3459906793,0.0,18.025,23.3209906793
 11/01  16:00:00,72.2000364905,6.67974463732,19.34106731,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/01  17:00:00,83.0039278734,6.86202212306,17.7744106084,0.0,17.6635504202,40.6971502883,5.77267392876,0.0,0.0,5.77267392876
 11/01  18:00:00,96.5351933291,6.99949730434,17.1273345627,0.0,27.5259009287,37.3340067412,11.5786303838,0.0,0.0,11.5786303838
 11/01  19:00:00,99.4584143763,7.10794560342,17.616831786,0.0,33.8341110165,33.3544677425,11.5464312364,0.0,0.0,11.5464312364
 11/01  20:00:00,108.680581261,7.2898455256,18.5029443341,0.0,36.5179666069,38.8247702939,5.78306759831,0.0,0.0,5.78306759831
 11/01  21:00:00,102.928757173,7.29952720087,18.2563686067,0.0,32.965339924,36.8579353714,11.5897738529,0.0,0.0,11.5897738529
 11/01  22:00:00,75.3871758972,6.8458908318,14.7156543938,0.0,25.6355707503,20.6438685092,11.5578926841,0.0,0.0,11.5578926841
 11/01  23:00:00,52.1936186986,6.43836539981,11.4826972526,0.0,15.0252895274,11.7056064465,5.7673482187,0.0,0.0,5.7673482187
 11/01  24:00:00,45.2577009,6.25705815783,9.7538570147,0.0,11.6412384099,10.0650221343,0.215770503445,0.195770503445,0.0,0.02
 11/02  01:00:00,42.5238355766,6.14769586522,8.69005890361,0.0,10.0992000411,10.047477231,6.0977891937,0.340951369647,0.0,5.75683782406
 11/02  02:00:00,39.748115564,6.05709994295,7.86449576224,0.0,8.25718729233,10.0299323277,0.467467669841,0.447467669841,0.0,0.02
 11/02  03:00:00,39.1369379355,5.99984205735,7.31057460188,0.0,8.25718729233,10.0299323277,6.33699537504,0.580259777443,0.0,5.75673559759
 11/02  04:00:00,40.3580859557,5.96124495152,6.96368963615,0.0,8.25718729233,11.6354268332,6.45331348483,0.691165225474,0.0,5.76214825935
 11/02  05:00:00,48.2979776561,5.99320964044,7.29189115002,0.0,12.1011305571,15.3678112995,6.51232882439,0.73397022003,0.0,5.77835860436
 11/02  06:00:00,82.7394906896,6.54618572723,11.6520410574,0.0,19.7275818095,37.2640762949,12.4959844732,0.905258430547,0.0,11.5907260426
 11/02  07:00:00,101.060217103,6.91598458152,14.7667618278,0.0,24.3117294858,51.2795993405,18.1511879526,0.709950791508,0.0,17.4412371611
 11/02  08:00:00,84.4626538377,6.44436250851,13.6839895915,0.0,23.6694662846,40.6342015617,23.4850290291,0.0,0.0,23.4850290291
 11/02  09:00:00,81.3493655276,6.4301656167,15.5922818574,0.0,23.6694662846,35.6302164847,41.4429367299,0.0,18.025,23.4179367299
 11/02  10:00:00,62.0632438833,6.18352525713,14.1495356143,0.0,18.7433767983,22.9618409725,41.3999297886,0.0,18.025,23.3749297886
 11/02  11:00:00,63.8804026051,6.35302403076,15.7994616604,0.0,18.7433767983,22.9618409725,35.5268274903,0.0,18.025,17.5018274903
 11/02  12:00:00,65.808905627,6.45861011938,17.5789328388,0.0,18.5889407304,23.1597249699,41.3503920185,0.0,18.025,23.3253920185
 11/02  13:00:00,66.7595920356,6.5378771765,18.2038460388,0.0,18.7433767983,23.2517909448,35.5262146166,0.0,18.025,17.5012146166
 11/02  14:00:00,66.8514944816,6.59229431726,18.2413330839,0.0,18.7433767983,23.2517909448,41.3452532979,0.0,18.025,23.3202532979
 11/02  15:00:00,65.9664161456,6.56706457561,17.6714374075,0.0,18.7433767983,22.9618409725,35.5243709288,0.0,18.025,17.4993709288
 11/02  16:00:00,70.1687365078,6.60083259688,17.3886670848,0.0,18.7433767983,27.431320555,23.7871243377,0.0,18.025,5.76212433773
 11/02  17:00:00,81.1317975061,6.77847737983,15.9858137511,0.0,17.6635504202,40.6971502883,5.77283839286,0.0,0.0,5.77283839286
 11/02  18:00:00,93.8123279962,6.83046458332,14.57348369,0.0,27.5259009287,37.3340067412,12.191968436,0.612884303393,0.0,11.5790841326
 11/02  19:00:00,95.5700249373,6.84466077797,13.991714844,0.0,33.8341110165,33.3544677425,8.41093983383,2.62733123302,0.0,5.78360860082
 11/02  20:00:00,104.104296777,6.95682659237,14.2596645754,0.0,36.5179666069,38.8247702939,11.0665291502,5.28353223899,0.0,5.78299691125
 11/02  21:00:00,97.8476546757,6.91657454572,13.5581980199,0.0,32.965339924,36.8579353714,19.0010881268,7.41055336609,0.0,11.5905347607
 11/02  22:00:00,70.4236160015,6.46524806002,10.1327252402,0.0,25.6355707503,20.6438685092,20.2570892042,8.69877059955,0.0,11.5583186047
 11/02  23:00:00,47.3738772822,6.07036420425,7.03094760006,0.0,15.0252895274,11.7056064465,15.7349884757,9.9673423895,0.0,5.76764608615
 11/02  24:00:00,40.4609307655,5.8858833656,5.32825061775,0.0,11.6412384099,10.0650221343,17.2696730065,11.5074268239,0.0,5.76224618267
 11/03  01:00:00,37.7825557871,5.76727168581,4.32920364364,0.0,10.0992000411,10.047477231,12.6606763343,12.6406763343,0.0,0.02
 11/03  02:00:00,35.1043929754,5.67651557241,3.60134833615,0.0,8.25718729233,10.0299323277,18.8210598686,13.0652158715,0.0,5.75584399712
 11/03  03:00:00,34.5178712423,5.61571635331,3.07563170381,0.0,8.25718729233,10.0299323277,14.4897458278,14.4697458278,0.0,0.02
 11/03  04:00:00,35.900580527,5.58975951311,2.87766417386,0.0,8.25718729233,11.6354268332,20.1424762957,14.3800869523,0.0,5.76238934337
 11/03  05:00:00,43.6369319966,5.60482958751,3.01921307993,0.0,12.1011305571,15.3678112995,18.8352458911,13.056733884,0.0,5.77851200711
 11/03  06:00:00,76.2704605648,5.97469662671,5.75447855552,0.0,19.7275818095,37.2640762949,24.9268070028,13.3367596049,0.0,11.5900473978
 11/03  07:00:00,94.7058162889,6.37257850382,8.95574283751,0.0,24.3117294858,51.2795993405,26.8071050943,9.36457464482,0.0,17.4425304495
 11/03  08:00:00,79.2639214758,6.02897343415,8.90062645212,0.0,23.6694662846,40.6342015617,30.2944562644,0.940764781511,0.0,29.3536914829
 11/03  09:00:00,79.1338845326,6.19255856731,13.6143966247,0.0,23.6694662846,35.6302164847,41.4435086043,0.0,18.025,23.4185086043
 11/03  10:00:00,61.4041214311,6.02683170017,13.6470954522,0.0,18.7433767983,22.9618409725,35.5607098359,0.0,18.025,17.5357098359
 11/03  11:00:00,62.7245148071,6.11322787151,14.8833636695,0.0,18.7433767983,22.9618409725,41.3543550011,0.0,18.025,23.3293550011
 11/03  12:00:00,65.6788270029,6.34624648562,17.5612086443,0.0,18.5889407304,23.1597249699,35.5240884725,0.0,18.025,17.4990884725
 11/03  13:00:00,68.3387620708,6.51441288911,19.8064769235,0.0,18.7433767983,23.2517909448,41.347250529,0.0,18.025,23.322250529
 11/03  14:00:00,68.6989102027,6.56849776122,20.1125408457,0.0,18.7433767983,23.2517909448,35.5260213529,0.0,18.025,17.5010213529
 11/03  15:00:00,68.9222662645,6.63162117531,20.5627188483,0.0,18.7433767983,22.9618409725,35.5233770684,0.0,18.025,17.4983770684
 11/03  16:00:00,72.7718816627,6.65407962978,19.9385661066,0.0,18.7433767983,27.431320555,23.7870787414,0.0,18.025,5.76207874145
 11/03  17:00:00,85.0210117769,6.83030088902,17.9392010569,0.0,17.6635504202,40.6971502883,5.77299052509,0.0,0.0,5.77299052509
 11/03  18:00:00,95.5656554115,6.92413021871,16.2331281992,0.0,27.5259009287,37.3340067412,11.5797853821,0.0,0.0,11.5797853821
 11/03  19:00:00,97.8586786613,6.99623417607,16.1287831327,0.0,33.8341110165,33.3544677425,5.78337578358,0.0,0.0,5.78337578358
 11/03  20:00:00,106.163936843,7.11473861184,16.1613742621,0.0,36.5179666069,38.8247702939,12.0309124673,0.483267669189,0.0,11.5476447981
 11/03  21:00:00,99.4880704109,7.04412133083,15.0710509421,0.0,32.965339924,36.8579353714,13.9259645834,2.33553012671,0.0,11.5904344567
 11/03  22:00:00,71.3764009056,6.53923379228,11.0115082501,0.0,25.6355707503,20.6438685092,16.8091765113,5.2510156987,0.0,11.5581608126
 11/03  23:00:00,47.802642297,6.10589491238,7.42417514029,0.0,15.0252895274,11.7056064465,7.87417816466,7.85417816466,0.0,0.02
 11/03  24:00:00,40.5736815508,5.89877984057,5.42809935413,0.0,11.6412384099,10.0650221343,16.069302171,10.3069152534,0.0,5.76238691755
 11/04  01:00:00,40.6864545481,5.79159062937,4.44929135835,0.0,12.8411359301,10.0650221343,18.0200818949,12.2630383495,0.0,5.75704354546
 11/04  02:00:00,34.8369962587,5.65501980298,3.35544852392,0.0,8.25718729233,10.0299323277,13.6815603307,13.6615603307,0.0,0.02
 11/04  03:00:00,34.2365945093,5.59052948738,2.81953106561,0.0,8.25718729233,10.0299323277,19.7641792942,14.007205845,0.0,5.7569734492
 11/04  04:00:00,35.4582882706,5.54922334113,2.47590274587,0.0,8.25718729233,11.6354268332,21.4199007176,15.6580007029,0.0,5.76190001474
 11/04  05:00:00,39.3061868756,5.51549964304,2.19920162163,0.0,8.71707943955,15.3327214929,16.8286126036,16.8086126036,0.0,0.02
 11/04  06:00:00,60.0620524865,5.59089394255,2.78361289045,0.0,18.5082010057,25.6353820695,27.6656632059,16.1284209021,0.0,11.5372423037
 11/04  07:00:00,74.6735535494,5.81650200223,4.60206711248,0.0,19.4083231844,41.0650158608,23.1447153864,11.553052654,0.0,11.5916627323
 11/04  08:00:00,99.6693909865,6.25608317964,9.04945964674,0.0,26.3286599382,57.9988325916,34.9240663714,5.42847811595,0.0,29.4955882554
 11/04  09:00:00,85.3475872224,6.110116027,10.0276932444,0.0,26.3286599382,42.8504436482,51.7226728368,4.3470503101,18.025,29.3506225267
 11/04  10:00:00,59.6687492602,5.87780473496,8.57525779023,0.0,21.7447113004,23.4437158914,45.3980702591,3.95166644944,18.025,23.4214038096
 11/04  11:00:00,57.4523113799,5.91851047598,8.77989400398,0.0,19.3027497915,23.426170988,38.82538317,2.97671376194,18.025,17.8236694081
 11/04  12:00:00,57.963930203,5.98408650376,9.08380829237,0.0,19.1483137236,23.7250123474,44.7434920279,3.67617224445,18.025,23.0423197835
 11/04  13:00:00,58.5772258196,6.05206303216,9.48357719929,0.0,19.3027497915,23.7161209604,36.0768172359,0.551320051159,18.025,17.5004971848
 11/04  14:00:00,59.0066050877,6.09861323952,9.86641157633,0.0,19.3027497915,23.7161209604,41.4329895298,0.0829385369183,18.025,23.3250509929
 11/04  15:00:00,58.8343771957,6.10344188302,9.97930252831,0.0,19.3027497915,23.426170988,36.8263899342,1.3014165975,18.025,17.4999733367
 11/04  16:00:00,61.9458777373,6.03361160773,8.70931416009,0.0,19.3027497915,27.8956505705,25.8824332563,2.09519881451,18.025,5.76223444178
 11/04  17:00:00,70.8622609729,6.07799360389,7.07482289727,0.0,18.2229234133,37.5968344597,9.52633076421,3.75881942473,0.0,5.76751133949
 11/04  18:00:00,91.5312545125,6.25076090236,7.9657421161,0.0,32.690315043,37.0816133363,14.8859978708,9.11287033376,0.0,5.77312753702
 11/04  19:00:00,92.286606761,6.35168263783,8.50847281722,0.0,36.8143715336,33.066984531,17.8000130742,12.0161213524,0.0,5.78389172175
 11/04  20:00:00,98.3811810831,6.47918665009,9.23545866479,0.0,36.3493007332,38.7721355839,26.5274617076,14.9821588366,0.0,11.545302871
 11/04  21:00:00,95.8076297067,6.4396953178,8.81926763754,0.0,36.1807251679,36.8228455648,23.0075126519,17.2235161103,0.0,5.78399654167
 11/04  22:00:00,71.4417376327,6.05538070102,6.15773354393,0.0,31.0351095914,20.6438685092,31.0226737831,19.4310439252,0.0,11.5916298579
 11/04  23:00:00,46.1478896609,5.71558947102,3.75765006509,0.0,17.4250845679,11.7056064465,26.9268118491,21.1482500825,0.0,5.77856176665
 11/04  24:00:00,38.9397129431,5.61449142479,2.87851395907,0.0,12.8411359301,10.0650221343,28.983684757,23.2212435804,0.0,5.7624411766
 11/05  01:00:00,38.6333598325,5.56615792282,2.50220247568,0.0,12.925468867,10.100111941,29.8396237361,24.0825666304,0.0,5.75705710577
 11/05  02:00:00,33.4851698879,5.50219535266,2.03701854002,0.0,8.34152022915,10.0650221343,24.5789380509,24.5589380509,0.0,0.02
 11/05  03:00:00,33.1900403261,5.46636599085,1.77771266279,0.0,8.34152022915,10.0650221343,30.7590289643,25.0020336592,0.0,5.75699530509
 11/05  04:00:00,34.5674923675,5.43853116912,1.57637027905,0.0,8.34152022915,11.6705166398,25.3952572648,25.3752572648,0.0,0.02
 11/05  05:00:00,38.5465840636,5.41500557373,1.42066181755,0.0,8.80141237637,15.3678112995,30.840563724,25.072613132,0.0,5.76795059201
 11/05  06:00:00,59.1558451907,5.49272279504,1.97556436559,0.0,18.5082010057,25.6353820695,35.6842051578,24.1465215612,0.0,11.5376835966
 11/05  07:00:00,73.4067813595,5.67606128546,3.35629254022,0.0,19.4926561212,41.1001056674,33.2448847469,21.6526468917,0.0,11.5922378553
 11/05  08:00:00,97.363585708,6.01372202076,6.98598923453,0.0,26.3286599382,57.9988325916,40.2868030284,10.7871263492,0.0,29.4996766791
 11/05  09:00:00,84.7497369109,5.99596152198,9.66340385758,0.0,26.2443270014,42.8153538416,49.9339120717,2.55228519482,18.025,29.3566268769
 11/05  10:00:00,60.0875164463,5.85033531023,9.02147968574,0.0,21.7447113004,23.4437158914,41.9951115006,0.548120890301,18.025,23.4219906103
 11/05  11:00:00,58.3275372621,5.93165531524,9.58225395298,0.0,19.3449162599,23.4437158914,35.5621071374,0.0,18.025,17.5371071374
 11/05  12:00:00,59.1404886262,6.02427950853,10.1604560134,0.0,19.190480192,23.7425572507,41.3559380408,0.0,18.025,23.3309380408
 11/05  13:00:00,60.1502406482,6.13976425024,11.028595563,0.0,19.260583323,23.698576057,35.5272997866,0.0,18.025,17.5022997866
 11/05  14:00:00,60.9878878189,6.22429383116,11.7817191099,0.0,19.260583323,23.698576057,41.3516791132,0.0,18.025,23.3266791132
 11/05  15:00:00,60.7698626707,6.24204377542,11.8358908517,0.0,19.260583323,23.4086260847,35.5283546331,0.0,18.025,17.5033546331
 11/05  16:00:00,63.9939782606,6.19260699088,10.6581240436,0.0,19.260583323,27.8781056672,23.7873668431,0.0,18.025,5.76236684312
 11/05  17:00:00,73.1893158502,6.26396102196,9.27561327543,0.0,18.1807569449,37.5792895564,5.76783136315,0.0,0.0,5.76783136315
 11/05  18:00:00,93.9940768684,6.47275830487,10.3259797951,0.0,32.6059821062,37.0465235296,6.71024434487,0.937187232344,0.0,5.77305711252
 11/05  19:00:00,95.137429776,6.59955330553,11.1114113676,0.0,36.8143715336,33.066984531,7.70245841238,1.91816413689,0.0,5.78429427548
 11/05  20:00:00,101.600128533,6.7518755482,12.0622819817,0.0,36.43363367,38.8072253906,14.5873676857,3.04035089861,0.0,11.5470167871
 11/05  21:00:00,98.8757331019,6.72415756877,11.7223182256,0.0,36.0963922311,36.7877557581,9.98983230508,4.20578930896,0.0,5.78404299612
 11/05  22:00:00,74.3395639448,6.33699284901,8.89334983307,0.0,30.9507766546,20.6087787026,17.0075108193,5.41646948247,0.0,11.5910413368
 11/05  23:00:00,48.7623818932,5.96517200404,6.12254698489,0.0,17.4250845679,11.7056064465,12.6575264753,6.87876751409,0.0,5.77875896122
 11/05  24:00:00,41.1212620159,5.81300502581,4.74212090573,0.0,12.925468867,10.100111941,14.3139738105,8.55145723851,0.0,5.76251657199
 11/06  01:00:00,38.7908733742,5.71191369581,3.83213481123,0.0,11.6412384099,10.0650221343,15.3835197737,9.62127896707,0.0,5.76224080661
 11/06  02:00:00,36.4812476144,5.63226891179,3.16288134334,0.0,10.0992000411,10.047477231,11.3527626573,11.3327626573,0.0,0.02
 11/06  03:00:00,34.0355293305,5.56991530305,2.63907240132,0.0,8.25718729233,10.0299323277,19.2748885184,13.5179421433,0.0,5.75694637516
 11/06  04:00:00,33.6587117296,5.52876743197,2.30340212343,0.0,8.25718729233,10.0299323277,21.3398259362,15.5829295002,0.0,5.75689643606
 11/06  05:00:00,34.9823055932,5.49728967037,2.05184228925,0.0,8.25718729233,11.6354268332,17.0816061364,17.0616061364,0.0,0.02
 11/06  06:00:00,42.5620232108,5.49899448679,2.05010097226,0.0,12.1011305571,15.3678112995,28.9156753211,17.3780221595,0.0,11.5376531615
 11/06  07:00:00,70.5255254305,5.77138553548,3.98079603395,0.0,19.7275818095,37.2640762949,28.7971102181,17.2063672371,0.0,11.590742981
 11/06  08:00:00,88.3973081734,6.11422709663,6.67350467074,0.0,24.3117294858,51.2795993405,24.9681010085,13.3314414764,0.0,11.6366595322
 11/06  09:00:00,76.499197545,5.85449711659,6.310325273,0.0,23.6694662846,40.6342015617,34.9589150464,5.59706311963,0.0,29.3618519268
 11/06  10:00:00,74.2914399336,5.9224819098,9.04199128854,0.0,23.6694662846,35.6302164847,44.0083446992,2.56139805742,18.025,23.4219466418
 11/06  11:00:00,56.042614502,5.82614186689,8.48624715248,0.0,18.7433767983,22.9618409725,44.0376911293,2.63270060676,18.025,23.3799905225
 11/06  12:00:00,56.112672356,5.84846754248,8.53626283637,0.0,18.7433767983,22.9618409725,37.9540852896,2.42461708738,18.025,17.5044682022
 11/06  13:00:00,56.5840606278,5.90498359941,8.9076877542,0.0,18.5889407304,23.1597249699,44.1870312601,2.83422631956,18.025,23.3278049406
 11/06  14:00:00,57.2225441528,5.9588468138,9.24580459733,0.0,18.7433767983,23.2517909448,35.5391770504,0.00952473258638,18.025,17.5046523178
 11/06  15:00:00,57.2221818434,5.95622905651,9.248058752,0.0,18.7433767983,23.2517909448,35.5241691733,0.0,18.025,17.4991691733
 11/06  16:00:00,56.7124800823,5.92894556302,9.05559513326,0.0,18.7433767983,22.9618409725,42.2202386961,0.863287653667,18.025,23.3319510425
 11/06  17:00:00,61.8692628376,5.87705390219,7.92894532365,0.0,18.7433767983,27.431320555,25.1492041768,1.36229512769,18.025,5.76190904908
 11/06  18:00:00,79.0595488693,6.03781988634,7.11818236685,0.0,17.6635504202,40.6971502883,7.77780723055,2.0048305536,0.0,5.77297667696
 11/06  19:00:00,86.4925685982,6.17346124545,7.91065225147,0.0,27.5259009287,37.3340067412,14.989926595,3.40878913551,0.0,11.5811374595
 11/06  20:00:00,89.9003242876,6.29923032993,8.86739233106,0.0,33.8341110165,33.3544677425,10.0420415004,4.25821909215,0.0,5.78382240828
 11/06  21:00:00,99.4833463567,6.49454146643,10.1009429584,0.0,36.5179666069,38.8247702939,11.9486090769,6.16449852016,0.0,5.78411055675
 11/06  22:00:00,94.1658438827,6.5338878256,10.2589951875,0.0,32.965339924,36.8579353714,24.2971394788,6.91931673558,0.0,17.3778227432
 11/06  23:00:00,67.5352685335,6.15221907995,7.5573478735,0.0,25.6355707503,20.6438685092,13.0955611888,7.30560122827,0.0,5.78995996052
 11/06  24:00:00,44.9813670027,5.80793472147,4.90083322799,0.0,15.0252895274,11.7056064465,14.9065004616,9.13849197883,0.0,5.76800848279
 11/07  01:00:00,38.7243687345,5.68933265796,3.7882046173,0.0,11.6412384099,10.0650221343,15.5833003367,9.82066521661,0.0,5.76263512006
 11/07  02:00:00,36.4900882272,5.62344834797,3.18053798815,0.0,10.0992000411,10.047477231,10.3968805186,10.3768805186,0.0,0.02
 11/07  03:00:00,34.1437340493,5.57254697924,2.74464009631,0.0,8.25718729233,10.0299323277,16.9015411914,11.1443160423,0.0,5.75722514916
 11/07  04:00:00,33.9093206784,5.54722035695,2.53555351723,0.0,8.25718729233,10.0299323277,17.1809484563,11.4240848611,0.0,5.7568635952
 11/07  05:00:00,35.3778921725,5.53045068276,2.41426098142,0.0,8.25718729233,11.6354268332,11.1817763092,11.1617763092,0.0,0.02
 11/07  06:00:00,43.0982063097,5.54510166348,2.5401652756,0.0,12.1011305571,15.3678112995,21.839445037,10.3016240098,0.0,11.5378210272
 11/07  07:00:00,71.8626071106,5.89744812767,5.19179485287,0.0,19.7275818095,37.2640762949,20.8274308451,9.23622888133,0.0,11.5912019638
 11/07  08:00:00,91.1478975917,6.37155393153,9.16674056584,0.0,24.3117294858,51.2795993405,16.0731463384,4.43576628679,0.0,11.6373800516
 11/07  09:00:00,79.4948242292,6.08870875287,9.07172253764,0.0,23.6694662846,40.6342015617,29.3886113329,0.0246200735854,0.0,29.3639912593
 11/07  10:00:00,77.6810052344,6.21030179601,12.1437233347,0.0,23.6694662846,35.6302164847,41.4474970251,0.0,18.025,23.4224970251
 11/07  11:00:00,59.5619580036,6.10341047925,11.7283126136,0.0,18.7433767983,22.9618409725,41.4071496442,0.0,18.025,23.3821496442
 11/07  12:00:00,60.3783958936,6.18066571407,12.4697816414,0.0,18.7433767983,22.9618409725,35.5317858304,0.0,18.025,17.5067858304
 11/07  13:00:00,61.5881365706,6.25548189717,13.5612597658,0.0,18.5889407304,23.1597249699,41.3551566628,0.0,18.025,23.3301566628
 11/07  14:00:00,61.6750745875,6.29525713073,13.361917175,0.0,18.7433767983,23.2517909448,35.5317802924,0.0,18.025,17.5067802924
 11/07  15:00:00,61.9042607404,6.29954976327,13.5868124676,0.0,18.7433767983,23.2517909448,41.351827516,0.0,18.025,23.326827516
 11/07  16:00:00,61.6617183847,6.2792765764,13.6544948446,0.0,18.7433767983,22.9618409725,35.5300890382,0.0,18.025,17.5050890382
 11/07  17:00:00,66.0881408145,6.20570050147,11.8191697532,0.0,18.7433767983,27.431320555,23.7875003741,0.0,18.025,5.76250037413
 11/07  18:00:00,82.6674125348,6.35295225479,10.4109045724,0.0,17.6635504202,40.6971502883,5.77356850338,0.0,0.0,5.77356850338
 11/07  19:00:00,89.6432502611,6.47256069704,10.762215563,0.0,27.5259009287,37.3340067412,12.361422717,0.781081566455,0.0,11.5803411506
 11/07  20:00:00,92.7637298015,6.57533074199,11.4546852004,0.0,33.8341110165,33.3544677425,7.60552922151,1.82102948687,0.0,5.78449973464
 11/07  21:00:00,102.302519375,6.76400794003,12.6506356645,0.0,36.5179666069,38.8247702939,14.469826924,2.92231865819,0.0,11.5475082658
 11/07  22:00:00,97.3151895546,6.82640795539,13.1157998664,0.0,32.965339924,36.8579353714,14.243605694,2.65062692333,0.0,11.5929787707
 11/07  23:00:00,71.0047456486,6.46538831158,10.7136413321,0.0,25.6355707503,20.6438685092,7.54806775296,1.75830807437,0.0,5.78975967859
 11/07  24:00:00,48.6053195978,6.12598506955,8.20672759226,0.0,15.0252895274,11.7056064465,7.18538252245,1.41714298496,0.0,5.76823953748
 11/08  01:00:00,42.1067194153,5.9818526527,6.87802927894,0.0,11.6412384099,10.0650221343,7.47828173136,1.71578288958,0.0,5.76249884178
 11/08  02:00:00,39.6383376397,5.89426423631,6.05796349909,0.0,10.0992000411,10.047477231,7.71834902809,1.96105027081,0.0,5.75729875727
 11/08  03:00:00,37.1573413682,5.82725213881,5.50354013007,0.0,8.25718729233,10.0299323277,1.82022457019,1.80022457019,0.0,0.02
 11/08  04:00:00,36.8686412639,5.79488135141,5.24720627859,0.0,8.25718729233,10.0299323277,7.29268812979,1.53573469672,0.0,5.75695343307
 11/08  05:00:00,38.6709187571,5.79766973885,5.44006144316,0.0,8.25718729233,11.6354268332,0.911801290272,0.891801290272,0.0,0.02
 11/08  06:00:00,46.7688754823,5.84002584984,5.91589893702,0.0,12.1011305571,15.3678112995,12.2704767583,0.732291459619,0.0,11.5381852987
 11/08  07:00:00,77.4943672092,6.40098854998,10.319996794,0.0,19.7275818095,37.2640762949,12.616736138,1.0241291941,0.0,11.5926069439
 11/08  08:00:00,96.4587542804,6.83935162409,14.0097697135,0.0,24.3117294858,51.2795993405,17.9841428315,0.536083957085,0.0,17.4480588745
 11/08  09:00:00,84.0032445695,6.43486108719,13.2339727602,0.0,23.6694662846,40.6342015617,23.4955297711,0.0,0.0,23.4955297711
 11/08  10:00:00,81.6122676607,6.5044219777,15.780849506,0.0,23.6694662846,35.6302164847,41.4520883477,0.0,18.025,23.4270883477
 11/08  11:00:00,63.3675764136,6.36681658951,15.2705185298,0.0,18.7433767983,22.9618409725,41.4076327875,0.0,18.025,23.3826327875
 11/08  12:00:00,64.2273095606,6.4454429334,16.0539115955,0.0,18.7433767983,22.9618409725,41.3595183195,0.0,18.025,23.3345183195
 11/08  13:00:00,65.8150045896,6.53535610635,17.508247179,0.0,18.5889407304,23.1597249699,35.5308797041,0.0,18.025,17.5058797041
 11/08  14:00:00,66.8918521462,6.59458857496,18.2793553385,0.0,18.7433767983,23.2517909448,35.526704778,0.0,18.025,17.501704778
 11/08  15:00:00,67.3684770452,6.61038170136,18.7401941344,0.0,18.7433767983,23.2517909448,41.3579373575,0.0,18.025,23.3329373575
 11/08  16:00:00,66.6715120034,6.58104563896,18.3625085951,0.0,18.7433767983,22.9618409725,35.5265874745,0.0,18.025,17.5015874745
 11/08  17:00:00,71.822469499,6.53694751091,17.2222509305,0.0,18.7433767983,27.431320555,23.7875359655,0.0,18.025,5.76253596554
 11/08  18:00:00,89.2876991831,6.74225574175,16.6418827829,0.0,17.6635504202,40.6971502883,5.77341730512,0.0,0.0,5.77341730512
 11/08  19:00:00,96.3731374349,6.92637219267,17.03827597,0.0,27.5259009287,37.3340067412,11.5820320959,0.0,0.0,11.5820320959
 11/08  20:00:00,99.2205936306,7.0402337701,17.4466307303,0.0,33.8341110165,33.3544677425,5.78429164104,0.0,0.0,5.78429164104
 11/08  21:00:00,107.557436031,7.18304135214,17.4865053465,0.0,36.5179666069,38.8247702939,11.5480809325,0.0,0.0,11.5480809325
 11/08  22:00:00,101.31702546,7.16670770122,16.7773173296,0.0,32.965339924,36.8579353714,11.5924952993,0.0,0.0,11.5924952993
 11/08  23:00:00,73.6411383517,6.72081334631,13.0945893989,0.0,25.6355707503,20.6438685092,11.5599823838,0.0,0.0,11.5599823838
 11/08  24:00:00,50.6538102638,6.33841198688,10.0427837117,0.0,15.0252895274,11.7056064465,5.76706739081,0.0,0.0,5.76706739081
 11/09  01:00:00,44.3920783255,6.20797408768,8.93726416038,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/09  02:00:00,42.2370196108,6.13957294031,8.41133052839,0.0,10.0992000411,10.047477231,5.75716519734,0.0,0.0,5.75716519734
 11/09  03:00:00,39.4495405059,6.05046454571,7.57252110912,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/09  04:00:00,38.4818027879,5.9683881568,6.68685818251,0.0,8.25718729233,10.0299323277,5.97453920072,0.217361801248,0.0,5.75717739948
 11/09  05:00:00,39.3995506324,5.90662983561,6.05972257836,0.0,8.25718729233,11.6354268332,6.52940211704,0.766533899405,0.0,5.76286821764
 11/09  06:00:00,47.036114223,5.91699260667,6.10616307661,0.0,12.1011305571,15.3678112995,6.96359082464,1.18420986002,0.0,5.77938096462
 11/09  07:00:00,76.8362666414,6.39704035625,9.6658217248,0.0,19.7275818095,37.2640762949,13.1039163421,1.5091797607,0.0,11.5947365814
 11/09  08:00:00,95.6761839638,6.827199279,13.2393275286,0.0,24.3117294858,51.2795993405,18.0364843096,0.587620858141,0.0,17.4488634514
 11/09  09:00:00,84.5580703878,6.52806310527,13.6955778524,0.0,23.6694662846,40.6342015617,29.3773346463,0.00934837154009,0.0,29.3679862748
 11/09  10:00:00,83.4946617936,6.64369812465,17.5239554986,0.0,23.6694662846,35.6302164847,41.4470946439,0.0,18.025,23.4220946439
 11/09  11:00:00,66.1265867612,6.5524937453,17.8438410288,0.0,18.7433767983,22.9618409725,38.4816282146,0.0,18.025,20.4566282146
 11/09  12:00:00,68.2822940498,6.69744392443,19.8568887787,0.0,18.7433767983,22.9618409725,38.451892424,0.0,18.025,20.426892424
 11/09  13:00:00,70.6301480079,6.83053223329,22.0282048017,0.0,18.5889407304,23.1597249699,35.5271310075,0.0,18.025,17.5021310075
 11/09  14:00:00,72.5980879499,6.91339989518,23.6667809484,0.0,18.7433767983,23.2517909448,41.3587139144,0.0,18.025,23.3337139144
 11/09  15:00:00,73.5096641061,6.95804682738,24.5337033346,0.0,18.7433767983,23.2517909448,35.5273065156,0.0,18.025,17.5023065156
 11/09  16:00:00,72.935286904,6.94168011328,24.265647923,0.0,18.7433767983,22.9618409725,41.3561896661,0.0,18.025,23.3311896661
 11/09  17:00:00,75.2683117944,6.79053033035,20.4145017895,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,89.3032631916,6.84544203179,16.5542439468,0.0,17.6635504202,40.6971502883,7.80008155251,0.0,0.0,7.80008155251
 11/09  19:00:00,94.4888072789,6.89808602595,15.1822122366,0.0,27.5259009287,37.3340067412,9.54604328335,0.0,0.0,9.54604328335
 11/09  20:00:00,96.6312638908,6.93974778231,14.9577714551,0.0,33.8341110165,33.3544677425,11.567227868,0.0179331487018,0.0,11.5492947193
 11/09  21:00:00,105.126539406,7.05420363469,15.1844374953,0.0,36.5179666069,38.8247702939,6.76946514738,0.985561058177,0.0,5.7839040892
 11/09  22:00:00,98.982583838,7.02090213253,14.588658568,0.0,32.965339924,36.8579353714,13.5294855694,1.93619910378,0.0,11.5932864656
 11/09  23:00:00,71.5837764683,6.5721279694,11.1859011286,0.0,25.6355707503,20.6438685092,14.500974386,2.93995083933,0.0,11.5610235467
 11/09  24:00:00,48.2281157963,6.15351506849,7.80197690886,0.0,15.0252895274,11.7056064465,11.4097798941,5.64145479235,0.0,5.76832510173
 11/10  01:00:00,41.109328061,5.95464300396,5.90783414187,0.0,11.6412384099,10.0650221343,14.0495857184,8.2867248395,0.0,5.76286087894
 11/10  02:00:00,38.0627527819,5.80671575198,4.56992120808,0.0,10.0992000411,10.047477231,11.2297005616,11.2097005616,0.0,0.02
 11/10  03:00:00,34.9961108373,5.6749929741,3.49455501488,0.0,8.25718729233,10.0299323277,20.1730023062,14.4155814954,0.0,5.75742081079
 11/10  04:00:00,34.2752200384,5.59899011998,2.84966924457,0.0,8.25718729233,10.0299323277,17.5136906995,17.4936906995,0.0,0.02
 11/10  05:00:00,35.434344296,5.55133428953,2.44980896539,0.0,8.25718729233,11.6354268332,26.4515730702,20.6885882673,0.0,5.76298480294
 11/10  06:00:00,42.7997247566,5.53220913451,2.25454172633,0.0,12.1011305571,15.3678112995,34.9976446279,23.4598806771,0.0,11.5377639508
 11/10  07:00:00,70.4557447655,5.77595810197,3.90636259761,0.0,19.7275818095,37.2640762949,37.3202661577,25.7276785134,0.0,11.5925876443
 11/10  08:00:00,87.5361118721,6.04283963553,5.88358993151,0.0,24.3117294858,51.2795993405,37.4112174736,25.6382558106,0.0,11.772961663
 11/10  09:00:00,74.9812399785,5.77835973162,4.86843422709,0.0,23.6694662846,40.6342015617,47.4442422544,18.2070454673,0.0,29.2371967871
 11/10  10:00:00,72.5522002506,5.83345541072,7.39172474459,0.0,23.6694662846,35.6302164847,55.8485584745,14.3937138244,18.025,23.4298446501
 11/10  11:00:00,54.2780348281,5.73656575616,6.81120669853,0.0,18.7433767983,22.9618409725,54.5862125273,13.1758407513,18.025,23.3853717761
 11/10  12:00:00,54.4834566466,5.77649339132,6.97899554039,0.0,18.7433767983,22.9618409725,47.4678968188,11.9332696494,18.025,17.5096271693
 11/10  13:00:00,54.4100720267,5.79941072557,6.83924810871,0.0,18.5889407304,23.1597249699,52.5653763085,11.2031539358,18.025,23.3372223728
 11/10  14:00:00,54.5553712728,5.79789055999,6.73955936383,0.0,18.7433767983,23.2517909448,46.2400587924,10.712088061,18.025,17.5029707314
 11/10  15:00:00,54.5005551746,5.78822291792,6.69441886421,0.0,18.7433767983,23.2517909448,51.9861840106,10.6262011973,18.025,23.3349828133
 11/10  16:00:00,53.9193710225,5.74533869209,6.44606201206,0.0,18.7433767983,22.9618409725,47.3995064396,11.8711162258,18.025,17.5033902138
