Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  17:00:00,59.15669204,5.69393291017,5.39947509984,0.0,18.7433767983,27.431320555,35.2498976142,11.4621511812,18.025,5.76274643296
 11/10  18:00:00,76.1769750971,5.81531645309,4.45807833724,0.0,17.6635504202,40.6971502883,17.6145178368,11.8407665777,0.0,5.77375125903
 11/10  19:00:00,83.5099173102,5.90683760415,5.19455414118,0.0,27.5259009287,37.3340067412,27.0276007155,15.4442174617,0.0,11.5833832538
 11/10  20:00:00,86.6918973968,6.00429118471,5.953849788,0.0,33.8341110165,33.3544677425,27.1398958414,15.591512009,0.0,11.5483838324
 11/10  21:00:00,96.354837538,6.19792437584,7.26899920206,0.0,36.5179666069,38.8247702939,21.8447410593,16.0607867387,0.0,5.78395432059
 11/10  22:00:00,91.0769984337,6.23732560174,7.46663238632,0.0,32.965339924,36.8579353714,28.1575723977,16.5635061638,0.0,11.5940662339
 11/10  23:00:00,64.6408219684,5.87396361037,4.94109261259,0.0,25.6355707503,20.6438685092,29.4863151381,17.9250216626,0.0,11.5612934755
 11/10  24:00:00,43.0549989322,5.62903866123,3.1533287446,0.0,15.0252895274,11.7056064465,24.1189593446,18.3504764487,0.0,5.76848289588
 11/11  01:00:00,38.8029854445,5.5752120955,2.66159998124,0.0,12.925468867,10.100111941,17.4710733242,17.4510733242,0.0,0.02
 11/11  02:00:00,38.5861169868,5.55267908065,2.46840964442,0.0,12.925468867,10.100111941,22.1505482269,16.3938657106,0.0,5.75668251636
 11/11  03:00:00,33.5961721623,5.50672540044,2.14345710552,0.0,8.34152022915,10.0650221343,21.148243961,15.3907681492,0.0,5.75747581176
 11/11  04:00:00,33.4636960181,5.48954200766,2.02816714194,0.0,8.34152022915,10.0650221343,14.3507079675,14.3307079675,0.0,0.02
 11/11  05:00:00,34.9390921407,5.47262396249,1.91383406164,0.0,8.34152022915,11.6705166398,20.1212627168,14.3590050486,0.0,5.76225766824
 11/11  06:00:00,39.0990433627,5.46950533708,1.91856981516,0.0,8.80141237637,15.3678112995,17.8933574097,12.12472549,0.0,5.7686319196
 11/11  07:00:00,56.22800139,5.56903941296,2.73933922229,0.0,18.5082010057,25.6353820695,16.2961356999,10.5171412144,0.0,5.77899448548
 11/11  08:00:00,71.4118719861,5.826690625,4.97863480787,0.0,19.4926561212,41.1001056674,19.2163690659,7.62085401841,0.0,11.5955150475
 11/11  09:00:00,100.923020027,6.32436093922,10.2346254754,0.0,26.3286599382,57.9988325916,36.9418852407,1.52489931542,0.0,35.4169859253
 11/11  10:00:00,87.0144512071,6.23322311836,11.6907499508,0.0,26.2443270014,42.8153538416,42.2890415588,0.765174812385,18.025,23.4988667464
 11/11  11:00:00,61.0905935891,5.98231683271,9.89249831949,0.0,21.7447113004,23.4437158914,47.3725077833,1.49055151235,18.025,27.856956271
 11/11  12:00:00,58.8199751453,6.01997882856,9.98631157899,0.0,19.3449162599,23.4437158914,38.2642907298,1.2680440334,18.025,18.9712466964
 11/11  13:00:00,59.2655803081,6.08819260534,10.2215959178,0.0,19.190480192,23.7425572507,43.7275184926,2.36720795191,18.025,23.3353105407
 11/11  14:00:00,59.289395107,6.11583864371,10.191638767,0.0,19.260583323,23.698576057,35.6591817807,0.123595686973,18.025,17.5105860937
 11/11  15:00:00,59.1725412712,6.10833974955,10.0822881838,0.0,19.260583323,23.698576057,41.5856621314,0.227394579169,18.025,23.3332675522
 11/11  16:00:00,58.4074347106,6.05149265982,9.66397604832,0.0,19.260583323,23.4086260847,37.3208084362,1.78943170485,18.025,17.5063767313
 11/11  17:00:00,62.7462298746,5.92597384724,7.79297026951,0.0,19.260583323,27.8781056672,26.9869675529,3.19910076115,18.025,5.76286679176
 11/11  18:00:00,75.2833659705,5.96846375032,6.01311150079,0.0,18.1807569449,37.5792895564,12.3390022088,6.57048055003,0.0,5.76852165874
 11/11  19:00:00,90.063473777,6.11453739209,6.75353878626,0.0,32.6059821062,37.0465235296,19.6657050989,13.8918438448,0.0,5.77386125402
 11/11  20:00:00,90.4492174069,6.16617473077,6.85649885725,0.0,36.8143715336,33.066984531,24.818670182,19.0345025502,0.0,5.78416763173
 11/11  21:00:00,96.6420007037,6.28226887832,7.57368039883,0.0,36.43363367,38.8072253906,33.8091731133,22.2594973248,0.0,11.5496757885
 11/11  22:00:00,93.7706395494,6.22700917735,7.1142943889,0.0,36.0963922311,36.7877557581,30.5613264514,24.7766385093,0.0,5.78468794211
 11/11  23:00:00,69.5215451553,5.85515527474,4.55704794619,0.0,30.9507766546,20.6087787026,38.8178685634,27.2223520621,0.0,11.5955165013
 11/11  24:00:00,44.9538849516,5.59240213353,2.68674760657,0.0,17.4250845679,11.7056064465,40.429278076,28.8898366861,0.0,11.5394413899
 11/12  01:00:00,38.2494613271,5.52421420149,2.15906692881,0.0,12.925468867,10.100111941,29.9718721122,29.9518721122,0.0,0.02
 11/12  02:00:00,37.8861929459,5.47924162411,1.84191881745,0.0,12.925468867,10.100111941,36.571158054,30.8136113071,0.0,5.7575467469
 11/12  03:00:00,32.7134140991,5.40946584526,1.35795307888,0.0,8.34152022915,10.0650221343,38.9207002863,33.1633159259,0.0,5.75738436036
 11/12  04:00:00,32.4102826336,5.37030714642,1.0939842708,0.0,8.34152022915,10.0650221343,35.167492965,35.147492965,0.0,0.02
 11/12  05:00:00,33.7950223942,5.34102590827,0.897855976177,0.00350043178785,8.34152022915,11.6705166398,41.9762778468,36.2137413586,0.0,5.76253648816
 11/12  06:00:00,37.91624363,5.3299499111,0.814037968715,0.0612791688444,8.80141237637,15.3678112995,38.9853205067,33.2165820753,0.0,5.7687384314
 11/12  07:00:00,54.7564915605,5.40892021085,1.3896036375,0.0383334478738,18.5082010057,25.6353820695,35.7438371733,29.9659017495,0.0,5.77793542384
 11/12  08:00:00,69.5019838674,5.65535988695,3.24005738909,0.0,19.4926561212,41.1001056674,34.0310336707,22.4348314531,0.0,11.5962022176
 11/12  09:00:00,97.1447386643,6.01010850909,6.77057022934,0.0,26.3286599382,57.9988325916,46.644385785,11.2242186494,0.0,35.4201671356
 11/12  10:00:00,83.8981449957,5.97165928433,8.83598815207,0.0,26.2443270014,42.8153538416,47.016365517,5.48894471481,18.025,23.5024208022
 11/12  11:00:00,58.9973825931,5.80963822613,7.97195525938,0.0,21.7447113004,23.4437158914,50.5951605487,3.28265738449,18.025,29.2875031642
 11/12  12:00:00,57.2573556618,5.88278179329,8.56087863441,0.0,19.3449162599,23.4437158914,37.7110885352,2.14075372184,18.025,17.5453348133
 11/12  13:00:00,57.8927198487,5.95301519926,8.98390774543,0.0,19.190480192,23.7425572507,43.8983531505,2.53452772636,18.025,23.3388254242
 11/12  14:00:00,57.9868013315,5.98142255484,9.02345349408,0.0,19.260583323,23.698576057,35.6775281617,0.143333298988,18.025,17.5091948627
 11/12  15:00:00,57.8391396041,5.97185650634,8.88536560706,0.0,19.260583323,23.698576057,41.8836621274,0.521521651003,18.025,23.3371404764
 11/12  16:00:00,56.8315279648,5.90155137301,8.23800218044,0.0,19.260583323,23.4086260847,38.3922556303,2.86198411699,18.025,17.5052715133
 11/12  17:00:00,61.0687278926,5.77415002001,6.26728946719,0.0,19.260583323,27.8781056672,30.296073817,6.50831616137,18.025,5.76275765566
 11/12  18:00:00,73.4086352153,5.79250398045,4.3143343552,0.0,18.1807569449,37.5792895564,17.8330024108,12.064431156,0.0,5.7685712548
 11/12  19:00:00,88.2593164692,5.92479192035,5.13911848362,0.0,32.6059821062,37.0465235296,24.4265532861,18.6533007293,0.0,5.77325255681
 11/12  20:00:00,89.1565913085,6.0113688569,5.7186629696,0.0,36.8143715336,33.066984531,33.2960374454,21.7470459183,0.0,11.5489915271
 11/12  21:00:00,95.4932369232,6.14036697539,6.5668078781,0.0,36.43363367,38.8072253906,29.6998774825,23.9155549094,0.0,5.78432257309
 11/12  22:00:00,92.8462526537,6.1107034909,6.30619864013,0.0,36.0963922311,36.7877557581,31.2270337629,25.4422019161,0.0,5.78483184682
 11/12  23:00:00,69.0175443376,5.7921695171,4.1160130177,0.0,30.9507766546,20.6087787026,44.0378070401,26.6547605024,0.0,17.3830465377
 11/12  24:00:00,44.6228308545,5.55333512901,2.39475199719,0.0,17.4250845679,11.7056064465,34.5363380376,28.7568132941,0.0,5.7795247435
 11/13  01:00:00,36.5462015736,5.47543611294,1.82389616242,0.0,11.6412384099,10.0650221343,36.5595085628,30.7965254301,0.0,5.76298313269
 11/13  02:00:00,34.5935895104,5.42542255929,1.48203643203,0.0,10.0992000411,10.047477231,31.0411804291,31.0211804291,0.0,0.02
 11/13  03:00:00,32.3801774438,5.38039523143,1.16951591958,0.0036878190023,8.25718729233,10.0299323277,37.7848330524,32.0271567952,0.0,5.75767625718
 11/13  04:00:00,32.2210168035,5.35449898934,0.97328396239,0.0666606028297,8.25718729233,10.0299323277,32.521933857,32.501933857,0.0,0.02
 11/13  05:00:00,33.8271538829,5.33925578626,0.814538788305,0.240136821104,8.25718729233,11.6354268332,39.3620892378,33.5989005173,0.0,5.76318872051
 11/13  06:00:00,41.5615323572,5.34417674949,0.793226714602,0.411122258849,12.1011305571,15.3678112995,40.8795242484,35.0996154089,0.0,5.77990883952
 11/13  07:00:00,68.9525966688,5.57041813407,2.50627361221,0.102419869069,19.7275818095,37.2640762949,51.5815917962,34.198292693,0.0,17.3832991033
 11/13  08:00:00,85.7608267402,5.81610938597,4.32172378817,0.0132346399442,24.3117294858,51.2795993405,37.714830282,26.0725349807,0.0,11.6422953012
 11/13  09:00:00,74.3333821617,5.65427690591,4.34460643208,0.0,23.6694662846,40.6342015617,39.4130044698,10.0343082822,0.0,29.3786961876
 11/13  10:00:00,72.6236171349,5.74099423389,7.55556432988,0.0,23.6694662846,35.6302164847,44.110865349,2.65084646898,18.025,23.43501888
 11/13  11:00:00,54.6614884321,5.6699357945,7.26126265628,0.0,18.7433767983,22.9618409725,43.1317632743,1.71613683509,18.025,23.3906264392
 11/13  12:00:00,55.2784100777,5.74294805676,7.80747606481,0.0,18.7433767983,22.9618409725,42.3965208601,1.03067570162,18.025,23.3408451585
 11/13  13:00:00,56.083009705,5.82919050212,8.48238640775,0.0,18.5889407304,23.1597249699,36.9124431218,1.37610844681,18.025,17.511334675
 11/13  14:00:00,56.9405338657,5.89709118348,9.02550463422,0.0,18.7433767983,23.2517909448,41.3650471449,0.00549938245858,18.025,23.3345477625
 11/13  15:00:00,57.6941202714,5.95515054586,9.72103639028,0.0,18.7433767983,23.2517909448,35.535477224,0.0,18.025,17.510477224
 11/13  16:00:00,57.3325164679,5.93538150608,9.66914623879,0.0,18.7433767983,22.9618409725,35.5312000005,0.0,18.025,17.5062000005
 11/13  17:00:00,62.2783539893,5.87838667646,8.33666631835,0.0,18.7433767983,27.431320555,23.8223887215,0.0343875123386,18.025,5.76300120918
 11/13  18:00:00,79.6187581422,6.06693905926,7.64820853764,0.0,17.6635504202,40.6971502883,5.97856102782,0.204594464755,0.0,5.77396656307
 11/13  19:00:00,86.9139032377,6.19774877787,8.30757581576,0.0,27.5259009287,37.3340067412,13.1993417526,1.61434554187,0.0,11.5849962107
 11/13  20:00:00,90.1423987551,6.30702995714,9.10157200316,0.0,33.8341110165,33.3544677425,13.6369799612,2.08598515742,0.0,11.5509948038
 11/13  21:00:00,99.6668281461,6.4960413004,10.2828349413,0.0,36.5179666069,38.8247702939,9.1125376723,3.32844521615,0.0,5.78409245615
 11/13  22:00:00,94.269181961,6.52816567346,10.3679162261,0.0,32.965339924,36.8579353714,16.7088263168,5.11212170679,0.0,11.59670461
 11/13  23:00:00,67.4555100683,6.13003543172,7.49966746687,0.0,25.6355707503,20.6438685092,17.7089079446,6.14616188862,0.0,11.562746056
 11/13  24:00:00,44.9174511264,5.79108741334,4.85370743578,0.0,15.0252895274,11.7056064465,13.8459421712,8.07711795267,0.0,5.76882421855
 11/14  01:00:00,38.8308980736,5.68960508166,3.89441637297,0.0,11.6412384099,10.0650221343,14.1895854884,8.42628452439,0.0,5.76330096399
 11/14  02:00:00,36.5789174624,5.62583450648,3.26694768108,0.0,10.0992000411,10.047477231,8.80431895865,8.78431895865,0.0,0.02
 11/14  03:00:00,34.3270313742,5.58345748822,2.91699163117,0.0,8.25718729233,10.0299323277,14.4581886003,8.70052343821,0.0,5.75766516209
 11/14  04:00:00,34.1745372869,5.56696279855,2.78099414477,0.0,8.25718729233,10.0299323277,12.2785077413,8.09574982082,0.0,4.18275792045
 11/14  05:00:00,35.6250580634,5.55047243803,2.64135879207,0.0,8.25718729233,11.6354268332,9.97378277241,8.3786522912,0.0,1.5951304812
 11/14  06:00:00,43.4934877804,5.57521982525,2.90524872771,0.0,12.1011305571,15.3678112995,19.0024791278,7.46239608639,0.0,11.5400830414
 11/14  07:00:00,74.4980879829,5.94913194727,5.89145503127,0.0,19.7275818095,37.2640762949,18.3027725085,6.70748188344,0.0,11.5952906251
 11/14  08:00:00,91.2647689749,6.35611946414,9.29886179804,0.0,24.3117294858,51.2795993405,22.7851799923,5.33108641277,0.0,17.4540935796
 11/14  09:00:00,78.1045162571,5.9226280814,7.84737173454,0.0,23.6694662846,40.6342015617,25.1450398678,1.63945753396,0.0,23.5055823338
 11/14  10:00:00,75.7533578874,6.0053974972,10.4208849784,0.0,23.6694662846,35.6302164847,43.0781719466,1.61468220412,18.025,23.4384897425
 11/14  11:00:00,56.9497095711,5.89703754262,9.32237665675,0.0,18.7433767983,22.9618409725,44.5748063273,3.15790860156,18.025,23.3918977257
 11/14  12:00:00,57.0645396728,5.94728356647,9.3892638699,0.0,18.7433767983,22.9618409725,45.0459728085,3.67578021733,18.025,23.3451925912
 11/14  13:00:00,57.3816465331,5.9937423477,9.6164629412,0.0,18.5889407304,23.1597249699,40.379400742,4.84445668521,18.025,17.5099440568
 11/14  14:00:00,57.4806400334,6.00692818417,9.45577313238,0.0,18.7433767983,23.2517909448,43.4651819276,2.10161217498,18.025,23.3385697526
 11/14  15:00:00,57.1715510411,5.98531218093,9.16829422971,0.0,18.7433767983,23.2517909448,37.9346108249,2.40178247036,18.025,17.5078283546
 11/14  16:00:00,56.1216078,5.91632655285,8.47729202739,0.0,18.7433767983,22.9618409725,46.1287722082,4.76593299799,18.025,23.3378392102
 11/14  17:00:00,60.9331397125,5.84224560513,7.02758049406,0.0,18.7433767983,27.431320555,24.5095918728,6.46459187285,18.025,0.02
 11/14  18:00:00,78.0294277056,5.98992397598,6.13587711165,0.0,17.6635504202,40.6971502883,19.5875666389,8.05897083264,0.0,11.5285958063
 11/14  19:00:00,85.4298948569,6.09830594679,6.92299069574,0.0,27.5259009287,37.3340067412,23.2804339082,11.6957623432,0.0,11.584671565
 11/14  20:00:00,88.5434894291,6.19104015088,7.61864106166,0.0,33.8341110165,33.3544677425,18.1938693019,12.4093905774,0.0,5.78447872454
 11/14  21:00:00,98.013615395,6.36994955762,8.75569905431,0.0,36.5179666069,38.8247702939,25.6171856914,14.0673753542,0.0,11.5498103372
 11/14  22:00:00,92.4786817125,6.38571988943,8.71984342863,0.0,32.965339924,36.8579353714,26.9870686458,15.3908022543,0.0,11.5962663915
 11/14  23:00:00,65.7426149916,5.99399059723,5.9228049007,0.0,25.6355707503,20.6438685092,22.0391162247,16.2479971521,0.0,5.7911190726
 11/14  24:00:00,43.6706412658,5.69352749437,3.70444963613,0.0,15.0252895274,11.7056064465,22.8448251515,17.0758713706,0.0,5.76895378093
 11/15  01:00:00,37.7277523109,5.59929906055,2.88157073804,0.0,11.6412384099,10.0650221343,23.3129718156,17.5496446585,0.0,5.76332715712
 11/15  02:00:00,35.717002208,5.55285809666,2.47799913104,0.0,10.0992000411,10.047477231,23.1334632839,17.3757016211,0.0,5.75776166284
 11/15  03:00:00,33.5088800373,5.51101550331,2.17128203628,0.0,8.25718729233,10.0299323277,17.3666570254,17.3466570254,0.0,0.02
 11/15  04:00:00,33.2750060742,5.48330918,1.96510885341,0.0,8.25718729233,10.0299323277,24.0437970741,18.286260505,0.0,5.75753656907
 11/15  05:00:00,34.6998387449,5.46156849333,1.80503590095,0.0,8.25718729233,11.6354268332,24.6750264343,18.9121478667,0.0,5.76287856768
 11/15  06:00:00,42.3600958065,5.47138002905,1.87568714163,0.0,12.1011305571,15.3678112995,24.0149048219,18.2345292233,0.0,5.78037559865
 11/15  07:00:00,72.3640351549,5.75905068998,3.94746517671,0.0,19.7275818095,37.2640762949,28.4136595156,16.8164565445,0.0,11.5972029711
 11/15  08:00:00,88.0862678401,6.07156414912,6.40488992161,0.0,24.3117294858,51.2795993405,30.5225324341,13.0681963031,0.0,17.454336131
 11/15  09:00:00,76.3956008638,5.84015902388,6.22090764066,0.0,23.6694662846,40.6342015617,35.129237795,5.74727331862,0.0,29.3819644764
 11/15  10:00:00,74.33142651,5.92818189019,9.07616224544,0.0,23.6694662846,35.6302164847,44.1978057677,2.74022739714,18.025,23.4325783706
 11/15  11:00:00,56.0749906775,5.8440688857,8.50061224182,0.0,18.7433767983,22.9618409725,44.5750254246,3.15692554293,18.025,23.3930998816
 11/15  12:00:00,56.4129773954,5.90238058785,8.78259963065,0.0,18.7433767983,22.9618409725,38.7456009048,3.20671443576,18.025,17.5138864691
 11/15  13:00:00,56.899859702,5.96432582881,9.16408828278,0.0,18.5889407304,23.1597249699,44.9448410957,3.58068319242,18.025,23.3391579032
 11/15  14:00:00,57.3418868684,6.00782876307,9.31610953318,0.0,18.7433767983,23.2517909448,35.9505588556,0.41242579937,18.025,17.5131330562
 11/15  15:00:00,57.5394925931,6.01876862792,9.50277669302,0.0,18.7433767983,23.2517909448,41.5140180352,0.1516502246,18.025,23.3373678106
 11/15  16:00:00,57.1316134169,5.99632332353,9.40729155398,0.0,18.7433767983,22.9618409725,37.1018438294,1.56685240819,18.025,17.5099914212
 11/15  17:00:00,61.7514184617,5.91028145764,7.77781742822,0.0,18.7433767983,27.431320555,26.7178781412,2.92981114152,18.025,5.76306699973
 11/15  18:00:00,78.8776530603,6.05830255218,6.91571966224,0.0,17.6635504202,40.6971502883,9.35447164414,3.57990263766,0.0,5.77456900648
 11/15  19:00:00,86.588166851,6.20484930848,7.97470188881,0.0,27.5259009287,37.3340067412,16.7749223264,5.19095659713,0.0,11.5839657293
 11/15  20:00:00,89.8671533716,6.31184011385,8.82149307223,0.0,33.8341110165,33.3544677425,11.6941361275,5.90865659108,0.0,5.78547953639
 11/15  21:00:00,99.205721426,6.47944108001,9.83830139648,0.0,36.5179666069,38.8247702939,19.7638130837,8.21299614497,0.0,11.5508169388
 11/15  22:00:00,93.5750810178,6.48648998753,9.71545352127,0.0,32.965339924,36.8579353714,21.3448918928,9.74736099744,0.0,11.5975308954
 11/15  23:00:00,66.6410364414,6.07434321035,6.74085474574,0.0,25.6355707503,20.6438685092,22.9079839334,11.3461283501,0.0,11.5618555832
 11/15  24:00:00,44.1897869712,5.74077467268,4.17634017028,0.0,15.0252895274,11.7056064465,18.6482665665,12.8792817255,0.0,5.76898484104
 11/16  01:00:00,38.0938357737,5.6316195565,3.21532970665,0.0,11.6412384099,10.0650221343,19.244051917,13.4807849007,0.0,5.76326701638
 11/16  02:00:00,36.0251165778,5.58084459919,2.75812524955,0.0,10.0992000411,10.047477231,13.3161631593,13.2961631593,0.0,0.02
 11/16  03:00:00,33.8175599886,5.54256571585,2.44840183898,0.0,8.25718729233,10.0299323277,18.2910161085,12.5333224117,0.0,5.7576936968
 11/16  04:00:00,33.6350409735,5.52026055601,2.28819315947,0.0,8.25718729233,10.0299323277,11.7264282615,11.7064282615,0.0,0.02
 11/16  05:00:00,35.1219616191,5.50478549666,2.18393385281,0.0,8.25718729233,11.6354268332,16.6718880665,10.9085522399,0.0,5.76333582667
 11/16  06:00:00,42.868492401,5.52210283918,2.3333506294,0.0,12.1011305571,15.3678112995,15.2252209709,9.44476226712,0.0,5.78045870383
 11/16  07:00:00,73.0177653053,5.81830007072,4.54192205966,0.0,19.7275818095,37.2640762949,26.0664566848,8.67948106974,0.0,17.386975615
 11/16  08:00:00,89.5493313994,6.20492825828,7.73456743841,0.0,24.3117294858,51.2795993405,17.2514353295,5.60713447544,0.0,11.644300854
 11/16  09:00:00,77.8902016348,5.94189319351,7.61375779589,0.0,23.6694662846,40.6342015617,29.7474009881,0.361580638634,0.0,29.3858203495
 11/16  10:00:00,76.234952992,6.07813935121,10.8297176088,0.0,23.6694662846,35.6302164847,41.4637375975,0.0,18.025,23.4387375975
 11/16  11:00:00,58.831612288,6.02650279322,11.074791929,0.0,18.7433767983,22.9618409725,41.4193195599,0.0,18.025,23.3943195599
 11/16  12:00:00,60.4806705004,6.15610629279,12.5965604052,0.0,18.7433767983,22.9618409725,41.3716001648,0.0,18.025,23.3466001648
 11/16  13:00:00,62.6527684012,6.2890864904,14.5922292207,0.0,18.5889407304,23.1597249699,35.5397119058,0.0,18.025,17.5147119058
 11/16  14:00:00,64.617121649,6.39600183603,16.2031675819,0.0,18.7433767983,23.2517909448,41.3646250108,0.0,18.025,23.3396250108
 11/16  15:00:00,64.8365266771,6.41919855957,16.3993725253,0.0,18.7433767983,23.2517909448,35.5368630898,0.0,18.025,17.5118630898
 11/16  16:00:00,63.1599007605,6.36538787828,15.0665108295,0.0,18.7433767983,22.9618409725,41.3646290861,0.0,18.025,23.3396290861
 11/16  17:00:00,67.5274098528,6.2956962223,13.168387899,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/16  18:00:00,83.9398709697,6.44518129751,11.5910440073,0.0,17.6635504202,40.6971502883,11.5287882165,0.0,0.0,11.5287882165
 11/16  19:00:00,90.7296245807,6.56662731264,11.754364115,0.0,27.5259009287,37.3340067412,11.6056964862,0.0200786495108,0.0,11.5856178367
 11/16  20:00:00,93.7317617059,6.66675289755,12.3311753358,0.0,33.8341110165,33.3544677425,6.13264192029,0.347172305097,0.0,5.78546961519
 11/16  21:00:00,103.107279393,6.8413302403,13.3779572048,0.0,36.5179666069,38.8247702939,12.9164978789,1.36580336625,0.0,11.5506945127
 11/16  22:00:00,97.6251242575,6.86340780345,13.3885590272,0.0,32.965339924,36.8579353714,13.5147956875,1.91712966718,0.0,11.5976660203
 11/16  23:00:00,70.7053909711,6.4536055036,10.4259373119,0.0,25.6355707503,20.6438685092,8.06867585088,2.27694837354,0.0,5.79172747734
 11/16  24:00:00,47.7372896502,6.06978367717,7.39482606595,0.0,15.0252895274,11.7056064465,9.66015569541,3.8910425692,0.0,5.76911312621
 11/17  01:00:00,41.1390891595,5.91767992739,5.97451459044,0.0,11.6412384099,10.0650221343,10.7606685701,4.99712400313,0.0,5.76354456692
 11/17  02:00:00,38.5237542856,5.81629404665,5.02130529185,0.0,10.0992000411,10.047477231,11.6960896964,5.93821735068,0.0,5.75787234574
 11/17  03:00:00,35.8308062518,5.73165232878,4.27256203111,0.0,8.25718729233,10.0299323277,6.45522671777,6.43522671777,0.0,0.02
 11/17  04:00:00,35.317305557,5.68246453037,3.80824428141,0.0,8.25718729233,10.0299323277,12.2702171071,6.51254748619,0.0,5.75766962095
 11/17  05:00:00,36.509158182,5.63867678405,3.4372330415,0.0,8.25718729233,11.6354268332,13.3313687527,7.56793027953,0.0,5.76343847313
 11/17  06:00:00,44.0328013947,5.63377121477,3.3859805021,0.0,12.1011305571,15.3678112995,14.4191822762,8.63877411723,0.0,5.78040815896
 11/17  07:00:00,75.2801015787,6.06013288413,6.56240996978,0.0,19.7275818095,37.2640762949,20.7790404585,9.18042422503,0.0,11.5986162335
 11/17  08:00:00,92.0186972954,6.47181938974,9.93701512112,0.0,24.3117294858,51.2795993405,24.3783945171,6.9212885962,0.0,17.457105921
 11/17  09:00:00,79.6593202301,6.11334741393,9.21140420776,0.0,23.6694662846,40.6342015617,30.8239163279,1.43604385991,0.0,29.387872468
 11/17  10:00:00,77.1195888251,6.15783186326,11.6346516051,0.0,23.6694662846,35.6302164847,42.1431233863,0.6797302238,18.025,23.4383931625
 11/17  11:00:00,57.9292733356,5.98249238541,10.2164521073,0.0,18.7433767983,22.9618409725,43.4901458304,2.07000573921,18.025,23.3951400912
 11/17  12:00:00,57.9139098705,6.01780950806,10.1680902694,0.0,18.7433767983,22.9618409725,38.1289364234,2.58987857107,18.025,17.5140578523
 11/17  13:00:00,57.8208793669,6.02059800352,10.0288258504,0.0,18.5889407304,23.1597249699,45.4801424198,4.11042989729,18.025,23.3447125225
 11/17  14:00:00,56.8300472133,5.89331439928,8.91876881259,0.0,18.7433767983,23.2517909448,37.3379672855,1.80280797977,18.025,17.5101593058
 11/17  15:00:00,56.6923119648,5.87081729938,8.8035387706,0.0,18.7433767983,23.2517909448,43.1195914175,1.7495633483,18.025,23.3450280692
 11/17  16:00:00,56.4693673273,5.87470538176,8.86664848169,0.0,18.7433767983,22.9618409725,38.4681071209,2.9355197751,18.025,17.5075873458
 11/17  17:00:00,61.5394777106,5.83309769854,7.64305370668,0.0,18.7433767983,27.431320555,27.2463160711,3.45801943793,18.025,5.76329663321
 11/17  18:00:00,78.9883891355,6.02093732722,7.06380382719,0.0,17.6635504202,40.6971502883,9.61798104306,3.84325992406,0.0,5.774721119
 11/17  19:00:00,86.6618829638,6.16910077098,8.08413334401,0.0,27.5259009287,37.3340067412,18.4009123796,6.81397813289,0.0,11.5869342467
 11/17  20:00:00,90.0781216526,6.29269413713,9.05157961948,0.0,33.8341110165,33.3544677425,18.9948698213,7.44219444318,0.0,11.5526753781
 11/17  21:00:00,99.726768188,6.49356069652,10.3452057417,0.0,36.5179666069,38.8247702939,14.8861749253,9.10116773647,0.0,5.78500718879
 11/17  22:00:00,94.4118446999,6.53372151848,10.5049454401,0.0,32.965339924,36.8579353714,26.9354414708,9.54865949347,0.0,17.3867819773
 11/17  23:00:00,67.5059537558,6.12859064109,7.55150040475,0.0,25.6355707503,20.6438685092,15.7992891017,10.007365651,0.0,5.79192345065
 11/17  24:00:00,44.7583320624,5.77132091539,4.71432321282,0.0,15.0252895274,11.7056064465,17.180885652,11.4117024336,0.0,5.76918321839
 11/18  01:00:00,39.9239159437,5.68064729768,3.79646915989,0.0,12.8411359301,10.0650221343,16.7444855114,10.9811828401,0.0,5.76330267127
 11/18  02:00:00,39.526414485,5.64422109167,3.4365561188,0.0,12.8411359301,10.0650221343,10.5858858074,10.5658858074,0.0,0.02
 11/18  03:00:00,34.3465643968,5.5857247503,2.93424099732,0.0,8.25718729233,10.0299323277,16.4441891857,10.6862316101,0.0,5.7579575756
 11/18  04:00:00,34.0912805701,5.55933720025,2.70534177146,0.0,8.25718729233,10.0299323277,16.4951495756,10.7377220272,0.0,5.75742754837
 11/18  05:00:00,35.5476884742,5.54193902065,2.5724974419,0.0,8.25718729233,11.6354268332,10.8672799344,10.8472799344,0.0,0.02
 11/18  06:00:00,39.5481568611,5.5242261144,2.43233061642,0.0,8.71707943955,15.3327214929,16.9977907474,11.2284405041,0.0,5.76935024329
 11/18  07:00:00,58.6359544407,5.61668152157,3.21556739031,0.0,18.5082010057,25.6353820695,22.4368068889,10.8951661596,0.0,11.5416407292
 11/18  08:00:00,72.3789680235,5.93626393002,5.95544685529,0.0,19.4083231844,41.0650158608,20.0078430082,8.40983120739,0.0,11.5980118008
 11/18  09:00:00,102.945801164,6.5237462581,12.0578450774,0.0,26.3286599382,57.9988325916,37.6322782632,2.19163133505,0.0,35.4406469282
 11/18  10:00:00,89.0572581142,6.41043653324,13.4368026052,0.0,26.3286599382,42.8504436482,42.5311040156,0.995554892776,18.025,23.5105491228
 11/18  11:00:00,62.7867693002,6.13614241983,11.4347605295,0.0,21.7447113004,23.4437158914,43.0080906261,1.48906998646,18.025,23.4940206397
 11/18  12:00:00,60.7789223493,6.20390682679,11.8209771086,0.0,19.3027497915,23.426170988,41.9220658212,0.548347451915,18.025,23.3487183692
 11/18  13:00:00,61.4996456047,6.28132259487,12.3222009501,0.0,19.1483137236,23.7250123474,41.7734478025,0.402688761235,18.025,23.3457590412
 11/18  14:00:00,61.8353817647,6.30482806362,12.4888806861,0.0,19.3027497915,23.7161209604,35.5359760774,0.0,18.025,17.5109760774
 11/18  15:00:00,62.0027970055,6.31230769947,12.6488245597,0.0,19.3027497915,23.7161209604,41.3712653741,0.0,18.025,23.3462653741
 11/18  16:00:00,60.8454921911,6.22825655206,11.865513156,0.0,19.3027497915,23.426170988,35.9702752066,0.435733741039,18.025,17.5095414655
 11/18  17:00:00,64.5960235403,6.06529371946,9.44369457284,0.0,19.3027497915,27.8956505705,26.2430235855,2.45575169986,18.025,5.76227188566
 11/18  18:00:00,76.6794568677,6.09083648458,7.22706531426,0.0,18.2229234133,37.5968344597,11.452512604,5.68348389553,0.0,5.7690287085
 11/18  19:00:00,91.4318864321,6.23444274733,7.88255730653,0.0,32.690315043,37.0816133363,18.3418235575,12.5670167554,0.0,5.77480680214
 11/18  20:00:00,91.7743143491,6.29516187501,8.0525153856,0.0,36.8143715336,33.066984531,27.5606984376,16.0090949833,0.0,11.5516034543
 11/18  21:00:00,97.7909404125,6.41749616831,8.70672938207,0.0,36.3493007332,38.7721355839,24.2252910234,18.4403064997,0.0,5.78498452364
 11/18  22:00:00,95.3432138672,6.38259345751,8.41176828873,0.0,36.1807251679,36.8228455648,31.0058282251,19.4530349729,0.0,11.5527932522
 11/18  23:00:00,70.9649287547,5.99548089049,5.74055200496,0.0,31.0351095914,20.6438685092,32.3422841876,20.7442352,0.0,11.5980489876
 11/18  24:00:00,45.7473656973,5.67152000931,3.40103658761,0.0,17.4250845679,11.7056064465,28.4319080114,22.6515323947,0.0,5.7803756167
 11/19  01:00:00,38.9201850994,5.597579283,2.75637814434,0.0,12.925468867,10.100111941,28.9324375878,23.1687306624,0.0,5.76370692536
 11/19  02:00:00,38.4629568083,5.5447458288,2.35314355959,0.0,12.925468867,10.100111941,30.4927698557,24.7349918532,0.0,5.75777800252
 11/19  03:00:00,33.2280185589,5.4718593213,1.81013522635,0.0,8.34152022915,10.0650221343,26.4566778429,26.4366778429,0.0,0.02
 11/19  04:00:00,32.904212194,5.43237670533,1.52580620464,0.0,8.34152022915,10.0650221343,33.2974810882,27.5395220006,0.0,5.75795908759
 11/19  05:00:00,34.2607841855,5.39993980035,1.30816156705,0.0,8.34152022915,11.6705166398,34.5910724276,28.8276203194,0.0,5.76345210823
 11/19  06:00:00,38.1775974082,5.36837957108,1.09818746762,0.0,8.80141237637,15.3678112995,36.0861258563,30.3173517891,0.0,5.76877406714
 11/19  07:00:00,56.832538173,5.43781866412,1.59100528596,0.0,18.5082010057,25.6353820695,35.9700121057,30.1890452251,0.0,5.78096688065
 11/19  08:00:00,69.5755585173,5.66736173065,3.30149833195,0.0,19.4926561212,41.1001056674,35.3157250908,23.7159464372,0.0,11.5997786536
 11/19  09:00:00,98.3741291132,6.11268762657,7.89720758945,0.0,26.3286599382,57.9988325916,42.5783080084,7.13078190125,0.0,35.4475261072
 11/19  10:00:00,85.8926004381,6.11597504842,10.6860069004,0.0,26.2443270014,42.8153538416,42.886255194,0.720672065119,18.025,24.1405831289
 11/19  11:00:00,60.5595861185,5.91401768281,9.42969311184,0.0,21.7447113004,23.4437158914,47.1109060989,0.406303479733,18.025,28.6796026191
 11/19  12:00:00,58.7426160658,5.98036404637,9.94849376844,0.0,19.3449162599,23.4437158914,41.4209565523,0.0,18.025,23.3959565523
 11/19  13:00:00,59.4512512517,6.04787602877,10.4475342014,0.0,19.190480192,23.7425572507,35.5429201554,0.0,18.025,17.5179201554
 11/19  14:00:00,59.8001113864,6.09329009648,10.7248585285,0.0,19.260583323,23.698576057,41.3688837097,0.0,18.025,23.3438837097
 11/19  15:00:00,59.7365205058,6.09153268374,10.6630233361,0.0,19.260583323,23.698576057,35.539371036,0.0,18.025,17.514371036
 11/19  16:00:00,58.7754625813,6.0237178222,10.0597333325,0.0,19.260583323,23.4086260847,41.3695949937,0.0,18.025,23.3445949937
 11/19  17:00:00,63.137563314,5.8990043767,8.21122227674,0.0,19.260583323,27.8781056672,19.0094275052,0.964427505191,18.025,0.02
 11/19  18:00:00,76.2897269672,5.99468490497,6.9931864797,0.0,18.1807569449,37.5792895564,7.68601882513,1.9167246853,0.0,5.76929413983
 11/19  19:00:00,92.1007103672,6.24540658413,8.65982620461,0.0,32.6059821062,37.0465235296,15.1211917056,3.59145459914,0.0,11.5297371064
 11/19  20:00:00,93.8194667843,6.41828959934,9.9745289164,0.0,36.8143715336,33.066984531,10.0701946992,4.284252935,0.0,5.78594176417
 11/19  21:00:00,100.9160236,6.62897560714,11.5008963394,0.0,36.43363367,38.8072253906,16.6447139621,5.0928911618,0.0,11.5518228003
 11/19  22:00:00,98.7281170815,6.65204366589,11.6466346132,0.0,36.0963922311,36.7877557581,10.7744206905,4.98888476837,0.0,5.7855359221
 11/19  23:00:00,74.4820335964,6.29420531454,9.07833535048,0.0,30.9507766546,20.6087787026,16.1330618245,4.53394010602,0.0,11.5991217185
 11/19  24:00:00,48.9761069867,5.9358952528,6.36538750876,0.0,17.4250845679,11.7056064465,16.5001238834,4.95836349218,0.0,11.5417603912
 11/20  01:00:00,40.1996402788,5.80512627725,5.14760359029,0.0,11.6412384099,10.0650221343,5.45711262789,5.43711262789,0.0,0.02
 11/20  02:00:00,37.6917407933,5.71966423061,4.28590886708,0.0,10.0992000411,10.047477231,12.0367139419,6.27868795286,0.0,5.75802598906
 11/20  03:00:00,35.0595271743,5.65132314201,3.58159426556,0.0,8.25718729233,10.0299323277,12.9898236997,7.23171668479,0.0,5.75810701487
 11/20  04:00:00,34.7581086442,5.62144079976,3.31006099996,0.0,8.25718729233,10.0299323277,6.99940534694,6.97940534694,0.0,0.02
 11/20  05:00:00,36.3535119458,5.61176785512,3.30847643167,0.0,8.25718729233,11.6354268332,11.7291352329,5.9659227771,0.0,5.76321245576
 11/20  06:00:00,44.4324722553,5.64859101354,3.77079933986,0.0,12.1011305571,15.3678112995,10.2268025666,4.44561913537,0.0,5.78118343126
 11/20  07:00:00,76.8529005243,6.16907906939,8.02620363144,0.0,19.7275818095,37.2640762949,14.0653609569,2.46618088987,0.0,11.599180067
 11/20  08:00:00,93.6223740308,6.57791298205,11.4345250791,0.0,24.3117294858,51.2795993405,18.8982597861,1.43754471497,0.0,17.4607150711
 11/20  09:00:00,80.3535006785,6.09559852441,9.92328428604,0.0,23.6694662846,40.6342015617,29.4000190033,0.00412104699179,0.0,29.3958979563
 11/20  10:00:00,77.556235781,6.07570739067,12.1533833617,0.0,23.6694662846,35.6302164847,41.4706837832,0.0,18.025,23.4456837832
 11/20  11:00:00,58.4855449404,5.84901561123,10.9061764436,0.0,18.7433767983,22.9618409725,41.4253367964,0.0,18.025,23.4003367964
 11/20  12:00:00,58.2791552299,5.83522547569,10.7159017449,0.0,18.7433767983,22.9618409725,41.375200305,0.0,18.025,23.350200305
 11/20  13:00:00,58.6564142161,5.82390019202,11.0610365731,0.0,18.5889407304,23.1597249699,35.5371082541,0.0,18.025,17.5121082541
 11/20  14:00:00,58.1709990978,5.82986830608,10.3231575276,0.0,18.7433767983,23.2517909448,41.3741892556,0.0,18.025,23.3491892556
 11/20  15:00:00,58.5312148781,5.89054705912,10.6226870944,0.0,18.7433767983,23.2517909448,35.5360414885,0.0,18.025,17.5110414885
 11/20  16:00:00,58.1239433106,5.8876327965,10.5082860577,0.0,18.7433767983,22.9618409725,41.3756682893,0.0,18.025,23.3506682893
 11/20  17:00:00,63.352513883,5.86927749977,9.41988279809,0.0,18.7433767983,27.431320555,23.788700667,0.0,18.025,5.76370066696
 11/20  18:00:00,80.9903245134,6.10336828276,8.9832762603,0.0,17.6635504202,40.6971502883,5.77526903914,0.0,0.0,5.77526903914
 11/20  19:00:00,88.732246878,6.29167483445,10.0318697989,0.0,27.5259009287,37.3340067412,11.8761452266,0.287775193527,0.0,11.5883700331
 11/20  20:00:00,91.8593753327,6.4163080963,10.7091842033,0.0,33.8341110165,33.3544677425,6.97507721716,1.18881593564,0.0,5.78626128152
 11/20  21:00:00,100.849226432,6.5775370142,11.3836480034,0.0,36.5179666069,38.8247702939,15.1196895977,3.56705344648,0.0,11.5526361512
 11/20  22:00:00,94.7496558215,6.56344447807,10.812979556,0.0,32.965339924,36.8579353714,18.2596432627,6.65967344723,0.0,11.5999698154
 11/20  23:00:00,67.2697229204,6.11619979245,7.32761470499,0.0,25.6355707503,20.6438685092,20.9575234666,9.39214416003,0.0,11.5653793065
 11/20  24:00:00,44.0843805956,5.72077269318,4.09089660055,0.0,15.0252895274,11.7056064465,19.5420759009,13.7731255123,0.0,5.76895038869
 11/21  01:00:00,37.6914242804,5.58848493197,2.85602001215,0.0,11.6412384099,10.0650221343,23.0528671081,17.2891700029,0.0,5.76369710522
 11/21  02:00:00,35.4388535452,5.52293917308,2.22974613598,0.0,10.0992000411,10.047477231,20.7618054965,20.7418054965,0.0,0.02
 11/21  03:00:00,33.1453623335,5.47240379662,1.84634279169,0.0,8.25718729233,10.0299323277,27.8249266324,22.0669160973,0.0,5.75801053513
 11/21  04:00:00,32.9100469972,5.44406331185,1.63937193201,0.0,8.25718729233,10.0299323277,21.9372539531,21.9172539531,0.0,0.02
 11/21  05:00:00,34.3266879009,5.42140860741,1.47200739496,0.0,8.25718729233,11.6354268332,27.5309556813,21.7670390694,0.0,5.76391661192
 11/21  06:00:00,41.9195890284,5.42434793032,1.48214531898,0.0,12.1011305571,15.3678112995,33.4229621451,21.8808464067,0.0,11.5421157384
 11/21  07:00:00,71.5590962385,5.67564086524,3.22582259533,0.0,19.7275818095,37.2640762949,34.0692950926,22.4701745033,0.0,11.5991205893
 11/21  08:00:00,86.6128180704,5.91587958216,5.08697478887,0.0,24.3117294858,51.2795993405,35.810651534,18.3496528671,0.0,17.4609986669
 11/21  09:00:00,75.0035626103,5.72258787984,4.94634026384,0.0,23.6694662846,40.6342015617,38.771855341,9.3771600946,0.0,29.3946952464
 11/21  10:00:00,72.3731392414,5.76649704258,7.27948614979,0.0,23.6694662846,35.6302164847,48.6351417806,7.16773346947,18.025,23.4424083112
 11/21  11:00:00,54.1664864523,5.68582944144,6.75029445128,0.0,18.7433767983,22.9618409725,48.8597080652,7.43281035285,18.025,23.4018977123
 11/21  12:00:00,54.4344052973,5.73379284283,6.97257996174,0.0,18.7433767983,22.9618409725,42.5565745236,7.01159713223,18.025,17.5199773914
 11/21  13:00:00,54.7113267576,5.77786924595,7.1619777269,0.0,18.5889407304,23.1597249699,48.6751553263,7.30331839267,18.025,23.3468369336
 11/21  14:00:00,54.8397299823,5.79463461183,7.02710873462,0.0,18.7433767983,23.2517909448,40.6374733547,5.09662302733,18.025,17.5158503274
 11/21  15:00:00,54.6757982404,5.78118559166,6.87663319065,0.0,18.7433767983,23.2517909448,47.5783288159,6.20472314012,18.025,23.3486056758
 11/21  16:00:00,54.0478908789,5.73714711942,6.58270652075,0.0,18.7433767983,22.9618409725,43.6964250946,8.16067722777,18.025,17.5107478669
 11/21  17:00:00,60.9580843446,5.66750273238,5.34323107291,0.0,18.7433767983,27.431320555,32.6838658883,8.89576819881,18.025,5.76309768946
 11/21  18:00:00,76.023753864,5.78533669405,4.33473250553,0.0,17.6635504202,40.6971502883,15.9753015178,10.2000505511,0.0,5.77525096667
 11/21  19:00:00,83.2874005934,5.87321931738,5.00546443702,0.0,27.5259009287,37.3340067412,25.9595485536,14.371370989,0.0,11.5881775646
 11/21  20:00:00,86.2332118502,5.94998761978,5.54932628284,0.0,33.8341110165,33.3544677425,26.9460653167,15.3925726638,0.0,11.5534926529
 11/21  21:00:00,95.3272427598,6.09508155121,6.34410993769,0.0,36.5179666069,38.8247702939,24.768787776,18.9827517541,0.0,5.78603602194
 11/21  22:00:00,90.0117296778,6.12750851878,6.51096996322,0.0,32.965339924,36.8579353714,37.3642494876,19.974572925,0.0,17.3896765626
 11/21  23:00:00,64.0318471461,5.81042076428,4.39550817097,0.0,25.6355707503,20.6438685092,25.3758135234,19.5828638742,0.0,5.79294964923
 11/21  24:00:00,42.6029841883,5.58295434519,2.74731089765,0.0,15.0252895274,11.7056064465,25.7678468424,19.9980670493,0.0,5.76977979309
 11/22  01:00:00,36.8747152975,5.51114663929,2.11664284422,0.0,11.6412384099,10.0650221343,27.0832988153,21.3193414352,0.0,5.7639573801
 11/22  02:00:00,34.9032735579,5.46364943512,1.75344643967,0.0,10.0992000411,10.047477231,28.4772362602,22.7192268156,0.0,5.75800944458
 11/22  03:00:00,32.7120705577,5.42339993169,1.46205549301,0.0,8.25718729233,10.0299323277,23.4773879654,23.4573879654,0.0,0.02
 11/22  04:00:00,32.5006424619,5.39729635221,1.27672584285,0.0,8.25718729233,10.0299323277,29.4932393771,23.7349985778,0.0,5.75824079927
 11/22  05:00:00,33.9707094948,5.37904802557,1.15838255801,0.0,8.25718729233,11.6354268332,29.5892822951,23.8254362194,0.0,5.76384607571
 11/22  06:00:00,41.6158644143,5.38577365075,1.21698728914,0.0,12.1011305571,15.3678112995,28.4535955965,22.6722760545,0.0,5.78131954207
 11/22  07:00:00,71.3201645106,5.64350764692,3.01900541287,0.0,19.7275818095,37.2640762949,33.0952544912,21.4942940966,0.0,11.6009603947
 11/22  08:00:00,86.055104722,5.85481539064,4.59030358836,0.0,24.3117294858,51.2795993405,36.4270358603,18.9647570901,0.0,17.4622787702
 11/22  09:00:00,74.2012113969,5.6499234922,4.2166362226,0.0,23.6694662846,40.6342015617,41.3490935298,11.9495968964,0.0,29.3994966334
 11/22  10:00:00,71.5463581393,5.68650111928,6.53269026991,0.0,23.6694662846,35.6302164847,50.4867813329,9.01315453315,18.025,23.4486267998
 11/22  11:00:00,53.5658596787,5.61394277523,6.22154520986,0.0,18.7433767983,22.9618409725,48.9378163141,7.50993168698,18.025,23.4028846271
 11/22  12:00:00,54.3963919447,5.70374530403,6.96460778189,0.0,18.7433767983,22.9618409725,46.0565255048,4.67729091399,18.025,23.3542345908
 11/22  13:00:00,55.3511311132,5.79344335302,7.78619897009,0.0,18.5889407304,23.1597249699,39.3892619126,3.84694577872,18.025,17.5173161339
 11/22  14:00:00,56.2398400044,5.86204168009,8.35981300721,0.0,18.7433767983,23.2517909448,41.4479091319,0.073596970151,18.025,23.3493121617
 11/22  15:00:00,56.656530599,5.88934253449,8.74919500827,0.0,18.7433767983,23.2517909448,35.5363786917,0.0,18.025,17.5113786917
 11/22  16:00:00,56.129792468,5.85952894537,8.54222875227,0.0,18.7433767983,22.9618409725,41.92435647,0.54786817904,18.025,23.3514882909
 11/22  17:00:00,62.9344317237,5.79834096642,7.18872425443,0.0,18.7433767983,27.431320555,25.4578726655,1.6690555345,18.025,5.76381713098
 11/22  18:00:00,78.0185803253,5.93652349594,6.17835750959,0.0,17.6635504202,40.6971502883,8.63894013332,2.86350446902,0.0,5.7754356643
 11/22  19:00:00,85.2741823786,6.05081494048,6.81463144596,0.0,27.5259009287,37.3340067412,17.5052825986,5.91642569352,0.0,11.5888569051
 11/22  20:00:00,88.3396409567,6.14349237783,7.46224179695,0.0,33.8341110165,33.3544677425,13.3821711455,7.5957560492,0.0,5.78641509635
 11/22  21:00:00,97.7150822713,6.31840893857,8.50860649962,0.0,36.5179666069,38.8247702939,21.3711318921,9.81808150882,0.0,11.5530503832
 11/22  22:00:00,92.2502513367,6.34521546752,8.5317675738,0.0,32.965339924,36.8579353714,22.772567192,11.1717051596,0.0,11.6008620324
 11/22  23:00:00,65.4645129197,5.9530931727,5.68548397987,0.0,25.6355707503,20.6438685092,24.7218680085,13.1557087658,0.0,11.5661592427
 11/22  24:00:00,43.3417741983,5.65774314728,3.41130457139,0.0,15.0252895274,11.7056064465,20.8917022812,15.1219460186,0.0,5.76975626259
 11/23  01:00:00,38.793507578,5.57185243745,2.65540334999,0.0,12.925468867,10.100111941,22.2219545186,16.4580055075,0.0,5.76394901114
 11/23  02:00:00,38.3942616549,5.53308684965,2.29609398572,0.0,12.925468867,10.100111941,17.7002347399,17.6802347399,0.0,0.02
 11/23  03:00:00,33.3248840382,5.47851263694,1.90032397097,0.0,8.34152022915,10.0650221343,23.6328073938,17.8745556724,0.0,5.75825172135
 11/23  04:00:00,33.1332775995,5.45486139198,1.7323721236,0.0,8.34152022915,10.0650221343,17.394480292,17.374480292,0.0,0.02
 11/23  05:00:00,34.6175631374,5.43916191655,1.62569489757,0.0,8.34152022915,11.6705166398,22.429654411,16.6655510192,0.0,5.76410339183
 11/23  06:00:00,38.6990715464,5.42842087691,1.55958901941,0.0,8.80141237637,15.3678112995,21.2347388212,15.4648100572,0.0,5.76992876403
 11/23  07:00:00,57.5995382048,5.52102059069,2.27475867509,0.0,18.5082010057,25.6353820695,25.259138283,13.7171679754,0.0,11.5419703076
 11/23  08:00:00,70.4059224694,5.74083573295,4.05831346554,0.0,19.4926561212,41.1001056674,22.3166534476,10.7154364631,0.0,11.6012169845
 11/23  09:00:00,99.2084847412,6.17590410217,8.66824938013,0.0,26.3286599382,57.9988325916,36.7467810671,4.06452774179,0.0,32.6822533253
 11/23  10:00:00,85.7712661845,6.1149166936,10.5656707339,0.0,26.2443270014,42.8153538416,45.6329226215,1.32966750458,18.025,26.2782551169
 11/23  11:00:00,60.421635775,5.90899094997,9.29671942688,0.0,21.7447113004,23.4437158914,48.9526018037,1.61654138337,18.025,29.3110604203
 11/23  12:00:00,58.5247420836,5.97062594524,9.74032124493,0.0,19.3449162599,23.4437158914,42.4317905572,1.00721494012,18.025,23.3995756171
 11/23  13:00:00,59.3338267788,6.0557137394,10.3222505251,0.0,19.190480192,23.7425572507,36.9241331782,1.37853262507,18.025,17.5206005531
 11/23  14:00:00,59.924551426,6.11739001732,10.8251748397,0.0,19.260583323,23.698576057,41.3734199312,0.0,18.025,23.3484199312
 11/23  15:00:00,60.2777123052,6.15451563091,11.1412092746,0.0,19.260583323,23.698576057,35.5431049647,0.0,18.025,17.5181049647
 11/23  16:00:00,59.346935537,6.08699400221,10.567907721,0.0,19.260583323,23.4086260847,41.4546564066,0.0807589196633,18.025,23.3488974869
 11/23  17:00:00,65.5599095245,5.97448333014,8.67406354079,0.0,19.260583323,27.8781056672,25.3946187073,1.60566681017,18.025,5.76395189711
 11/23  18:00:00,76.6189284148,6.06032576052,7.25671601677,0.0,18.1807569449,37.5792895564,8.48456165487,2.71485170784,0.0,5.76970994703
 11/23  19:00:00,92.2846077018,6.29508550192,8.79400838838,0.0,32.6059821062,37.0465235296,11.2339261411,5.45824407494,0.0,5.77568206615
 11/23  20:00:00,93.8330703121,6.45012707835,9.95624758086,0.0,36.8143715336,33.066984531,11.8136776279,6.02650970891,0.0,5.78716791899
 11/23  21:00:00,100.771372112,6.64455178114,11.3406193554,0.0,36.43363367,38.8072253906,18.420222957,6.86752581089,0.0,11.5526971461
 11/23  22:00:00,98.5892326838,6.66589560407,11.4938499928,0.0,36.0963922311,36.7877557581,12.4817046364,6.69427540259,0.0,5.78742923382
 11/23  23:00:00,74.5047371402,6.3194187337,9.07574950052,0.0,30.9507766546,20.6087787026,17.7653781314,6.16335882987,0.0,11.6020193016
 11/23  24:00:00,49.1638191441,5.97240391297,6.51654968594,0.0,17.4250845679,11.7056064465,18.1687613869,6.62548996387,0.0,11.5432714231
 11/24  01:00:00,40.6681878926,5.86211576528,5.55913506047,0.0,11.6412384099,10.0650221343,11.7456401048,5.98152500462,0.0,5.7641151002
 11/24  02:00:00,38.3895835761,5.78818434984,4.91521712629,0.0,10.0992000411,10.047477231,5.37286235345,5.35286235345,0.0,0.02
 11/24  03:00:00,36.0460902211,5.73429395547,4.48516686846,0.0,8.25718729233,10.0299323277,10.4557841924,4.69767715226,0.0,5.75810704015
 11/24  04:00:00,35.9071869486,5.71653646944,4.36402524652,0.0,8.25718729233,10.0299323277,3.98258269938,3.96258269938,0.0,0.02
 11/24  05:00:00,37.535529056,5.71124708639,4.39099185031,0.0,8.25718729233,11.6354268332,9.08495155192,3.32191911806,0.0,5.76303243386
 11/24  06:00:00,45.7474226208,5.76326474783,4.97103044844,0.0,12.1011305571,15.3678112995,13.7847899959,2.24171981305,0.0,11.5430701828
 11/24  07:00:00,78.7410549917,6.34550365641,9.73786482148,0.0,19.7275818095,37.2640762949,13.0207424486,1.42046977741,0.0,11.6002726712
 11/24  08:00:00,96.0297375078,6.78547842787,13.6342231899,0.0,24.3117294858,51.2795993405,18.0211993087,0.556420846929,0.0,17.4647784617
 11/24  09:00:00,83.458337712,6.30841491853,12.8152394841,0.0,23.6694662846,40.6342015617,29.4128732044,0.00945280923219,0.0,29.4034203952
 11/24  10:00:00,80.6613723851,6.28849467737,15.0456879177,0.0,23.6694662846,35.6302164847,41.4726187381,0.0,18.025,23.4476187381
 11/24  11:00:00,62.4846959681,6.09262639067,14.6616794645,0.0,18.7433767983,22.9618409725,41.4315664558,0.0,18.025,23.4065664558
 11/24  12:00:00,64.131235806,6.15426426282,16.2489210475,0.0,18.7433767983,22.9618409725,35.5458705643,0.0,18.025,17.5208705643
 11/24  13:00:00,66.847783685,6.24769113782,18.8285963261,0.0,18.5889407304,23.1597249699,41.3796696475,0.0,18.025,23.3546696475
 11/24  14:00:00,70.8329956104,6.47499154762,22.3400018468,0.0,18.7433767983,23.2517909448,41.3714266186,0.0,18.025,23.3464266186
 11/24  15:00:00,67.7574664819,6.40857471058,19.3308918445,0.0,18.7433767983,23.2517909448,35.5473811738,0.0,18.025,17.5223811738
 11/24  16:00:00,64.1301573964,6.27524711931,16.1268613099,0.0,18.7433767983,22.9618409725,41.3757371333,0.0,18.025,23.3507371333
 11/24  17:00:00,71.06403336,6.27686114227,14.8397965089,0.0,18.7433767983,27.431320555,22.6059823319,0.0,18.025,4.58098233191
 11/24  18:00:00,86.1605779454,6.51189070184,13.7449682949,0.0,17.6635504202,40.6971502883,6.96011745467,0.0,0.0,6.96011745467
 11/24  19:00:00,93.4847269073,6.68168679597,14.3942709179,0.0,27.5259009287,37.3340067412,11.6093484681,0.0198830941388,0.0,11.5894653739
 11/24  20:00:00,95.5782395687,6.74611326336,14.0981961367,0.0,33.8341110165,33.3544677425,6.45390715487,0.666260028731,0.0,5.78764712614
 11/24  21:00:00,103.445809748,6.82469130979,13.7330280042,0.0,36.5179666069,38.8247702939,15.5367747676,3.98215808019,0.0,11.5546166874
 11/24  22:00:00,96.8962139478,6.77617100245,12.7467392819,0.0,32.965339924,36.8579353714,18.5317021998,6.92987967907,0.0,11.6018225207
 11/24  23:00:00,69.9313391862,6.36963484661,9.73574110248,0.0,25.6355707503,20.6438685092,18.1250123851,6.55809959676,0.0,11.5669127883
 11/24  24:00:00,47.4928414441,6.03045682446,7.1896430167,0.0,15.0252895274,11.7056064465,11.5733434766,5.80333202187,0.0,5.77001145473
 11/25  01:00:00,42.8325111708,5.94305936848,6.44261245397,0.0,12.8411359301,10.0650221343,9.62977013133,3.86571219194,0.0,5.76405793939
 11/25  02:00:00,42.0453498439,5.87548182323,5.72419923699,0.0,12.8411359301,10.0650221343,3.81567936274,3.79567936274,0.0,0.02
 11/25  03:00:00,36.0889862608,5.74683492272,4.5155174832,0.0,8.25718729233,10.0299323277,10.8380419763,5.07960430367,0.0,5.75843767259
 11/25  04:00:00,35.2567993526,5.67262505731,3.75754542569,0.0,8.25718729233,10.0299323277,6.34683263829,6.32683263829,0.0,0.02
 11/25  05:00:00,36.3006187586,5.61840719453,3.24891448741,0.0,8.25718729233,11.6354268332,13.2765347417,7.51221645809,0.0,5.76431828361
 11/25  06:00:00,40.0294915733,5.57179929839,2.8660383068,0.0,8.71707943955,15.3327214929,14.8336531278,9.0637111453,0.0,5.76994198255
 11/25  07:00:00,58.9915209898,5.6581283225,3.52961570471,0.0,18.5082010057,25.6353820695,16.137067116,10.3554563956,0.0,5.78161072042
