Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  08:00:00,72.4062842273,5.96224643245,5.95664928381,0.0,19.4083231844,41.0650158608,26.6421128018,9.24812418779,0.0,17.393988614
 11/25  09:00:00,101.683732962,6.4319905119,10.8873636837,0.0,26.3286599382,57.9988325916,33.1341888627,3.57679498717,0.0,29.5573938755
 11/25  10:00:00,86.7300661896,6.18120753544,11.3387257567,0.0,26.3286599382,42.8504436482,49.0984742367,1.67120414546,18.025,29.4022700912
 11/25  11:00:00,59.6880115858,5.79828743435,8.67377502761,0.0,21.7447113004,23.4437158914,49.543455189,2.20482544793,18.025,29.3136297411
 11/25  12:00:00,56.5467720052,5.73101544326,8.06165574423,0.0,19.3027497915,23.426170988,43.4308780573,2.00349418007,18.025,23.4023838772
 11/25  13:00:00,56.3394342626,5.7062257835,7.73704583579,0.0,19.1483137236,23.7250123474,38.3126861657,2.76495879125,18.025,17.5227273745
 11/25  14:00:00,56.2532700612,5.69471092356,7.51685026394,0.0,19.3027497915,23.7161209604,41.9219546365,0.546047081833,18.025,23.3509075547
 11/25  15:00:00,55.99339609,5.67657263831,7.2751119761,0.0,19.3027497915,23.7161209604,36.2405332701,0.6947886916,18.025,17.5207445785
 11/25  16:00:00,55.2640059982,5.64234415005,6.8699063467,0.0,19.3027497915,23.426170988,44.3127775947,2.93479389799,18.025,23.3529836967
 11/25  17:00:00,61.9596957513,5.58299821571,5.40561014488,0.0,19.3027497915,27.8956505705,29.3139151838,5.5250040654,18.025,5.76391111837
 11/25  18:00:00,73.1731784716,5.67520251901,4.13636241591,0.0,18.2229234133,37.5968344597,13.4469089014,7.67683010582,0.0,5.77007879559
 11/25  19:00:00,88.9424396171,5.90574463764,5.72174144595,0.0,32.690315043,37.0816133363,16.4238435421,10.6478925475,0.0,5.77595099461
 11/25  20:00:00,90.5418551759,6.08642498781,7.02871066201,0.0,36.8143715336,33.066984531,16.1439025335,10.3577175961,0.0,5.78618493741
 11/25  21:00:00,97.5634165426,6.30920018815,8.58741331748,0.0,36.3493007332,38.7721355839,22.0320378053,10.4775370062,0.0,11.5545007991
 11/25  22:00:00,95.9168948953,6.36469588917,9.00326576188,0.0,36.1807251679,36.8228455648,15.3740069642,9.58655367067,0.0,5.78745329349
 11/25  23:00:00,72.2110538743,6.0594794172,6.92254646886,0.0,31.0351095914,20.6438685092,25.8645424125,8.47165688839,0.0,17.3928855241
 11/25  24:00:00,47.1557254835,5.75766376148,4.72317787549,0.0,17.4250845679,11.7056064465,14.1828152356,8.40093572073,0.0,5.7818795149
 11/26  01:00:00,40.4470034291,5.69684473806,4.18388837172,0.0,12.925468867,10.100111941,12.9442169747,7.17995246211,0.0,5.76426451259
 11/26  02:00:00,40.0544796104,5.66237480621,3.82701021913,0.0,12.925468867,10.100111941,6.8877913192,6.8677913192,0.0,0.02
 11/26  03:00:00,34.8175461774,5.60089042272,3.27059626125,0.0,8.34152022915,10.0650221343,12.9149968633,7.15669094092,0.0,5.75830592236
 11/26  04:00:00,34.4906979221,5.5771581336,2.96748042487,0.0,8.34152022915,10.0650221343,13.2026193913,7.44437815603,0.0,5.75824123528
 11/26  05:00:00,35.9378565261,5.56096970807,2.82416365129,0.0,8.34152022915,11.6705166398,7.7599746424,7.7399746424,0.0,0.02
 11/26  06:00:00,40.0309769963,5.54814366749,2.77174951238,0.0,8.80141237637,15.3678112995,13.5357693139,7.76549282496,0.0,5.77027648891
 11/26  07:00:00,59.2593058611,5.65031302094,3.80520242939,0.0,18.5082010057,25.6353820695,18.7799493324,7.23600533457,0.0,11.5439439979
 11/26  08:00:00,73.2813071194,5.98489247401,6.68959022341,0.0,19.4926561212,41.1001056674,18.0922156998,6.48910443258,0.0,11.6031112672
 11/26  09:00:00,103.202632351,6.49302529456,12.3452071202,0.0,26.3286599382,57.9988325916,36.990215748,1.51820898098,0.0,35.472006767
 11/26  10:00:00,88.1349532247,6.23821913354,12.8060019031,0.0,26.2443270014,42.8153538416,47.5968572575,0.164935020682,18.025,29.4069222368
 11/26  11:00:00,60.9857136027,5.83252624858,9.93722986959,0.0,21.7447113004,23.4437158914,41.87379764,0.393570553885,18.025,23.4552270861
 11/26  12:00:00,58.3592566766,5.80421265227,9.74122437607,0.0,19.3449162599,23.4437158914,41.4556951534,0.0234780654811,18.025,23.4072170879
 11/26  13:00:00,58.9154848386,5.84308232715,10.1165187185,0.0,19.190480192,23.7425572507,35.6296745488,0.0869910553853,18.025,17.5176834934
 11/26  14:00:00,59.6178511124,5.90890243785,10.726949189,0.0,19.260583323,23.698576057,41.3826041237,0.0,18.025,23.3576041237
 11/26  15:00:00,60.0017305387,5.94650745943,11.0732189779,0.0,19.260583323,23.698576057,41.3747045355,0.0,18.025,23.3497045355
 11/26  16:00:00,59.781995992,5.96044175134,11.1294999105,0.0,19.260583323,23.4086260847,35.5487486348,0.0,18.025,17.5237486348
 11/26  17:00:00,66.4629352954,5.90173431407,9.64982471002,0.0,19.260583323,27.8781056672,23.7890454197,0.0,18.025,5.76404541974
 11/26  18:00:00,77.9602223324,6.05810013699,8.6002165019,0.0,18.1807569449,37.5792895564,6.0084344141,0.239641662163,0.0,5.76879275194
 11/26  19:00:00,93.7955374696,6.34125650583,10.2587447881,0.0,32.6059821062,37.0465235296,7.38423612384,1.60822641251,0.0,5.77600971133
 11/26  20:00:00,95.4040430838,6.51680454201,11.4605051982,0.0,36.8143715336,33.066984531,13.907000409,2.35201052037,0.0,11.5549898886
 11/26  21:00:00,102.212424642,6.71470022889,12.7114895868,0.0,36.43363367,38.8072253906,9.84069785955,4.05291003201,0.0,5.78778782754
 11/26  22:00:00,99.6086821656,6.71313244046,12.4660231346,0.0,36.0963922311,36.7877557581,16.2439247411,4.68950661208,0.0,11.554418129
 11/26  23:00:00,74.9744528446,6.33169360339,9.53314093634,0.0,30.9507766546,20.6087787026,16.7005185285,5.09769378728,0.0,11.6028247413
 11/26  24:00:00,49.1785563385,5.95794516662,6.54571647378,0.0,17.4250845679,11.7056064465,12.3291677509,6.54728456789,0.0,5.78188318301
 11/27  01:00:00,40.4830124457,5.83716353599,5.39889442508,0.0,11.6412384099,10.0650221343,12.7280333883,6.96368437476,0.0,5.76434901357
 11/27  02:00:00,37.9409471493,5.74661532047,4.50813161514,0.0,10.0992000411,10.047477231,13.2234228414,7.46488739266,0.0,5.75853544872
 11/27  03:00:00,35.2108456801,5.66793773256,3.71626981664,0.0,8.25718729233,10.0299323277,8.292981573,8.272981573,0.0,0.02
 11/27  04:00:00,34.6602895632,5.61470446868,3.21894420942,0.0,8.25718729233,10.0299323277,14.9319163312,9.1734199083,0.0,5.7584964229
 11/27  05:00:00,35.9158934941,5.57980836813,2.90277531259,0.0,8.25718729233,11.6354268332,15.9033797746,10.1392965911,0.0,5.76408318349
 11/27  06:00:00,43.5789841482,5.58905496586,2.97677493252,0.0,12.1011305571,15.3678112995,16.3864979844,10.6042596086,0.0,5.78223837578
 11/27  07:00:00,75.0622516282,6.03313535365,6.37137395966,0.0,19.7275818095,37.2640762949,21.6704432907,10.0662675514,0.0,11.6041757393
 11/27  08:00:00,91.7981588507,6.43581764539,9.75223694727,0.0,24.3117294858,51.2795993405,24.9671987497,7.49933657966,0.0,17.46786217
 11/27  09:00:00,79.5397106705,6.06328102963,9.14169795223,0.0,23.6694662846,40.6342015617,30.7863462355,1.37486809657,0.0,29.411478139
 11/27  10:00:00,77.5097236554,6.11948177952,12.0630134203,0.0,23.6694662846,35.6302164847,47.4022917773,0.0627997768929,18.025,29.3144920004
 11/27  11:00:00,58.7909388507,5.91815518091,11.142371277,0.0,18.7433767983,22.9618409725,41.45781059,0.023358435991,18.025,23.409452154
 11/27  12:00:00,59.4907701939,5.98667954469,11.7760241359,0.0,18.7433767983,22.9618409725,35.5500636023,0.0,18.025,17.5250636023
 11/27  13:00:00,60.2598991392,6.04081939105,12.4475661105,0.0,18.5889407304,23.1597249699,41.3806653641,0.0,18.025,23.3556653641
 11/27  14:00:00,60.1221046547,6.0855891322,12.0184940537,0.0,18.7433767983,23.2517909448,35.5435359554,0.0,18.025,17.5185359554
 11/27  15:00:00,60.1042157092,6.11963396378,11.9665683112,0.0,18.7433767983,23.2517909448,41.383470571,0.0,18.025,23.358470571
 11/27  16:00:00,58.5962404773,6.0244711594,10.8437010839,0.0,18.7433767983,22.9618409725,41.3779907437,0.0,18.025,23.3529907437
 11/27  17:00:00,65.1178485481,5.97073791285,9.19972030697,0.0,18.7433767983,27.431320555,18.6163404711,0.57134047112,18.025,0.02
 11/27  18:00:00,80.075343494,6.1300995679,8.04149935467,0.0,17.6635504202,40.6971502883,13.3851448424,1.85311025155,0.0,11.5320345908
 11/27  19:00:00,87.0353054202,6.2326123426,8.3938767938,0.0,27.5259009287,37.3340067412,16.010934744,4.419468635,0.0,11.591466109
 11/27  20:00:00,89.9068136369,6.31417544273,8.85867282092,0.0,33.8341110165,33.3544677425,12.2884052868,6.50047128398,0.0,5.78793400282
 11/27  21:00:00,98.984555797,6.46676567383,9.62966381298,0.0,36.5179666069,38.8247702939,20.6390493771,9.0837205458,0.0,11.5553288313
 11/27  22:00:00,93.28261996,6.4730400963,9.43622373798,0.0,32.965339924,36.8579353714,22.0133985192,10.4101398827,0.0,11.6032586365
 11/27  23:00:00,66.5729864392,6.08245834833,6.66452523574,0.0,25.6355707503,20.6438685092,23.403068573,11.834909046,0.0,11.568159527
 11/27  24:00:00,44.0524090874,5.73727036985,4.04237514437,0.0,15.0252895274,11.7056064465,20.1508569967,14.3805934502,0.0,5.77026354654
 11/28  01:00:00,37.9282256732,5.61894107968,3.06232490964,0.0,11.6412384099,10.0650221343,20.4924549803,14.7279796814,0.0,5.7644752989
 11/28  02:00:00,35.8448064968,5.56544333707,2.59316276864,0.0,10.0992000411,10.047477231,14.5976379075,14.5776379075,0.0,0.02
 11/28  03:00:00,33.6280301275,5.52675498776,2.27462829208,0.0,8.25718729233,10.0299323277,20.3189383986,14.5604525683,0.0,5.75848583027
 11/28  04:00:00,33.4290748607,5.50292045233,2.09951205537,0.0,8.25718729233,10.0299323277,14.5492333087,14.5292333087,0.0,0.02
 11/28  05:00:00,34.8945224611,5.48575864679,1.97544990699,0.0,8.25718729233,11.6354268332,20.2513618843,14.4867959183,0.0,5.76456596602
 11/28  06:00:00,42.5654669102,5.49767331547,2.05462541614,0.0,12.1011305571,15.3678112995,25.2377991091,13.693677741,0.0,11.5441213681
 11/28  07:00:00,74.4413915232,5.78095293646,4.11868227368,0.0,19.7275818095,37.2640762949,23.0774366096,11.4750095269,0.0,11.6024270827
 11/28  08:00:00,88.7328765954,6.13334541695,6.98940156547,0.0,24.3117294858,51.2795993405,23.8861834409,6.41657601506,0.0,17.4696074258
 11/28  09:00:00,77.0004911939,5.82930498453,6.83643929017,0.0,23.6694662846,40.6342015617,29.5894247146,0.177205817313,0.0,29.4122188973
 11/28  10:00:00,74.7548173461,5.86623143397,9.5613509349,0.0,23.6694662846,35.6302164847,41.4835815881,0.0,18.025,23.4585815881
 11/28  11:00:00,57.4186918625,5.73311428285,9.95515345453,0.0,18.7433767983,22.9618409725,41.4350091897,0.0,18.025,23.4100091897
 11/28  12:00:00,59.6616575443,5.8177575117,12.1158274908,0.0,18.7433767983,22.9618409725,41.3847015871,0.0,18.025,23.3597015871
 11/28  13:00:00,61.7593888644,5.93191463734,14.0559518171,0.0,18.5889407304,23.1597249699,35.5505350366,0.0,18.025,17.5255350366
 11/28  14:00:00,64.1875767123,6.11818979226,16.0513676655,0.0,18.7433767983,23.2517909448,41.381925876,0.0,18.025,23.356925876
 11/28  15:00:00,64.7209734355,6.16814163734,16.5348054006,0.0,18.7433767983,23.2517909448,39.3411415657,0.0,18.025,21.3161415657
 11/28  16:00:00,63.0437969789,6.13396825678,15.1817582848,0.0,18.7433767983,22.9618409725,37.5839363413,0.0,18.025,19.5589363413
 11/28  17:00:00,68.8199205744,6.09795002111,12.7745715653,0.0,18.7433767983,27.431320555,23.7891095255,0.0,18.025,5.76410952555
 11/28  18:00:00,83.1171772305,6.27496269194,10.9384649555,0.0,17.6635504202,40.6971502883,5.77628778808,0.0,0.0,5.77628778808
 11/28  19:00:00,89.2954757998,6.38206344951,10.5045799069,0.0,27.5259009287,37.3340067412,11.5923138388,0.0,0.0,11.5923138388
 11/28  20:00:00,91.9347172158,6.4665042726,10.7342336345,0.0,33.8341110165,33.3544677425,11.5557562287,0.0,0.0,11.5557562287
 11/28  21:00:00,101.183758475,6.64917993533,11.6464421864,0.0,36.5179666069,38.8247702939,6.28097786635,0.494334112167,0.0,5.78664375418
 11/28  22:00:00,97.2057131073,6.77950635211,13.0528311164,0.0,32.965339924,36.8579353714,17.3954503257,0.0,0.0,17.3954503257
 11/28  23:00:00,71.4652466271,6.4693444193,11.1698905738,0.0,25.6355707503,20.6438685092,5.79406856991,0.0,0.0,5.79406856991
 11/28  24:00:00,48.6700143915,6.11778003097,8.27946369139,0.0,15.0252895274,11.7056064465,5.77040805637,0.0,0.0,5.77040805637
 11/29  01:00:00,42.2571920174,5.99031346679,7.01991187248,0.0,11.6412384099,10.0650221343,5.76454509271,0.0,0.0,5.76454509271
 11/29  02:00:00,39.7334511834,5.90602981706,6.14121295576,0.0,10.0992000411,10.047477231,5.75855399615,0.0,0.0,5.75855399615
 11/29  03:00:00,37.0698680771,5.82955916839,5.41366285133,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/29  04:00:00,36.3365485218,5.76750395886,4.7423942507,0.0,8.25718729233,10.0299323277,6.67407078172,0.915535004901,0.0,5.75853577682
 11/29  05:00:00,37.1663129121,5.70226900894,4.03072302222,0.0,8.25718729233,11.6354268332,8.79823185019,3.03392021846,0.0,5.76431163173
 11/29  06:00:00,44.4400593256,5.68275390538,3.74413099072,0.0,12.1011305571,15.3678112995,11.7739409743,5.99145999479,0.0,5.78248097951
 11/29  07:00:00,77.8553799938,6.14048394474,7.17312030488,0.0,19.7275818095,37.2640762949,17.6007014369,5.9967815611,0.0,11.6039198758
 11/29  08:00:00,93.0805131168,6.56714438531,10.9032184361,0.0,24.3117294858,51.2795993405,19.7040962718,2.23514720649,0.0,17.4689490653
 11/29  09:00:00,81.6646797458,6.21464768142,11.1152692266,0.0,23.6694662846,40.6342015617,29.4251854654,0.00944426557566,0.0,29.4157411998
 11/29  10:00:00,80.728516253,6.27422443477,15.1270411696,0.0,23.6694662846,35.6302164847,47.343305982,0.0,18.025,29.318305982
 11/29  11:00:00,64.6803699572,6.24443368098,16.7055069376,0.0,18.7433767983,22.9618409725,41.4378598011,0.0,18.025,23.4128598011
 11/29  12:00:00,68.3552810181,6.48068646562,20.14651693,0.0,18.7433767983,22.9618409725,35.5524606936,0.0,18.025,17.5274606936
 11/29  13:00:00,69.8012738642,6.54542360651,21.4843259573,0.0,18.5889407304,23.1597249699,41.3830692495,0.0,18.025,23.3580692495
 11/29  14:00:00,68.6469639545,6.47432727017,20.1546048605,0.0,18.7433767983,23.2517909448,41.3757133889,0.0,18.025,23.3507133889
 11/29  15:00:00,67.3442342818,6.49316165741,18.8330464371,0.0,18.7433767983,23.2517909448,35.5513214006,0.0,18.025,17.5263214006
 11/29  16:00:00,64.127519732,6.35961242724,16.0398302717,0.0,18.7433767983,22.9618409725,41.380338821,0.0,18.025,23.355338821
 11/29  17:00:00,69.6068545726,6.27273289289,13.3867161237,0.0,18.7433767983,27.431320555,23.7894063059,0.0,18.025,5.76440630587
 11/29  18:00:00,83.7984637532,6.41210155544,11.4825999112,0.0,17.6635504202,40.6971502883,5.77647539108,0.0,0.0,5.77647539108
 11/29  19:00:00,89.9989319551,6.48304114771,11.1070422835,0.0,27.5259009287,37.3340067412,13.3082465731,1.71652487217,0.0,11.591721701
 11/29  20:00:00,92.2912866985,6.52436832452,11.0329304115,0.0,33.8341110165,33.3544677425,9.16788276915,3.38073081537,0.0,5.78715195378
 11/29  21:00:00,100.959657373,6.64789827718,11.4236088205,0.0,36.5179666069,38.8247702939,18.3432056214,6.78833126729,0.0,11.5548743541
 11/29  22:00:00,94.7677029686,6.61688177679,10.7774307267,0.0,32.965339924,36.8579353714,21.0036169199,9.3992112087,0.0,11.6044057112
 11/29  23:00:00,67.4589621206,6.17554125429,7.45739340084,0.0,25.6355707503,20.6438685092,23.7862238724,12.217363326,0.0,11.5688605463
 11/29  24:00:00,44.4836732666,5.78304569181,4.42785000589,0.0,15.0252895274,11.7056064465,21.6712883557,15.9008050337,0.0,5.77048332204
 11/30  01:00:00,37.915680492,5.62210729238,3.04660049865,0.0,11.6412384099,10.0650221343,25.7592008446,19.9945529067,0.0,5.76464793797
 11/30  02:00:00,35.642737663,5.55209652646,2.40443293407,0.0,10.0992000411,10.047477231,22.4096121425,22.3896121425,0.0,0.02
 11/30  03:00:00,33.303780775,5.49636844939,1.98075856316,0.0,8.25718729233,10.0299323277,29.4720446292,23.7134748475,0.0,5.75856978167
 11/30  04:00:00,33.0212879958,5.46219788244,1.73243621424,0.0,8.25718729233,10.0299323277,30.3583660051,24.5998006486,0.0,5.7585653565
 11/30  05:00:00,34.4003594656,5.434931283,1.53210472309,0.0,8.25718729233,11.6354268332,25.653509463,25.633509463,0.0,0.02
 11/30  06:00:00,41.9466182857,5.43082400563,1.50260678178,0.0,12.1011305571,15.3678112995,38.1597887991,26.6148366136,0.0,11.5449521855
 11/30  07:00:00,73.342200834,5.66777285387,3.13263887094,0.0,19.7275818095,37.2640762949,38.9365161333,27.3317357791,0.0,11.6047803542
 11/30  08:00:00,86.0070297634,5.8607754688,4.53608058903,0.0,24.3117294858,51.2795993405,42.0326603715,24.5620930896,0.0,17.4705672819
 11/30  09:00:00,73.6827854653,5.61651982108,3.73148774483,0.0,23.6694662846,40.6342015617,45.8725297796,16.4545146075,0.0,29.4180151721
 11/30  10:00:00,70.6659739523,5.61048982948,5.72822298282,0.0,23.6694662846,35.6302164847,55.7830076381,14.2973505799,18.025,23.4606570582
 11/30  11:00:00,52.3641738807,5.50785757059,5.12587844821,0.0,18.7433767983,22.9618409725,55.6720490823,14.2326919804,18.025,23.4143571018
 11/30  12:00:00,51.8397852628,5.45539680348,4.65630486399,0.0,18.7433767983,22.9618409725,55.5398351243,14.1526281187,18.025,23.3622070056
 11/30  13:00:00,52.1512042855,5.49669508442,4.88297800329,0.0,18.5889407304,23.1597249699,52.3001505839,10.9182798633,18.025,23.3568707206
 11/30  14:00:00,52.1125867832,5.46842537674,4.62612574952,0.0,18.7433767983,23.2517909448,45.5691251311,10.0190257633,18.025,17.5250993679
 11/30  15:00:00,51.894353638,5.446278591,4.4300451019,0.0,18.7433767983,23.2517909448,52.0586003743,10.6739689001,18.025,23.3596314742
 11/30  16:00:00,51.691875074,5.46248988488,4.50129872319,0.0,18.7433767983,22.9618409725,54.2728649021,12.8953749767,18.025,23.3524899255
 11/30  17:00:00,58.7780570924,5.43284363607,3.39780840737,0.0,18.7433767983,27.431320555,33.9877081983,15.9427081983,18.025,0.02
 11/30  18:00:00,73.6565113435,5.51848921798,2.23425415679,0.0,17.6635504202,40.6971502883,31.8108453263,20.2781710044,0.0,11.5326743219
 11/30  19:00:00,80.7087717811,5.57945912925,2.72045027465,0.0,27.5259009287,37.3340067412,38.5831853037,26.9907906075,0.0,11.5923946962
 11/30  20:00:00,83.5416716386,5.6412514847,3.16642053011,0.0,33.8341110165,33.3544677425,35.4316032136,29.6433221014,0.0,5.78828111215
 11/30  21:00:00,92.6884532938,5.77390020936,4.02639309564,0.0,36.5179666069,38.8247702939,42.2628097468,30.7076057305,0.0,11.5552040162
 11/30  22:00:00,87.4839683868,5.81847956038,4.29208113054,0.0,32.965339924,36.8579353714,40.9419211672,29.3371149971,0.0,11.6048061701
 11/30  23:00:00,62.2110483311,5.59986061185,2.78514637981,0.0,25.6355707503,20.6438685092,40.1716670174,28.6028273931,0.0,11.5688396243
 11/30  24:00:00,41.2898732793,5.43560500968,1.58148351381,0.0,15.0252895274,11.7056064465,33.5947646818,27.8251104741,0.0,5.7696542077
 12/01  01:00:00,35.9311976208,5.39113981934,1.25369210633,0.0393886396515,11.6412384099,10.0650221343,32.1492809212,26.3846432102,0.0,5.76463771106
 12/01  02:00:00,34.2424668741,5.36794150505,1.0711896222,0.117123301768,10.0992000411,10.047477231,25.015862176,24.995862176,0.0,0.02
 12/01  03:00:00,32.2754434434,5.34909464797,0.921556487267,0.178132954361,8.25718729233,10.0299323277,29.1473110998,23.3887262207,0.0,5.75858487903
 12/01  04:00:00,32.2327910748,5.34167822919,0.870193486775,0.194263515375,8.25718729233,10.0299323277,21.7575355893,21.7375355893,0.0,0.02
 12/01  05:00:00,33.8366519039,5.34156453432,0.8851690081,0.176588376675,8.25718729233,11.6354268332,25.117701772,19.3529712621,0.0,5.76473050992
 12/01  06:00:00,41.573291587,5.36297452982,1.07168109422,0.125437555397,12.1011305571,15.3678112995,28.1833941572,16.6390140587,0.0,11.5443800985
 12/01  07:00:00,73.4769935823,5.65607707284,3.27911103621,0.0,19.7275818095,37.2640762949,25.7119800364,14.1077618628,0.0,11.6042181736
 12/01  08:00:00,86.794592789,5.90265972787,5.28173650272,0.0,24.3117294858,51.2795993405,26.8465896682,9.37413094155,0.0,17.4724587266
 12/01  09:00:00,75.7290497885,5.71346690947,5.6807890918,0.0,23.6694662846,40.6342015617,31.2320914543,1.81348676978,0.0,29.4186046846
 12/01  10:00:00,73.5311797434,5.76483769572,8.43907314533,0.0,23.6694662846,35.6302164847,41.8954370667,0.408072590347,18.025,23.4623644764
 12/01  11:00:00,55.9140410126,5.72289959002,8.46069380064,0.0,18.7433767983,22.9618409725,41.9459309685,0.506507870219,18.025,23.4144230983
 12/01  12:00:00,57.42090589,5.86040087472,9.83241530985,0.0,18.7433767983,22.9618409725,41.3887434445,0.0,18.025,23.3637434445
 12/01  13:00:00,60.1553978728,6.00117996863,12.3826817261,0.0,18.5889407304,23.1597249699,41.3873390221,0.0,18.025,23.3623390221
 12/01  14:00:00,63.5673626208,6.16428741683,15.3850357227,0.0,18.7433767983,23.2517909448,35.5542762873,0.0,18.025,17.5292762873
 12/01  15:00:00,65.3513202692,6.24573338539,17.0875504348,0.0,18.7433767983,23.2517909448,41.3844689367,0.0,18.025,23.3594689367
 12/01  16:00:00,63.4533523174,6.20691517172,15.5183442205,0.0,18.7433767983,22.9618409725,36.3027290654,0.0,18.025,18.2777290654
 12/01  17:00:00,68.3384511277,6.09618060763,12.2948616075,0.0,18.7433767983,27.431320555,23.0424711113,0.0,18.025,5.0174711113
 12/01  18:00:00,81.3898280357,6.19392764134,9.29212605866,0.0,17.6635504202,40.6971502883,6.11501035788,0.33854495661,0.0,5.77646540127
 12/01  19:00:00,87.5345085931,6.24851989592,8.87711152276,0.0,27.5259009287,37.3340067412,20.6175305018,3.23826312668,0.0,17.3792673751
 12/01  20:00:00,89.873790605,6.28706616375,8.85271360977,0.0,33.8341110165,33.3544677425,12.7258136934,6.93751589411,0.0,5.78829779933
 12/01  21:00:00,98.5583683969,6.40756289065,9.26263439483,0.0,36.5179666069,38.8247702939,22.9232596044,11.3670199843,0.0,11.5562396201
 12/01  22:00:00,92.3748308441,6.37200833323,8.62939846862,0.0,32.965339924,36.8579353714,26.0155608781,14.4104445716,0.0,11.6051163065
 12/01  23:00:00,65.1514147087,5.93084282745,5.39451800907,0.0,25.6355707503,20.6438685092,29.1293923403,17.5599380716,0.0,11.5694542687
 12/01  24:00:00,42.9048327086,5.61387566764,3.01816531626,0.0,15.0252895274,11.7056064465,27.0049999102,21.2341801349,0.0,5.77081977526
 12/02  01:00:00,38.2153653486,5.52692462588,2.24156067679,0.0,12.8411359301,10.0650221343,30.0149835387,24.2502878622,0.0,5.76469567651
 12/02  02:00:00,37.779669717,5.47773261089,1.85623967739,0.0,12.8411359301,10.0650221343,27.0479116915,27.0279116915,0.0,0.02
 12/02  03:00:00,32.5813196527,5.40633851547,1.34831765906,0.0,8.25718729233,10.0299323277,35.3793070155,29.6206704794,0.0,5.7586365361
 12/02  04:00:00,32.2935899935,5.36960750235,1.09732256502,0.0,8.25718729233,10.0299323277,31.0057543712,30.9857543712,0.0,0.02
 12/02  05:00:00,33.71810175,5.34581275944,0.938953480611,0.0,8.25718729233,11.6354268332,37.4502688283,31.6854508897,0.0,5.76481793857
 12/02  06:00:00,37.7121957428,5.32303190099,0.783590719009,0.0138694080153,8.71707943955,15.3327214929,37.8012797219,32.0304591108,0.0,5.77082061117
 12/02  07:00:00,58.3545805325,5.38984401489,1.25849145353,0.0183952554807,18.5082010057,25.6353820695,42.313907511,30.7684405662,0.0,11.5454669448
 12/02  08:00:00,68.6695924785,5.57726439626,2.6048240085,0.0,19.4083231844,41.0650158608,38.47166158,26.8660057159,0.0,11.6056558641
 12/02  09:00:00,96.4843956196,5.93068329764,6.18917799105,0.0,26.3286599382,57.9988325916,47.0167006973,11.5236357681,0.0,35.4930649292
 12/02  10:00:00,82.8085258062,5.8057964961,7.792482754,0.0,26.3286599382,42.8504436482,52.2012092422,4.75957657341,18.025,29.4166326688
 12/02  11:00:00,57.3851371158,5.60480118975,6.56431222263,0.0,21.7447113004,23.4437158914,44.9802143677,3.48912842968,18.025,23.466085938
 12/02  12:00:00,54.4710616605,5.54976134321,6.16714209412,0.0,19.3027497915,23.426170988,43.8401537618,2.40101427585,18.025,23.4141394859
 12/02  13:00:00,54.7018645895,5.56517618861,6.24048729841,0.0,19.1483137236,23.7250123474,44.0798490835,2.69564830675,18.025,23.3592007767
 12/02  14:00:00,55.0215451527,5.59189747132,6.38789627845,0.0,19.3027497915,23.7161209604,35.6619174428,0.11379958889,18.025,17.5231178539
 12/02  15:00:00,55.1666024905,5.60676390355,6.5180951755,0.0,19.3027497915,23.7161209604,41.3896510769,0.0,18.025,23.3646510769
 12/02  16:00:00,54.9232511791,5.61898770733,6.552466448,0.0,19.3027497915,23.426170988,43.0075600393,1.62474254576,18.025,23.3578174935
 12/02  17:00:00,61.5163494253,5.54400617085,5.00121868838,0.0,19.3027497915,27.8956505705,27.8199590394,4.03045786566,18.025,5.76450117372
 12/02  18:00:00,72.7522354265,5.63192538045,3.75864742628,0.0,18.2229234133,37.5968344597,11.9108379269,6.14024665375,0.0,5.77059127313
 12/02  19:00:00,88.2976662023,5.83350846357,5.14914367655,0.0,32.690315043,37.0816133363,15.3157728987,9.53886960534,0.0,5.77690329335
 12/02  20:00:00,89.1848096985,5.9493498872,5.80866060294,0.0,36.8143715336,33.066984531,18.1668076678,12.3778936843,0.0,5.78891398349
 12/02  21:00:00,95.7819230042,6.12995677204,6.98508431598,0.0,36.3493007332,38.7721355839,25.2709602818,13.7143800437,0.0,11.5565802381
 12/02  22:00:00,93.2423369382,6.10499343827,6.58833035978,0.0,36.1807251679,36.8228455648,22.805011143,17.0163427372,0.0,5.78866840578
 12/02  23:00:00,69.2122879682,5.77734317321,4.20579759685,0.0,31.0351095914,20.6438685092,36.2287431765,18.8299921716,0.0,17.3987510049
 12/02  24:00:00,44.8138576157,5.55788125262,2.58102386203,0.0,17.4250845679,11.7056064465,26.1270278693,20.3441600717,0.0,5.78286779761
 12/03  01:00:00,38.0168048721,5.48783122495,1.96266393086,0.0,12.925468867,10.100111941,29.269554839,23.5056377142,0.0,5.76391712477
 12/03  02:00:00,37.6643331726,5.44656563078,1.65264117849,0.0,12.925468867,10.100111941,30.7534267829,24.9946971528,0.0,5.75872963011
 12/03  03:00:00,32.6457387362,5.39616783232,1.30348437493,0.0,8.34152022915,10.0650221343,24.7764401539,24.7564401539,0.0,0.02
 12/03  04:00:00,32.3881273021,5.36359646935,1.07844073661,0.0,8.34152022915,10.0650221343,31.735839419,25.9770696478,0.0,5.75876977122
 12/03  05:00:00,33.857702051,5.34080102563,0.89931820613,0.0648190146047,8.34152022915,11.6705166398,33.3451879036,27.580767919,0.0,5.76441998466
 12/03  06:00:00,38.0197660248,5.32888989911,0.767447634504,0.21229585372,8.80141237637,15.3678112995,33.3489161253,27.5786696897,0.0,5.77024643558
 12/03  07:00:00,58.5236269538,5.39573279512,1.27263887955,0.167398837164,18.5082010057,25.6353820695,32.8858120059,27.1027398843,0.0,5.78307212162
 12/03  08:00:00,69.0150933884,5.59379058352,2.81060942498,0.00374980674452,19.4926561212,41.1001056674,33.7899292891,22.183006021,0.0,11.6069232682
 12/03  09:00:00,97.28211854,5.99390715564,6.92365497787,0.0,26.3286599382,57.9988325916,43.8239955745,8.33000487855,0.0,35.4939906959
 12/03  10:00:00,84.5502937172,5.96329484954,9.49616101006,0.0,26.2443270014,42.8153538416,48.5570376037,1.11074621696,18.025,29.4212913867
 12/03  11:00:00,59.7118860569,5.81024587809,8.68560478487,0.0,21.7447113004,23.4437158914,41.6058688212,0.112172717699,18.025,23.4686961035
 12/03  12:00:00,58.3914604383,5.92005962726,9.65752202113,0.0,19.3449162599,23.4437158914,47.2870588671,0.0,18.025,29.2620588671
 12/03  13:00:00,59.6836190885,6.02665658063,10.7010446731,0.0,19.190480192,23.7425572507,35.5552479335,0.0,18.025,17.5302479335
 12/03  14:00:00,59.7321652052,6.06852357991,10.681602116,0.0,19.260583323,23.698576057,41.3869204325,0.0,18.025,23.3619204325
 12/03  15:00:00,59.6733222632,6.07686741678,10.6144097946,0.0,19.260583323,23.698576057,35.5463751619,0.0,18.025,17.5213751619
 12/03  16:00:00,58.7404895993,6.00904195969,10.0393594733,0.0,19.260583323,23.4086260847,41.4171951008,0.0251670186564,18.025,23.3670280822
 12/03  17:00:00,65.1843754023,5.90418744243,8.36876924816,0.0,19.260583323,27.8781056672,24.1674156347,0.377699180966,18.025,5.76471645378
 12/03  18:00:00,76.5920014029,6.01447137616,7.27557335133,0.0,18.1807569449,37.5792895564,6.79743603219,1.02664198738,0.0,5.77079404481
 12/03  19:00:00,92.4613962478,6.27125071085,8.99454941971,0.0,32.6059821062,37.0465235296,7.72450924365,1.94780150828,0.0,5.77670773537
 12/03  20:00:00,94.2922851579,6.45366608389,10.4118065972,0.0,36.8143715336,33.066984531,13.131049127,1.57376175724,0.0,11.5572873698
 12/03  21:00:00,101.576651848,6.68198797079,12.1083493052,0.0,36.43363367,38.8072253906,7.01440461698,1.22529055348,0.0,5.78911406351
 12/03  22:00:00,99.4262070872,6.70935598062,12.2872465529,0.0,36.0963922311,36.7877557581,12.6590807115,1.10211629186,0.0,11.5569644196
 12/03  23:00:00,74.9608108686,6.33544601866,9.51562893309,0.0,30.9507766546,20.6087787026,13.0383509731,1.43143985124,0.0,11.6069111218
 12/03  24:00:00,49.6412778406,5.99427727373,6.97203427841,0.0,17.4250845679,11.7056064465,12.9823763069,1.43626015068,0.0,11.5461161562
 12/04  01:00:00,41.0207434274,5.87658369801,5.89716798298,0.0,11.6412384099,10.0650221343,1.40551767363,1.38551767363,0.0,0.02
 12/04  02:00:00,38.4431156754,5.78191369449,4.97497394559,0.0,10.0992000411,10.047477231,7.80057553422,2.04165734953,0.0,5.75891818469
 12/04  03:00:00,35.8744837672,5.71283815131,4.33497490313,0.0,8.25718729233,10.0299323277,8.32242430906,2.56356458323,0.0,5.75885972583
 12/04  04:00:00,35.4858823359,5.67606026754,3.98315497432,0.0,8.25718729233,10.0299323277,2.78169076882,2.76169076882,0.0,0.02
 12/04  05:00:00,36.8474246971,5.65052491182,3.76355212167,0.0,8.25718729233,11.6354268332,8.70821388704,2.94340281949,0.0,5.76481106755
 12/04  06:00:00,44.7264724484,5.67488032212,4.03836700551,0.0,12.1011305571,15.3678112995,8.17032255517,2.38746646336,0.0,5.78285609181
 12/04  07:00:00,78.6609179116,6.17152820081,7.94753141766,0.0,19.7275818095,37.2640762949,19.3425737446,1.94347158923,0.0,17.3991021553
 12/04  08:00:00,93.1271832566,6.54469484229,10.9722272709,0.0,24.3117294858,51.2795993405,19.2674285527,1.79203640311,0.0,17.4753921496
 12/04  09:00:00,80.5687816221,6.15512815996,10.0788164725,0.0,23.6694662846,40.6342015617,29.4253102508,0.0,0.0,29.4253102508
 12/04  10:00:00,78.1254972726,6.22102055772,12.5771762369,0.0,23.6694662846,35.6302164847,41.49111094,0.0,18.025,23.46611094
 12/04  11:00:00,59.9826760666,6.11907344475,12.1331305147,0.0,18.7433767983,22.9618409725,41.444181798,0.0,18.025,23.419181798
 12/04  12:00:00,60.5525600362,6.19462583875,12.6298288624,0.0,18.7433767983,22.9618409725,41.391272647,0.0,18.025,23.366272647
 12/04  13:00:00,61.1207530416,6.23701352127,13.1121870657,0.0,18.5889407304,23.1597249699,41.3850299379,0.0,18.025,23.3600299379
 12/04  14:00:00,60.6716453948,6.24495986873,12.4086303403,0.0,18.7433767983,23.2517909448,35.5565584053,0.0,18.025,17.5315584053
 12/04  15:00:00,60.3505820766,6.22212929122,12.1104013095,0.0,18.7433767983,23.2517909448,41.3891141927,0.0,18.025,23.3641141927
 12/04  16:00:00,59.0621435098,6.13594893832,11.1980877116,0.0,18.7433767983,22.9618409725,42.9367401408,1.55410623741,18.025,23.3576339034
 12/04  17:00:00,64.9736324784,6.0058630014,9.02034114583,0.0,18.7433767983,27.431320555,20.8092211353,2.7642211353,18.025,0.02
 12/04  18:00:00,79.9833159527,6.15003883987,7.92947485954,0.0,17.6635504202,40.6971502883,14.9859942178,3.45228892834,0.0,11.5337052895
 12/04  19:00:00,87.1080114118,6.25195566119,8.44713209801,0.0,27.5259009287,37.3340067412,18.3295883555,6.73452534328,0.0,11.5950630123
 12/04  20:00:00,89.8846241363,6.31787711558,8.83270413754,0.0,33.8341110165,33.3544677425,15.181027139,9.39346276832,0.0,5.78756437072
 12/04  21:00:00,99.4600007287,6.50715454153,10.0646401612,0.0,36.5179666069,38.8247702939,22.0528734982,10.4950924016,0.0,11.5577810966
 12/04  22:00:00,94.4755181262,6.56915984043,10.5328870088,0.0,32.965339924,36.8579353714,20.9786778346,9.37112594212,0.0,11.6075518925
 12/04  23:00:00,68.0203853129,6.19678145762,7.99751484481,0.0,25.6355707503,20.6438685092,20.0266789558,8.45590375689,0.0,11.5707751989
 12/04  24:00:00,45.7984498522,5.87471112751,5.65092690264,0.0,15.0252895274,11.7056064465,13.5223255476,7.7511868802,0.0,5.77113866738
 12/05  01:00:00,39.7409468648,5.76770924141,4.72623771037,0.0,11.6412384099,10.0650221343,12.6670364919,6.90209557268,0.0,5.7649409192
 12/05  02:00:00,37.635098402,5.71330383566,4.23556523456,0.0,10.0992000411,10.047477231,6.18307516748,6.16307516748,0.0,0.02
 12/05  03:00:00,35.3479126488,5.66601955214,3.8552198943,0.0,8.25718729233,10.0299323277,11.1628932961,5.40408967769,0.0,5.75880361839
 12/05  04:00:00,35.146432081,5.64282087609,3.67693609914,0.0,8.25718729233,10.0299323277,10.4285181916,4.67000869476,0.0,5.75850949689
 12/05  05:00:00,36.809159036,5.63771006305,3.73809753766,0.0,8.25718729233,11.6354268332,9.09655458065,3.3323265427,0.0,5.76422803794
 12/05  06:00:00,45.0082934874,5.68326826533,4.31179118853,0.0,12.1011305571,15.3678112995,7.40474133174,1.62136250782,0.0,5.78337882392
 12/05  07:00:00,79.6181999022,6.22837990476,8.8479479986,0.0,19.7275818095,37.2640762949,12.3785692845,0.770401414677,0.0,11.6081678698
 12/05  08:00:00,95.4479244786,6.71409784414,13.1235453134,0.0,24.3117294858,51.2795993405,17.5066352223,0.0305923039255,0.0,17.4760429184
 12/05  09:00:00,83.7494670413,6.37557219035,13.0390428077,0.0,23.6694662846,40.6342015617,29.4400738237,0.00940279341356,0.0,29.4306710303
 12/05  10:00:00,81.4561497568,6.44112957669,15.6877062273,0.0,23.6694662846,35.6302164847,47.3557710831,0.0,18.025,29.3307710831
 12/05  11:00:00,62.6290383269,6.26810790207,14.6304520988,0.0,18.7433767983,22.9618409725,41.4456511883,0.0,18.025,23.4206511883
 12/05  12:00:00,64.03562848,6.39621252108,15.9113062694,0.0,18.7433767983,22.9618409725,35.5562391764,0.0,18.025,17.5312391764
 12/05  13:00:00,66.4535536371,6.52411907675,18.1578783152,0.0,18.5889407304,23.1597249699,41.3939469429,0.0,18.025,23.3689469429
 12/05  14:00:00,67.4274052143,6.61737782803,18.7919684849,0.0,18.7433767983,23.2517909448,41.3886718906,0.0,18.025,23.3636718906
 12/05  15:00:00,68.8513325639,6.67687858615,20.1563902599,0.0,18.7433767983,23.2517909448,35.5477433123,0.0,18.025,17.5227433123
 12/05  16:00:00,67.7077437328,6.64005726953,19.3395796008,0.0,18.7433767983,22.9618409725,41.3942065277,0.0,18.025,23.3692065277
 12/05  17:00:00,73.07248529,6.51858844964,16.6064596609,0.0,18.7433767983,27.431320555,23.7899052594,0.0,18.025,5.76490525942
 12/05  18:00:00,86.9857684967,6.65890516093,14.4230562347,0.0,17.6635504202,40.6971502883,5.77691862435,0.0,0.0,5.77691862435
 12/05  19:00:00,93.7660425925,6.79101006622,14.5660941157,0.0,27.5259009287,37.3340067412,11.6037177218,0.00885994593661,0.0,11.5948577759
 12/05  20:00:00,97.9198049859,6.9610649113,16.2246816692,0.0,33.8341110165,33.3544677425,11.5588156646,0.0,0.0,11.5588156646
 12/05  21:00:00,108.50925349,7.23061479525,18.3904264561,0.0,36.5179666069,38.8247702939,5.78842407802,0.0,0.0,5.78842407802
 12/05  22:00:00,103.011946307,7.26372833982,18.374726958,0.0,32.965339924,36.8579353714,17.4001399189,0.0,0.0,17.4001399189
 12/05  23:00:00,74.7346911063,6.77856490608,14.1300265308,0.0,25.6355707503,20.6438685092,11.5705603484,0.0,0.0,11.5705603484
 12/05  24:00:00,51.3615129132,6.36922829344,10.719465523,0.0,15.0252895274,11.7056064465,5.77106794016,0.0,0.0,5.77106794016
 12/06  01:00:00,44.6514721619,6.21231447618,9.1921552973,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/06  02:00:00,41.6810199531,6.08963619468,7.905148181,0.0,10.0992000411,10.047477231,6.20750381069,0.448564110711,0.0,5.75893969998
 12/06  03:00:00,38.6502453378,5.98289862732,6.84066761973,0.0,8.25718729233,10.0299323277,7.05171539513,1.29353349053,0.0,5.75818190459
 12/06  04:00:00,37.2472076051,5.86869300775,5.55183973158,0.0,8.25718729233,10.0299323277,4.06536632664,4.04536632664,0.0,0.02
 12/06  05:00:00,37.9564084118,5.79321452203,4.72983561861,0.0,8.25718729233,11.6354268332,11.8177774689,6.05260544376,0.0,5.76517202516
 12/06  06:00:00,45.5416090157,5.79337543732,4.73498933288,0.0,12.1011305571,15.3678112995,15.641565167,6.23840492007,0.0,9.40316024694
 12/06  07:00:00,79.1791573004,6.26718505108,8.3700845825,0.0,19.7275818095,37.2640762949,19.6876308394,5.92753268295,0.0,13.7600981564
 12/06  08:00:00,93.4233263942,6.61634425259,11.196678637,0.0,24.3117294858,51.2795993405,22.7489846071,5.27247185218,0.0,17.4765127549
 12/06  09:00:00,82.5869793281,6.36247176032,11.8896414032,0.0,23.6694662846,40.6342015617,29.7468407397,0.316878455144,0.0,29.4299622846
 12/06  10:00:00,81.1835864678,6.47804397456,15.3782194075,0.0,23.6694662846,35.6302164847,41.4958503471,0.0,18.025,23.4708503471
 12/06  11:00:00,63.0753350824,6.35260878148,14.9922402767,0.0,18.7433767983,22.9618409725,41.4472673731,0.0,18.025,23.4222673731
 12/06  12:00:00,63.9221599232,6.42417385075,15.7698717385,0.0,18.7433767983,22.9618409725,41.3951444886,0.0,18.025,23.3701444886
 12/06  13:00:00,65.1605166049,6.49013404286,16.8988211063,0.0,18.5889407304,23.1597249699,41.3897798058,0.0,18.025,23.3647798058
 12/06  14:00:00,65.4199486223,6.53040948246,16.8714704148,0.0,18.7433767983,23.2517909448,35.5516763398,0.0,18.025,17.5266763398
 12/06  15:00:00,65.536468018,6.53495904647,16.9834468884,0.0,18.7433767983,23.2517909448,41.3956349531,0.0,18.025,23.3706349531
 12/06  16:00:00,64.3613508717,6.47789887655,16.155338929,0.0,18.7433767983,22.9618409725,41.3909252936,0.0,18.025,23.3659252936
 12/06  17:00:00,69.376871981,6.33104168782,13.09838496,0.0,18.7433767983,27.431320555,23.7898083495,0.0,18.025,5.7648083495
 12/06  18:00:00,83.6383860599,6.45500210409,11.2795652621,0.0,17.6635504202,40.6971502883,5.77716775919,0.0,0.0,5.77716775919
 12/06  19:00:00,90.4788942839,6.56292691532,11.507014037,0.0,27.5259009287,37.3340067412,13.0599407308,1.46442161988,0.0,11.595519111
 12/06  20:00:00,93.4531800526,6.65091736282,12.0681973527,0.0,33.8341110165,33.3544677425,13.6369660605,2.07954806143,0.0,11.557417999
 12/06  21:00:00,102.898571163,6.83138517764,13.1789627816,0.0,36.5179666069,38.8247702939,8.13710981006,2.3479765116,0.0,5.78913329846
 12/06  22:00:00,97.6349886742,6.86949519841,13.3919847528,0.0,32.965339924,36.8579353714,19.7679552384,2.36733911314,0.0,17.4006161253
 12/06  23:00:00,70.8940687842,6.4733334515,10.5946249976,0.0,25.6355707503,20.6438685092,8.1046750142,2.30914568877,0.0,5.79552932543
 12/06  24:00:00,48.257897489,6.11483440952,7.87023771329,0.0,15.0252895274,11.7056064465,8.84821147475,3.07687895636,0.0,5.77133251839
 12/07  01:00:00,41.793613467,5.96990507412,6.57669885037,0.0,11.6412384099,10.0650221343,9.11501999144,3.34985616201,0.0,5.76516382943
 12/07  02:00:00,39.2332398966,5.87302168357,5.67397730836,0.0,10.0992000411,10.047477231,9.14493144985,3.38590908455,0.0,5.7590223653
 12/07  03:00:00,36.4316645416,5.77794267027,4.82704267158,0.0,8.25718729233,10.0299323277,4.09807544546,4.07807544546,0.0,0.02
 12/07  04:00:00,35.8197926982,5.72046393153,4.27264706296,0.0,8.25718729233,10.0299323277,10.7284310556,4.96930141952,0.0,5.75912963603
 12/07  05:00:00,36.9982933076,5.68241664737,3.88251249939,0.0,8.25718729233,11.6354268332,11.5860583952,5.82099919168,0.0,5.76505920347
 12/07  06:00:00,44.8206573105,5.69775620213,4.10965105561,0.0,12.1011305571,15.3678112995,11.237469528,5.45402677891,0.0,5.78344274912
 12/07  07:00:00,78.6861486131,6.1866810438,7.95755936587,0.0,19.7275818095,37.2640762949,22.4489749336,5.04579754227,0.0,17.4031773914
 12/07  08:00:00,93.6277529812,6.59279102396,11.4246390907,0.0,24.3117294858,51.2795993405,20.7317929303,3.25447795463,0.0,17.4773149756
 12/07  09:00:00,80.8925978909,6.13719754458,10.4205211163,0.0,23.6694662846,40.6342015617,29.4504280295,0.0173077050351,0.0,29.4331203244
 12/07  10:00:00,77.8683636872,6.10666829333,12.4343642797,0.0,23.6694662846,35.6302164847,41.4937489215,0.0,18.025,23.4687489215
 12/07  11:00:00,59.3722203536,5.95764408877,11.6840809633,0.0,18.7433767983,22.9618409725,41.4483221091,0.0,18.025,23.4233221091
 12/07  12:00:00,58.8136029499,5.88252037471,11.2029621923,0.0,18.7433767983,22.9618409725,41.3973971174,0.0,18.025,23.3723971174
 12/07  13:00:00,59.5774234097,5.90885082915,11.8970050567,0.0,18.5889407304,23.1597249699,41.3907456613,0.0,18.025,23.3657456613
 12/07  14:00:00,59.4204538839,5.92563817191,11.4767448141,0.0,18.7433767983,23.2517909448,35.5595607489,0.0,18.025,17.5345607489
 12/07  15:00:00,58.8916765993,5.90101699662,10.9725933605,0.0,18.7433767983,23.2517909448,41.393542143,0.0,18.025,23.368542143
 12/07  16:00:00,58.4696027078,5.90672654676,10.8347554977,0.0,18.7433767983,22.9618409725,41.4105331334,0.0214703554623,18.025,23.364062778
 12/07  17:00:00,65.8009741071,5.91090506781,9.94262203805,0.0,18.7433767983,27.431320555,18.367844805,0.32284480502,18.025,0.02
 12/07  18:00:00,81.6625320708,6.16507112739,9.59363436734,0.0,17.6635504202,40.6971502883,12.0134286842,0.47876753978,0.0,11.5346611444
 12/07  19:00:00,89.7528439541,6.38012105511,10.9637556772,0.0,27.5259009287,37.3340067412,12.673638002,1.07868623662,0.0,11.5949517653
 12/07  20:00:00,93.3870323689,6.53965687949,12.113300821,0.0,33.8341110165,33.3544677425,7.15279555706,1.36411833702,0.0,5.78867722004
 12/07  21:00:00,103.146983798,6.7623162082,13.4964336809,0.0,36.5179666069,38.8247702939,13.7855165229,2.22720970903,0.0,11.5583068139
 12/07  22:00:00,97.4754194118,6.783290707,13.3186061333,0.0,32.965339924,36.8579353714,15.3449116809,3.73628586702,0.0,11.6086258139
 12/07  23:00:00,69.8446102873,6.32808699144,9.69040024134,0.0,25.6355707503,20.6438685092,16.8334884264,5.26154766394,0.0,11.5719407625
 12/07  24:00:00,46.4791786049,5.92427594931,6.28207103637,0.0,15.0252895274,11.7056064465,13.1467427412,7.37625298493,0.0,5.7704897563
 12/08  01:00:00,39.6170761473,5.75912033677,4.61094070573,0.0,11.6412384099,10.0650221343,14.9894334101,9.22445342011,0.0,5.76497999003
 12/08  02:00:00,36.8634414064,5.65017407109,3.52702306184,0.0,10.0992000411,10.047477231,16.6813621681,10.9224261097,0.0,5.75893605834
 12/08  03:00:00,34.4201285182,5.59295087959,3.000495229,0.0,8.25718729233,10.0299323277,11.5240459925,11.5040459925,0.0,0.02
 12/08  04:00:00,34.166306729,5.56674387875,2.77287644718,0.0,8.25718729233,10.0299323277,17.4732224475,11.7141747983,0.0,5.75904764921
 12/08  05:00:00,35.5486801862,5.54237549904,2.57293560957,0.0,8.25718729233,11.6354268332,18.2031957586,12.4380630362,0.0,5.76513272244
 12/08  06:00:00,43.1973474459,5.55266701769,2.63142152676,0.0,12.1011305571,15.3678112995,18.0340782127,12.2504073616,0.0,5.78367085109
 12/08  07:00:00,75.5292606082,5.87967101066,5.10766708103,0.0,19.7275818095,37.2640762949,29.2475266613,11.8447574013,0.0,17.4027692601
 12/08  08:00:00,89.7820865843,6.23498958774,7.93675287912,0.0,24.3117294858,51.2795993405,27.623059164,10.1452105214,0.0,17.4778486426
 12/08  09:00:00,76.6240233735,5.78655744471,6.50257330936,0.0,23.6694662846,40.6342015617,33.6651600357,4.23025069196,0.0,29.4349093438
 12/08  10:00:00,73.9058183647,5.76471556768,8.81376165262,0.0,23.6694662846,35.6302164847,43.0337783859,1.53749749814,18.025,23.4712808878
 12/08  11:00:00,55.3234360604,5.61043612485,7.98249709176,0.0,18.7433767983,22.9618409725,43.0779500887,1.62792454263,18.025,23.425025546
 12/08  12:00:00,55.6486233047,5.61146866092,8.30902938048,0.0,18.7433767983,22.9618409725,42.0682814908,0.670959333726,18.025,23.3723221571
 12/08  13:00:00,56.1336685078,5.62697667955,8.73511889302,0.0,18.5889407304,23.1597249699,41.7818255523,0.392893866339,18.025,23.363931686
 12/08  14:00:00,56.9427437899,5.65656268851,9.26810603043,0.0,18.7433767983,23.2517909448,35.5601664378,0.0,18.025,17.5351664378
 12/08  15:00:00,57.6772206652,5.70539571731,9.95375356116,0.0,18.7433767983,23.2517909448,41.3943052938,0.0,18.025,23.3693052938
 12/08  16:00:00,57.3554737162,5.71832976907,9.90901820104,0.0,18.7433767983,22.9618409725,41.3907355863,0.0,18.025,23.3657355863
 12/08  17:00:00,64.0350471962,5.70588488779,8.38171040363,0.0,18.7433767983,27.431320555,18.3516327911,0.306632791059,18.025,0.02
 12/08  18:00:00,79.3243957671,5.93542477255,7.48513685648,0.0,17.6635504202,40.6971502883,12.9171977394,1.38231627772,0.0,11.5348814616
 12/08  19:00:00,87.1054493253,6.12469675891,8.57177148451,0.0,27.5259009287,37.3340067412,14.1167959827,2.52083773521,0.0,11.5959582475
 12/08  20:00:00,90.747550884,6.28312978931,9.73033598979,0.0,33.8341110165,33.3544677425,9.20439012308,3.41551449989,0.0,5.78887562318
 12/08  21:00:00,100.782255628,6.53058816682,11.3634235922,0.0,36.5179666069,38.8247702939,16.4398075232,4.88105803152,0.0,11.5587494917
 12/08  22:00:00,95.548618376,6.58817380822,11.5869063657,0.0,32.965339924,36.8579353714,17.0181972851,5.40891129551,0.0,11.6092859896
 12/08  23:00:00,68.3631321728,6.16817433064,8.36882349416,0.0,25.6355707503,20.6438685092,17.4127838512,5.84195460007,0.0,11.5708292511
 12/08  24:00:00,45.61652546,5.81832279301,5.52536467068,0.0,15.0252895274,11.7056064465,12.4796429736,6.70817494602,0.0,5.77146802763
 12/09  01:00:00,40.6722762431,5.7226800282,4.50267875971,0.0,12.8411359301,10.0650221343,12.9455995991,7.18038414446,0.0,5.76521545469
 12/09  02:00:00,40.0364566937,5.67515222074,3.91557543157,0.0,12.8411359301,10.0650221343,13.4372072982,7.6780415289,0.0,5.75916576929
 12/09  03:00:00,34.5298572927,5.59302946303,3.11014150675,0.0,8.25718729233,10.0299323277,8.23847958305,8.21847958305,0.0,0.02
 12/09  04:00:00,34.2064504424,5.56340999055,2.81635034946,0.0,8.25718729233,10.0299323277,14.6326847833,8.87339278104,0.0,5.7592920023
 12/09  05:00:00,35.5338614754,5.53592136399,2.5645658652,0.0,8.25718729233,11.6354268332,16.1729311875,10.4075224651,0.0,5.76540872236
 12/09  06:00:00,39.3717222192,5.50481419103,2.27515855331,0.0,8.71707943955,15.3327214929,18.0707714574,12.2993038653,0.0,5.7714675921
 12/09  07:00:00,60.1196976858,5.58138953906,2.8503994199,0.0,18.5082010057,25.6353820695,19.6118529,13.8294405199,0.0,5.78241238007
 12/09  08:00:00,70.8217651138,5.79778736744,4.53635945686,0.0,19.4083231844,41.0650158608,31.6327036248,14.2279796538,0.0,17.404723971
 12/09  09:00:00,99.7076438944,6.2305841467,9.11237883849,0.0,26.3286599382,57.9988325916,44.9647842669,9.45715395878,0.0,35.5076303081
 12/09  10:00:00,85.1284626457,6.02738960898,9.89072892736,0.0,26.3286599382,42.8504436482,54.8472671457,7.38793823355,18.025,29.4343289121
 12/09  11:00:00,58.0481790148,5.65286398097,7.17921883057,0.0,21.7447113004,23.4437158914,49.3562657093,7.85383531486,18.025,23.4774303944
 12/09  12:00:00,55.3417316778,5.63651012721,6.95100977787,0.0,19.3027497915,23.426170988,48.8651103789,7.41778313813,18.025,23.4223272408
 12/09  13:00:00,56.0651937309,5.71450038007,7.45445739544,0.0,19.1483137236,23.7250123474,47.358977796,5.9665821331,18.025,23.3673956629
 12/09  14:00:00,57.0965980452,5.83184464402,8.22296760211,0.0,19.3027497915,23.7161209604,43.0580343672,1.67151634707,18.025,23.3615180201
 12/09  15:00:00,57.0845916813,5.831673871,8.21113639328,0.0,19.3027497915,23.7161209604,36.8582063031,1.29734901761,18.025,17.5358572855
 12/09  16:00:00,56.567339727,5.80828927539,8.00722079186,0.0,19.3027497915,23.426170988,44.0231695561,2.62871438772,18.025,23.3694551684
 12/09  17:00:00,63.0944289547,5.70825106771,6.41501354564,0.0,19.3027497915,27.8956505705,27.8536098207,4.0633397168,18.025,5.76527010385
 12/09  18:00:00,74.6084640506,5.82427375228,5.42248109838,0.0,18.2229234133,37.5968344597,10.5837072766,4.81224448366,0.0,5.77146279297
 12/09  19:00:00,90.6478077994,6.08407414485,7.24866669609,0.0,32.690315043,37.0816133363,12.7216248066,6.94395613824,0.0,5.77766866841
 12/09  20:00:00,92.1465138173,6.25287876507,8.46676131975,0.0,36.8143715336,33.066984531,18.8136591212,7.25543045845,0.0,11.5582286627
 12/09  21:00:00,99.1044238897,6.46735000366,9.97012000153,0.0,36.3493007332,38.7721355839,13.5166365366,7.72701853979,0.0,5.78961799678
 12/09  22:00:00,97.0892366608,6.48853215776,10.0516136829,0.0,36.1807251679,36.8228455648,19.7699960111,8.21017586693,0.0,11.5598201441
 12/09  23:00:00,72.7873051688,6.12980235577,7.42824999839,0.0,31.0351095914,20.6438685092,20.5025110903,8.89296291127,0.0,11.609548179
 12/09  24:00:00,47.2734021322,5.7884188449,4.80996199655,0.0,17.4250845679,11.7056064465,21.7619141928,10.2140303736,0.0,11.5478838192
 12/10  01:00:00,40.1333953676,5.69305156567,3.87400084471,0.0,12.925468867,10.100111941,10.2729638517,10.2529638517,0.0,0.02
