Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  02:00:00,39.6634863456,5.65075664899,3.44757556379,0.0,12.925468867,10.100111941,15.3268237821,9.56762017131,0.0,5.75920361084
 12/10  03:00:00,34.4657708845,5.58794290332,2.93171096273,0.0,8.34152022915,10.0650221343,15.1260605712,9.3669557574,0.0,5.75910481381
 12/10  04:00:00,34.1865574239,5.5584533964,2.68199111685,0.0,8.34152022915,10.0650221343,10.1052070074,10.0852070074,0.0,0.02
 12/10  05:00:00,35.6325862832,5.54008105108,2.53970406055,0.0,8.34152022915,11.6705166398,16.3893744224,10.6238594184,0.0,5.76551500399
 12/10  06:00:00,39.6016254702,5.51997148916,2.37047567664,0.0,8.80141237637,15.3678112995,16.9787466204,11.2070869677,0.0,5.77165965264
 12/10  07:00:00,60.4344079262,5.61230653903,3.13417899767,0.0,18.5082010057,25.6353820695,22.0643886168,10.5162701633,0.0,11.5481184535
 12/10  08:00:00,71.6008587326,5.85021928394,5.14358737128,0.0,19.4926561212,41.1001056674,21.1712836523,9.56129891438,0.0,11.609984738
 12/10  09:00:00,100.728196635,6.31537782181,10.0481177366,0.0,26.3286599382,57.9988325916,40.9925062036,5.47162810352,0.0,35.5208781
 12/10  10:00:00,86.0047534655,6.13755456578,10.7762670764,0.0,26.2443270014,42.8153538416,52.7833236362,5.32249460308,18.025,29.4358290331
 12/10  11:00:00,59.7515923909,5.84578960216,8.68969464925,0.0,21.7447113004,23.4437158914,47.1744998637,5.67224382917,18.025,23.4772560345
 12/10  12:00:00,56.5754322496,5.74840135497,8.01309921787,0.0,19.3449162599,23.4437158914,52.3266857213,5.02478981356,18.025,29.2768959077
 12/10  13:00:00,56.5623604082,5.73885205554,7.86755525038,0.0,19.190480192,23.7425572507,40.564844236,5.0031352474,18.025,17.5367089886
 12/10  14:00:00,57.0184330021,5.79341655791,8.24294278146,0.0,19.260583323,23.698576057,43.1662028019,1.77060535095,18.025,23.370597451
 12/10  15:00:00,57.8750131472,5.87864892131,9.01428694658,0.0,19.260583323,23.698576057,42.1101615192,0.72010970361,18.025,23.3650518156
 12/10  16:00:00,57.1014593012,5.81211342232,8.59721701247,0.0,19.260583323,23.4086260847,37.2990564416,1.74439382179,18.025,17.5296626198
 12/10  17:00:00,64.6056615244,5.80311582141,7.89109863631,0.0,19.260583323,27.8781056672,25.0087419216,1.21850491411,18.025,5.76523700746
 12/10  18:00:00,76.8089108713,5.987598593,7.5193147794,0.0,18.1807569449,37.5792895564,6.70960664722,0.93827321435,0.0,5.77133343287
 12/10  19:00:00,92.4306907554,6.23842224603,8.99661831719,0.0,32.6059821062,37.0465235296,9.19218949462,3.41461208714,0.0,5.77757740749
 12/10  20:00:00,93.6954140673,6.38190382534,9.88662652759,0.0,36.8143715336,33.066984531,16.9751931647,5.41491607532,0.0,11.5602770894
 12/10  21:00:00,100.604524497,6.58539293521,11.2327454448,0.0,36.43363367,38.8072253906,18.2348356933,6.67573805892,0.0,11.5590976344
 12/10  22:00:00,98.2619516534,6.60159494274,11.230682962,0.0,36.0963922311,36.7877557581,12.6938206403,6.90367120571,0.0,5.79014943455
 12/10  23:00:00,73.8073390376,6.2308142563,8.46667527719,0.0,30.9507766546,20.6087787026,24.5612411918,7.15601017943,0.0,17.4052310124
 12/10  24:00:00,48.6811169877,5.90642964555,6.09966129191,0.0,17.4250845679,11.7056064465,12.1335791053,6.34960716964,0.0,5.78397193567
 12/11  01:00:00,40.3551474487,5.81318123232,5.29493581745,0.0,11.6412384099,10.0650221343,10.7944095558,5.0289651415,0.0,5.76544441434
 12/11  02:00:00,38.1036028952,5.74436938082,4.67298007122,0.0,10.0992000411,10.047477231,10.1309903596,4.37184680155,0.0,5.75914355808
 12/11  03:00:00,35.911068862,5.70392942972,4.38044462737,0.0,8.25718729233,10.0299323277,3.18374346592,3.16374346592,0.0,0.02
 12/11  04:00:00,35.7083764891,5.68169999469,4.19997831191,0.0,8.25718729233,10.0299323277,8.39607434905,2.63677830868,0.0,5.75929604037
 12/11  05:00:00,36.1163635548,5.59239525255,3.09058586886,0.0,8.25718729233,11.6354268332,13.7780984172,8.01289100035,0.0,5.76520741689
 12/11  06:00:00,43.2830308779,5.56509819909,2.70464672899,0.0,12.1011305571,15.3678112995,17.9379977141,12.1538412262,0.0,5.78415648787
 12/11  07:00:00,75.5896105163,5.90203971595,5.14560513961,0.0,19.7275818095,37.2640762949,25.7306443627,14.1196208954,0.0,11.6110234672
 12/11  08:00:00,89.3726763709,6.21773593114,7.5445365016,0.0,24.3117294858,51.2795993405,36.054927923,12.7531693981,0.0,23.3017585249
 12/11  09:00:00,75.6246688038,5.75194484105,5.53779058788,0.0,23.6694662846,40.6342015617,37.7345713503,8.29420526239,0.0,29.4403660879
 12/11  10:00:00,71.8420864401,5.66490858643,6.84980749102,0.0,23.6694662846,35.6302164847,49.5581493071,8.05796974161,18.025,23.4751795655
 12/11  11:00:00,52.9464262633,5.51313312931,5.70276852848,0.0,18.7433767983,22.9618409725,50.8064618498,9.352459476,18.025,23.4290023738
 12/11  12:00:00,52.7649591733,5.50614342047,5.53067608213,0.0,18.7433767983,22.9618409725,50.9261756672,9.52449404285,18.025,23.3766816244
 12/11  13:00:00,52.5582078975,5.49249859535,5.29412307749,0.0,18.5889407304,23.1597249699,50.2689711354,8.87334816861,18.025,23.3706229668
 12/11  14:00:00,52.5649517171,5.48563592549,5.06122419776,0.0,18.7433767983,23.2517909448,43.1425098202,7.58694040551,18.025,17.5305694147
 12/11  15:00:00,52.4699620176,5.47469798587,4.97717882949,0.0,18.7433767983,23.2517909448,48.5261438937,7.12644008481,18.025,23.3747038088
 12/11  16:00:00,52.048542448,5.46610456377,4.85430002167,0.0,18.7433767983,22.9618409725,50.6117507678,9.2174219563,18.025,23.3693288115
 12/11  17:00:00,59.5882731905,5.47240552716,4.1683969314,0.0,18.7433767983,27.431320555,32.9752778083,9.18508216695,18.025,5.76519564135
 12/11  18:00:00,74.9192287408,5.60658318349,3.40878902999,0.0,17.6635504202,40.6971502883,14.9635821917,9.18575909196,0.0,5.77782309972
 12/11  19:00:00,82.3871996648,5.71570210614,4.26247494164,0.0,27.5259009287,37.3340067412,23.3304279252,11.7332215167,0.0,11.5972064085
 12/11  20:00:00,85.6431946836,5.8298794179,5.079198947,0.0,33.8341110165,33.3544677425,23.9611188953,12.4015111651,0.0,11.5596077302
 12/11  21:00:00,95.4100617586,6.04173937258,6.48004739538,0.0,36.5179666069,38.8247702939,19.3621642926,13.5718123467,0.0,5.79035194589
 12/11  22:00:00,90.5118934836,6.12550749124,7.01280337649,0.0,32.965339924,36.8579353714,31.468697023,14.0628868418,0.0,17.4058101812
 12/11  23:00:00,64.098477554,5.77953152249,4.49277831145,0.0,25.6355707503,20.6438685092,20.392975957,14.5965786501,0.0,5.79639730692
 12/11  24:00:00,42.7039139433,5.57689147485,2.85416497133,0.0,15.0252895274,11.7056064465,26.9943683627,15.4710271206,0.0,11.5233412421
 12/12  01:00:00,37.0305846565,5.5153280501,2.26822367252,0.0,11.6412384099,10.0650221343,15.9690116534,15.9490116534,0.0,0.02
 12/12  02:00:00,35.1170162299,5.47645645915,1.95430102679,0.0,10.0992000411,10.047477231,22.2203131891,16.461063467,0.0,5.75924972215
 12/12  03:00:00,32.894893142,5.43396563369,1.63422654004,0.0,8.25718729233,10.0299323277,23.4833902826,17.7240909786,0.0,5.75929930396
 12/12  04:00:00,32.624977656,5.40324682042,1.39503324938,0.0,8.25718729233,10.0299323277,19.0032671424,18.9832671424,0.0,0.02
 12/12  05:00:00,33.9871752741,5.37553492598,1.17825217264,0.0,8.25718729233,11.6354268332,27.0282090237,21.2626932356,0.0,5.76551578809
 12/12  06:00:00,41.5729004691,5.3754355582,1.18416779437,0.0,12.1011305571,15.3678112995,34.3601553106,22.8132744171,0.0,11.5468808935
 12/12  07:00:00,73.2396158764,5.63706249153,3.0605761631,0.0,19.7275818095,37.2640762949,35.3576656134,23.74818654,0.0,11.6094790734
 12/12  08:00:00,85.8216414374,5.82077270554,4.39044502995,0.0,24.3117294858,51.2795993405,39.7055924833,22.2222151098,0.0,17.4833773735
 12/12  09:00:00,73.0872953751,5.53692391287,3.2154248857,0.0,23.6694662846,40.6342015617,46.0763533361,16.6321728966,0.0,29.4441804395
 12/12  10:00:00,69.8639263572,5.50068352829,5.03585748235,0.0,23.6694662846,35.6302164847,62.9915075591,15.6239607524,18.025,29.3425468068
 12/12  11:00:00,51.2033795834,5.36250074164,4.09134995247,0.0190004098844,18.7433767983,22.9618409725,58.3573710752,16.9027792156,18.025,23.4295918596
 12/12  12:00:00,50.9619095586,5.34737743077,3.83756830899,0.0488203228281,18.7433767983,22.9618409725,51.9551282969,16.3932973967,18.025,17.5368309002
 12/12  13:00:00,50.825231726,5.34302533101,3.65906971905,0.0515461563196,18.5889407304,23.1597249699,55.8483212761,14.4458536534,18.025,23.3774676227
 12/12  14:00:00,50.9056567107,5.33857207769,3.49401296971,0.0549798135101,18.7433767983,23.2517909448,55.4395993145,14.0424126291,18.025,23.3721866854
 12/12  15:00:00,50.8509048711,5.33295677328,3.44277349892,0.0570795022647,18.7433767983,23.2517909448,55.4355322373,14.043574537,18.025,23.3669577004
 12/12  16:00:00,50.4806341642,5.32499770394,3.35533958602,0.0721502944452,18.7433767983,22.9618409725,51.9005314812,16.3442131749,18.025,17.5313183063
 12/12  17:00:00,57.9362609857,5.33030758283,2.57212385675,0.0863647015027,18.7433767983,27.431320555,41.2535945544,17.4632889731,18.025,5.76530558135
 12/12  18:00:00,73.1556723413,5.44777482337,1.77621915937,0.0278207938913,17.6635504202,40.6971502883,24.2913808305,18.5135465936,0.0,5.7778342369
 12/12  19:00:00,80.4318849042,5.53272335486,2.4901275956,0.0,27.5259009287,37.3340067412,38.8471761694,21.4603001549,0.0,17.3868760145
 12/12  20:00:00,83.4032678772,5.60726623475,3.06187776271,0.0,33.8341110165,33.3544677425,27.8232004237,22.0328637566,0.0,5.79033666702
 12/12  21:00:00,92.5788014272,5.74052962615,3.94998635649,0.0,36.5179666069,38.8247702939,35.2700133934,23.7101980871,0.0,11.5598153063
 12/12  22:00:00,87.325388457,5.78200726523,4.16978694148,0.0,32.965339924,36.8579353714,35.8107780686,24.1999958489,0.0,11.6107822197
 12/12  23:00:00,61.8645777155,5.55151585892,2.48688184984,0.0,25.6355707503,20.6438685092,38.1894643517,26.6160504312,0.0,11.5734139204
 12/12  24:00:00,40.9607815096,5.38496542265,1.19346746058,0.109486166325,15.0252895274,11.7056064465,34.3312500605,28.5593707326,0.0,5.77187932789
 12/13  01:00:00,35.7718990709,5.34938732172,0.878378796579,0.297093218296,11.6412384099,10.0650221343,34.1517058535,28.3863351748,0.0,5.76537067878
 12/13  02:00:00,34.1954542695,5.33157958738,0.682839948278,0.494773062301,10.0992000411,10.047477231,34.1813917312,28.4222092876,0.0,5.75918244356
 12/13  03:00:00,32.2967589711,5.3130016891,0.461721327355,0.695334772959,8.25718729233,10.0299323277,29.5661882959,29.5461882959,0.0,0.02
 12/13  04:00:00,32.2983474967,5.29935984984,0.312766885889,0.859515477391,8.25718729233,10.0299323277,36.130902675,30.3715316907,0.0,5.75937098425
 12/13  05:00:00,34.1861894631,5.30309753938,0.201060594431,1.24863819192,8.25718729233,11.6354268332,36.7766192662,31.0109102941,0.0,5.7657089721
 12/13  06:00:00,41.9927172015,5.31621242136,0.237113176515,1.42608984674,12.1011305571,15.3678112995,36.0375631569,30.2530990503,0.0,5.7844641066
 12/13  07:00:00,72.5734155013,5.51779635053,2.17113807345,0.342485363528,19.7275818095,37.2640762949,45.1726517799,27.7664233425,0.0,17.4062284374
 12/13  08:00:00,85.1006905284,5.71398364056,3.72599948802,0.0502648082077,24.3117294858,51.2795993405,39.5642687824,22.0828834058,0.0,17.4813853766
 12/13  09:00:00,72.5019305053,5.44271116807,2.47591276082,0.248347353847,23.6694662846,40.6342015617,44.5344035646,15.0898223618,0.0,29.4445812028
 12/13  10:00:00,69.4367216613,5.41920882739,4.31528314395,0.374839923215,23.6694662846,35.6302164847,56.2002098437,14.69634644,18.025,23.4788634037
 12/13  11:00:00,51.5321807257,5.35126948782,3.9454290317,0.504944264041,18.7433767983,22.9618409725,55.6191430657,14.163000821,18.025,23.4311422448
 12/13  12:00:00,51.3267532236,5.3314987451,3.80182482389,0.465281915065,18.7433767983,22.9618409725,54.2656742371,12.8630280409,18.025,23.3776461962
 12/13  13:00:00,51.1891619643,5.3171591078,3.71509754776,0.385310764669,18.5889407304,23.1597249699,51.4773686053,10.0801176186,18.025,23.3722509867
 12/13  14:00:00,51.3043907568,5.31875978417,3.70651159176,0.261019109203,18.7433767983,23.2517909448,48.9226707321,7.52823038505,18.025,23.3694403471
 12/13  15:00:00,51.3606531596,5.32164467404,3.85658581471,0.164322563236,18.7433767983,23.2517909448,41.5965546764,6.03543454399,18.025,17.5361201324
 12/13  16:00:00,51.064158279,5.3273089332,3.88789012959,0.120814716861,18.7433767983,22.9618409725,49.2994377904,7.89807776261,18.025,23.3763600278
 12/13  17:00:00,58.4414336003,5.33169921433,3.05933606526,0.10291956715,18.7433767983,27.431320555,32.786603603,8.99625436834,18.025,5.76534923463
 12/13  18:00:00,73.6219419812,5.45638842736,2.26168529844,0.0,17.6635504202,40.6971502883,15.9209336209,10.143151715,0.0,5.77778190594
 12/13  19:00:00,80.8237214955,5.53644802035,2.87822431015,0.0,27.5259009287,37.3340067412,25.9235627783,14.3247938052,0.0,11.5987689731
 12/13  20:00:00,83.6837147573,5.60551724526,3.34405978459,0.0,33.8341110165,33.3544677425,27.2599235995,15.6991361782,0.0,11.5607874213
 12/13  21:00:00,92.841834157,5.74702935136,4.20651217711,0.0,36.5179666069,38.8247702939,29.7023775795,18.1429409347,0.0,11.5594366449
 12/13  22:00:00,87.6065804953,5.79298667903,4.43998418654,0.0,32.965339924,36.8579353714,29.9614156693,18.3515770679,0.0,11.6098386014
 12/13  23:00:00,62.0766821251,5.55885314722,2.69163704531,0.0,25.6355707503,20.6438685092,30.4930600204,18.9197437721,0.0,11.5733162483
 12/13  24:00:00,41.0174605059,5.3908323548,1.34363440918,0.0101250788927,15.0252895274,11.7056064465,26.3749232035,20.6030701501,0.0,5.7718530534
 12/14  01:00:00,35.6900678688,5.3486099571,0.951868331963,0.142545589756,11.6412384099,10.0650221343,27.8947437846,22.1290188982,0.0,5.7657248864
 12/14  02:00:00,34.0947384706,5.33034699952,0.753795718282,0.324333656604,10.0992000411,10.047477231,22.3773803475,22.3573803475,0.0,0.02
 12/14  03:00:00,32.1817868365,5.3118253714,0.56005346871,0.483199908881,8.25718729233,10.0299323277,28.1635338684,22.4039862109,0.0,5.75954765749
 12/14  04:00:00,32.1787423429,5.30453770605,0.476655695371,0.570841315109,8.25718729233,10.0299323277,27.7854935699,22.0261266881,0.0,5.75936688176
 12/14  05:00:00,33.785739221,5.3033105096,0.469507006222,0.579525833165,8.25718729233,11.6354268332,19.9775044922,19.9575044922,0.0,0.02
 12/14  06:00:00,41.5172179682,5.32695656361,0.699341977316,0.477606270066,12.1011305571,15.3678112995,27.5320133872,15.9842222687,0.0,11.5477911185
 12/14  07:00:00,73.2133515893,5.60694371062,3.05803290612,0.00636898201185,19.7275818095,37.2640762949,23.6364232745,12.0243732061,0.0,11.6120500684
 12/14  08:00:00,86.2921721599,5.82577612071,4.85593455038,0.0,24.3117294858,51.2795993405,26.0800754059,8.59564249444,0.0,17.4844329115
 12/14  09:00:00,73.999171035,5.52054834897,4.14365024867,0.0,23.6694662846,40.6342015617,39.168714063,3.83506422475,0.0,35.3336498382
 12/14  10:00:00,71.0372300322,5.50480101102,6.20503080353,0.0,23.6694662846,35.6302164847,44.0088284285,2.50593026525,18.025,23.4778981633
 12/14  11:00:00,52.6264484701,5.4104115008,5.48549165271,0.0,18.7433767983,22.9618409725,44.7886905695,3.33353749878,18.025,23.4301530708
 12/14  12:00:00,52.3006235749,5.38506692011,5.18740332734,0.0,18.7433767983,22.9618409725,44.8245500798,3.42003203391,18.025,23.3795180459
 12/14  13:00:00,52.2715798309,5.38759872514,5.11238147728,0.0,18.5889407304,23.1597249699,46.1265511588,4.73065651898,18.025,23.3708946398
 12/14  14:00:00,52.1890536246,5.38318926902,4.78775851196,0.0,18.7433767983,23.2517909448,38.58575855,3.02595004174,18.025,17.5348085082
 12/14  15:00:00,51.9565362706,5.36755910826,4.57087787204,0.0,18.7433767983,23.2517909448,45.3836262577,3.97972641426,18.025,23.3788998435
 12/14  16:00:00,51.7333173779,5.37982102697,4.62534564501,0.0,18.7433767983,22.9618409725,46.871579222,5.47261205275,18.025,23.3739671693
 12/14  17:00:00,59.2025282486,5.38980223667,3.86524041499,0.0,18.7433767983,27.431320555,29.7849450466,5.99436305457,18.025,5.76558199206
 12/14  18:00:00,74.4400751273,5.52001166131,3.01618614044,0.0,17.6635504202,40.6971502883,12.7692866481,6.99106003288,0.0,5.77822661521
 12/14  19:00:00,81.7645774166,5.61899437396,3.73652110157,0.0,27.5259009287,37.3340067412,21.7583174771,10.1594274607,0.0,11.5988900164
 12/14  20:00:00,84.8708043857,5.71036426511,4.42629337503,0.0,33.8341110165,33.3544677425,22.0502386393,10.4889378283,0.0,11.561300811
 12/14  21:00:00,94.4567334559,5.89650488526,5.67192625546,0.0,36.5179666069,38.8247702939,17.4149776087,11.6254054038,0.0,5.78957220491
 12/14  22:00:00,89.4847363438,5.97842685103,6.13268448973,0.0,32.965339924,36.8579353714,29.4992138795,12.0927194449,0.0,17.4064944346
 12/14  23:00:00,63.3284872283,5.67251327197,3.82977228427,0.0,25.6355707503,20.6438685092,23.9460184332,12.3723368015,0.0,11.5736816316
 12/14  24:00:00,42.0864862103,5.49271681404,2.32089460235,0.0,15.0252895274,11.7056064465,18.6752780225,12.9034070493,0.0,5.7718709732
 12/15  01:00:00,36.4977839352,5.44613577644,1.80460061679,0.0,11.6412384099,10.0650221343,18.4173155323,12.6515229108,0.0,5.76579262142
 12/15  02:00:00,34.6587025189,5.41835227695,1.55408387198,0.0,10.0992000411,10.047477231,12.564351239,12.544351239,0.0,0.02
 12/15  03:00:00,32.5368054799,5.38837710498,1.32171596206,0.0,8.25718729233,10.0299323277,19.1031064242,13.3437762667,0.0,5.75933015751
 12/15  04:00:00,32.4202218731,5.37485738104,1.21865501058,0.0,8.25718729233,10.0299323277,13.3894112494,13.3694112494,0.0,0.02
 12/15  05:00:00,33.9616038994,5.36704734808,1.16115578169,0.0,8.25718729233,11.6354268332,18.9688602333,13.2030505566,0.0,5.76580967669
 12/15  06:00:00,41.7317968271,5.38853419259,1.32994045958,0.0,12.1011305571,15.3678112995,23.3086480002,11.7597389669,0.0,11.5489090332
 12/15  07:00:00,73.808000943,5.68545673615,3.58052621732,0.0,19.7275818095,37.2640762949,21.684917305,10.0728272266,0.0,11.6120900784
 12/15  08:00:00,89.0875755962,5.93293116682,5.66016418538,0.0,24.3117294858,51.2795993405,25.6922756402,8.207970658,0.0,17.4843049822
 12/15  09:00:00,75.6149293921,5.69982879217,5.5801149214,0.0,23.6694662846,40.6342015617,31.8666958421,2.41597228256,0.0,29.4507235595
 12/15  10:00:00,73.5958355896,5.79561839731,8.47280945925,0.0,23.6694662846,35.6302164847,48.4584000314,1.08837643939,18.025,29.345023592
 12/15  11:00:00,55.3077043456,5.71369002644,7.86346269008,0.0,18.7433767983,22.9618409725,43.2997372488,1.84094629223,18.025,23.4337909566
 12/15  12:00:00,55.7604615874,5.78501578816,8.24728851451,0.0,18.7433767983,22.9618409725,42.929750876,1.52339096659,18.025,23.3813599094
 12/15  13:00:00,56.0896104195,5.83309299639,8.48491208679,0.0,18.5889407304,23.1597249699,43.897212809,2.50009028163,18.025,23.3721225274
 12/15  14:00:00,56.2051333847,5.84721805418,8.33980647416,0.0,18.7433767983,23.2517909448,35.7647649132,0.200990226302,18.025,17.5387746869
 12/15  15:00:00,56.0518679884,5.83630701801,8.19745739289,0.0,18.7433767983,23.2517909448,41.8727366625,0.468833355942,18.025,23.3789033066
 12/15  16:00:00,55.2186990245,5.78713894578,7.70340430648,0.0,18.7433767983,22.9618409725,43.9372542958,2.53812080853,18.025,23.3741334873
 12/15  17:00:00,61.6053173992,5.68487666921,5.97295061587,0.0,18.7433767983,27.431320555,27.8595287881,4.07003787524,18.025,5.76449091284
 12/15  18:00:00,76.5746210941,5.80062825053,4.87010836281,0.0,17.6635504202,40.6971502883,11.9990753377,6.22177648175,0.0,5.77729885597
 12/15  19:00:00,83.8185421069,5.89879943305,5.51066791772,0.0,27.5259009287,37.3340067412,22.5567561541,10.9580165016,0.0,11.5987396525
 12/15  20:00:00,86.78025523,5.98217092657,6.06392890044,0.0,33.8341110165,33.3544677425,24.3242861386,12.7629491347,0.0,11.5613370039
 12/15  21:00:00,96.2219766175,6.16185385521,7.1718108761,0.0,36.5179666069,38.8247702939,20.9466913673,15.1570834347,0.0,5.78960793262
 12/15  22:00:00,90.770021805,6.18940830699,7.20697442277,0.0,32.965339924,36.8579353714,34.0989596964,16.6920462641,0.0,17.4069134323
 12/15  23:00:00,64.2168991923,5.81969913531,4.57098825788,0.0,25.6355707503,20.6438685092,29.8649762701,18.2910600938,0.0,11.5739161763
 12/15  24:00:00,42.547514219,5.57079655457,2.70383713596,0.0,15.0252895274,11.7056064465,25.8811235607,20.1091889476,0.0,5.77193461308
 12/16  01:00:00,38.0815309453,5.50746782907,2.12711358374,0.0,12.8411359301,10.0650221343,27.1291501283,21.3632996735,0.0,5.76585045477
 12/16  02:00:00,37.7716331553,5.47260064562,1.85328191521,0.0,12.8411359301,10.0650221343,22.6063719432,22.5863719432,0.0,0.02
 12/16  03:00:00,32.6865248027,5.41645632604,1.44335268304,0.0,8.25718729233,10.0299323277,29.5381886914,23.7788070558,0.0,5.75938163566
 12/16  04:00:00,32.4317679463,5.38425061789,1.22080444533,0.0,8.25718729233,10.0299323277,25.2302423945,25.2102423945,0.0,0.02
 12/16  05:00:00,33.9219715286,5.36885273052,1.11971349404,0.0,8.25718729233,11.6354268332,30.4949604478,24.7290684017,0.0,5.76589204608
 12/16  06:00:00,38.0574756088,5.36443593212,1.10124852789,0.0,8.71707943955,15.3327214929,27.185105905,21.4129512678,0.0,5.77215463719
 12/16  07:00:00,58.8965314498,5.45315624737,1.75540353387,0.0,18.5082010057,25.6353820695,29.7803795242,18.230971662,0.0,11.5494078622
 12/16  08:00:00,71.3502413307,5.65588465196,3.32264372969,0.0,19.4083231844,41.0650158608,26.8853282157,15.2727159142,0.0,11.6126123015
 12/16  09:00:00,97.3503658108,5.99981413168,6.98574002785,0.0,26.3286599382,57.9988325916,44.6729685318,9.13732246284,0.0,35.5356460689
 12/16  10:00:00,83.3914942568,5.90082407209,8.28023588608,0.0,26.3286599382,42.8504436482,55.956774796,8.48484106189,18.025,29.4469337341
 12/16  11:00:00,57.4930092884,5.67124737902,6.60559903327,0.0,21.7447113004,23.4437158914,57.0579964655,9.68055674909,18.025,29.3524397164
 12/16  12:00:00,55.2028125886,5.70280992703,6.74574151641,0.0,19.3027497915,23.426170988,49.8534870719,8.39634089399,18.025,23.432146178
 12/16  13:00:00,55.3882414833,5.71418189799,6.77779210712,0.0,19.1483137236,23.7250123474,48.1692253315,6.77030305687,18.025,23.3739222746
 12/16  14:00:00,56.0991121273,5.79901093683,7.25828430172,0.0,19.3027497915,23.7161209604,44.4601191394,3.06599861552,18.025,23.3691205239
 12/16  15:00:00,55.9660935293,5.78660151045,7.13767681949,0.0,19.3027497915,23.7161209604,39.2175057494,3.65457582327,18.025,17.5379299262
 12/16  16:00:00,55.4570403708,5.75670293001,6.9484764209,0.0,19.3027497915,23.426170988,46.6407345506,5.23649993347,18.025,23.3792346171
 12/16  17:00:00,62.0712331391,5.65768175047,5.44235568429,0.0,19.3027497915,27.8956505705,30.7942588261,7.00367391357,18.025,5.76558491254
 12/16  18:00:00,73.2348009108,5.7261174958,4.14693410179,0.0,18.2229234133,37.5968344597,14.103518462,8.33142347297,0.0,5.77209498903
 12/16  19:00:00,88.7975692689,5.91850696727,5.56394609274,0.0,32.690315043,37.0816133363,16.6010767846,10.8226400748,0.0,5.77843670983
 12/16  20:00:00,90.0845222924,6.06480985098,6.59276954043,0.0,36.8143715336,33.066984531,22.5609711216,10.9999752739,0.0,11.5609958477
 12/16  21:00:00,96.6504314135,6.24013828249,7.74327267681,0.0,36.3493007332,38.7721355839,17.9877314855,12.197752749,0.0,5.78997873645
 12/16  22:00:00,94.4649956774,6.24445669192,7.67138468861,0.0,36.1807251679,36.8228455648,24.8758323695,13.3148207667,0.0,11.5610116028
 12/16  23:00:00,70.5470325629,5.92242013772,5.39525677819,0.0,31.0351095914,20.6438685092,31.0536363561,13.6447438058,0.0,17.4088925503
 12/16  24:00:00,45.7694741168,5.65843984462,3.43595735436,0.0,17.4250845679,11.7056064465,19.6837490562,13.8988638597,0.0,5.78488519645
 12/17  01:00:00,39.0549851321,5.59690399841,2.89170282815,0.0,12.925468867,10.100111941,19.1278262554,13.3618899235,0.0,5.76593633196
 12/17  02:00:00,38.9749763355,5.58702896409,2.82277042204,0.0,12.925468867,10.100111941,10.1030899478,10.0830899478,0.0,0.02
 12/17  03:00:00,33.9451369389,5.53917111191,2.45982656235,0.0,8.34152022915,10.0650221343,14.964682162,9.20510410106,0.0,5.75957806089
 12/17  04:00:00,33.6741041559,5.50950680208,2.21845587153,0.0,8.34152022915,10.0650221343,16.0182935462,10.2588603618,0.0,5.75943318433
 12/17  05:00:00,35.1474311972,5.49364493,2.10095338128,0.0,8.34152022915,11.6705166398,16.7183650435,10.9528375508,0.0,5.76552749269
 12/17  06:00:00,39.2044586367,5.48038497353,2.01285367545,0.0,8.80141237637,15.3678112995,16.151994284,10.3801598137,0.0,5.77183447028
 12/17  07:00:00,60.1058959317,5.57842720955,2.83949297163,0.0,18.5082010057,25.6353820695,14.6524989264,8.86757883668,0.0,5.78492008969
 12/17  08:00:00,73.3057441401,5.8249157929,4.9896754339,0.0,19.4926561212,41.1001056674,24.5541395829,7.14512303154,0.0,17.4090165513
 12/17  09:00:00,101.164088935,6.35382230855,10.44543635,0.0,26.3286599382,57.9988325916,37.0967997232,1.56429524011,0.0,35.5325044831
 12/17  10:00:00,87.0105890073,6.22501797721,11.6945476475,0.0,26.2443270014,42.8153538416,48.1341393712,0.658428224574,18.025,29.4507111466
 12/17  11:00:00,60.5181626299,5.89962228923,9.40237035129,0.0,21.7447113004,23.4437158914,42.8935625918,1.38146741954,18.025,23.4870951722
 12/17  12:00:00,58.280887109,5.92843945057,9.53846929053,0.0,19.3449162599,23.4437158914,42.4288543174,0.970356585765,18.025,23.4334977316
 12/17  13:00:00,58.7467152302,5.98665414041,9.80407650848,0.0,19.190480192,23.7425572507,42.9626427783,1.55586125758,18.025,23.3817815207
 12/17  14:00:00,59.2746315358,6.05618170615,10.236343853,0.0,19.260583323,23.698576057,41.4030058783,0.0,18.025,23.3780058783
 12/17  15:00:00,59.8001678393,6.11318265999,10.7048768063,0.0,19.260583323,23.698576057,41.3975613303,0.0,18.025,23.3725613303
 12/17  16:00:00,59.6346882244,6.11556277499,10.8269645324,0.0,19.260583323,23.4086260847,35.5595613448,0.0,18.025,17.5345613448
 12/17  17:00:00,65.8485168857,5.99032498621,8.94671294965,0.0,19.260583323,27.8781056672,24.4970178489,0.706388916753,18.025,5.76562893214
 12/17  18:00:00,76.9688241189,6.07904398527,7.58774139908,0.0,18.1807569449,37.5792895564,7.33701699451,1.56602139981,0.0,5.77099559469
 12/17  19:00:00,92.6120886628,6.32066553311,9.09572236314,0.0,32.6059821062,37.0465235296,14.2909339839,2.75407168619,0.0,11.5368622977
 12/17  20:00:00,94.1226027433,6.47659693324,10.2190590849,0.0,36.8143715336,33.066984531,8.8697789203,3.07885587587,0.0,5.79092304443
 12/17  21:00:00,101.045199808,6.67194493672,11.5868013366,0.0,36.43363367,38.8072253906,15.2456106696,3.68440578526,0.0,11.5612048843
 12/17  22:00:00,98.7342309528,6.6852206278,11.6192698409,0.0,36.0963922311,36.7877557581,15.3571944629,3.79539618987,0.0,11.561798273
 12/17  23:00:00,74.8321277246,6.35660808525,9.36557495841,0.0,30.9507766546,20.6087787026,14.5693230513,2.95708129907,0.0,11.6122417523
 12/17  24:00:00,49.7672395064,6.03433646495,7.05781926174,0.0,17.4250845679,11.7056064465,8.07503043291,2.29020674164,0.0,5.78482369127
 12/18  01:00:00,41.0445823904,5.90656454181,5.89095651428,0.0,11.6412384099,10.0650221343,8.47521230284,2.70919372945,0.0,5.76601857339
 12/18  02:00:00,38.7927773705,5.83518323343,5.27131432719,0.0,10.0992000411,10.047477231,7.6410147347,1.88129499914,0.0,5.75971973556
 12/18  03:00:00,36.1599844689,5.75911159472,4.5741525965,0.0,8.25718729233,10.0299323277,8.51576763324,2.75617047775,0.0,5.75959715549
 12/18  04:00:00,35.2444145198,5.67933604215,3.73835950185,0.0,8.25718729233,10.0299323277,5.74650071134,5.72650071134,0.0,0.02
 12/18  05:00:00,36.2101962461,5.62195321852,3.1548274935,0.0,8.25718729233,11.6354268332,14.113670278,8.34804987579,0.0,5.7656204022
 12/18  06:00:00,43.7221615822,5.6158121364,3.09300499832,0.0,12.1011305571,15.3678112995,15.9889711017,10.2043176554,0.0,5.78465344628
 12/18  07:00:00,76.4884322325,6.00836423871,5.9380077267,0.0,19.7275818095,37.2640762949,29.3749741153,11.9659995089,0.0,17.4089746063
 12/18  08:00:00,92.0825562673,6.31854626393,8.26947691058,0.0,24.3117294858,51.2795993405,29.5184240465,12.0312732978,0.0,17.4871507487
 12/18  09:00:00,77.1009513477,5.89996794687,6.86596208984,0.0,23.6694662846,40.6342015617,36.4186445386,6.96291624091,0.0,29.4557282977
 12/18  10:00:00,74.6244892151,5.93183229629,9.36522069423,0.0,23.6694662846,35.6302164847,51.1894450617,3.81108378034,18.025,29.3533612814
 12/18  11:00:00,57.0424847344,5.91887941064,9.39303525574,0.0,18.7433767983,22.9618409725,44.1545754848,2.69160052455,18.025,23.4379749603
 12/18  12:00:00,58.1664991801,6.05208323555,10.3862465345,0.0,18.7433767983,22.9618409725,42.8780001808,1.46997950848,18.025,23.3830206723
 12/18  13:00:00,58.9132205735,6.14204296888,10.9995573433,0.0,18.5889407304,23.1597249699,42.8122575009,1.41416090265,18.025,23.3730965982
 12/18  14:00:00,59.4327517718,6.1839523435,11.2306806794,0.0,18.7433767983,23.2517909448,35.5746677072,0.00622074757159,18.025,17.5434469597
 12/18  15:00:00,59.1368421261,6.15950063479,10.9592244458,0.0,18.7433767983,23.2517909448,41.4221762052,0.0164565770522,18.025,23.3807196282
 12/18  16:00:00,58.317493441,6.12223115186,10.4670924234,0.0,18.7433767983,22.9618409725,43.3886086054,1.98533471733,18.025,23.378273888
 12/18  17:00:00,64.3156562831,5.98904267293,8.37911164604,0.0,18.7433767983,27.431320555,27.4780878513,3.6872387664,18.025,5.7658490849
 12/18  18:00:00,79.0177241361,6.10151931689,7.01230113866,0.0,17.6635504202,40.6971502883,11.5421988612,5.76357939654,0.0,5.77861946469
 12/18  19:00:00,86.0921568038,6.18803697071,7.49500891879,0.0,27.5259009287,37.3340067412,22.3856394411,10.7848589536,0.0,11.6007804874
 12/18  20:00:00,89.2512260027,6.281098692,8.23594504768,0.0,33.8341110165,33.3544677425,22.6991028604,11.1367867942,0.0,11.5623160661
 12/18  21:00:00,98.5486112258,6.44158689737,9.21868557872,0.0,36.5179666069,38.8247702939,18.9339555772,13.1438122289,0.0,5.79014334836
 12/18  22:00:00,92.7286862343,6.43022301283,8.92478526856,0.0,32.965339924,36.8579353714,32.9670822862,15.5576612715,0.0,17.4094210147
 12/18  23:00:00,65.8764508887,6.01961537398,6.03059295753,0.0,25.6355707503,20.6438685092,28.7161393757,17.1421804792,0.0,11.5739588965
 12/18  24:00:00,43.6320953453,5.69508893536,3.6641091986,0.0,15.0252895274,11.7056064465,24.155423049,18.3830731606,0.0,5.77234988845
 12/19  01:00:00,37.6657531959,5.59818633453,2.82050091137,0.0,11.6412384099,10.0650221343,24.5773192903,18.8112026508,0.0,5.76611663948
 12/19  02:00:00,35.6968344993,5.55320913622,2.45734636917,0.0,10.0992000411,10.047477231,18.1763010299,18.1563010299,0.0,0.02
 12/19  03:00:00,33.5694078143,5.51878146463,2.22390118306,0.0,8.25718729233,10.0299323277,22.5224365763,16.7628550774,0.0,5.75958149884
 12/19  04:00:00,33.4206932403,5.49883119544,2.09513818988,0.0,8.25718729233,10.0299323277,21.2475954378,15.4881367195,0.0,5.75945871824
 12/19  05:00:00,34.9506802534,5.48714594004,2.03011607152,0.0,8.25718729233,11.6354268332,13.9581940098,13.9381940098,0.0,0.02
 12/19  06:00:00,42.6672001497,5.50298232548,2.15086532565,0.0,12.1011305571,15.3678112995,23.9425579777,12.3923553883,0.0,11.5502025894
 12/19  07:00:00,74.5961750698,5.79128351185,4.26281847244,0.0,19.7275818095,37.2640762949,22.076340638,10.462031401,0.0,11.614309237
 12/19  08:00:00,90.2419830255,6.09899328794,6.64843870215,0.0,24.3117294858,51.2795993405,32.267984717,8.95704234401,0.0,23.310942373
 12/19  09:00:00,76.6520932034,5.85637644984,6.46068430129,0.0,23.6694662846,40.6342015617,32.9844104671,3.52837760872,0.0,29.4560328584
 12/19  10:00:00,74.2731437294,5.92767961999,9.01802132632,0.0,23.6694662846,35.6302164847,43.5720682841,2.06239417381,18.025,23.4846741103
 12/19  11:00:00,55.7739097222,5.81931691644,8.2240152667,0.0,18.7433767983,22.9618409725,44.5257880459,3.0634029879,18.025,23.437385058
 12/19  12:00:00,56.0343644116,5.85510568525,8.45108521721,0.0,18.7433767983,22.9618409725,44.19306952,2.78357921665,18.025,23.3844903034
 12/19  13:00:00,55.942870065,5.84516893716,8.32608067509,0.0,18.5889407304,23.1597249699,45.1475538168,3.742546479,18.025,23.3800073378
 12/19  14:00:00,55.4146391102,5.77494366116,7.62157100137,0.0,18.7433767983,23.2517909448,42.6812387635,1.27891160613,18.025,23.3773271574
 12/19  15:00:00,55.2273280761,5.7568420126,7.45235927181,0.0,18.7433767983,23.2517909448,42.5994325961,1.20286404496,18.025,23.3715685511
 12/19  16:00:00,54.9995860652,5.77362994749,7.49778159007,0.0,18.7433767983,22.9618409725,38.3581360507,2.7924955545,18.025,17.5406404962
 12/19  17:00:00,61.8517363591,5.70742161359,6.19681680619,0.0,18.7433767983,27.431320555,27.3272526445,3.53636638937,18.025,5.76588625513
 12/19  18:00:00,77.1287691327,5.84101164492,5.38385168044,0.0,17.6635504202,40.6971502883,9.42643773223,3.64869855946,0.0,5.77773917277
 12/19  19:00:00,84.7410766489,5.98155436734,6.35040014244,0.0,27.5259009287,37.3340067412,23.6943793767,6.30313908236,0.0,17.3912402943
 12/19  20:00:00,88.0129425236,6.09568544985,7.18306931728,0.0,33.8341110165,33.3544677425,12.9647086056,7.17311963262,0.0,5.79158897299
 12/19  21:00:00,97.593685666,6.29309272407,8.4122443026,0.0,36.5179666069,38.8247702939,20.3184990684,8.75781664212,0.0,11.5606824263
 12/19  22:00:00,92.3225348632,6.34078284695,8.60806164368,0.0,32.965339924,36.8579353714,21.0289387228,9.41431548292,0.0,11.6146232398
 12/19  23:00:00,65.8803922144,5.98115094504,6.07299127854,0.0,25.6355707503,20.6438685092,21.9575466058,10.3818475895,0.0,11.5756990163
 12/19  24:00:00,43.7846179089,5.68924392395,3.82247158456,0.0,15.0252895274,11.7056064465,17.4225204359,11.6500329994,0.0,5.77248743644
 12/20  01:00:00,37.896838103,5.60605959363,3.04370824212,0.0,11.6412384099,10.0650221343,16.9241505091,11.1579416719,0.0,5.76620883722
 12/20  02:00:00,35.8911386733,5.56231186027,2.64254049921,0.0,10.0992000411,10.047477231,16.5773531497,10.8175018682,0.0,5.75985128149
 12/20  03:00:00,33.6747037557,5.52489257363,2.32308561582,0.0,8.25718729233,10.0299323277,10.6538190472,10.6338190472,0.0,0.02
 12/20  04:00:00,33.4915888043,5.50303864054,2.16182385492,0.0,8.25718729233,10.0299323277,16.243918939,10.4841678897,0.0,5.75975104928
 12/20  05:00:00,34.9523086768,5.485887083,2.03299716322,0.0,8.25718729233,11.6354268332,16.4748197281,10.7093669225,0.0,5.76545280558
 12/20  06:00:00,42.5811376689,5.49409584523,2.07368365331,0.0,12.1011305571,15.3678112995,16.3969227914,10.6117464932,0.0,5.78517629823
 12/20  07:00:00,74.5314494932,5.78793991912,4.20142234342,0.0,19.7275818095,37.2640762949,27.1792967306,9.76976067821,0.0,17.4095360524
 12/20  08:00:00,90.4950442954,6.12483931921,6.87563797312,0.0,24.3117294858,51.2795993405,25.044143809,7.55483662318,0.0,17.4893071858
 12/20  09:00:00,76.7039821278,5.85163565158,6.51730215573,0.0,23.6694662846,40.6342015617,31.7637106762,2.30424492215,0.0,29.4594657541
 12/20  10:00:00,74.2201317819,5.92711352074,8.96556548862,0.0,23.6694662846,35.6302164847,48.7705763285,1.38890260558,18.025,29.3566737229
 12/20  11:00:00,55.8321956057,5.83099682715,8.27061602925,0.0,18.7433767983,22.9618409725,43.9283234695,2.46480564765,18.025,23.4385178218
 12/20  12:00:00,56.0787552137,5.88665160086,8.46392598737,0.0,18.7433767983,22.9618409725,44.2663391941,2.85557857949,18.025,23.3857606146
 12/20  13:00:00,56.4307143161,5.94083894143,8.71824809449,0.0,18.5889407304,23.1597249699,45.3696673625,3.96857616884,18.025,23.3760911936
 12/20  14:00:00,56.689876588,5.96279454655,8.70895281785,0.0,18.7433767983,23.2517909448,36.63278324,1.06335970872,18.025,17.5444235313
 12/20  15:00:00,56.5299424361,5.94189748334,8.56992001587,0.0,18.7433767983,23.2517909448,42.5412131952,1.13192574173,18.025,23.3842874534
 12/20  16:00:00,55.7000680689,5.8881080051,8.08378362193,0.0,18.7433767983,22.9618409725,44.6569893673,3.25175828524,18.025,23.3802310821
 12/20  17:00:00,62.0886560866,5.77479848981,6.3663454656,0.0,18.7433767983,27.431320555,28.8932255517,5.10214926753,18.025,5.7660762842
 12/20  18:00:00,76.9049507825,5.86985023477,5.1311837127,0.0,17.6635504202,40.6971502883,13.0741559181,7.29542290435,0.0,5.77873301376
 12/20  19:00:00,84.1201187271,5.96177114077,5.74921183203,0.0,27.5259009287,37.3340067412,23.3517198011,11.7516679527,0.0,11.6000518484
 12/20  20:00:00,86.9837621539,6.03308863519,6.21647293638,0.0,33.8341110165,33.3544677425,24.9765354297,13.413888893,0.0,11.5626465367
 12/20  21:00:00,96.2651897304,6.19531662341,7.18151849728,0.0,36.5179666069,38.8247702939,27.1781280615,15.6167783581,0.0,11.5613497034
 12/20  22:00:00,90.6511010131,6.20544922837,7.07194846518,0.0,32.965339924,36.8579353714,29.4815741641,17.8681883696,0.0,11.6133857945
 12/20  23:00:00,64.1044193526,5.82590924452,4.45224836382,0.0,25.6355707503,20.6438685092,32.5288125133,20.9528596752,0.0,11.575952838
 12/20  24:00:00,42.5121424956,5.58039373416,2.65884124474,0.0,15.0252895274,11.7056064465,28.9280611786,23.1555256903,0.0,5.77253548828
 12/21  01:00:00,36.8331988964,5.51058710208,2.07553668333,0.0,11.6412384099,10.0650221343,29.5012187873,23.7350357157,0.0,5.7661830716
 12/21  02:00:00,34.8880826108,5.46385823394,1.73793806359,0.0,10.0992000411,10.047477231,24.2627994012,24.2427994012,0.0,0.02
 12/21  03:00:00,32.7086231406,5.42399664857,1.45789720685,0.0,8.25718729233,10.0299323277,30.0180432684,24.2582420021,0.0,5.75980126632
 12/21  04:00:00,32.5165135265,5.39988409608,1.28989788624,0.0,8.25718729233,10.0299323277,29.6395196801,23.87981803,0.0,5.75970165011
 12/21  05:00:00,33.9689234242,5.37938984003,1.15610613007,0.0,8.25718729233,11.6354268332,29.7831935379,24.017283421,0.0,5.76591011687
 12/21  06:00:00,41.6092046401,5.38547377625,1.21036622857,0.0,12.1011305571,15.3678112995,29.1324351917,23.3482028125,0.0,5.78423237916
 12/21  07:00:00,73.1977913956,5.64338136906,3.01230817278,0.0,19.7275818095,37.2640762949,39.3625844801,21.9501868265,0.0,17.4123976536
 12/21  08:00:00,88.0172851201,5.86600974221,4.65669224874,0.0,24.3117294858,51.2795993405,36.443353757,18.9535702564,0.0,17.4897835006
 12/21  09:00:00,74.4022882377,5.67882611826,4.3884061918,0.0,23.6694662846,40.6342015617,41.4160082006,11.957181431,0.0,29.4588267696
 12/21  10:00:00,71.7405071763,5.71850329228,6.69454125852,0.0,23.6694662846,35.6302164847,56.8153241239,9.43085750696,18.025,29.3594666169
 12/21  11:00:00,53.4967216915,5.6264006758,6.1397338643,0.0,18.7433767983,22.9618409725,50.7481074369,9.2825537563,18.025,23.4405536806
 12/21  12:00:00,53.8516657004,5.68472259561,6.43876108702,0.0,18.7433767983,22.9618409725,49.875060662,8.49310201073,18.025,23.3569586513
 12/21  13:00:00,54.2248726429,5.74046568676,6.71277630053,0.0,18.5889407304,23.1597249699,43.505681371,7.90814480995,18.025,17.572536561
 12/21  14:00:00,54.5354677262,5.76797716153,6.74936117213,0.0,18.7433767983,23.2517909448,46.3095552591,4.90054495327,18.025,23.3840103058
 12/21  15:00:00,54.5980589225,5.77033356636,6.80959424447,0.0,18.7433767983,23.2517909448,46.2173038733,4.8122074499,18.025,23.3800964234
 12/21  16:00:00,53.9576654452,5.72905360597,6.50042853055,0.0,18.7433767983,22.9618409725,48.7779686247,7.37678903218,18.025,23.3761795925
 12/21  17:00:00,60.5514109894,5.63384762443,4.97005077311,0.0,18.7433767983,27.431320555,34.0527920042,10.2617460368,18.025,5.76604596737
 12/21  18:00:00,75.4592333744,5.73412172141,3.82118831503,0.0,17.6635504202,40.6971502883,18.0843428952,12.3054315169,0.0,5.77891137829
 12/21  19:00:00,82.6963770269,5.81703015738,4.47020175018,0.0,27.5259009287,37.3340067412,28.0282809888,16.4266520469,0.0,11.6016289419
 12/21  20:00:00,85.5695957706,5.88250421199,4.95288567043,0.0,33.8341110165,33.3544677425,29.5453930129,17.9828226722,0.0,11.5625703408
 12/21  21:00:00,94.6994671196,6.01751577154,5.79358619736,0.0,36.5179666069,38.8247702939,26.7308750592,20.9407798081,0.0,5.7900952511
 12/21  22:00:00,89.3203390116,6.04186910391,5.90475194724,0.0,32.965339924,36.8579353714,39.3415774377,21.9310485464,0.0,17.4105288913
 12/21  23:00:00,63.3976143676,5.73915934002,3.83218509644,0.0,25.6355707503,20.6438685092,34.3015968923,22.7258043263,0.0,11.575792566
 12/21  24:00:00,42.0679292607,5.52828570196,2.26673054151,0.0,15.0252895274,11.7056064465,29.9309245371,24.1583609157,0.0,5.7725636214
 12/22  01:00:00,36.457416474,5.4636333895,1.74670502221,0.0,11.6412384099,10.0650221343,30.784298885,25.0181846808,0.0,5.76611420424
 12/22  02:00:00,34.6223224764,5.429171679,1.5068621674,0.0,10.0992000411,10.047477231,24.0061454808,23.9861454808,0.0,0.02
 12/22  03:00:00,32.5141712563,5.39704829246,1.28818963576,0.00219862338328,8.25718729233,10.0299323277,28.9569236582,23.1969833154,0.0,5.75994034279
 12/22  04:00:00,32.3771759691,5.37598400482,1.13295711564,0.0415020108145,8.25718729233,10.0299323277,28.7669208784,23.0074502949,0.0,5.75947058356
 12/22  05:00:00,33.8667544115,5.35625190613,0.978848780222,0.0982229555834,8.25718729233,11.6354268332,23.9715230069,23.9515230069,0.0,0.02
 12/22  06:00:00,41.5277414952,5.36145230963,1.00900784597,0.14390673231,12.1011305571,15.3678112995,35.694221479,24.1444305468,0.0,11.5497909321
 12/22  07:00:00,72.923824933,5.60199709564,2.77971745811,0.0,19.7275818095,37.2640762949,35.4877640061,23.872254524,0.0,11.6155094821
 12/22  08:00:00,87.6078952839,5.81231394634,4.30098021324,0.0,24.3117294858,51.2795993405,45.8189361866,22.5043283601,0.0,23.3146078265
 12/22  09:00:00,73.5318027258,5.59558838967,3.60114790173,0.0,23.6694662846,40.6342015617,45.4598818742,15.9977288025,0.0,29.4621530717
 12/22  10:00:00,70.8966199945,5.63375534257,5.92107270306,0.0143240302447,23.6694662846,35.6302164847,55.6110143925,14.0952146108,18.025,23.4907997816
 12/22  11:00:00,52.9196930225,5.56703252545,5.53478608542,0.0872790012269,18.7433767983,22.9618409725,60.4341905258,13.1119859184,18.025,29.2972046074
 12/22  12:00:00,53.1796581211,5.60498484595,5.79012426453,0.0563633964734,18.7433767983,22.9618409725,46.4670927376,10.8952348116,18.025,17.5468579259
 12/22  13:00:00,53.6023258664,5.66657080105,6.15412259506,0.0099996873247,18.5889407304,23.1597249699,49.7146298009,8.30396989016,18.025,23.3856599107
 12/22  14:00:00,53.8265203323,5.68590817955,6.12247725251,0.0,18.7433767983,23.2517909448,47.4313243879,6.0244780105,18.025,23.3818463774
 12/22  15:00:00,53.6689807661,5.66855648099,5.98228772919,0.0,18.7433767983,23.2517909448,48.5721140211,7.16906081764,18.025,23.3780532035
 12/22  16:00:00,53.2470352657,5.65227011597,5.86657641866,0.0,18.7433767983,22.9618409725,51.1055431342,9.70627710535,18.025,23.3742660288
 12/22  17:00:00,60.2009875972,5.58648413595,4.66699240838,0.0,18.7433767983,27.431320555,28.2145144394,10.1695144394,18.025,0.02
 12/22  18:00:00,75.4656828581,5.71322975897,3.8485254726,0.0,17.6635504202,40.6971502883,21.7880914888,10.2509960207,0.0,11.5370954681
 12/22  19:00:00,83.1493751218,5.83234514714,4.90787548035,0.0,27.5259009287,37.3340067412,23.858040189,12.2564635312,0.0,11.6015766578
 12/22  20:00:00,86.5455366255,5.9450482173,5.8662758545,0.0,33.8341110165,33.3544677425,22.5223078729,10.9607308401,0.0,11.5615770328
 12/22  21:00:00,96.0979127045,6.12411925074,7.08542104294,0.0,36.5179666069,38.8247702939,17.4503054604,11.6587463096,0.0,5.79155915087
 12/22  22:00:00,91.1490067946,6.1926457258,7.5826304055,0.0,32.965339924,36.8579353714,27.8249619136,10.4132212756,0.0,17.411740638
 12/22  23:00:00,65.0548732333,5.87758966001,5.35100470963,0.0,25.6355707503,20.6438685092,21.6813108613,10.1048760356,0.0,11.5764348257
 12/22  24:00:00,43.146904836,5.61746309785,3.25652281778,0.0,15.0252895274,11.7056064465,17.8669614297,12.0942360046,0.0,5.77272542511
 12/23  01:00:00,38.7641268005,5.56793756107,2.74921041576,0.0,12.8411359301,10.0650221343,11.2929731813,11.2729731813,0.0,0.02
 12/23  02:00:00,38.625691834,5.55575257561,2.62416529971,0.0,12.8411359301,10.0650221343,14.8785148949,9.11858362101,0.0,5.7599312739
 12/23  03:00:00,33.723946305,5.52050349857,2.3767048581,0.0,8.25718729233,10.0299323277,12.6648855363,6.90502451299,0.0,5.7598610233
 12/23  04:00:00,33.5904368443,5.50495150676,2.25875062408,0.0,8.25718729233,10.0299323277,6.08106042196,6.06106042196,0.0,0.02
 12/23  05:00:00,35.0489249044,5.48839767083,2.12709183021,0.0,8.25718729233,11.6354268332,12.5120345704,6.74673628309,0.0,5.76529828731
 12/23  06:00:00,39.0440642206,5.46935660783,1.98287933379,0.0,8.71707943955,15.3327214929,13.5199618146,7.74712503357,0.0,5.77283678099
 12/23  07:00:00,60.0510558917,5.56009549397,2.80293696901,0.0,18.5082010057,25.6353820695,19.1869735874,7.63582081112,0.0,11.5511527763
 12/23  08:00:00,72.8425380257,5.78637477841,4.68436115809,0.0,19.4083231844,41.0650158608,19.5201709896,7.90425631677,0.0,11.6159146728
 12/23  09:00:00,99.8780064103,6.22849983768,9.28457596263,0.0,26.3286599382,57.9988325916,38.9195287947,3.36256353474,0.0,35.55696526
 12/23  10:00:00,85.8092652332,6.11668090199,10.4820698039,0.0,26.3286599382,42.8504436482,54.9658539761,1.59105733166,18.025,35.3497966444
 12/23  11:00:00,60.4990206505,5.93777342225,9.34502785604,0.0,21.7447113004,23.4437158914,43.1411901905,1.62041727158,18.025,23.4957729189
 12/23  12:00:00,58.8600435242,6.02543739761,10.0803024002,0.0,19.3027497915,23.426170988,41.7142419406,0.248012428583,18.025,23.441229512
 12/23  13:00:00,59.6554624839,6.11104367946,10.6481210452,0.0,19.1483137236,23.7250123474,41.4130933224,0.0,18.025,23.3880933224
 12/23  14:00:00,59.8640976185,6.13947455401,10.6827818717,0.0,19.3027497915,23.7161209604,41.409981191,0.0,18.025,23.384981191
 12/23  15:00:00,59.7434341523,6.13370258945,10.5678889273,0.0,19.3027497915,23.7161209604,41.4055077184,0.0,18.025,23.3805077184
 12/23  16:00:00,58.8710234052,6.07028232593,10.0488463409,0.0,19.3027497915,23.426170988,41.557981228,0.153024804448,18.025,23.3799564236
 12/23  17:00:00,65.0550806546,5.93385111149,8.15000807671,0.0,19.3027497915,27.8956505705,19.1399430758,1.09494307582,18.025,0.02
 12/23  18:00:00,76.3435123476,6.01973612127,6.96199026715,0.0,18.2229234133,37.5968344597,13.070988142,1.54563861344,0.0,11.5253495286
 12/23  19:00:00,91.5805346458,6.21150228449,8.05387072665,0.0,32.690315043,37.0816133363,9.68854160904,3.90932832137,0.0,5.77921328767
 12/23  20:00:00,92.518323302,6.32564150044,8.76568336016,0.0,36.8143715336,33.066984531,11.4721015543,5.68130156643,0.0,5.79079998784
 12/23  21:00:00,98.8761748483,6.48071412897,9.72838176721,0.0,36.3493007332,38.7721355839,18.8955217661,7.33229453654,0.0,11.5632272296
 12/23  22:00:00,96.6057577698,6.47382698784,9.58271451023,0.0,36.1807251679,36.8228455648,19.576452642,8.01369431019,0.0,11.5627583318
 12/23  23:00:00,72.3573945939,6.11558226663,7.01237061861,0.0,31.0351095914,20.6438685092,20.8583960803,9.24285703813,0.0,11.6155390422
 12/23  24:00:00,47.1145635722,5.79260326593,4.64682864424,0.0,17.4250845679,11.7056064465,21.5878783444,10.0365818734,0.0,11.551296471
 12/24  01:00:00,40.0514300808,5.70139483073,3.78362893099,0.0,12.925468867,10.100111941,15.7828556958,10.0165440807,0.0,5.76631161513
 12/24  02:00:00,39.4629198328,5.64493353906,3.25278826902,0.0,12.925468867,10.100111941,10.3196117926,10.2996117926,0.0,0.02
 12/24  03:00:00,34.1254197239,5.5654050552,2.61385134982,0.0,8.34152022915,10.0650221343,16.9848105352,11.2250640342,0.0,5.75974650103
 12/24  04:00:00,33.8424765175,5.5334274083,2.36288732003,0.0,8.34152022915,10.0650221343,17.6049834797,11.8453055707,0.0,5.75967790899
 12/24  05:00:00,35.2368265825,5.50919854883,2.17476652148,0.0,8.34152022915,11.6705166398,12.6101152087,12.5901152087,0.0,0.02
 12/24  06:00:00,39.2476288451,5.49153941374,2.04483291009,0.0,8.80141237637,15.3678112995,18.1628999688,12.3900613088,0.0,5.77283866001
 12/24  07:00:00,59.9929723851,5.57742834257,2.72751575442,0.0,18.5082010057,25.6353820695,23.2270283034,11.6753292997,0.0,11.5516990037
 12/24  08:00:00,72.7650540303,5.79850936381,4.47530628924,0.0,19.4926561212,41.1001056674,22.4308751711,10.8148692697,0.0,11.6160059013
 12/24  09:00:00,99.559462087,6.23721017895,8.95730533794,0.0,26.3286599382,57.9988325916,47.3695518534,5.89116631754,0.0,41.4783855358
 12/24  10:00:00,84.2446436395,5.97502151998,9.17852033591,0.0,26.2443270014,42.8153538416,53.0519253512,5.56426487921,18.025,29.462660472
