Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  11:00:00,57.5039241558,5.62750192688,6.66019490036,0.0,21.7447113004,23.4437158914,49.7407252262,8.22018350171,18.025,23.4955417245
 12/24  12:00:00,54.4153070223,5.56871887301,6.03256677409,0.0,19.3449162599,23.4437158914,57.2604188985,9.93944777237,18.025,29.2959711262
 12/24  13:00:00,54.2526689407,5.55116667736,5.74548739711,0.0,19.190480192,23.7425572507,46.3436309295,10.7719270895,18.025,17.5467038399
 12/24  14:00:00,53.9861354016,5.53530892213,5.46869376508,0.0,19.260583323,23.698576057,50.0025377911,8.58886215128,18.025,23.3886756399
 12/24  15:00:00,53.9756614669,5.53620817026,5.45732001634,0.0,19.260583323,23.698576057,49.7743393435,8.36420685212,18.025,23.3851324914
 12/24  16:00:00,53.9541570941,5.56528857882,5.69668349676,0.0,19.260583323,23.4086260847,50.4606222677,9.05400332663,18.025,23.3816189411
 12/24  17:00:00,60.9052706557,5.51372292935,4.48002819947,0.0,19.260583323,27.8781056672,33.7933389488,10.0020432459,18.025,5.76629570289
 12/24  18:00:00,72.120366607,5.59465181312,3.22363326132,0.0,18.1807569449,37.5792895564,16.6006581571,10.8278237006,0.0,5.77283445655
 12/24  19:00:00,87.4717235158,5.76848557867,4.50749339911,0.0,32.6059821062,37.0465235296,19.9593657296,14.1809251545,0.0,5.77844057512
 12/24  20:00:00,88.4970531834,5.88187422672,5.18817133785,0.0,36.8143715336,33.066984531,27.9729265659,16.4097923951,0.0,11.5631341708
 12/24  21:00:00,95.0393718462,6.04903354612,6.2038263299,0.0,36.43363367,38.8072253906,24.5104253955,18.7199929599,0.0,5.79043243558
 12/24  22:00:00,92.5861317999,6.05142993695,6.10490205187,0.0,36.0963922311,36.7877557581,31.7664682614,20.202304017,0.0,11.5641642444
 12/24  23:00:00,68.5721420091,5.72463742907,3.73747139716,0.0,30.9507766546,20.6087787026,40.1368184579,23.4709976387,0.0,16.6658208192
 12/24  24:00:00,44.4208437226,5.52198344603,2.22372447318,0.0,17.4250845679,11.7056064465,32.0917634077,25.5629493018,0.0,6.52881410592
 12/25  01:00:00,37.7739737221,5.4606547609,1.7469078374,0.0,12.925468867,10.100111941,33.4258470498,27.6593213183,0.0,5.76652573145
 12/25  02:00:00,37.4054861919,5.41454397367,1.42574008766,0.0,12.925468867,10.100111941,29.9648064346,29.9448064346,0.0,0.02
 12/25  03:00:00,32.2867886816,5.35192729215,0.988697868884,0.0,8.34152022915,10.0650221343,37.4633709666,31.7032487156,0.0,5.76012225103
 12/25  04:00:00,32.0903291861,5.32059003448,0.743241053264,0.0803317005162,8.34152022915,10.0650221343,39.7743072727,34.0142326039,0.0,5.76007466879
 12/25  05:00:00,33.6889504574,5.30394653376,0.562274928103,0.269862509157,8.34152022915,11.6705166398,42.2241916223,36.4578096153,0.0,5.76638200698
 12/25  06:00:00,37.9525609443,5.29708774226,0.422634512567,0.5215780808,8.80141237637,15.3678112995,42.8411746362,37.0682822134,0.0,5.77289242284
 12/25  07:00:00,58.4435572471,5.36198325806,0.906526503479,0.487014435627,18.5082010057,25.6353820695,41.4870250656,35.7011427795,0.0,5.78588228611
 12/25  08:00:00,70.543698623,5.54191373683,2.33367427488,0.176857534075,19.4926561212,41.1001056674,49.2860717255,31.8712870679,0.0,17.4147846576
 12/25  09:00:00,95.4486476888,5.85360231065,5.17982379348,0.0502627357585,26.3286599382,57.9988325916,57.966202918,22.4052928994,0.0,35.5609100186
 12/25  10:00:00,81.4228511749,5.75271699852,6.53549799892,0.0435250524422,26.2443270014,42.8153538416,66.3909165975,18.9011140611,18.025,29.4648025363
 12/25  11:00:00,56.2553063507,5.57229228065,5.36846701558,0.0983094739102,21.7447113004,23.4437158914,64.8789746493,17.4865618466,18.025,29.3674128027
 12/25  12:00:00,54.0405052851,5.60389863236,5.52800606542,0.0945748618973,19.3449162599,23.4437158914,57.1098964517,15.640725109,18.025,23.4441713427
 12/25  13:00:00,54.1452412425,5.62902139395,5.51352329024,0.0466801324039,19.190480192,23.7425572507,56.1846241553,14.7774064619,18.025,23.3822176934
 12/25  14:00:00,54.1504137816,5.63894316417,5.52213163372,0.00719756455374,19.260583323,23.698576057,53.0183400548,11.6146455533,18.025,23.3786945015
 12/25  15:00:00,54.2779836332,5.65063479119,5.64520978942,0.0,19.260583323,23.698576057,46.3775747386,10.8058547083,18.025,17.5467200304
 12/25  16:00:00,53.880493016,5.62591979449,5.56238726891,0.0,19.260583323,23.4086260847,52.6322001927,11.2182156866,18.025,23.3889845061
 12/25  17:00:00,60.4613011194,5.52234779012,4.02743363691,0.0,19.260583323,27.8781056672,37.1359564575,13.344809213,18.025,5.76614724443
 12/25  18:00:00,71.4462706351,5.5655618363,2.57862532533,0.0,18.1807569449,37.5792895564,22.4169799581,16.6441521567,0.0,5.77282780142
 12/25  19:00:00,86.6045758886,5.71851381403,3.69031192765,0.0,32.6059821062,37.0465235296,27.2975832484,21.5185374023,0.0,5.77904584605
 12/25  20:00:00,87.5851784912,5.81408982212,4.34407182323,0.0,36.8143715336,33.066984531,34.7722609755,23.2078668579,0.0,11.5643941175
 12/25  21:00:00,93.8568802054,5.93534842472,5.1350136271,0.0,36.43363367,38.8072253906,36.9972643317,25.4336211687,0.0,11.563643163
 12/25  22:00:00,91.359308088,5.92542119217,5.00408129305,0.0,36.0963922311,36.7877557581,32.653346601,26.8616284218,0.0,5.7917181792
 12/25  23:00:00,67.9333350519,5.66233444527,3.16095484849,0.0,30.9507766546,20.6087787026,46.1386890171,28.7237300497,0.0,17.4149589675
 12/25  24:00:00,43.9449293196,5.46994237119,1.78065035143,0.0191955900426,17.4250845679,11.7056064465,36.2560011514,30.4702146593,0.0,5.78578649219
 12/26  01:00:00,36.2062853082,5.41534184049,1.34415829981,0.199691149297,11.6412384099,10.0650221343,37.6425841756,31.8759692909,0.0,5.76661488475
 12/26  02:00:00,34.5060806973,5.37644830464,1.00621807173,0.437110284106,10.0992000411,10.047477231,39.2610312274,33.5010466937,0.0,5.75998453368
 12/26  03:00:00,32.7756516056,5.3553045142,0.717634377492,0.875968328029,8.25718729233,10.0299323277,41.2143651769,35.4544168385,0.0,5.75994833839
 12/26  04:00:00,33.4171510282,5.36920534577,0.540386955044,1.68081538807,8.25718729233,10.0299323277,37.1461392337,37.1261392337,0.0,0.02
 12/26  05:00:00,35.4128603921,5.37898461037,0.430208842649,2.17021916176,8.25718729233,11.6354268332,42.9606402486,37.1944529774,0.0,5.76618727121
 12/26  06:00:00,43.1206549969,5.38436816647,0.446267450726,2.27661796144,12.1011305571,15.3678112995,47.5308049868,35.9797655232,0.0,11.5510394636
 12/26  07:00:00,72.8462817237,5.52628091635,2.08312047404,0.694724228261,19.7275818095,37.2640762949,46.3740213505,34.7588467562,0.0,11.6151745944
 12/26  08:00:00,86.8657336731,5.68213145576,3.33107328842,0.357865846861,24.3117294858,51.2795993405,49.6039234474,32.1089983626,0.0,17.4949250848
 12/26  09:00:00,72.4189678816,5.43430699329,1.74908026673,0.9004708222,23.6694662846,40.6342015617,59.1692410834,25.7982915363,0.0,33.370949547
 12/26  10:00:00,69.537743997,5.42019563365,3.5209015994,1.26914997571,23.6694662846,35.6302164847,68.8076760948,25.3091760993,18.025,25.4734999955
 12/26  11:00:00,52.6103973987,5.40698947921,3.17934946408,2.29343980079,18.7433767983,22.9618409725,66.5779799662,25.1076758312,18.025,23.445304135
 12/26  12:00:00,52.567051099,5.38114059864,2.8671093026,2.59060073391,18.7433767983,22.9618409725,67.3168830786,25.9017673773,18.025,23.3901157013
 12/26  13:00:00,52.4437199975,5.3732998236,2.60374088616,2.69503173584,18.5889407304,23.1597249699,66.8435045704,25.432451044,18.025,23.3860535264
 12/26  14:00:00,52.9572005492,5.38734266869,2.48946902355,3.0622382758,18.7433767983,23.2517909448,66.77035658,25.3605164781,18.025,23.3848401019
 12/26  15:00:00,53.369685621,5.40422994051,2.36889618815,3.57840737323,18.7433767983,23.2517909448,67.3536806131,25.9486740385,18.025,23.3800065746
 12/26  16:00:00,53.0670160318,5.40676134132,2.40120474111,3.53084616495,18.7433767983,22.9618409725,68.4171924484,27.0154522377,18.025,23.3767402106
 12/26  17:00:00,60.3541311456,5.40325960821,1.65209068603,3.35125626094,18.7433767983,27.431320555,43.9795754863,25.9345754863,18.025,0.02
 12/26  18:00:00,73.8838637718,5.40995998244,0.923066407627,1.64688807625,17.6635504202,40.6971502883,38.0015505806,26.4640979136,0.0,11.537452667
 12/26  19:00:00,80.393473126,5.45685908607,1.62609502293,0.901322504901,27.5259009287,37.3340067412,40.9687727966,29.3658980898,0.0,11.6028747068
 12/26  20:00:00,83.1006029434,5.51371493958,2.18642167603,0.666222995106,33.8341110165,33.3544677425,40.8653530224,29.3026980501,0.0,11.5626549723
 12/26  21:00:00,91.9783662648,5.62963802686,3.12338791397,0.336936439528,36.5179666069,38.8247702939,35.4396086428,29.6474308318,0.0,5.79217781101
 12/26  22:00:00,86.6105081895,5.66076854287,3.28258712576,0.293374914284,32.965339924,36.8579353714,47.9135907863,30.4994608332,0.0,17.4141299532
 12/26  23:00:00,61.6382756709,5.46140778266,1.62279980553,0.727753977194,25.6355707503,20.6438685092,43.7981307375,32.2206608339,0.0,11.5774699036
 12/26  24:00:00,41.5926401624,5.35086362101,0.542855256952,1.425983403,15.0252895274,11.7056064465,37.8186969215,32.0455892815,0.0,5.77310764004
 12/27  01:00:00,37.6336420036,5.3791162591,0.262630920339,2.74479765217,11.6412384099,10.0650221343,38.7481558813,32.9815028126,0.0,5.76665306872
 12/27  02:00:00,37.6550312155,5.44437709719,0.137032078932,4.38731871382,10.0992000411,10.047477231,35.7686260953,35.7486260953,0.0,0.02
 12/27  03:00:00,36.8637411074,5.49060650085,0.0773535341593,5.46903195109,8.25718729233,10.0299323277,43.0623336439,37.3022151478,0.0,5.76011849609
 12/27  04:00:00,37.4230977971,5.51574955046,0.0588614144779,6.02173957554,8.25718729233,10.0299323277,43.6053756051,37.8456794523,0.0,5.75969615276
 12/27  05:00:00,39.4790845058,5.53573165694,0.0439429849089,6.46595971179,8.25718729233,11.6354268332,38.2644433025,38.2444433025,0.0,0.02
 12/27  06:00:00,47.0848146855,5.5371634154,0.047968448,6.48627483468,12.1011305571,15.3678112995,48.9477590636,37.3957595301,0.0,11.5519995335
 12/27  07:00:00,73.98557181,5.48709479781,1.14719768515,2.80911024682,19.7275818095,37.2640762949,47.718113565,36.1006133081,0.0,11.6175002569
 12/27  08:00:00,87.0254973296,5.60273727068,2.65108806055,1.27699393106,24.3117294858,51.2795993405,57.789586857,34.4703489729,0.0,23.3192378841
 12/27  09:00:00,74.2006150966,5.49223149705,1.56902099813,2.8042437666,23.6694662846,40.6342015617,55.6783902837,26.2067414888,0.0,29.4716487949
 12/27  10:00:00,71.5406273348,5.53252544016,3.74943738759,2.93115628805,23.6694662846,35.6302164847,71.3788758367,23.986684379,18.025,29.3671914577
 12/27  11:00:00,54.3471109077,5.52525849216,3.50035363301,3.59087735685,18.7433767983,22.9618409725,65.0339626211,23.5624744392,18.025,23.4464881819
 12/27  12:00:00,54.1779038668,5.53771460257,3.58393195404,3.32805356693,18.7433767983,22.9618409725,65.5003528064,24.0847449281,18.025,23.3906078783
 12/27  13:00:00,53.4737196133,5.53107832102,3.58945975536,2.58152619948,18.5889407304,23.1597249699,57.7835311181,22.2134202064,18.025,17.5451109117
 12/27  14:00:00,53.2004668513,5.51656912112,3.70041651634,1.96532941641,18.7433767983,23.2517909448,61.3393360327,19.9220814413,18.025,23.3922545914
 12/27  15:00:00,52.7659455237,5.49166240551,3.650162552,1.6059682956,18.7433767983,23.2517909448,61.0326208064,19.6185072743,18.025,23.3891135321
 12/27  16:00:00,52.0109341045,5.45766215699,3.52124186664,1.3038265712,18.7433767983,22.9618409725,62.5802274735,21.1692486838,18.025,23.3859787897
 12/27  17:00:00,57.0312531469,5.40626487852,2.36497118793,1.19647739588,18.7433767983,27.431320555,46.9539165479,23.163646401,18.025,5.7652701469
 12/27  18:00:00,73.0537127083,5.41644025505,1.2864009319,0.446913413948,17.6635504202,40.6971502883,31.4532383527,25.6737443374,0.0,5.77949401527
 12/27  19:00:00,80.0236876252,5.46099053116,1.70898305812,0.444502281863,27.5259009287,37.3340067412,43.1683805765,31.5651024951,0.0,11.6032780814
 12/27  20:00:00,82.8174049403,5.50831878706,2.08596640827,0.488865172025,33.8341110165,33.3544677425,44.972502293,33.4076098151,0.0,11.5648924779
 12/27  21:00:00,91.8263376516,5.61965612515,2.88258295352,0.435687596852,36.5179666069,38.8247702939,46.9702677637,35.4060834177,0.0,11.564184346
 12/27  22:00:00,86.5033389698,5.6426601316,2.96726940605,0.51962451003,32.965339924,36.8579353714,48.9453282863,37.3285417641,0.0,11.6167865221
 12/27  23:00:00,62.0063073435,5.45996486974,1.4226711975,1.29734807378,25.6355707503,20.6438685092,52.1600527313,40.5818679732,0.0,11.5781847581
 12/27  24:00:00,44.1633722072,5.46113450562,0.518704394171,3.91059148936,15.0252895274,11.7056064465,50.3863467106,44.6132451085,0.0,5.77310160215
 12/28  01:00:00,40.4975708541,5.50088887597,0.24858933013,5.50099078853,11.6412384099,10.0650221343,52.4916253889,46.7261155973,0.0,5.76550979162
 12/28  02:00:00,41.618909403,5.61245542726,0.0792714371933,8.24087334721,10.0992000411,10.047477231,57.3880843417,51.6279935425,0.0,5.7600907992
 12/28  03:00:00,42.3702476846,5.72951388408,0.0334117884162,10.7805740077,8.25718729233,10.0299323277,56.4644003238,56.4444003238,0.0,0.02
 12/28  04:00:00,43.6203994663,5.78700111437,0.0271579984207,11.9794895765,8.25718729233,10.0299323277,62.4168707535,56.6567966923,0.0,5.76007406121
 12/28  05:00:00,46.2208461833,5.83211120985,0.0219514127248,12.9333277888,8.25718729233,11.6354268332,62.1800678572,56.4134490868,0.0,5.76661877037
 12/28  06:00:00,55.0778640836,5.88670420724,0.0190394469218,14.1587080893,12.1011305571,15.3678112995,64.2119324461,58.4261303898,0.0,5.78580205637
 12/28  07:00:00,81.139200989,5.73814781421,0.371037713451,10.4878349714,19.7275818095,37.2640762949,76.3165067453,58.9022315273,0.0,17.414275218
 12/28  08:00:00,92.0149303087,5.71302657795,1.44692584602,7.36028730358,24.3117294858,51.2795993405,73.5942081904,56.0987242387,0.0,17.4954839518
 12/28  09:00:00,79.5201680334,5.692824178,0.826195879744,8.66601834583,23.6694662846,40.6342015617,68.2535550204,38.780940622,0.0,29.4726143984
 12/28  10:00:00,74.6984492871,5.64408825457,3.03680716101,6.69004098524,23.6694662846,35.6302164847,77.8537420765,30.4613988803,18.025,29.3673431962
 12/28  11:00:00,57.215468467,5.61875864878,2.98999272035,6.87608918935,18.7433767983,22.9618409725,68.3016109162,26.8294582446,18.025,23.4471526716
 12/28  12:00:00,56.2799750047,5.55662278692,2.67320814863,6.32193655947,18.7433767983,22.9618409725,66.4515949186,25.0359763027,18.025,23.3906186159
 12/28  13:00:00,55.47697013,5.51441730782,2.34870725124,5.84219121434,18.5889407304,23.1597249699,66.4226658871,25.0088099402,18.025,23.3888559469
 12/28  14:00:00,54.802500423,5.46860037685,2.38567470924,4.93006756785,18.7433767983,23.2517909448,64.723064543,23.3122226246,18.025,23.3858419184
 12/28  15:00:00,54.2753220968,5.44434205634,2.40497557225,4.40784526354,18.7433767983,23.2517909448,64.7644841199,23.3582351888,18.025,23.3812489311
 12/28  16:00:00,53.7320395787,5.43355378429,2.41929588695,4.15097925773,18.7433767983,22.9618409725,66.5056010118,25.1023695465,18.025,23.3782314653
 12/28  17:00:00,59.3313839528,5.43716703291,1.55569974475,4.27498557732,18.7433767983,27.431320555,44.3525124171,26.3075124171,18.025,0.02
 12/28  18:00:00,74.5954102812,5.41286071021,0.602312886505,2.67627667026,17.6635504202,40.6971502883,39.9393349444,28.4014171692,0.0,11.5379177752
 12/28  19:00:00,80.7814395815,5.42756595258,0.982033346615,1.9626240327,27.5259009287,37.3340067412,44.1730312168,32.569385575,0.0,11.6036456418
 12/28  20:00:00,82.9477472321,5.44824303268,1.4460654768,1.31918076905,33.8341110165,33.3544677425,43.4259294635,31.8626076621,0.0,11.5633218014
 12/28  21:00:00,91.6111995751,5.54363405322,2.32223400733,0.85691245634,36.5179666069,38.8247702939,38.2958832679,32.5033313462,0.0,5.79255192174
 12/28  22:00:00,86.3325100968,5.58110024872,2.5695117006,0.808098714057,32.965339924,36.8579353714,50.1341100829,32.7183822783,0.0,17.4157278046
 12/28  23:00:00,61.9149161787,5.42974521382,1.16571223821,1.49312828097,25.6355707503,20.6438685092,42.6532399367,31.075519254,0.0,11.5777206827
 12/28  24:00:00,43.5366233609,5.42395527927,0.349780102781,3.4899412848,15.0252895274,11.7056064465,36.1991968359,30.4259974618,0.0,5.77319937407
 12/29  01:00:00,39.7534591913,5.47284564576,0.187578118963,4.8459307563,11.6412384099,10.0650221343,36.2835356192,30.5168279891,0.0,5.76670763007
 12/29  02:00:00,38.7375619509,5.4937483473,0.112411594201,5.44509371796,10.0992000411,10.047477231,30.579636124,30.559636124,0.0,0.02
 12/29  03:00:00,36.9221586074,5.49498497271,0.0766149512463,5.5238045877,8.25718729233,10.0299323277,35.0386815295,29.278567341,0.0,5.7601141885
 12/29  04:00:00,36.8927588545,5.49368148287,0.0620016107643,5.51032233435,8.25718729233,10.0299323277,34.3011243662,28.5410281679,0.0,5.76009619828
 12/29  05:00:00,38.4981850445,5.49330663172,0.0485078354684,5.52291299335,8.25718729233,11.6354268332,28.4923016424,28.4723016424,0.0,0.02
 12/29  06:00:00,45.5845020249,5.47143091157,0.0739897847475,5.02566210964,12.1011305571,15.3678112995,38.8539869605,27.3014810845,0.0,11.552505876
 12/29  07:00:00,72.6210036339,5.4349288992,1.29408203254,1.34980088969,19.7275818095,37.2640762949,37.5631348155,25.9454834047,0.0,11.6176514107
 12/29  08:00:00,86.5798556758,5.59661518701,2.83663924497,0.65189546178,24.3117294858,51.2795993405,47.1800827579,23.8596893399,0.0,23.320393418
 12/29  09:00:00,72.5541061086,5.38946979426,1.72260824274,1.10689044945,23.6694662846,40.6342015617,45.5957652308,16.1222642338,0.0,29.473500997
 12/29  10:00:00,69.7642978832,5.39540495978,3.81307866372,1.22829168423,23.6694662846,35.6302164847,61.9224311981,14.528928906,18.025,29.3685022921
 12/29  11:00:00,52.2240457835,5.35416988698,3.41534266778,1.72390181899,18.7433767983,22.9618409725,55.321472412,13.8481229305,18.025,23.4483494815
 12/29  12:00:00,51.8457913608,5.35026496622,3.55701821221,1.21029744819,18.7433767983,22.9618409725,52.5792387633,11.1615399048,18.025,23.3926988586
 12/29  13:00:00,51.8977493213,5.39733659593,4.20636403047,0.52238851358,18.5889407304,23.1597249699,49.0934083115,7.68509922199,18.025,23.3833090895
 12/29  14:00:00,51.6033493411,5.36489859696,3.94297645708,0.277310678393,18.7433767983,23.2517909448,40.7078678636,5.14113624567,18.025,17.5417316179
 12/29  15:00:00,51.8943064724,5.39981283758,4.26708612439,0.209248339302,18.7433767983,23.2517909448,45.5347389097,4.11509870463,18.025,23.3946402051
 12/29  16:00:00,51.4333980249,5.39463978111,4.11710647731,0.193442915166,18.7433767983,22.9618409725,49.18408737,7.76736720787,18.025,23.3917201621
 12/29  17:00:00,56.4389627108,5.34915985699,2.80523848537,0.221020813761,18.7433767983,27.431320555,36.8130414069,13.0214846064,18.025,5.76655680051
 12/29  18:00:00,72.8460716048,5.39602861327,1.40611748505,0.139958341724,17.6635504202,40.6971502883,23.9449413939,18.1654755934,0.0,5.77946580051
 12/29  19:00:00,79.8201606367,5.44761619628,1.85946554278,0.103847460053,27.5259009287,37.3340067412,42.5798571813,25.1835770443,0.0,17.396280137
 12/29  20:00:00,82.7090749344,5.51187882314,2.376898038,0.0860313571981,33.8341110165,33.3544677425,32.2315767745,26.4389448431,0.0,5.79263193142
 12/29  21:00:00,91.8525949996,5.63559933121,3.24944654868,0.0791230066402,36.5179666069,38.8247702939,39.8837252031,28.3207274912,0.0,11.5629977119
 12/29  22:00:00,86.6908386446,5.68512222382,3.555100694,0.0768070842125,32.965339924,36.8579353714,37.5968675019,25.9791974286,0.0,11.6176700733
 12/29  23:00:00,61.3835016914,5.47413448194,1.92962601317,0.153403808229,25.6355707503,20.6438685092,37.9739647409,26.3953769335,0.0,11.5785878074
 12/29  24:00:00,40.9434810169,5.34394222252,0.77503744367,0.551549686663,15.0252895274,11.7056064465,34.3101275624,28.5368277984,0.0,5.773299764
 12/30  01:00:00,37.1871361022,5.32973300144,0.568290136903,0.84210788136,12.8411359301,10.0650221343,34.0467052637,28.2799273918,0.0,5.76677787188
 12/30  02:00:00,37.6016306917,5.33927098347,0.44231635156,1.37424845591,12.8411359301,10.0650221343,35.3427292639,29.5824095947,0.0,5.76031966919
 12/30  03:00:00,33.6137594913,5.3471358067,0.192249116062,2.24761798082,8.25718729233,10.0299323277,38.3298440192,32.569521778,0.0,5.76032224126
 12/30  04:00:00,34.4942000845,5.3759144707,0.0758354276117,3.21569691932,8.25718729233,10.0299323277,37.2246975786,37.2046975786,0.0,0.02
 12/30  05:00:00,37.8408320235,5.4535662579,0.0393198538136,4.91448394737,8.25718729233,11.6354268332,48.0437584008,42.2769728562,0.0,5.76678554458
 12/30  06:00:00,43.5399903992,5.52482369072,0.0327533516591,6.39055284836,8.71707943955,15.3327214929,51.2678460036,45.4946128251,0.0,5.77323317848
 12/30  07:00:00,63.0443527504,5.49420917341,0.0475526636032,5.8145217532,18.5082010057,25.6353820695,57.3174532632,45.764624413,0.0,11.5528288502
 12/30  08:00:00,71.9983960371,5.4669290347,0.83046109583,3.32912645764,19.4083231844,41.0650158608,55.6196974802,44.0016365401,0.0,11.6180609401
 12/30  09:00:00,94.3614976045,5.64427966032,3.38622729926,0.965956827157,26.3286599382,57.9988325916,65.493043241,29.9172580766,0.0,35.5757851644
 12/30  10:00:00,80.427059735,5.56501884589,4.80371239971,0.84774510463,26.3286599382,42.8504436482,75.9505776869,22.5593715591,18.025,35.3662061279
 12/30  11:00:00,56.7013733438,5.50097580498,4.06347185785,1.92065500315,21.7447113004,23.4437158914,61.9095749943,20.3826361859,18.025,23.5019388084
 12/30  12:00:00,54.0524258132,5.50920434891,4.24689866546,1.54198127285,19.3027497915,23.426170988,64.3152525512,16.9882932803,18.025,29.3019592709
 12/30  13:00:00,53.7989252611,5.51683605213,4.25225919785,1.13350436831,19.1483137236,23.7250123474,51.6148405864,15.4594271921,18.025,18.1304133942
 12/30  14:00:00,53.6660719284,5.50788370633,4.22329351494,0.893028682535,19.3027497915,23.7161209604,54.5782986473,13.7463190955,18.025,22.8069795518
 12/30  15:00:00,53.4189903738,5.49336280221,4.11937822925,0.764384123706,19.3027497915,23.7161209604,56.578273433,15.1600636472,18.025,23.3932097858
 12/30  16:00:00,52.8553758708,5.46470553781,3.88743228509,0.751322013431,19.3027497915,23.426170988,59.7552270179,18.3397959188,18.025,23.3904310991
 12/30  17:00:00,58.0160901479,5.40882574899,2.60027323718,0.91973881113,19.3027497915,27.8956505705,44.7801515747,20.9885000455,18.025,5.76665152918
 12/30  18:00:00,70.5063640105,5.40994932133,1.29135449276,0.443240822753,18.2229234133,37.5968344597,28.4678226986,22.6957622263,0.0,5.77206047224
 12/30  19:00:00,85.2293917247,5.50571625255,2.12887798416,0.279597307552,32.690315043,37.0816133363,32.3508336436,26.5713141368,0.0,5.77951950676
 12/30  20:00:00,85.9355634927,5.58326166117,2.70822070097,0.217026634877,36.8143715336,33.066984531,40.0541202075,28.4890392175,0.0,11.5650809901
 12/30  21:00:00,91.9516831103,5.68436705138,3.39772673494,0.202458835401,36.3493007332,38.7721355839,41.995488805,30.4312575813,0.0,11.5642312238
 12/30  22:00:00,89.8985891126,5.69823783841,3.45526784009,0.195818315401,36.1807251679,36.8228455648,35.4361017427,29.6440034642,0.0,5.79209827856
 12/30  23:00:00,67.1899652616,5.51780822096,2.07795646662,0.364677784159,31.0351095914,20.6438685092,47.3721831665,29.9548405419,0.0,17.4173426246
 12/30  24:00:00,43.8290683656,5.38564648169,0.986555311485,0.78169383557,17.4250845679,11.7056064465,36.7625173418,30.976215433,0.0,5.78630190881
 12/31  01:00:00,38.3357533914,5.39403581703,0.765969116066,1.60931653964,12.925468867,10.100111941,37.2395473796,31.4727379083,0.0,5.76680947126
 12/31  02:00:00,38.9099189719,5.40564862819,0.605495955965,2.3335536648,12.925468867,10.100111941,38.9448378369,33.1845411867,0.0,5.76029665021
 12/31  03:00:00,35.042877764,5.41425026128,0.329718743541,3.35272795089,8.34152022915,10.0650221343,43.1320689981,37.3717606638,0.0,5.76030833428
 12/31  04:00:00,35.6336847977,5.42760270687,0.178528949958,4.08137412947,8.34152022915,10.0650221343,39.5042381083,39.4842381083,0.0,0.02
 12/31  05:00:00,38.0993970195,5.46240521491,0.0978358735549,4.98626778331,8.34152022915,11.6705166398,45.5185316855,39.7518632401,0.0,5.76666844541
 12/31  06:00:00,43.181158455,5.50308968865,0.0576971443848,5.90908430611,8.80141237637,15.3678112995,45.4590600041,39.6857617632,0.0,5.7732982409
 12/31  07:00:00,62.5491138065,5.48890403501,0.268769160093,5.10336527931,18.5082010057,25.6353820695,50.6735113274,39.1215249428,0.0,11.5519863846
 12/31  08:00:00,72.04963828,5.50017283801,1.24440691118,2.81374613258,19.4926561212,41.1001056674,48.2851488377,36.6663067497,0.0,11.618842088
 12/31  09:00:00,94.7783332659,5.69371812379,3.80141552374,0.918153878878,26.3286599382,57.9988325916,61.9394266695,26.3635451637,0.0,35.5758815058
 12/31  10:00:00,80.6926229765,5.59610684601,5.01561199703,0.989733305423,26.2443270014,42.8153538416,75.9463412869,22.5551274347,18.025,35.3662138522
 12/31  11:00:00,57.1176481167,5.5235489967,4.16607715186,2.21174479758,21.7447113004,23.4437158914,63.310600622,21.7825392718,18.025,23.5030613502
 12/31  12:00:00,54.6316989314,5.54371994216,4.3282901089,1.94563061337,19.3449162599,23.4437158914,68.2282978032,20.8991280293,18.025,29.3041697739
 12/31  13:00:00,54.0831850332,5.5214990816,4.10211724195,1.50352856911,19.190480192,23.7425572507,56.7343750342,21.1624145707,18.025,17.5469604635
 12/31  14:00:00,53.1304065816,5.4424878553,3.61058840008,1.09517319597,19.260583323,23.698576057,61.0661752095,19.6450888143,18.025,23.3960863952
 12/31  15:00:00,52.6923256993,5.4167529891,3.54853971413,0.744875680602,19.260583323,23.698576057,61.0956912161,19.6772848688,18.025,23.3934063473
 12/31  16:00:00,52.2298387383,5.39864435283,3.39159864267,0.747387599282,19.260583323,23.4086260847,63.8472729886,22.4315288258,18.025,23.3907441628
 12/31  17:00:00,57.7329469164,5.37734420379,2.238645619,1.08941241344,19.260583323,27.8781056672,49.5444588381,25.7529080806,18.025,5.76655075753
 12/31  18:00:00,70.361880231,5.38899988031,1.04850368468,0.622264257517,18.1807569449,37.5792895564,33.9505518597,28.177277604,0.0,5.77327425569
 12/31  19:00:00,84.9526920105,5.48272269792,1.89191241882,0.382274336451,32.6059821062,37.0465235296,37.0516850336,31.2721601062,0.0,5.77952492738
 12/31  20:00:00,85.8351266828,5.56026746638,2.50174697224,0.346050769024,36.8143715336,33.066984531,44.2417044767,32.6765269397,0.0,11.565177537
 12/31  21:00:00,92.0319193815,5.66801525472,3.26945515047,0.307889179888,36.43363367,38.8072253906,45.0582740204,33.4939120136,0.0,11.5643620068
 12/31  22:00:00,89.7392057398,5.6830110358,3.32282413014,0.30352138921,36.0963922311,36.7877557581,37.9925979311,32.2007892475,0.0,5.79180868364
 12/31  23:00:00,67.0615457702,5.49550072044,1.85864428683,0.597290624112,30.9507766546,20.6087787026,51.4297465099,34.0119254993,0.0,17.4178210106
 12/31  24:00:00,44.3147373369,5.38827003005,0.818996440059,1.43229220601,17.4250845679,11.7056064465,40.5139102678,34.7275015213,0.0,5.78640874646
